Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,7,45,185.0,16.0,3.85,6.5,34.0,212.39,18.31
2016,1,1,8,0,370.0,32.0,3.8,7.0,68.0,415.72,328.07
2016,1,1,8,15,462.0,40.0,3.75,7.0,108.0,516.38,429.72
2016,1,1,8,30,554.0,48.0,3.7,7.0,148.0,620.34,519.81
2016,1,1,8,45,609.0,54.0,3.65,7.5,188.5,689.12,576.94
2016,1,1,9,0,664.0,60.0,3.6,8.0,229.0,757.43,630.92
2016,1,1,9,15,701.0,64.0,3.5,8.0,267.5,804.47,667.15
2016,1,1,9,30,738.0,68.0,3.4,8.0,306.0,841.49,694.46
2016,1,1,9,45,757.5,72.5,3.35,8.5,339.0,867.94,711.98
2016,1,1,10,0,777.0,77.0,3.3,9.0,372.0,891.17,726.61
2016,1,1,10,15,795.0,79.0,3.15,9.0,400.5,906.5,735.71
2016,1,1,10,30,813.0,81.0,3.0,9.0,429.0,918.21,742.04
2016,1,1,10,45,825.5,82.5,2.9,9.5,450.5,920.3,740.38
2016,1,1,11,0,838.0,84.0,2.8,10.0,472.0,918.66,736.19
2016,1,1,11,15,845.0,85.0,2.65,10.0,486.5,907.56,726.23
2016,1,1,11,30,852.0,86.0,2.5,10.0,501.0,892.85,713.89
2016,1,1,11,45,857.5,86.0,2.4,10.0,508.5,872.08,697.78
2016,1,1,12,0,863.0,86.0,2.3,10.0,516.0,847.87,679.36
2016,1,1,12,15,773.5,100.0,2.15,10.0,485.0,759.35,613.44
2016,1,1,12,30,684.0,114.0,2.0,10.0,454.0,678.7,552.83
2016,1,1,12,45,674.5,114.5,1.85,10.5,445.5,640.75,521.77
2016,1,1,13,0,665.0,115.0,1.7,11.0,437.0,601.46,489.06
2016,1,1,13,15,692.0,103.5,1.6,11.0,429.5,571.98,465.12
2016,1,1,13,30,719.0,92.0,1.5,11.0,422.0,538.29,437.12
2016,1,1,13,45,607.0,112.5,1.45,11.0,381.5,457.92,371.66
2016,1,1,14,0,495.0,133.0,1.4,11.0,341.0,379.86,307.71
2016,1,1,14,15,332.0,144.5,1.35,11.0,279.5,279.11,225.47
2016,1,1,14,30,169.0,156.0,1.3,11.0,218.0,199.16,160.37
2016,1,1,14,45,160.5,142.5,1.3,11.0,197.5,172.1,136.94
2016,1,1,15,0,152.0,129.0,1.3,11.0,177.0,146.22,114.2
2016,1,1,15,15,143.5,113.0,1.3,10.5,153.5,119.59,91.12
2016,1,1,15,30,135.0,97.0,1.3,10.0,130.0,94.35,69.68
2016,1,1,15,45,120.0,80.0,1.3,10.0,105.5,69.36,49.75
2016,1,1,16,0,105.0,63.0,1.3,10.0,81.0,46.74,36.09
2016,1,1,16,15,78.5,46.0,1.3,10.0,57.5,33.87,23.97
2016,1,1,16,30,52.0,29.0,1.3,10.0,34.0,21.81,11.13
2016,1,1,16,45,26.0,14.5,1.35,10.0,17.0,11.41,0.0
2016,1,1,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,9.0,4.55,9.5,9.0,6.83,0.0
2016,1,2,8,0,0.0,18.0,4.6,10.0,18.0,13.7,5.22
2016,1,2,8,15,0.0,28.5,4.7,10.0,28.5,21.75,12.74
2016,1,2,8,30,0.0,39.0,4.8,10.0,39.0,29.82,19.99
2016,1,2,8,45,0.0,50.5,4.95,10.5,50.5,39.55,28.57
2016,1,2,9,0,0.0,62.0,5.1,11.0,62.0,49.88,37.58
2016,1,2,9,15,0.0,72.5,5.2,11.0,72.5,59.04,45.56
2016,1,2,9,30,0.0,83.0,5.3,11.0,83.0,68.19,53.47
2016,1,2,9,45,0.0,92.5,5.4,11.5,92.5,76.3,60.28
2016,1,2,10,0,0.0,102.0,5.5,12.0,102.0,84.44,67.05
2016,1,2,10,15,0.0,106.5,5.6,12.0,106.5,87.52,69.58
2016,1,2,10,30,0.0,111.0,5.7,12.0,111.0,90.78,72.26
2016,1,2,10,45,221.0,137.5,5.85,12.5,240.0,382.18,324.13
2016,1,2,11,0,442.0,164.0,6.0,13.0,369.0,639.21,533.98
2016,1,2,11,15,281.0,191.0,6.1,13.0,322.5,488.43,408.26
2016,1,2,11,30,120.0,218.0,6.2,13.0,276.0,345.21,286.89
2016,1,2,11,45,118.5,221.0,6.3,13.5,279.5,339.81,281.89
2016,1,2,12,0,117.0,224.0,6.4,14.0,283.0,334.23,276.52
2016,1,2,12,15,213.0,216.0,6.45,14.0,322.5,394.41,328.1
2016,1,2,12,30,309.0,208.0,6.5,14.0,362.0,464.84,386.57
2016,1,2,12,45,193.0,209.5,6.55,14.0,305.0,349.16,289.82
2016,1,2,13,0,77.0,211.0,6.6,14.0,248.0,245.52,202.0
2016,1,2,13,15,147.0,205.0,6.55,14.0,273.5,291.3,240.97
2016,1,2,13,30,217.0,199.0,6.5,14.0,299.0,316.32,261.84
2016,1,2,13,45,281.0,180.5,6.5,14.0,303.5,329.53,272.15
2016,1,2,14,0,345.0,162.0,6.5,14.0,308.0,324.22,266.33
2016,1,2,14,15,172.5,123.0,6.4,14.0,196.0,190.87,154.92
2016,1,2,14,30,0.0,84.0,6.3,14.0,84.0,64.79,49.79
2016,1,2,14,45,0.0,76.0,6.25,14.0,76.0,58.44,44.48
2016,1,2,15,0,0.0,68.0,6.2,14.0,68.0,52.17,39.15
2016,1,2,15,15,0.0,59.0,6.05,13.5,59.0,45.21,33.24
2016,1,2,15,30,0.0,50.0,5.9,13.0,50.0,38.27,27.27
2016,1,2,15,45,0.0,40.5,5.8,13.0,40.5,30.95,20.85
2016,1,2,16,0,0.0,31.0,5.7,13.0,31.0,23.65,15.28
2016,1,2,16,15,0.0,22.0,5.65,12.5,22.0,16.75,8.89
2016,1,2,16,30,0.0,13.0,5.6,12.0,13.0,9.87,2.02
2016,1,2,16,45,0.0,6.5,5.6,12.0,6.5,4.93,0.0
2016,1,2,17,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,6.35,11.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,7.75,11.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,3,7,45,15.5,16.5,6.75,12.5,18.0,28.75,0.0
2016,1,3,8,0,31.0,33.0,6.7,13.0,36.0,68.59,49.27
2016,1,3,8,15,50.5,50.0,6.65,13.0,58.0,123.56,99.27
2016,1,3,8,30,70.0,67.0,6.6,13.0,80.0,162.34,134.39
2016,1,3,8,45,79.0,84.5,6.55,13.0,102.0,192.01,160.9
2016,1,3,9,0,88.0,102.0,6.5,13.0,124.0,221.13,186.41
2016,1,3,9,15,95.0,118.0,6.5,13.0,145.5,245.37,207.29
2016,1,3,9,30,102.0,134.0,6.5,13.0,167.0,269.28,227.49
2016,1,3,9,45,107.0,147.5,6.5,13.5,185.5,287.01,241.73
2016,1,3,10,0,112.0,161.0,6.5,14.0,204.0,304.41,255.46
2016,1,3,10,15,104.5,173.0,6.4,14.0,215.0,307.08,256.79
2016,1,3,10,30,97.0,185.0,6.3,14.0,226.0,288.17,240.49
2016,1,3,10,45,69.0,187.0,6.2,14.0,217.0,257.52,213.66
2016,1,3,11,0,41.0,189.0,6.1,14.0,208.0,228.2,187.93
2016,1,3,11,15,137.0,201.5,6.05,14.0,268.0,347.8,289.5
2016,1,3,11,30,233.0,214.0,6.0,14.0,328.0,441.73,367.8
2016,1,3,11,45,351.0,195.0,5.95,14.5,370.0,531.54,441.19
2016,1,3,12,0,469.0,176.0,5.9,15.0,412.0,614.67,507.3
2016,1,3,12,15,354.5,197.5,5.75,15.0,376.0,506.18,418.18
2016,1,3,12,30,240.0,219.0,5.6,15.0,340.0,407.22,336.09
2016,1,3,12,45,217.5,218.0,5.45,15.0,326.0,376.46,310.46
2016,1,3,13,0,195.0,217.0,5.3,15.0,312.0,347.04,285.69
2016,1,3,13,15,171.0,210.5,5.05,15.0,292.5,312.53,256.72
2016,1,3,13,30,147.0,204.0,4.8,15.0,273.0,280.14,229.45
2016,1,3,13,45,73.5,120.5,4.6,15.5,155.0,149.63,120.88
2016,1,3,14,0,0.0,37.0,4.4,16.0,37.0,28.27,18.37
2016,1,3,14,15,12.5,91.0,4.2,15.5,95.5,75.83,58.75
2016,1,3,14,30,25.0,145.0,4.0,15.0,154.0,124.03,99.18
2016,1,3,14,45,20.5,131.5,3.8,15.0,139.0,109.37,86.78
2016,1,3,15,0,16.0,118.0,3.6,15.0,124.0,95.43,75.06
2016,1,3,15,15,11.0,103.5,3.55,14.5,107.5,81.35,63.36
2016,1,3,15,30,6.0,89.0,3.5,14.0,91.0,68.09,52.29
2016,1,3,15,45,3.0,72.0,3.45,14.0,73.0,54.04,40.28
2016,1,3,16,0,0.0,55.0,3.4,14.0,55.0,40.77,28.79
2016,1,3,16,15,0.0,39.0,3.4,14.0,39.0,29.21,19.61
2016,1,3,16,30,0.0,23.0,3.4,14.0,23.0,17.57,8.14
2016,1,3,16,45,0.0,11.5,3.4,14.0,11.5,8.75,0.0
2016,1,3,17,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,7.45,12.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,7,45,66.5,16.5,5.65,13.5,23.0,91.86,0.0
2016,1,4,8,0,133.0,33.0,5.7,14.0,46.0,189.25,145.63
2016,1,4,8,15,168.5,49.0,5.75,14.0,74.0,244.22,201.59
2016,1,4,8,30,204.0,65.0,5.8,14.0,102.0,299.38,251.69
2016,1,4,8,45,223.5,80.5,5.9,14.0,130.5,339.03,287.15
2016,1,4,9,0,243.0,96.0,6.0,14.0,159.0,378.28,321.24
2016,1,4,9,15,254.5,111.0,6.05,14.0,185.5,408.42,346.67
2016,1,4,9,30,266.0,126.0,6.1,14.0,212.0,437.57,370.67
2016,1,4,9,45,270.0,139.0,6.2,14.5,234.5,455.34,384.08
2016,1,4,10,0,274.0,152.0,6.3,15.0,257.0,471.91,396.24
2016,1,4,10,15,338.0,154.0,6.4,15.0,293.0,530.64,444.83
2016,1,4,10,30,402.0,156.0,6.5,15.0,329.0,611.53,509.62
2016,1,4,10,45,201.0,102.5,6.6,15.0,189.0,319.09,269.02
2016,1,4,11,0,0.0,49.0,6.7,15.0,49.0,37.51,26.2
2016,1,4,11,15,0.0,56.0,6.75,15.0,56.0,42.91,30.8
2016,1,4,11,30,0.0,63.0,6.8,15.0,63.0,48.32,35.35
2016,1,4,11,45,10.5,127.5,6.85,15.0,133.0,111.93,89.27
2016,1,4,12,0,21.0,192.0,6.9,15.0,203.0,181.81,147.71
2016,1,4,12,15,11.0,177.5,6.95,15.0,183.5,157.52,127.08
2016,1,4,12,30,1.0,163.0,7.0,15.0,164.0,134.82,107.85
2016,1,4,12,45,0.5,160.0,7.05,15.0,160.5,131.06,104.76
2016,1,4,13,0,0.0,157.0,7.1,15.0,157.0,127.48,101.82
2016,1,4,13,15,0.0,126.5,7.05,15.0,126.5,100.25,79.11
2016,1,4,13,30,0.0,96.0,7.0,15.0,96.0,74.46,57.5
2016,1,4,13,45,0.0,99.5,7.0,15.0,99.5,77.34,60.01
2016,1,4,14,0,0.0,103.0,7.0,15.0,103.0,80.19,62.5
2016,1,4,14,15,1.0,117.5,6.85,15.0,118.0,92.48,72.97
2016,1,4,14,30,2.0,132.0,6.7,15.0,133.0,104.5,83.19
2016,1,4,14,45,1.0,119.5,6.55,15.0,120.0,93.4,73.9
2016,1,4,15,0,0.0,107.0,6.4,15.0,107.0,82.6,64.83
2016,1,4,15,15,0.0,93.0,6.4,14.5,93.0,71.16,55.22
2016,1,4,15,30,0.0,79.0,6.4,14.0,79.0,59.94,45.65
2016,1,4,15,45,0.0,64.5,6.4,14.0,64.5,48.59,35.77
2016,1,4,16,0,0.0,50.0,6.4,14.0,50.0,37.5,26.04
2016,1,4,16,15,0.0,35.5,6.4,14.0,35.5,26.89,17.63
2016,1,4,16,30,0.0,21.0,6.4,14.0,21.0,16.02,7.09
2016,1,4,16,45,0.0,10.5,6.45,14.0,10.5,7.98,0.0
2016,1,4,17,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,9.55,14.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,10.0,5.55,13.0,10.0,7.6,0.0
2016,1,5,8,0,0.0,20.0,5.7,13.0,20.0,15.24,6.29
2016,1,5,8,15,0.0,32.0,5.7,13.0,32.0,24.46,14.79
2016,1,5,8,30,0.0,44.0,5.7,13.0,44.0,35.02,24.12
2016,1,5,8,45,0.0,56.0,5.7,13.0,56.0,45.91,33.69
2016,1,5,9,0,0.0,68.0,5.7,13.0,68.0,56.65,43.07
2016,1,5,9,15,0.0,79.5,5.75,13.0,79.5,66.76,51.81
2016,1,5,9,30,0.0,91.0,5.8,13.0,91.0,76.85,60.45
2016,1,5,9,45,0.0,101.0,5.85,13.0,101.0,85.3,67.61
2016,1,5,10,0,0.0,111.0,5.9,13.0,111.0,93.81,74.77
2016,1,5,10,15,0.0,122.5,6.0,13.0,122.5,103.96,83.27
2016,1,5,10,30,0.0,134.0,6.1,13.0,134.0,114.12,91.74
2016,1,5,10,45,0.0,125.0,6.25,13.0,125.0,103.38,82.53
2016,1,5,11,0,0.0,116.0,6.4,13.0,116.0,93.74,74.28
2016,1,5,11,15,18.0,157.5,6.5,13.0,166.5,149.97,122.42
2016,1,5,11,30,36.0,199.0,6.6,13.0,217.0,226.65,186.89
2016,1,5,11,45,18.0,159.0,6.75,13.0,168.0,148.22,120.63
2016,1,5,12,0,0.0,119.0,6.9,13.0,119.0,94.69,74.86
2016,1,5,12,15,23.0,164.5,6.9,13.0,176.0,154.71,126.21
2016,1,5,12,30,46.0,210.0,6.9,13.0,233.0,231.33,190.63
2016,1,5,12,45,30.0,195.5,6.9,13.0,210.5,200.08,164.06
2016,1,5,13,0,14.0,181.0,6.9,13.0,188.0,159.13,129.46
2016,1,5,13,15,29.0,186.0,6.75,13.0,200.0,183.56,150.29
2016,1,5,13,30,44.0,191.0,6.6,13.0,212.0,194.45,159.57
2016,1,5,13,45,143.0,185.5,6.5,13.0,248.0,249.63,206.37
2016,1,5,14,0,242.0,180.0,6.4,13.0,284.0,292.29,241.03
2016,1,5,14,15,121.0,94.0,6.35,13.0,146.0,135.77,109.58
2016,1,5,14,30,0.0,8.0,6.3,13.0,8.0,6.08,0.0
2016,1,5,14,45,0.0,7.5,6.25,13.0,7.5,5.7,0.0
2016,1,5,15,0,0.0,7.0,6.2,13.0,7.0,5.31,0.0
2016,1,5,15,15,0.0,6.0,6.05,13.0,6.0,4.55,0.0
2016,1,5,15,30,0.0,5.0,5.9,13.0,5.0,3.79,0.0
2016,1,5,15,45,0.0,4.0,5.8,13.0,4.0,3.03,0.0
2016,1,5,16,0,0.0,3.0,5.7,13.0,3.0,2.27,0.0
2016,1,5,16,15,0.0,2.0,5.45,12.5,2.0,1.51,0.0
2016,1,5,16,30,0.0,1.0,5.2,12.0,1.0,0.75,0.0
2016,1,5,16,45,0.0,0.5,5.0,12.0,0.5,0.38,0.0
2016,1,5,17,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.95,12.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,9.55,13.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,8.1,13.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,7.45,13.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.5,7.15,13.0,0.5,0.38,0.0
2016,1,6,8,0,0.0,1.0,7.0,13.0,1.0,0.75,0.0
2016,1,6,8,15,0.0,1.5,6.95,13.0,1.5,1.13,0.0
2016,1,6,8,30,0.0,2.0,6.9,13.0,2.0,1.51,0.0
2016,1,6,8,45,0.0,3.0,6.85,13.0,3.0,2.27,0.0
2016,1,6,9,0,0.0,4.0,6.8,13.0,4.0,3.03,0.0
2016,1,6,9,15,0.0,4.5,6.85,13.0,4.5,3.41,0.0
2016,1,6,9,30,0.0,5.0,6.9,13.0,5.0,3.79,0.0
2016,1,6,9,45,0.0,5.5,6.95,13.0,5.5,4.18,0.0
2016,1,6,10,0,0.0,6.0,7.0,13.0,6.0,4.56,0.0
2016,1,6,10,15,0.0,28.5,7.05,13.0,28.5,21.74,13.06
2016,1,6,10,30,0.0,51.0,7.1,13.0,51.0,39.04,27.86
2016,1,6,10,45,122.0,126.0,7.2,13.5,183.5,252.79,213.39
2016,1,6,11,0,244.0,201.0,7.3,14.0,316.0,477.26,399.35
2016,1,6,11,15,322.5,194.5,7.25,14.0,351.0,532.1,444.8
2016,1,6,11,30,401.0,188.0,7.2,14.0,386.0,604.13,503.15
2016,1,6,11,45,309.0,206.5,7.15,14.0,360.5,509.53,424.44
2016,1,6,12,0,217.0,225.0,7.1,14.0,335.0,420.06,349.42
2016,1,6,12,15,113.0,202.0,7.1,14.0,259.5,298.4,247.19
2016,1,6,12,30,9.0,179.0,7.1,14.0,184.0,155.97,126.08
2016,1,6,12,45,4.5,156.5,7.1,14.0,159.0,130.67,104.92
2016,1,6,13,0,0.0,134.0,7.1,14.0,134.0,106.9,84.91
2016,1,6,13,15,175.0,159.5,7.15,13.5,241.5,264.22,220.27
2016,1,6,13,30,350.0,185.0,7.2,13.0,349.0,395.46,329.79
2016,1,6,13,45,327.5,183.5,7.25,13.0,331.5,359.82,298.7
2016,1,6,14,0,305.0,182.0,7.3,13.0,314.0,325.74,268.93
2016,1,6,14,15,162.5,163.5,7.2,12.5,233.5,216.78,177.7
2016,1,6,14,30,20.0,145.0,7.1,12.0,153.0,122.12,98.84
2016,1,6,14,45,15.0,132.0,7.0,12.0,138.0,108.01,86.9
2016,1,6,15,0,10.0,119.0,6.9,12.0,123.0,94.67,75.59
2016,1,6,15,15,5.0,104.5,6.8,12.0,106.5,80.96,63.97
2016,1,6,15,30,0.0,90.0,6.7,12.0,90.0,68.07,53.01
2016,1,6,15,45,0.0,73.0,6.6,12.0,73.0,54.66,41.3
2016,1,6,16,0,0.0,56.0,6.5,12.0,56.0,41.66,29.85
2016,1,6,16,15,0.0,40.0,6.35,11.5,40.0,30.03,20.68
2016,1,6,16,30,0.0,24.0,6.2,11.0,24.0,18.33,9.43
2016,1,6,16,45,0.0,12.0,6.1,11.0,12.0,9.13,0.0
2016,1,6,17,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,7,7,45,14.0,17.0,4.15,11.5,18.5,28.49,0.0
2016,1,7,8,0,28.0,34.0,4.2,12.0,37.0,68.33,49.19
2016,1,7,8,15,52.0,52.0,4.2,12.0,60.5,129.02,104.1
2016,1,7,8,30,76.0,70.0,4.2,12.0,84.0,173.42,144.07
2016,1,7,8,45,96.5,87.5,4.2,12.0,109.5,213.44,179.63
2016,1,7,9,0,117.0,105.0,4.2,12.0,135.0,253.43,214.51
2016,1,7,9,15,126.0,121.0,4.1,12.0,158.0,279.71,236.83
2016,1,7,9,30,135.0,137.0,4.0,12.0,181.0,305.65,258.37
2016,1,7,9,45,154.5,149.5,3.95,12.0,205.0,336.08,283.7
2016,1,7,10,0,174.0,162.0,3.9,12.0,229.0,366.23,308.4
2016,1,7,10,15,158.5,175.0,3.85,12.0,240.0,362.29,303.84
2016,1,7,10,30,143.0,188.0,3.8,12.0,251.0,357.83,298.96
2016,1,7,10,45,299.5,176.0,3.75,12.5,314.5,507.41,422.52
2016,1,7,11,0,456.0,164.0,3.7,13.0,378.0,654.84,538.33
2016,1,7,11,15,387.0,184.0,3.65,13.0,370.0,579.17,476.75
2016,1,7,11,30,318.0,204.0,3.6,13.0,362.0,527.85,434.36
2016,1,7,11,45,315.5,209.0,3.6,13.0,367.5,518.48,426.57
2016,1,7,12,0,313.0,214.0,3.6,13.0,373.0,507.99,417.7
2016,1,7,12,15,588.0,145.5,3.65,13.0,444.0,669.48,548.19
2016,1,7,12,30,863.0,77.0,3.7,13.0,515.0,778.75,631.23
2016,1,7,12,45,547.0,147.0,3.8,13.0,423.5,578.75,475.01
2016,1,7,13,0,231.0,217.0,3.9,13.0,332.0,372.89,307.14
2016,1,7,13,15,537.5,145.0,3.95,13.0,401.0,513.32,423.56
2016,1,7,13,30,844.0,73.0,4.0,13.0,470.0,599.55,491.42
2016,1,7,13,45,528.5,129.0,4.05,13.0,374.0,430.58,353.27
2016,1,7,14,0,213.0,185.0,4.1,13.0,278.0,273.72,224.06
2016,1,7,14,15,500.0,126.0,4.05,13.0,324.0,349.58,283.29
2016,1,7,14,30,787.0,67.0,4.0,13.0,370.0,378.74,298.63
2016,1,7,14,45,764.5,64.0,3.95,13.0,336.5,319.87,244.43
2016,1,7,15,0,742.0,61.0,3.9,13.0,303.0,262.72,191.48
2016,1,7,15,15,707.0,57.5,3.75,12.5,265.5,204.51,139.04
2016,1,7,15,30,672.0,54.0,3.6,12.0,228.0,150.06,92.4
2016,1,7,15,45,620.5,49.0,3.45,12.0,187.5,96.91,53.32
2016,1,7,16,0,569.0,44.0,3.3,12.0,147.0,47.16,27.6
2016,1,7,16,15,481.5,36.5,3.15,11.5,107.5,30.5,21.16
2016,1,7,16,30,394.0,29.0,3.0,11.0,68.0,24.18,14.46
2016,1,7,16,45,197.0,14.5,2.95,11.0,34.0,11.77,0.0
2016,1,7,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,8,7,45,45.0,17.0,0.45,11.0,21.5,75.11,0.55
2016,1,8,8,0,90.0,34.0,0.4,11.0,43.0,154.23,117.92
2016,1,8,8,15,118.0,51.0,0.55,11.0,68.5,203.07,166.05
2016,1,8,8,30,146.0,68.0,0.7,11.0,94.0,251.64,209.31
2016,1,8,8,45,165.0,84.5,0.85,11.0,121.0,291.0,243.64
2016,1,8,9,0,184.0,101.0,1.0,11.0,148.0,330.11,276.88
2016,1,8,9,15,193.0,117.0,1.1,11.0,173.5,358.34,300.13
2016,1,8,9,30,202.0,133.0,1.2,11.0,199.0,385.75,322.2
2016,1,8,9,45,203.0,146.5,1.35,11.5,219.0,378.9,316.38
2016,1,8,10,0,204.0,160.0,1.5,12.0,239.0,392.64,326.61
2016,1,8,10,15,118.5,166.0,1.6,12.0,213.0,310.61,257.67
2016,1,8,10,30,33.0,172.0,1.7,12.0,187.0,208.1,170.89
2016,1,8,10,45,59.5,188.5,1.8,12.5,216.0,249.78,205.9
2016,1,8,11,0,86.0,205.0,1.9,13.0,245.0,290.41,238.95
2016,1,8,11,15,283.0,188.0,1.95,13.0,327.0,488.12,400.89
2016,1,8,11,30,480.0,171.0,2.0,13.0,409.0,657.9,532.42
2016,1,8,11,45,337.0,199.5,2.05,13.0,368.0,526.55,428.19
2016,1,8,12,0,194.0,228.0,2.1,13.0,327.0,404.35,330.18
2016,1,8,12,15,231.0,224.0,2.2,13.0,342.0,419.32,343.48
2016,1,8,12,30,268.0,220.0,2.3,13.0,357.0,448.63,366.77
2016,1,8,12,45,260.0,219.5,2.4,13.0,351.0,426.72,349.0
2016,1,8,13,0,252.0,219.0,2.5,13.0,345.0,404.7,331.26
2016,1,8,13,15,241.5,212.0,2.55,13.0,329.5,374.43,306.73
2016,1,8,13,30,231.0,205.0,2.6,13.0,314.0,332.48,272.7
2016,1,8,13,45,266.0,190.5,2.65,13.0,310.5,333.74,273.26
2016,1,8,14,0,301.0,176.0,2.7,13.0,307.0,319.08,260.28
2016,1,8,14,15,150.5,134.0,2.65,13.0,199.5,185.26,150.04
2016,1,8,14,30,0.0,92.0,2.6,13.0,92.0,71.12,55.28
2016,1,8,14,45,0.0,83.5,2.6,13.0,83.5,64.31,49.65
2016,1,8,15,0,0.0,75.0,2.6,13.0,75.0,57.59,43.96
2016,1,8,15,15,0.0,65.5,2.45,12.5,65.5,50.19,37.71
2016,1,8,15,30,0.0,56.0,2.3,12.0,56.0,42.89,31.45
2016,1,8,15,45,0.0,46.0,2.2,12.0,46.0,35.19,24.7
2016,1,8,16,0,0.0,36.0,2.1,12.0,36.0,27.5,17.89
2016,1,8,16,15,0.0,26.0,2.15,12.0,26.0,19.82,11.8
2016,1,8,16,30,0.0,16.0,2.2,12.0,16.0,12.16,4.53
2016,1,8,16,45,0.0,8.0,2.25,12.0,8.0,6.06,0.0
2016,1,8,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,9,7,45,43.5,17.5,6.45,12.0,21.5,75.08,1.89
2016,1,9,8,0,87.0,35.0,6.5,12.0,43.0,153.96,118.4
2016,1,9,8,15,120.5,52.0,6.4,12.0,70.0,207.2,171.37
2016,1,9,8,30,154.0,69.0,6.3,12.0,97.0,260.63,220.06
2016,1,9,8,45,172.0,85.5,6.25,12.5,124.0,299.1,254.14
2016,1,9,9,0,190.0,102.0,6.2,13.0,151.0,337.3,286.94
2016,1,9,9,15,202.5,117.5,6.05,13.0,177.5,368.16,313.04
2016,1,9,9,30,215.0,133.0,5.9,13.0,204.0,398.31,337.9
2016,1,9,9,45,210.0,147.0,5.8,13.0,222.0,408.24,345.2
2016,1,9,10,0,205.0,161.0,5.7,13.0,240.0,394.97,333.7
2016,1,9,10,15,182.5,175.0,5.45,13.0,249.5,385.56,324.27
2016,1,9,10,30,160.0,189.0,5.2,13.0,259.0,375.51,314.31
2016,1,9,10,45,80.5,173.0,5.0,13.0,208.0,249.97,208.09
2016,1,9,11,0,1.0,157.0,4.8,13.0,157.0,135.0,108.83
2016,1,9,11,15,82.5,190.5,4.45,13.0,231.5,263.21,218.54
2016,1,9,11,30,164.0,224.0,4.1,13.0,306.0,392.36,324.74
2016,1,9,11,45,279.5,211.0,3.8,13.0,353.0,489.83,404.11
2016,1,9,12,0,395.0,198.0,3.5,13.0,400.0,560.01,460.26
2016,1,9,12,15,327.0,210.5,3.2,13.0,377.5,501.08,411.02
2016,1,9,12,30,259.0,223.0,2.9,13.0,355.0,445.2,364.69
2016,1,9,12,45,206.0,224.0,2.65,13.5,328.5,375.78,307.67
2016,1,9,13,0,153.0,225.0,2.4,14.0,302.0,327.41,267.06
2016,1,9,13,15,102.5,212.0,2.35,14.0,263.0,257.38,209.83
2016,1,9,13,30,52.0,199.0,2.3,14.0,224.0,206.92,167.97
2016,1,9,13,45,101.5,195.0,2.3,14.0,241.0,225.93,184.05
2016,1,9,14,0,151.0,191.0,2.3,14.0,258.0,248.9,202.38
2016,1,9,14,15,156.5,178.5,2.35,14.0,243.5,228.38,184.75
2016,1,9,14,30,162.0,166.0,2.4,14.0,229.0,207.39,166.47
2016,1,9,14,45,155.5,152.5,2.45,14.0,209.0,181.09,143.68
2016,1,9,15,0,149.0,139.0,2.5,14.0,189.0,155.74,121.52
2016,1,9,15,15,140.0,123.0,2.5,13.5,165.5,128.87,98.43
2016,1,9,15,30,131.0,107.0,2.5,13.0,142.0,103.44,76.92
2016,1,9,15,45,118.0,89.5,2.5,13.0,117.0,78.08,56.45
2016,1,9,16,0,105.0,72.0,2.5,13.0,92.0,54.87,39.51
2016,1,9,16,15,80.5,54.5,2.55,13.0,67.5,39.77,29.2
2016,1,9,16,30,56.0,37.0,2.6,13.0,43.0,27.5,17.41
2016,1,9,16,45,28.0,18.5,2.7,13.0,21.5,14.28,0.16
2016,1,9,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,7,45,167.5,16.0,3.15,11.5,32.5,196.94,19.05
2016,1,10,8,0,335.0,32.0,3.3,12.0,65.0,384.13,298.89
2016,1,10,8,15,425.5,40.0,3.4,12.0,103.5,482.69,395.51
2016,1,10,8,30,516.0,48.0,3.5,12.0,142.0,584.83,482.83
2016,1,10,8,45,576.0,53.5,3.6,12.0,183.0,657.42,543.45
2016,1,10,9,0,636.0,59.0,3.7,12.0,224.0,729.98,601.67
2016,1,10,9,15,672.5,63.0,3.7,12.0,261.5,776.98,637.97
2016,1,10,9,30,709.0,67.0,3.7,12.0,299.0,814.73,666.16
2016,1,10,9,45,513.5,108.0,3.75,12.5,285.5,675.89,558.56
2016,1,10,10,0,318.0,149.0,3.8,13.0,272.0,511.2,426.27
2016,1,10,10,15,381.0,150.0,3.75,13.0,308.5,592.13,490.96
2016,1,10,10,30,444.0,151.0,3.7,13.0,345.0,648.45,534.54
2016,1,10,10,45,328.0,179.0,3.65,13.5,326.5,539.18,444.78
2016,1,10,11,0,212.0,207.0,3.6,14.0,308.0,433.14,356.97
2016,1,10,11,15,118.0,200.5,3.5,14.0,257.0,328.96,270.68
2016,1,10,11,30,24.0,194.0,3.4,14.0,206.0,190.47,154.62
2016,1,10,11,45,152.0,207.0,3.35,14.0,285.0,352.81,290.92
2016,1,10,12,0,280.0,220.0,3.3,14.0,364.0,487.79,399.63
2016,1,10,12,15,140.0,147.0,3.25,14.0,219.0,260.85,215.42
2016,1,10,12,30,0.0,74.0,3.2,14.0,74.0,56.85,42.52
2016,1,10,12,45,0.0,73.0,3.2,14.0,73.0,56.07,42.01
2016,1,10,13,0,0.0,72.0,3.2,14.0,72.0,55.29,41.38
2016,1,10,13,15,0.0,82.0,3.2,14.0,82.0,63.04,47.96
2016,1,10,13,30,0.0,92.0,3.2,14.0,92.0,71.1,54.82
2016,1,10,13,45,0.0,63.5,3.2,14.0,63.5,48.69,35.91
2016,1,10,14,0,0.0,35.0,3.2,14.0,35.0,26.74,17.25
2016,1,10,14,15,1.0,86.0,3.2,14.0,86.5,66.75,51.39
2016,1,10,14,30,2.0,137.0,3.2,14.0,138.0,108.39,86.63
2016,1,10,14,45,1.0,125.0,3.25,14.0,125.5,97.66,77.65
2016,1,10,15,0,0.0,113.0,3.3,14.0,113.0,87.22,68.93
2016,1,10,15,15,0.0,99.0,3.3,13.5,99.0,75.75,59.34
2016,1,10,15,30,0.0,85.0,3.3,13.0,85.0,64.48,49.78
2016,1,10,15,45,0.0,70.5,3.35,13.0,70.5,53.08,39.88
2016,1,10,16,0,0.0,56.0,3.4,13.0,56.0,41.92,30.09
2016,1,10,16,15,0.0,41.5,3.45,13.0,41.5,31.26,21.8
2016,1,10,16,30,0.0,27.0,3.5,13.0,27.0,20.63,11.76
2016,1,10,16,45,0.0,15.5,3.6,13.0,15.5,11.81,0.14
2016,1,10,17,0,0.0,4.0,3.7,13.0,4.0,3.15,0.0
2016,1,10,17,15,0.0,2.0,3.8,12.5,2.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,7,45,5.0,16.5,4.1,13.0,17.0,19.7,0.0
2016,1,11,8,0,10.0,33.0,4.1,13.0,34.0,49.41,33.78
2016,1,11,8,15,28.0,50.5,4.1,13.0,55.0,87.29,68.41
2016,1,11,8,30,46.0,68.0,4.1,13.0,76.0,124.0,101.26
2016,1,11,8,45,56.0,85.5,4.1,13.5,98.0,152.99,126.71
2016,1,11,9,0,66.0,103.0,4.1,14.0,120.0,181.68,151.4
2016,1,11,9,15,72.5,119.0,4.05,14.0,140.5,204.33,170.72
2016,1,11,9,30,79.0,135.0,4.0,14.0,161.0,226.87,189.58
2016,1,11,9,45,82.0,149.0,3.95,14.0,179.0,242.78,202.56
2016,1,11,10,0,85.0,163.0,3.9,14.0,197.0,258.55,215.25
2016,1,11,10,15,89.0,176.0,3.8,14.0,213.5,273.67,227.28
2016,1,11,10,30,93.0,189.0,3.7,14.0,230.0,288.52,238.98
2016,1,11,10,45,187.5,194.0,3.65,14.5,282.0,401.03,331.85
2016,1,11,11,0,282.0,199.0,3.6,15.0,334.0,511.41,419.46
2016,1,11,11,15,231.0,212.0,3.45,15.0,325.0,448.21,367.33
2016,1,11,11,30,180.0,225.0,3.3,15.0,316.0,408.05,333.54
2016,1,11,11,45,152.5,229.0,3.15,15.0,306.5,379.28,309.49
2016,1,11,12,0,125.0,233.0,3.0,15.0,297.0,351.58,286.25
2016,1,11,12,15,181.5,230.5,2.9,15.0,324.0,386.6,315.31
2016,1,11,12,30,238.0,228.0,2.8,15.0,351.0,417.42,340.27
2016,1,11,12,45,264.0,221.0,2.75,15.5,355.5,432.19,350.87
2016,1,11,13,0,290.0,214.0,2.7,16.0,360.0,427.02,346.0
2016,1,11,13,15,248.5,212.5,2.65,16.0,335.0,380.42,308.13
2016,1,11,13,30,207.0,211.0,2.6,16.0,310.0,324.63,263.03
2016,1,11,13,45,167.5,202.5,2.6,16.0,280.5,280.51,226.95
2016,1,11,14,0,128.0,194.0,2.6,16.0,251.0,240.41,193.93
