Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,15,211.0,175.0,2.55,16.0,262.0,249.98,200.78
2016,1,11,14,30,294.0,156.0,2.5,16.0,273.0,257.83,204.5
2016,1,11,14,45,285.0,144.0,2.45,16.0,249.0,223.33,174.21
2016,1,11,15,0,276.0,132.0,2.4,16.0,225.0,189.88,144.67
2016,1,11,15,15,452.5,96.5,2.3,15.5,227.5,182.43,129.6
2016,1,11,15,30,629.0,61.0,2.2,15.0,230.0,151.67,94.5
2016,1,11,15,45,579.0,55.0,2.1,15.0,191.0,99.49,55.74
2016,1,11,16,0,529.0,49.0,2.0,15.0,152.0,53.45,31.18
2016,1,11,16,15,446.5,41.0,1.9,15.0,113.0,33.83,23.9
2016,1,11,16,30,364.0,33.0,1.8,15.0,74.0,27.26,17.33
2016,1,11,16,45,228.0,22.0,1.7,15.0,43.5,18.03,4.34
2016,1,11,17,0,92.0,11.0,1.6,15.0,13.0,8.65,0.0
2016,1,11,17,15,46.0,5.5,1.55,14.5,6.5,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,12,7,45,185.5,15.0,4.05,12.0,33.5,210.29,33.47
2016,1,12,8,0,371.0,30.0,3.8,12.0,67.0,412.89,322.61
2016,1,12,8,15,459.5,38.0,3.75,12.0,107.0,510.16,417.97
2016,1,12,8,30,548.0,46.0,3.7,12.0,147.0,611.29,504.1
2016,1,12,8,45,601.5,51.5,3.65,12.5,187.5,678.45,558.86
2016,1,12,9,0,655.0,57.0,3.6,13.0,228.0,745.39,610.74
2016,1,12,9,15,691.0,60.5,3.5,13.0,266.5,784.32,640.15
2016,1,12,9,30,727.0,64.0,3.4,13.0,305.0,829.31,672.94
2016,1,12,9,45,619.0,90.5,3.3,13.5,311.0,767.88,624.4
2016,1,12,10,0,511.0,117.0,3.2,14.0,317.0,683.25,558.52
2016,1,12,10,15,451.0,139.5,3.35,14.0,325.5,648.47,532.09
2016,1,12,10,30,391.0,162.0,3.5,14.0,334.0,610.66,501.02
2016,1,12,10,45,450.0,159.0,3.65,14.5,366.5,656.16,536.15
2016,1,12,11,0,509.0,156.0,3.8,15.0,399.0,698.26,567.7
2016,1,12,11,15,466.5,172.0,3.9,15.0,400.0,663.81,539.6
2016,1,12,11,30,424.0,188.0,4.0,15.0,401.0,628.21,510.99
2016,1,12,11,45,469.0,180.5,4.15,15.0,420.0,644.24,524.23
2016,1,12,12,0,514.0,173.0,4.3,15.0,439.0,656.03,534.03
2016,1,12,12,15,427.5,193.0,4.35,15.0,414.5,584.33,476.47
2016,1,12,12,30,341.0,213.0,4.4,15.0,390.0,499.41,408.59
2016,1,12,12,45,273.5,219.5,4.45,15.0,360.5,437.94,358.62
2016,1,12,13,0,206.0,226.0,4.5,15.0,331.0,365.85,299.75
2016,1,12,13,15,296.0,205.5,4.45,15.0,351.5,404.79,331.96
2016,1,12,13,30,386.0,185.0,4.4,15.0,372.0,420.48,344.46
2016,1,12,13,45,389.0,175.5,4.4,15.0,356.5,401.02,327.32
2016,1,12,14,0,392.0,166.0,4.4,15.0,341.0,367.85,298.99
2016,1,12,14,15,395.0,154.0,4.4,15.0,321.0,331.65,267.6
2016,1,12,14,30,398.0,142.0,4.4,15.0,301.0,294.77,234.89
2016,1,12,14,45,379.0,133.0,4.45,15.0,274.0,252.44,197.49
2016,1,12,15,0,360.0,124.0,4.5,15.0,247.0,212.09,161.55
2016,1,12,15,15,344.0,110.5,4.5,14.5,217.0,170.95,125.38
2016,1,12,15,30,328.0,97.0,4.5,14.0,187.0,131.9,91.96
2016,1,12,15,45,299.0,83.0,4.55,14.0,155.0,93.45,62.0
2016,1,12,16,0,270.0,69.0,4.6,14.0,123.0,58.89,39.83
2016,1,12,16,15,227.5,54.0,4.7,14.0,91.5,40.07,29.47
2016,1,12,16,30,185.0,39.0,4.8,14.0,60.0,29.25,19.17
2016,1,12,16,45,92.5,25.0,4.9,14.0,35.5,18.85,5.88
2016,1,12,17,0,0.0,11.0,5.0,14.0,11.0,8.65,0.0
2016,1,12,17,15,0.0,5.5,5.1,14.0,5.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.7,14.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,13,7,45,164.5,17.0,5.5,14.5,33.5,196.8,37.43
2016,1,13,8,0,329.0,34.0,5.6,15.0,67.0,380.27,297.01
2016,1,13,8,15,422.5,42.5,5.75,15.0,107.0,482.68,395.89
2016,1,13,8,30,516.0,51.0,5.9,15.0,147.0,588.58,487.21
2016,1,13,8,45,570.0,57.5,6.05,15.0,187.5,657.43,545.96
2016,1,13,9,0,624.0,64.0,6.2,15.0,228.0,725.96,602.34
2016,1,13,9,15,662.5,68.5,6.3,15.0,267.0,775.89,642.25
2016,1,13,9,30,701.0,73.0,6.4,15.0,306.0,823.89,679.55
2016,1,13,9,45,721.5,77.5,6.55,15.0,339.5,851.86,700.85
2016,1,13,10,0,742.0,82.0,6.7,15.0,373.0,876.9,719.63
2016,1,13,10,15,634.5,108.5,6.75,15.0,371.0,800.82,660.15
2016,1,13,10,30,527.0,135.0,6.8,15.0,369.0,710.83,589.43
2016,1,13,10,45,546.5,138.5,6.9,15.0,391.5,724.91,600.28
2016,1,13,11,0,566.0,142.0,7.0,15.0,414.0,736.19,608.62
2016,1,13,11,15,701.0,115.0,7.05,15.0,463.0,827.85,679.25
2016,1,13,11,30,836.0,88.0,7.1,15.0,512.0,893.87,729.01
2016,1,13,11,45,840.5,88.5,7.2,15.0,520.5,874.1,713.64
2016,1,13,12,0,845.0,89.0,7.3,15.0,529.0,850.94,696.1
2016,1,13,12,15,845.5,89.0,7.3,15.0,529.5,820.59,672.73
2016,1,13,12,30,846.0,89.0,7.3,15.0,530.0,787.29,647.14
2016,1,13,12,45,684.5,128.0,7.35,15.0,482.0,675.87,558.91
2016,1,13,13,0,523.0,167.0,7.4,15.0,434.0,559.77,463.54
2016,1,13,13,15,401.5,186.0,7.3,15.0,387.5,469.28,388.14
2016,1,13,13,30,280.0,205.0,7.2,15.0,341.0,376.08,310.19
2016,1,13,13,45,214.0,201.0,7.15,15.0,302.5,305.32,251.04
2016,1,13,14,0,148.0,197.0,7.1,15.0,264.0,253.48,207.25
2016,1,13,14,15,453.5,139.0,6.9,14.5,325.5,345.4,281.17
2016,1,13,14,30,759.0,81.0,6.7,14.0,387.0,388.94,309.65
2016,1,13,14,45,739.5,77.0,6.55,14.0,353.5,331.16,256.1
2016,1,13,15,0,720.0,73.0,6.4,14.0,320.0,273.4,202.35
2016,1,13,15,15,684.5,69.0,6.05,13.5,282.0,214.78,149.28
2016,1,13,15,30,649.0,65.0,5.7,13.0,244.0,160.0,101.83
2016,1,13,15,45,604.0,58.5,5.4,13.0,204.0,106.34,60.87
2016,1,13,16,0,559.0,52.0,5.1,13.0,164.0,58.23,34.25
2016,1,13,16,15,474.0,44.5,4.95,12.5,123.0,36.79,26.81
2016,1,13,16,30,389.0,37.0,4.8,12.0,82.0,30.64,20.66
2016,1,13,16,45,246.0,25.5,4.65,12.0,49.0,20.98,8.24
2016,1,13,17,0,103.0,14.0,4.5,12.0,16.0,11.02,0.0
2016,1,13,17,15,51.5,7.0,4.4,12.0,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,14,7,45,114.5,17.0,2.75,12.0,28.5,149.02,33.16
2016,1,14,8,0,229.0,34.0,2.9,12.0,57.0,293.2,231.22
2016,1,14,8,15,273.0,48.0,3.1,12.0,89.0,354.3,293.68
2016,1,14,8,30,317.0,62.0,3.3,12.0,121.0,417.22,349.98
2016,1,14,8,45,345.5,75.0,3.55,12.5,154.0,465.03,391.23
2016,1,14,9,0,374.0,88.0,3.8,13.0,187.0,512.59,430.69
2016,1,14,9,15,394.5,99.0,3.95,13.0,217.5,548.91,460.46
2016,1,14,9,30,415.0,110.0,4.1,13.0,248.0,584.02,488.49
2016,1,14,9,45,511.5,104.5,4.25,13.5,293.5,670.14,555.09
2016,1,14,10,0,608.0,99.0,4.4,14.0,339.0,767.53,628.3
2016,1,14,10,15,460.0,138.5,4.45,14.0,328.0,656.72,541.92
2016,1,14,10,30,312.0,178.0,4.5,14.0,317.0,531.27,439.97
2016,1,14,10,45,382.5,174.0,4.6,14.0,353.0,586.12,485.04
2016,1,14,11,0,453.0,170.0,4.7,14.0,389.0,662.35,544.62
2016,1,14,11,15,498.5,165.0,4.85,14.0,413.0,686.77,563.88
2016,1,14,11,30,544.0,160.0,5.0,14.0,437.0,707.39,580.39
2016,1,14,11,45,533.0,167.5,5.2,14.0,442.5,687.84,564.87
2016,1,14,12,0,522.0,175.0,5.4,14.0,448.0,666.47,548.01
2016,1,14,12,15,271.5,187.5,5.55,14.0,329.5,431.51,357.63
2016,1,14,12,30,21.0,200.0,5.7,14.0,211.0,184.64,149.74
2016,1,14,12,45,93.0,216.0,5.9,14.0,263.5,267.56,220.44
2016,1,14,13,0,165.0,232.0,6.1,14.0,316.0,343.43,283.62
2016,1,14,13,15,82.5,195.5,6.2,14.0,237.5,227.39,186.7
2016,1,14,13,30,0.0,159.0,6.3,14.0,159.0,127.67,102.26
2016,1,14,13,45,14.0,168.0,6.45,14.0,174.5,142.93,115.43
2016,1,14,14,0,28.0,177.0,6.6,14.0,190.0,164.57,133.68
2016,1,14,14,15,28.0,167.5,6.6,14.0,179.5,152.84,123.82
2016,1,14,14,30,28.0,158.0,6.6,14.0,169.0,141.31,114.09
2016,1,14,14,45,23.0,144.5,6.65,14.0,153.0,120.65,96.68
2016,1,14,15,0,18.0,131.0,6.7,14.0,137.0,106.26,84.55
2016,1,14,15,15,13.0,116.0,6.65,13.5,120.5,91.49,72.26
2016,1,14,15,30,8.0,101.0,6.6,13.0,104.0,77.55,60.63
2016,1,14,15,45,4.0,84.0,6.55,13.0,85.5,63.14,48.36
2016,1,14,16,0,0.0,67.0,6.5,13.0,67.0,49.58,36.68
2016,1,14,16,15,0.0,50.0,6.5,13.0,50.0,37.17,27.13
2016,1,14,16,30,0.0,33.0,6.5,13.0,33.0,24.96,15.78
2016,1,14,16,45,0.0,19.5,6.5,13.0,19.5,14.88,4.72
2016,1,14,17,0,0.0,6.0,6.5,13.0,6.0,4.72,0.0
2016,1,14,17,15,0.0,3.0,6.45,13.0,3.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,15,7,45,145.5,17.5,0.25,13.0,32.5,182.69,48.49
2016,1,15,8,0,291.0,35.0,0.2,13.0,65.0,348.35,267.95
2016,1,15,8,15,382.0,45.0,0.45,13.0,104.0,449.26,359.04
2016,1,15,8,30,473.0,55.0,0.7,13.0,143.0,553.96,444.99
2016,1,15,8,45,532.5,61.0,0.95,13.5,184.0,627.02,503.42
2016,1,15,9,0,592.0,67.0,1.2,14.0,225.0,699.82,559.65
2016,1,15,9,15,631.5,72.0,1.45,14.0,263.5,751.23,599.55
2016,1,15,9,30,671.0,77.0,1.7,14.0,302.0,800.82,637.25
2016,1,15,9,45,675.0,86.0,1.95,14.0,333.0,818.51,651.26
2016,1,15,10,0,679.0,95.0,2.2,14.0,364.0,833.06,662.92
2016,1,15,10,15,657.0,102.5,2.3,14.0,378.5,816.97,650.99
2016,1,15,10,30,635.0,110.0,2.4,14.0,393.0,797.97,637.16
2016,1,15,10,45,644.0,114.0,2.55,14.0,414.0,802.21,640.61
2016,1,15,11,0,653.0,118.0,2.7,14.0,435.0,803.33,641.63
2016,1,15,11,15,621.0,132.5,2.75,14.0,441.5,774.65,620.26
2016,1,15,11,30,589.0,147.0,2.8,14.0,448.0,743.49,597.27
2016,1,15,11,45,683.5,127.5,2.85,14.5,482.5,787.76,628.92
2016,1,15,12,0,778.0,108.0,2.9,15.0,517.0,822.62,652.8
2016,1,15,12,15,617.5,149.5,2.8,15.0,474.5,705.38,565.15
2016,1,15,12,30,457.0,191.0,2.7,15.0,432.0,586.69,472.73
2016,1,15,12,45,635.5,141.0,2.65,15.0,471.5,654.38,526.83
2016,1,15,13,0,814.0,91.0,2.6,15.0,511.0,693.83,557.19
2016,1,15,13,15,805.5,90.0,2.45,15.0,496.0,646.99,519.32
2016,1,15,13,30,797.0,89.0,2.3,15.0,481.0,598.76,480.4
2016,1,15,13,45,792.0,85.0,2.2,15.0,460.5,548.33,439.22
2016,1,15,14,0,787.0,81.0,2.1,15.0,440.0,496.73,396.05
2016,1,15,14,15,769.5,79.0,1.95,15.0,412.0,440.42,347.93
2016,1,15,14,30,752.0,77.0,1.8,15.0,384.0,384.7,299.12
2016,1,15,14,45,730.5,73.0,1.7,15.0,351.0,326.62,247.59
2016,1,15,15,0,709.0,69.0,1.6,15.0,318.0,270.19,196.73
2016,1,15,15,15,674.0,65.5,1.55,15.0,280.5,211.26,144.62
2016,1,15,15,30,639.0,62.0,1.5,15.0,243.0,157.58,98.84
2016,1,15,15,45,587.0,57.0,1.45,15.0,202.5,104.99,59.5
2016,1,15,16,0,535.0,52.0,1.4,15.0,162.0,58.75,34.15
2016,1,15,16,15,455.5,44.5,1.4,14.5,122.5,36.58,26.53
2016,1,15,16,30,376.0,37.0,1.4,14.0,83.0,30.48,20.57
2016,1,15,16,45,243.0,25.5,1.4,14.0,50.5,20.87,9.52
2016,1,15,17,0,110.0,14.0,1.4,14.0,18.0,11.02,0.0
2016,1,15,17,15,55.0,7.0,1.45,14.0,9.0,5.51,0.0
2016,1,15,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,2.5,3.8,14.5,2.5,1.89,0.0
2016,1,16,8,0,0.0,5.0,3.8,15.0,5.0,3.78,0.0
2016,1,16,8,15,0.0,8.5,3.8,15.0,8.5,6.44,0.0
2016,1,16,8,30,0.0,12.0,3.8,15.0,12.0,9.1,2.06
2016,1,16,8,45,0.0,15.5,3.8,15.0,15.5,11.77,4.41
2016,1,16,9,0,0.0,19.0,3.8,15.0,19.0,14.44,6.74
2016,1,16,9,15,0.0,22.0,3.7,15.0,22.0,16.74,8.73
2016,1,16,9,30,0.0,25.0,3.6,15.0,25.0,19.04,10.7
2016,1,16,9,45,22.0,92.5,3.55,15.0,101.5,107.76,87.16
2016,1,16,10,0,44.0,160.0,3.5,15.0,178.0,212.27,174.72
2016,1,16,10,15,22.0,142.0,3.4,15.0,151.0,145.28,117.87
2016,1,16,10,30,0.0,124.0,3.3,15.0,124.0,102.76,81.23
2016,1,16,10,45,0.0,129.0,3.2,15.5,129.0,106.44,84.06
2016,1,16,11,0,0.0,134.0,3.1,16.0,134.0,110.23,86.92
2016,1,16,11,15,0.0,133.5,3.0,16.0,133.5,108.87,85.68
2016,1,16,11,30,0.0,133.0,2.9,16.0,133.0,107.71,84.64
2016,1,16,11,45,0.0,127.0,2.85,16.0,127.0,101.72,79.62
2016,1,16,12,0,0.0,121.0,2.8,16.0,121.0,96.03,74.87
2016,1,16,12,15,0.0,110.0,2.8,16.0,110.0,86.27,66.76
2016,1,16,12,30,0.0,99.0,2.8,16.0,99.0,76.86,58.94
2016,1,16,12,45,5.5,142.5,2.8,16.0,145.5,118.23,93.48
2016,1,16,13,0,11.0,186.0,2.8,16.0,192.0,160.58,128.39
2016,1,16,13,15,10.5,181.5,2.75,16.0,187.0,154.95,123.74
2016,1,16,13,30,10.0,177.0,2.7,16.0,182.0,149.49,119.31
2016,1,16,13,45,5.0,150.0,2.65,16.0,152.5,122.15,96.81
2016,1,16,14,0,0.0,123.0,2.6,16.0,123.0,96.35,75.49
2016,1,16,14,15,0.0,95.5,2.5,16.0,95.5,73.84,56.81
2016,1,16,14,30,0.0,68.0,2.4,16.0,68.0,52.16,38.66
2016,1,16,14,45,0.0,68.0,2.3,16.0,68.0,52.16,38.74
2016,1,16,15,0,0.0,68.0,2.2,16.0,68.0,52.16,38.8
2016,1,16,15,15,0.0,60.0,2.1,15.5,60.0,45.97,33.66
2016,1,16,15,30,0.0,52.0,2.0,15.0,52.0,39.79,28.46
2016,1,16,15,45,0.0,43.0,1.95,15.0,43.0,32.86,22.48
2016,1,16,16,0,0.0,34.0,1.9,15.0,34.0,25.94,16.45
2016,1,16,16,15,0.0,25.5,1.9,15.0,25.5,19.42,11.46
2016,1,16,16,30,0.0,17.0,1.9,15.0,17.0,12.92,5.47
2016,1,16,16,45,0.0,10.5,1.9,15.0,10.5,7.97,0.32
2016,1,16,17,0,0.0,4.0,1.9,15.0,4.0,3.15,0.0
2016,1,16,17,15,0.0,2.0,1.95,15.0,2.0,1.57,0.0
2016,1,16,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,6.0,5.7,14.5,6.0,4.54,0.0
2016,1,17,8,0,0.0,12.0,5.8,15.0,12.0,9.1,1.61
2016,1,17,8,15,0.0,19.0,5.8,15.0,19.0,14.44,6.4
2016,1,17,8,30,0.0,26.0,5.8,15.0,26.0,19.8,11.12
2016,1,17,8,45,0.0,33.5,5.8,15.0,33.5,25.55,16.15
2016,1,17,9,0,0.0,41.0,5.8,15.0,41.0,31.31,21.16
2016,1,17,9,15,0.0,47.5,5.8,15.0,47.5,36.31,25.46
2016,1,17,9,30,0.0,54.0,5.8,15.0,54.0,41.33,29.73
2016,1,17,9,45,0.0,31.5,5.8,15.0,31.5,24.03,14.92
2016,1,17,10,0,0.0,9.0,5.8,15.0,9.0,6.85,0.2
2016,1,17,10,15,0.0,37.0,5.8,15.0,37.0,28.27,18.48
2016,1,17,10,30,0.0,65.0,5.8,15.0,65.0,49.85,36.76
2016,1,17,10,45,0.0,82.0,5.8,15.5,82.0,63.03,47.74
2016,1,17,11,0,0.0,99.0,5.8,16.0,99.0,77.65,59.84
2016,1,17,11,15,0.0,99.0,5.75,16.0,99.0,77.39,59.54
2016,1,17,11,30,0.0,99.0,5.7,16.0,99.0,77.2,59.33
2016,1,17,11,45,0.0,109.5,5.7,16.0,109.5,86.14,66.76
2016,1,17,12,0,0.0,120.0,5.7,16.0,120.0,95.11,74.19
2016,1,17,12,15,0.0,109.0,5.75,16.0,109.0,85.38,66.07
2016,1,17,12,30,0.0,98.0,5.8,16.0,98.0,76.0,58.25
2016,1,17,12,45,0.0,112.5,5.85,16.0,112.5,88.13,68.39
2016,1,17,13,0,0.0,127.0,5.9,16.0,127.0,100.33,78.59
2016,1,17,13,15,0.0,132.5,5.95,16.0,132.5,104.84,82.4
2016,1,17,13,30,0.0,138.0,6.0,16.0,138.0,109.3,86.21
2016,1,17,13,45,0.0,142.0,6.05,16.0,142.0,112.44,88.92
2016,1,17,14,0,0.0,146.0,6.1,16.0,146.0,115.5,91.6
2016,1,17,14,15,0.0,143.5,6.0,15.5,143.5,113.01,89.84
2016,1,17,14,30,0.0,141.0,5.9,15.0,141.0,110.49,88.03
2016,1,17,14,45,0.0,112.0,5.8,15.0,112.0,86.71,68.13
2016,1,17,15,0,0.0,83.0,5.7,15.0,83.0,63.76,48.79
2016,1,17,15,15,0.0,73.5,5.6,15.0,73.5,56.33,42.52
2016,1,17,15,30,0.0,64.0,5.5,15.0,64.0,48.98,36.26
2016,1,17,15,45,0.0,53.5,5.4,15.0,53.5,40.97,29.36
2016,1,17,16,0,0.0,43.0,5.3,15.0,43.0,32.88,22.32
2016,1,17,16,15,0.0,32.5,5.3,15.0,32.5,24.81,16.17
2016,1,17,16,30,0.0,22.0,5.3,15.0,22.0,16.75,8.78
2016,1,17,16,45,0.0,13.5,5.35,15.0,13.5,10.26,2.23
2016,1,17,17,0,0.0,5.0,5.4,15.0,5.0,3.78,0.0
2016,1,17,17,15,0.0,2.5,5.4,15.0,2.5,1.97,0.0
2016,1,17,17,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,7,45,201.0,15.0,2.65,13.5,36.5,225.06,88.59
2016,1,18,8,0,402.0,30.0,2.8,14.0,73.0,438.7,344.29
2016,1,18,8,15,486.5,37.5,2.8,14.5,113.5,532.94,431.18
2016,1,18,8,30,571.0,45.0,2.8,15.0,154.0,630.87,511.54
2016,1,18,8,45,625.0,49.5,2.85,15.5,196.0,690.06,558.82
2016,1,18,9,0,679.0,54.0,2.9,16.0,238.0,757.91,610.23
2016,1,18,9,15,713.5,57.5,2.85,16.0,277.5,804.35,644.24
2016,1,18,9,30,748.0,61.0,2.8,16.0,317.0,848.56,675.46
2016,1,18,9,45,769.5,64.5,2.8,16.0,351.5,877.34,695.04
2016,1,18,10,0,791.0,68.0,2.8,16.0,386.0,903.03,712.11
2016,1,18,10,15,807.0,70.0,2.85,16.0,415.0,917.91,721.71
2016,1,18,10,30,823.0,72.0,2.9,16.0,444.0,929.27,728.88
2016,1,18,10,45,655.0,119.5,3.0,16.0,425.5,821.44,651.35
2016,1,18,11,0,487.0,167.0,3.1,16.0,407.0,693.27,556.77
2016,1,18,11,15,669.0,123.0,3.2,16.0,463.5,811.47,645.69
2016,1,18,11,30,851.0,79.0,3.3,16.0,520.0,901.91,709.98
2016,1,18,11,45,543.0,158.5,3.4,16.0,442.0,689.25,553.46
2016,1,18,12,0,235.0,238.0,3.5,16.0,364.0,451.38,365.6
2016,1,18,12,15,340.5,218.0,3.4,16.0,400.5,523.46,424.37
2016,1,18,12,30,446.0,198.0,3.3,16.0,437.0,586.91,473.67
2016,1,18,12,45,648.0,138.5,3.2,16.0,481.0,664.21,534.44
2016,1,18,13,0,850.0,79.0,3.1,16.0,525.0,709.81,569.67
2016,1,18,13,15,559.5,147.0,2.95,16.0,437.5,539.09,434.68
2016,1,18,13,30,269.0,215.0,2.8,16.0,350.0,380.45,307.11
2016,1,18,13,45,263.5,206.0,2.7,16.0,333.5,350.22,282.87
2016,1,18,14,0,258.0,197.0,2.6,16.0,317.0,320.28,257.96
2016,1,18,14,15,189.5,189.0,2.55,16.0,274.0,254.05,203.84
2016,1,18,14,30,121.0,181.0,2.5,16.0,231.0,205.24,163.92
2016,1,18,14,45,194.0,161.5,2.45,16.0,234.5,203.32,160.13
2016,1,18,15,0,267.0,142.0,2.4,16.0,238.0,197.91,151.85
2016,1,18,15,15,254.0,127.5,2.1,15.5,211.0,162.91,121.54
2016,1,18,15,30,241.0,113.0,1.8,15.0,184.0,129.72,93.44
2016,1,18,15,45,223.0,97.0,1.55,15.0,154.5,96.81,67.32
2016,1,18,16,0,205.0,81.0,1.3,15.0,125.0,66.56,46.63
2016,1,18,16,15,177.5,64.0,1.25,15.0,96.0,46.73,35.46
2016,1,18,16,30,150.0,47.0,1.2,15.0,67.0,34.82,24.43
2016,1,18,16,45,75.0,32.0,1.2,15.0,42.0,23.81,13.09
2016,1,18,17,0,0.0,17.0,1.2,15.0,17.0,12.8,0.0
2016,1,18,17,15,0.0,8.5,1.2,15.0,8.5,6.69,0.0
2016,1,18,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.95,14.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.55,15.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.35,15.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,3.5,8.8,15.0,3.5,2.64,0.0
2016,1,19,8,0,0.0,7.0,8.9,15.0,7.0,5.3,0.0
2016,1,19,8,15,0.0,11.5,8.9,15.0,11.5,8.72,1.63
2016,1,19,8,30,0.0,16.0,8.9,15.0,16.0,12.15,4.64
2016,1,19,8,45,0.0,20.5,8.9,15.5,20.5,15.59,7.63
2016,1,19,9,0,0.0,25.0,8.9,16.0,25.0,19.03,10.58
2016,1,19,9,15,0.0,29.5,8.8,16.0,29.5,22.48,13.54
2016,1,19,9,30,0.0,34.0,8.7,16.0,34.0,25.94,16.48
2016,1,19,9,45,0.0,36.0,8.6,16.0,36.0,27.48,17.77
2016,1,19,10,0,0.0,38.0,8.5,16.0,38.0,29.03,19.05
2016,1,19,10,15,221.5,98.5,8.4,16.0,199.5,344.35,291.89
2016,1,19,10,30,443.0,159.0,8.3,16.0,361.0,660.39,550.37
2016,1,19,10,45,221.5,119.5,8.2,16.0,220.5,362.16,304.09
2016,1,19,11,0,0.0,80.0,8.1,16.0,80.0,61.49,46.18
2016,1,19,11,15,3.5,129.5,7.95,16.0,131.5,108.14,85.42
2016,1,19,11,30,7.0,179.0,7.8,16.0,183.0,158.05,126.89
2016,1,19,11,45,3.5,137.5,7.65,16.0,139.5,114.17,90.23
2016,1,19,12,0,0.0,96.0,7.5,16.0,96.0,74.39,56.88
2016,1,19,12,15,0.0,85.0,7.3,16.0,85.0,65.39,49.36
2016,1,19,12,30,0.0,74.0,7.1,16.0,74.0,56.87,42.22
2016,1,19,12,45,0.0,100.5,6.9,16.0,100.5,78.01,59.93
2016,1,19,13,0,0.0,127.0,6.7,16.0,127.0,100.23,78.5
2016,1,19,13,15,0.0,133.5,6.55,16.0,133.5,105.58,83.0
2016,1,19,13,30,0.0,140.0,6.4,16.0,140.0,110.88,87.49
2016,1,19,13,45,0.0,133.5,6.3,16.0,133.5,105.15,82.81
2016,1,19,14,0,0.0,127.0,6.2,16.0,127.0,99.52,78.23
2016,1,19,14,15,12.5,145.0,6.2,16.0,150.5,119.88,95.36
2016,1,19,14,30,25.0,163.0,6.2,16.0,174.0,138.51,110.81
2016,1,19,14,45,21.0,150.5,6.2,16.0,159.0,124.62,99.22
2016,1,19,15,0,17.0,138.0,6.2,16.0,144.0,111.36,88.16
2016,1,19,15,15,13.0,123.0,6.1,15.5,127.5,96.8,76.16
2016,1,19,15,30,9.0,108.0,6.0,15.0,111.0,82.95,64.7
2016,1,19,15,45,4.5,92.0,5.9,15.0,93.5,69.04,53.03
2016,1,19,16,0,0.0,76.0,5.8,15.0,76.0,55.95,41.9
2016,1,19,16,15,0.0,58.0,5.55,14.5,58.0,42.79,32.08
2016,1,19,16,30,0.0,40.0,5.3,14.0,40.0,29.99,20.38
2016,1,19,16,45,0.0,25.5,5.1,14.0,25.5,19.38,9.9
2016,1,19,17,0,0.0,11.0,4.9,14.0,11.0,8.37,0.0
2016,1,19,17,15,0.0,5.5,4.7,14.0,5.5,4.33,0.0
2016,1,19,17,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,5.5,1.35,12.0,5.5,0.0,0.0
2016,1,20,7,30,0.0,11.0,1.5,12.0,11.0,8.65,0.0
2016,1,20,7,45,148.0,23.0,1.65,12.5,39.5,192.73,90.34
2016,1,20,8,0,296.0,35.0,1.8,13.0,68.0,353.02,280.39
2016,1,20,8,15,352.5,47.5,1.95,13.0,104.0,425.91,348.96
2016,1,20,8,30,409.0,60.0,2.1,13.0,140.0,501.29,413.57
2016,1,20,8,45,450.5,69.5,2.25,13.5,177.0,560.78,462.35
2016,1,20,9,0,492.0,79.0,2.4,14.0,214.0,619.81,508.8
2016,1,20,9,15,522.5,85.5,2.45,14.0,248.5,663.86,542.67
2016,1,20,9,30,553.0,92.0,2.5,14.0,283.0,706.07,574.22
2016,1,20,9,45,612.0,90.5,2.55,14.5,322.0,764.52,615.94
2016,1,20,10,0,671.0,89.0,2.6,15.0,361.0,820.15,654.4
2016,1,20,10,15,586.0,118.5,2.6,15.0,369.0,768.59,615.2
2016,1,20,10,30,501.0,148.0,2.6,15.0,377.0,704.47,567.23
2016,1,20,10,45,479.5,162.0,2.65,15.0,390.5,691.72,557.09
2016,1,20,11,0,458.0,176.0,2.7,15.0,404.0,676.76,544.6
2016,1,20,11,15,443.0,186.5,2.6,15.0,412.5,662.09,531.93
2016,1,20,11,30,428.0,197.0,2.5,15.0,421.0,645.66,518.02
2016,1,20,11,45,393.0,208.5,2.45,15.5,417.0,590.49,474.52
2016,1,20,12,0,358.0,220.0,2.4,16.0,413.0,557.21,447.17
2016,1,20,12,15,317.0,228.5,2.15,16.0,399.5,515.98,413.71
2016,1,20,12,30,276.0,237.0,1.9,16.0,386.0,476.08,381.27
2016,1,20,12,45,276.0,233.5,1.7,16.0,382.0,456.33,365.37
2016,1,20,13,0,276.0,230.0,1.5,16.0,378.0,435.88,348.69
2016,1,20,13,15,566.5,152.5,1.4,16.0,444.5,550.76,439.01
2016,1,20,13,30,857.0,75.0,1.3,16.0,511.0,622.29,491.57
2016,1,20,13,45,656.0,120.0,1.25,16.0,445.5,512.4,404.84
2016,1,20,14,0,455.0,165.0,1.2,16.0,380.0,403.88,319.86
2016,1,20,14,15,404.0,163.5,1.2,16.0,346.0,348.4,275.39
2016,1,20,14,30,353.0,162.0,1.2,16.0,312.0,290.0,227.75
2016,1,20,14,45,344.0,150.0,1.2,16.0,286.5,251.82,195.06
2016,1,20,15,0,335.0,138.0,1.2,16.0,261.0,214.62,162.59
2016,1,20,15,15,325.0,123.5,1.3,16.0,232.5,176.27,129.23
2016,1,20,15,30,315.0,109.0,1.4,16.0,204.0,139.33,97.71
2016,1,20,15,45,294.5,94.5,1.55,16.0,172.5,102.8,69.07
2016,1,20,16,0,274.0,80.0,1.7,16.0,141.0,69.41,47.25
2016,1,20,16,15,243.5,64.0,1.75,15.5,109.5,47.07,35.76
2016,1,20,16,30,213.0,48.0,1.8,15.0,78.0,35.78,25.39
2016,1,20,16,45,106.5,35.0,1.9,15.0,50.0,26.05,15.5
2016,1,20,17,0,0.0,22.0,2.0,15.0,22.0,16.22,0.0
2016,1,20,17,15,0.0,11.0,1.95,14.5,11.0,8.65,0.0
2016,1,20,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.0,4.55,13.0,6.0,0.0,0.0
2016,1,21,7,30,0.0,12.0,4.5,13.0,12.0,9.44,0.0
2016,1,21,7,45,180.5,23.0,4.5,13.5,43.0,220.03,111.91
2016,1,21,8,0,361.0,34.0,4.5,14.0,74.0,407.96,326.02
2016,1,21,8,15,445.5,42.0,4.45,14.0,114.5,502.62,413.11
2016,1,21,8,30,530.0,50.0,4.4,14.0,155.0,600.68,495.93
2016,1,21,8,45,587.0,55.0,4.35,14.5,196.5,670.93,552.53
2016,1,21,9,0,644.0,60.0,4.3,15.0,238.0,741.13,606.4
2016,1,21,9,15,679.5,64.0,4.2,15.0,277.0,788.27,641.55
2016,1,21,9,30,715.0,68.0,4.1,15.0,316.0,826.84,669.32
2016,1,21,9,45,738.5,71.0,4.05,15.5,351.0,857.05,689.1
2016,1,21,10,0,762.0,74.0,4.0,16.0,386.0,884.23,706.16
2016,1,21,10,15,778.5,76.0,4.05,16.0,415.0,899.9,716.46
2016,1,21,10,30,795.0,78.0,4.1,16.0,444.0,912.1,724.3
2016,1,21,10,45,674.0,115.5,4.2,16.5,437.0,837.42,667.97
2016,1,21,11,0,553.0,153.0,4.3,17.0,430.0,741.58,595.91
2016,1,21,11,15,494.0,175.0,4.4,17.0,428.0,697.72,562.33
2016,1,21,11,30,435.0,197.0,4.5,17.0,426.0,652.57,526.44
2016,1,21,11,45,428.5,203.0,4.6,17.0,432.0,637.28,514.51
2016,1,21,12,0,422.0,209.0,4.7,17.0,438.0,620.32,501.12
2016,1,21,12,15,359.5,222.0,4.7,16.5,417.5,544.42,442.04
2016,1,21,12,30,297.0,235.0,4.7,16.0,397.0,490.78,399.3
2016,1,21,12,45,322.5,227.5,4.75,16.0,401.5,485.41,395.49
2016,1,21,13,0,348.0,220.0,4.8,16.0,406.0,477.3,389.13
2016,1,21,13,15,197.5,216.5,4.9,16.0,322.0,338.14,275.88
2016,1,21,13,30,47.0,213.0,5.0,16.0,238.0,215.82,174.3
2016,1,21,13,45,79.0,211.5,5.15,16.0,250.5,228.18,184.99
2016,1,21,14,0,111.0,210.0,5.3,16.0,263.0,246.52,199.89
2016,1,21,14,15,182.0,194.0,5.45,16.0,275.0,255.26,206.42
2016,1,21,14,30,253.0,178.0,5.6,16.0,287.0,263.6,211.32
2016,1,21,14,45,269.0,161.5,5.75,16.0,269.0,235.73,186.2
2016,1,21,15,0,285.0,145.0,5.9,16.0,251.0,206.21,159.12
2016,1,21,15,15,270.0,131.5,6.0,15.5,223.0,170.33,127.85
2016,1,21,15,30,255.0,118.0,6.1,15.0,195.0,136.44,98.92
2016,1,21,15,45,236.5,102.0,6.2,15.0,165.0,102.42,71.65
2016,1,21,16,0,218.0,86.0,6.3,15.0,135.0,71.11,50.05
2016,1,21,16,15,188.0,69.0,6.35,15.0,105.0,50.17,38.57
2016,1,21,16,30,158.0,52.0,6.4,15.0,75.0,38.31,27.59
2016,1,21,16,45,97.0,36.0,6.45,15.0,48.5,26.73,16.26
2016,1,21,17,0,36.0,20.0,6.5,15.0,22.0,15.19,0.0
2016,1,21,17,15,18.0,10.0,6.45,15.0,11.0,7.87,0.0
2016,1,21,17,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.65,15.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.65,15.0,0.0,0.0,0.0
