Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.0,7.4,15.0,1.0,0.0,0.0
2016,1,22,7,30,0.0,2.0,7.2,15.0,2.0,1.57,0.0
2016,1,22,7,45,0.0,7.0,7.05,15.0,7.0,5.3,0.0
2016,1,22,8,0,0.0,12.0,6.9,15.0,12.0,9.1,1.71
2016,1,22,8,15,0.0,18.5,6.95,15.0,18.5,14.06,6.12
2016,1,22,8,30,0.0,25.0,7.0,15.0,25.0,19.03,10.5
2016,1,22,8,45,0.0,32.0,7.1,15.0,32.0,24.39,15.19
2016,1,22,9,0,0.0,39.0,7.2,15.0,39.0,29.77,19.84
2016,1,22,9,15,0.0,45.5,7.25,15.0,45.5,34.77,24.14
2016,1,22,9,30,0.0,52.0,7.3,15.0,52.0,39.78,28.4
2016,1,22,9,45,0.0,56.5,7.4,15.0,56.5,43.26,31.31
2016,1,22,10,0,0.0,61.0,7.5,15.0,61.0,46.74,34.22
2016,1,22,10,15,0.0,63.0,7.5,15.0,63.0,48.3,35.47
2016,1,22,10,30,0.0,65.0,7.5,15.0,65.0,49.85,36.72
2016,1,22,10,45,0.0,77.0,7.5,15.5,77.0,59.15,44.42
2016,1,22,11,0,0.0,89.0,7.5,16.0,89.0,68.74,52.31
2016,1,22,11,15,0.0,103.0,7.55,16.0,103.0,80.72,62.28
2016,1,22,11,30,0.0,117.0,7.6,16.0,117.0,92.8,72.3
2016,1,22,11,45,0.0,81.5,7.65,16.0,81.5,62.68,47.08
2016,1,22,12,0,0.0,46.0,7.7,16.0,46.0,35.25,24.05
2016,1,22,12,15,0.0,70.5,7.45,15.5,70.5,54.16,40.01
2016,1,22,12,30,0.0,95.0,7.2,15.0,95.0,73.44,56.27
2016,1,22,12,45,16.5,156.0,7.0,15.0,165.0,138.09,110.81
2016,1,22,13,0,33.0,217.0,6.8,15.0,235.0,218.17,177.31
2016,1,22,13,15,24.0,203.5,6.55,15.0,216.0,183.1,148.08
2016,1,22,13,30,15.0,190.0,6.3,15.0,197.0,163.39,131.64
2016,1,22,13,45,7.5,136.0,6.05,15.0,139.5,111.37,88.34
2016,1,22,14,0,0.0,82.0,5.8,15.0,82.0,63.03,47.78
2016,1,22,14,15,7.5,121.5,5.7,15.0,124.5,98.16,77.47
2016,1,22,14,30,15.0,161.0,5.6,15.0,167.0,132.59,106.29
2016,1,22,14,45,7.5,121.0,5.5,15.0,124.0,96.3,75.98
2016,1,22,15,0,0.0,81.0,5.4,15.0,81.0,62.2,47.42
2016,1,22,15,15,0.0,72.0,5.4,15.0,72.0,55.2,41.55
2016,1,22,15,30,0.0,63.0,5.4,15.0,63.0,48.29,35.68
2016,1,22,15,45,0.0,53.5,5.45,15.0,53.5,40.96,29.4
2016,1,22,16,0,0.0,44.0,5.5,15.0,44.0,33.64,23.05
2016,1,22,16,15,0.0,34.0,5.5,15.0,34.0,25.95,17.29
2016,1,22,16,30,0.0,24.0,5.5,15.0,24.0,18.28,10.27
2016,1,22,16,45,0.0,15.5,5.55,15.0,15.5,11.78,4.11
2016,1,22,17,0,0.0,7.0,5.6,15.0,7.0,5.3,0.0
2016,1,22,17,15,0.0,3.5,5.55,14.5,3.5,2.75,0.0
2016,1,22,17,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.45,14.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,5.5,6.7,13.0,5.5,0.0,0.0
2016,1,23,7,30,0.0,11.0,6.8,13.0,11.0,8.65,0.0
2016,1,23,7,45,82.0,30.5,6.9,13.0,39.5,140.77,78.87
2016,1,23,8,0,164.0,50.0,7.0,13.0,68.0,247.63,200.45
2016,1,23,8,15,250.0,64.0,7.05,13.0,107.0,356.95,299.32
2016,1,23,8,30,336.0,78.0,7.1,13.0,146.0,456.93,387.56
2016,1,23,8,45,367.5,93.0,7.15,13.5,183.5,510.38,433.54
2016,1,23,9,0,399.0,108.0,7.2,14.0,221.0,563.62,477.62
2016,1,23,9,15,203.5,118.0,7.15,14.0,176.0,366.49,311.08
2016,1,23,9,30,8.0,128.0,7.1,14.0,131.0,124.86,101.18
2016,1,23,9,45,37.0,150.5,7.1,14.0,165.5,195.54,162.05
2016,1,23,10,0,66.0,173.0,7.1,14.0,200.0,248.95,207.49
2016,1,23,10,15,33.5,164.5,7.05,14.0,178.0,199.31,164.3
2016,1,23,10,30,1.0,156.0,7.0,14.0,156.0,135.52,109.15
2016,1,23,10,45,181.0,179.0,7.0,14.0,270.0,374.16,313.94
2016,1,23,11,0,361.0,202.0,7.0,14.0,384.0,592.02,493.05
2016,1,23,11,15,350.5,211.5,7.0,14.0,393.0,582.41,483.57
2016,1,23,11,30,340.0,221.0,7.0,14.0,402.0,571.53,473.8
2016,1,23,11,45,285.0,234.0,7.0,14.0,388.0,523.54,433.33
2016,1,23,12,0,230.0,247.0,7.0,14.0,374.0,457.02,378.26
2016,1,23,12,15,176.5,250.0,7.0,14.0,347.5,403.6,333.38
2016,1,23,12,30,123.0,253.0,7.0,14.0,321.0,353.25,290.8
2016,1,23,12,45,463.5,179.5,7.0,14.0,431.5,561.27,466.0
2016,1,23,13,0,804.0,106.0,7.0,14.0,542.0,711.34,588.44
2016,1,23,13,15,604.0,152.5,7.05,14.0,475.5,585.35,484.08
2016,1,23,13,30,404.0,199.0,7.1,14.0,409.0,462.99,382.37
2016,1,23,13,45,225.5,199.5,7.2,14.0,316.0,322.93,266.11
2016,1,23,14,0,47.0,200.0,7.3,14.0,223.0,194.19,158.11
2016,1,23,14,15,155.5,190.5,7.35,14.0,259.5,239.83,195.89
2016,1,23,14,30,264.0,181.0,7.4,14.0,296.0,270.95,219.47
2016,1,23,14,45,132.0,99.0,7.5,14.0,156.5,134.47,106.13
2016,1,23,15,0,0.0,17.0,7.6,14.0,17.0,12.94,5.46
2016,1,23,15,15,0.0,15.0,7.6,13.5,15.0,11.41,4.17
2016,1,23,15,30,0.0,13.0,7.6,13.0,13.0,9.88,2.87
2016,1,23,15,45,0.0,11.0,7.65,13.0,11.0,8.35,1.55
2016,1,23,16,0,0.0,9.0,7.7,13.0,9.0,6.82,0.21
2016,1,23,16,15,0.0,7.0,7.65,13.0,7.0,5.3,0.0
2016,1,23,16,30,0.0,5.0,7.6,13.0,5.0,3.78,0.0
2016,1,23,16,45,0.0,3.0,7.55,13.0,3.0,2.27,0.0
2016,1,23,17,0,0.0,1.0,7.5,13.0,1.0,0.75,0.0
2016,1,23,17,15,0.0,0.5,7.4,12.5,0.5,0.39,0.0
2016,1,23,17,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.5,4.9,11.0,4.5,0.0,0.0
2016,1,24,7,30,0.0,9.0,4.8,11.0,9.0,7.08,0.0
2016,1,24,7,45,32.5,25.5,4.75,11.5,29.5,71.35,39.51
2016,1,24,8,0,65.0,42.0,4.7,12.0,50.0,124.94,99.19
2016,1,24,8,15,89.0,61.0,4.65,12.0,76.5,171.74,142.29
2016,1,24,8,30,113.0,80.0,4.6,12.0,103.0,217.93,183.63
2016,1,24,8,45,127.5,98.5,4.6,12.5,130.0,254.24,215.19
2016,1,24,9,0,142.0,117.0,4.6,13.0,157.0,290.26,245.62
2016,1,24,9,15,157.5,132.0,4.55,13.0,182.5,321.33,271.76
2016,1,24,9,30,173.0,147.0,4.5,13.0,208.0,352.37,297.31
2016,1,24,9,45,165.0,163.0,4.5,13.0,226.5,361.19,303.51
2016,1,24,10,0,157.0,179.0,4.5,13.0,245.0,369.15,308.92
2016,1,24,10,15,193.0,190.5,4.3,13.0,277.5,413.79,345.25
2016,1,24,10,30,229.0,202.0,4.1,13.0,310.0,457.51,380.01
2016,1,24,10,45,208.0,215.0,3.95,13.0,316.5,445.94,368.86
2016,1,24,11,0,187.0,228.0,3.8,13.0,323.0,433.84,357.6
2016,1,24,11,15,181.5,236.5,3.65,13.0,331.0,430.53,354.0
2016,1,24,11,30,176.0,245.0,3.5,13.0,339.0,426.69,349.99
2016,1,24,11,45,501.0,171.5,3.4,13.0,447.0,669.66,546.29
2016,1,24,12,0,826.0,98.0,3.3,13.0,555.0,857.17,685.0
2016,1,24,12,15,640.0,152.0,3.35,13.0,506.5,734.58,592.87
2016,1,24,12,30,454.0,206.0,3.4,13.0,458.0,604.47,490.9
2016,1,24,12,45,510.0,186.5,3.45,13.5,467.0,604.31,491.32
2016,1,24,13,0,566.0,167.0,3.5,14.0,476.0,598.15,485.99
2016,1,24,13,15,709.0,125.0,3.75,14.0,502.0,630.43,512.12
2016,1,24,13,30,852.0,83.0,4.0,14.0,528.0,636.57,517.02
2016,1,24,13,45,841.0,82.0,4.25,14.0,506.5,582.87,473.3
2016,1,24,14,0,830.0,81.0,4.5,14.0,485.0,528.35,427.94
2016,1,24,14,15,815.0,79.0,4.7,14.0,457.0,470.4,378.18
2016,1,24,14,30,800.0,77.0,4.9,14.0,429.0,412.64,327.0
2016,1,24,14,45,773.0,76.0,5.1,14.0,394.5,352.04,272.37
2016,1,24,15,0,746.0,75.0,5.3,14.0,360.0,293.52,218.68
2016,1,24,15,15,715.5,71.0,5.1,13.5,321.5,233.96,164.65
2016,1,24,15,30,685.0,67.0,4.9,13.0,283.0,175.1,113.09
2016,1,24,15,45,641.0,62.0,4.75,13.0,241.0,119.51,69.59
2016,1,24,16,0,597.0,57.0,4.6,13.0,199.0,69.31,40.15
2016,1,24,16,15,527.5,50.5,4.35,12.5,156.5,41.6,31.49
2016,1,24,16,30,458.0,44.0,4.1,12.0,114.0,36.33,26.41
2016,1,24,16,45,347.0,33.5,3.95,12.0,76.0,27.6,17.82
2016,1,24,17,0,236.0,23.0,3.8,12.0,38.0,18.93,3.97
2016,1,24,17,15,118.0,11.5,3.65,12.0,19.0,9.05,0.0
2016,1,24,17,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,7,15,72.0,6.0,0.7,12.0,8.0,0.0,0.0
2016,1,25,7,30,144.0,12.0,0.6,12.0,16.0,123.12,0.0
2016,1,25,7,45,283.0,23.0,0.55,12.5,50.0,312.49,195.22
2016,1,25,8,0,422.0,34.0,0.5,13.0,84.0,460.34,360.6
2016,1,25,8,15,502.5,41.0,0.5,13.0,126.0,552.0,438.07
2016,1,25,8,30,583.0,48.0,0.5,13.0,168.0,646.75,511.82
2016,1,25,8,45,632.5,53.0,0.5,13.0,210.5,703.35,554.34
2016,1,25,9,0,682.0,58.0,0.5,13.0,253.0,768.4,600.92
2016,1,25,9,15,715.5,62.0,0.55,13.0,293.5,815.25,633.63
2016,1,25,9,30,749.0,66.0,0.6,13.0,334.0,859.84,663.97
2016,1,25,9,45,751.0,74.0,0.65,13.5,366.5,875.65,672.84
2016,1,25,10,0,753.0,82.0,0.7,14.0,399.0,887.98,679.55
2016,1,25,10,15,771.0,84.5,0.75,14.0,429.0,906.1,691.37
2016,1,25,10,30,789.0,87.0,0.8,14.0,459.0,920.68,700.71
2016,1,25,10,45,799.0,89.0,0.85,14.5,482.5,923.11,700.74
2016,1,25,11,0,809.0,91.0,0.9,15.0,506.0,921.89,698.63
2016,1,25,11,15,816.5,92.0,0.95,15.0,522.5,913.38,693.11
2016,1,25,11,30,824.0,93.0,1.0,15.0,539.0,901.24,685.35
2016,1,25,11,45,624.5,153.0,1.1,15.0,494.5,770.65,596.98
2016,1,25,12,0,425.0,213.0,1.2,15.0,450.0,628.82,493.99
2016,1,25,12,15,628.0,154.5,1.2,15.0,505.0,727.79,570.38
2016,1,25,12,30,831.0,96.0,1.2,15.0,560.0,796.94,618.43
2016,1,25,12,45,833.5,93.5,1.2,15.5,555.0,760.18,590.83
2016,1,25,13,0,836.0,91.0,1.2,16.0,550.0,720.64,562.4
2016,1,25,13,15,830.0,90.0,1.2,16.0,536.5,674.3,528.0
2016,1,25,13,30,824.0,89.0,1.2,16.0,523.0,626.23,491.53
2016,1,25,13,45,695.0,117.0,1.25,16.0,473.0,535.73,422.16
2016,1,25,14,0,566.0,145.0,1.3,16.0,423.0,445.96,352.37
2016,1,25,14,15,464.5,157.0,1.3,16.0,376.5,372.9,294.14
2016,1,25,14,30,363.0,169.0,1.3,16.0,330.0,301.44,236.69
2016,1,25,14,45,382.0,151.5,1.35,16.0,309.5,274.32,212.44
2016,1,25,15,0,401.0,134.0,1.4,16.0,289.0,237.2,179.09
2016,1,25,15,15,381.0,123.5,1.4,15.5,258.5,194.37,142.25
2016,1,25,15,30,361.0,113.0,1.4,15.0,228.0,153.95,108.19
2016,1,25,15,45,475.5,85.5,1.4,15.0,214.5,117.88,74.28
2016,1,25,16,0,590.0,58.0,1.4,15.0,201.0,70.07,40.45
2016,1,25,16,15,522.5,51.0,1.45,14.5,158.5,41.92,31.56
2016,1,25,16,30,455.0,44.0,1.5,14.0,116.0,36.27,26.22
2016,1,25,16,45,344.0,34.0,1.55,14.0,78.0,27.96,18.12
2016,1,25,17,0,233.0,24.0,1.6,14.0,40.0,19.73,5.79
2016,1,25,17,15,116.5,12.0,1.65,13.5,20.0,9.44,0.0
2016,1,25,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,26,7,15,68.5,6.5,2.4,11.0,8.5,0.0,0.0
2016,1,26,7,30,137.0,13.0,2.5,11.0,17.0,118.38,0.0
2016,1,26,7,45,276.0,24.5,2.6,11.5,52.0,309.82,204.39
2016,1,26,8,0,415.0,36.0,2.7,12.0,87.0,456.65,368.34
2016,1,26,8,15,496.5,44.0,2.75,12.0,130.0,550.79,451.83
2016,1,26,8,30,578.0,52.0,2.8,12.0,173.0,647.97,532.19
2016,1,26,8,45,632.0,57.0,2.85,12.5,216.5,716.95,586.46
2016,1,26,9,0,686.0,62.0,2.9,13.0,260.0,785.63,638.02
2016,1,26,9,15,720.5,66.0,2.9,13.0,301.0,825.65,667.24
2016,1,26,9,30,755.0,70.0,2.9,13.0,342.0,871.45,699.85
2016,1,26,9,45,772.5,74.5,2.95,13.5,377.5,898.26,716.89
2016,1,26,10,0,790.0,79.0,3.0,14.0,413.0,921.82,731.39
2016,1,26,10,15,807.0,81.5,2.95,14.0,444.0,938.93,741.69
2016,1,26,10,30,824.0,84.0,2.9,14.0,475.0,952.39,749.4
2016,1,26,10,45,836.5,85.5,2.85,14.5,499.5,956.38,749.12
2016,1,26,11,0,849.0,87.0,2.8,15.0,524.0,956.54,746.36
2016,1,26,11,15,745.0,114.5,2.65,15.0,507.5,879.65,690.1
2016,1,26,11,30,641.0,142.0,2.5,15.0,491.0,794.95,628.41
2016,1,26,11,45,757.5,115.5,2.45,15.5,535.0,850.08,666.68
2016,1,26,12,0,874.0,89.0,2.4,16.0,579.0,890.61,692.75
2016,1,26,12,15,875.0,89.0,2.25,16.0,580.5,860.0,669.37
2016,1,26,12,30,876.0,89.0,2.1,16.0,582.0,826.24,644.54
2016,1,26,12,45,871.5,89.5,2.0,16.0,575.5,785.8,615.44
2016,1,26,13,0,867.0,90.0,1.9,16.0,569.0,742.9,584.55
2016,1,26,13,15,861.5,89.0,1.85,16.0,555.5,695.49,548.64
2016,1,26,13,30,856.0,88.0,1.8,16.0,542.0,646.2,510.44
2016,1,26,13,45,724.0,113.5,1.8,16.0,487.0,549.73,435.59
2016,1,26,14,0,592.0,139.0,1.8,16.0,432.0,460.8,365.48
2016,1,26,14,15,535.0,143.5,1.75,16.0,397.0,394.35,311.7
2016,1,26,14,30,478.0,148.0,1.7,16.0,362.0,339.12,265.76
2016,1,26,14,45,620.0,112.5,1.7,16.0,368.0,330.77,252.95
2016,1,26,15,0,762.0,77.0,1.7,16.0,374.0,301.17,220.1
2016,1,26,15,15,731.5,73.0,1.7,15.5,334.5,240.43,166.57
2016,1,26,15,30,701.0,69.0,1.7,15.0,295.0,180.32,115.14
2016,1,26,15,45,653.5,65.0,1.75,15.0,252.0,123.95,71.91
2016,1,26,16,0,606.0,61.0,1.8,15.0,209.0,73.36,42.76
2016,1,26,16,15,538.5,54.0,1.85,14.5,165.5,44.39,33.76
2016,1,26,16,30,471.0,47.0,1.9,14.0,122.0,38.77,28.45
2016,1,26,16,45,358.5,36.5,2.0,14.0,82.5,30.06,20.02
2016,1,26,17,0,246.0,26.0,2.1,14.0,43.0,21.43,8.03
2016,1,26,17,15,123.0,13.0,2.2,14.0,21.5,10.23,0.0
2016,1,26,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,8.0,3.85,11.0,8.0,0.0,0.0
2016,1,27,7,30,0.0,16.0,3.8,11.0,16.0,12.59,0.0
2016,1,27,7,45,150.5,29.0,3.8,11.5,47.5,212.45,144.31
2016,1,27,8,0,301.0,42.0,3.8,12.0,79.0,363.92,297.89
2016,1,27,8,15,368.0,54.0,3.6,12.0,118.0,444.82,370.66
2016,1,27,8,30,435.0,66.0,3.4,12.0,157.0,532.79,444.93
2016,1,27,8,45,480.0,75.0,3.25,12.5,197.0,596.32,495.95
2016,1,27,9,0,525.0,84.0,3.1,13.0,237.0,659.3,544.14
2016,1,27,9,15,574.0,84.5,2.85,13.0,274.5,715.34,585.48
2016,1,27,9,30,623.0,85.0,2.6,13.0,312.0,769.14,623.41
2016,1,27,9,45,708.5,80.5,2.4,13.5,363.5,850.07,678.63
2016,1,27,10,0,794.0,76.0,2.2,14.0,415.0,922.7,725.22
2016,1,27,10,15,811.0,78.5,1.95,14.0,446.0,939.85,732.31
2016,1,27,10,30,828.0,81.0,1.7,14.0,477.0,953.36,736.99
2016,1,27,10,45,839.5,82.0,1.5,14.5,501.0,955.75,733.08
2016,1,27,11,0,851.0,83.0,1.3,15.0,525.0,954.34,726.61
2016,1,27,11,15,732.0,117.5,1.15,15.0,506.5,871.68,667.52
2016,1,27,11,30,613.0,152.0,1.0,15.0,488.0,780.19,602.75
2016,1,27,11,45,744.5,119.0,0.85,15.5,533.5,843.26,643.49
2016,1,27,12,0,876.0,86.0,0.7,16.0,579.0,879.97,663.08
2016,1,27,12,15,876.5,86.0,0.6,16.0,581.0,849.61,640.21
2016,1,27,12,30,877.0,86.0,0.5,16.0,583.0,816.2,616.4
2016,1,27,12,45,875.0,85.5,0.4,16.0,577.0,777.38,589.03
2016,1,27,13,0,873.0,85.0,0.3,16.0,571.0,742.68,564.57
2016,1,27,13,15,867.5,84.0,0.25,16.0,557.0,695.08,530.26
2016,1,27,13,30,862.0,83.0,0.2,16.0,543.0,645.59,493.63
2016,1,27,13,45,784.5,95.0,0.2,16.0,501.0,565.85,434.72
2016,1,27,14,0,707.0,107.0,0.2,16.0,459.0,492.12,379.0
2016,1,27,14,15,664.0,111.0,0.25,16.0,427.5,432.06,332.35
2016,1,27,14,30,621.0,115.0,0.3,16.0,396.0,375.16,286.65
2016,1,27,14,45,583.0,113.0,0.35,16.0,361.0,318.5,239.98
2016,1,27,15,0,545.0,111.0,0.4,16.0,326.0,265.56,195.43
2016,1,27,15,15,519.0,104.5,0.45,16.0,292.5,211.76,149.66
2016,1,27,15,30,493.0,98.0,0.5,16.0,259.0,165.3,110.71
2016,1,27,15,45,468.0,86.5,0.55,16.0,222.5,118.23,74.28
2016,1,27,16,0,443.0,75.0,0.6,16.0,186.0,74.48,47.14
2016,1,27,16,15,482.0,58.5,0.65,15.5,157.0,47.4,36.31
2016,1,27,16,30,521.0,42.0,0.7,15.0,128.0,35.05,25.15
2016,1,27,16,45,418.0,33.0,0.8,15.0,88.0,27.43,17.83
2016,1,27,17,0,315.0,24.0,0.9,15.0,48.0,19.9,7.95
2016,1,27,17,15,157.5,12.0,1.05,15.0,24.0,9.44,0.0
2016,1,27,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,7,15,71.0,7.0,2.15,13.0,9.0,0.0,0.0
2016,1,28,7,30,142.0,14.0,2.0,13.0,18.0,123.12,0.0
2016,1,28,7,45,271.0,25.5,1.85,13.5,52.5,309.92,215.06
2016,1,28,8,0,400.0,37.0,1.7,14.0,87.0,444.94,355.95
2016,1,28,8,15,476.5,45.0,1.4,14.0,129.0,534.4,431.43
2016,1,28,8,30,553.0,53.0,1.1,14.0,171.0,626.66,502.75
2016,1,28,8,45,314.5,85.5,0.8,14.0,156.0,449.52,366.99
2016,1,28,9,0,76.0,118.0,0.5,14.0,141.0,206.18,168.69
2016,1,28,9,15,82.0,135.0,0.75,14.0,163.0,229.47,189.65
2016,1,28,9,30,88.0,152.0,1.0,14.0,185.0,252.6,208.6
2016,1,28,9,45,121.0,169.0,1.25,14.5,218.5,324.02,266.33
2016,1,28,10,0,154.0,186.0,1.5,15.0,252.0,373.98,305.89
2016,1,28,10,15,419.0,147.0,1.85,15.0,344.5,630.59,510.32
2016,1,28,10,30,684.0,108.0,2.2,15.0,437.0,852.16,672.43
2016,1,28,10,45,451.0,170.5,2.6,15.0,392.0,676.74,542.89
2016,1,28,11,0,218.0,233.0,3.0,15.0,347.0,468.8,380.41
2016,1,28,11,15,524.5,160.5,3.05,15.0,447.0,713.1,574.92
2016,1,28,11,30,831.0,88.0,3.1,15.0,547.0,904.44,712.33
2016,1,28,11,45,839.0,87.5,3.2,15.5,557.0,887.28,697.3
2016,1,28,12,0,847.0,87.0,3.3,16.0,567.0,866.5,681.62
2016,1,28,12,15,423.5,74.0,2.9,16.0,314.0,464.42,378.66
2016,1,28,12,30,0.0,61.0,2.5,16.0,61.0,46.84,33.5
2016,1,28,12,45,0.0,84.0,2.15,16.0,84.0,64.64,48.63
2016,1,28,13,0,0.0,107.0,1.8,16.0,107.0,83.17,64.04
2016,1,28,13,15,228.5,151.0,1.6,16.0,274.0,307.85,250.83
2016,1,28,13,30,457.0,195.0,1.4,16.0,441.0,494.44,394.07
2016,1,28,13,45,237.5,192.0,1.25,16.0,319.5,322.86,257.75
2016,1,28,14,0,18.0,189.0,1.1,16.0,198.0,160.18,126.88
2016,1,28,14,15,79.0,194.5,1.0,16.0,231.0,198.77,158.63
2016,1,28,14,30,140.0,200.0,0.9,16.0,264.0,228.83,181.46
2016,1,28,14,45,104.5,182.5,0.85,16.0,228.5,183.9,144.85
2016,1,28,15,0,69.0,165.0,0.8,16.0,193.0,150.49,118.07
2016,1,28,15,15,65.0,148.5,0.7,16.0,173.0,129.97,100.99
2016,1,28,15,30,61.0,132.0,0.6,16.0,153.0,110.3,84.66
2016,1,28,15,45,55.5,114.5,0.55,16.0,131.5,90.64,68.71
2016,1,28,16,0,50.0,97.0,0.5,16.0,110.0,72.09,54.27
2016,1,28,16,15,40.5,78.5,0.4,16.0,88.0,56.38,44.14
2016,1,28,16,30,31.0,60.0,0.3,16.0,66.0,43.7,32.63
2016,1,28,16,45,15.5,42.5,0.25,16.0,45.5,31.4,21.25
2016,1,28,17,0,0.0,25.0,0.2,16.0,25.0,18.81,7.87
2016,1,28,17,15,0.0,12.5,0.3,16.0,12.5,9.83,0.0
2016,1,28,17,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,9.5,1.95,14.0,9.5,7.47,0.0
2016,1,29,7,30,0.0,19.0,2.0,14.0,19.0,14.95,0.0
2016,1,29,7,45,185.5,28.5,2.15,14.5,52.5,242.01,171.67
2016,1,29,8,0,371.0,38.0,2.3,15.0,86.0,421.12,338.93
2016,1,29,8,15,451.0,46.0,2.35,15.0,127.5,513.02,417.89
2016,1,29,8,30,531.0,54.0,2.4,15.0,169.0,607.94,495.19
2016,1,29,8,45,582.0,59.5,2.45,15.5,211.0,674.03,546.42
2016,1,29,9,0,633.0,65.0,2.5,16.0,253.0,739.9,595.26
2016,1,29,9,15,316.5,87.5,2.5,16.0,181.5,456.74,377.57
2016,1,29,9,30,0.0,110.0,2.5,16.0,110.0,93.97,73.53
2016,1,29,9,45,0.0,103.0,2.55,16.0,103.0,84.35,65.78
2016,1,29,10,0,0.0,96.0,2.6,16.0,96.0,76.31,58.92
2016,1,29,10,15,3.5,133.0,2.65,16.0,134.5,114.82,91.11
2016,1,29,10,30,7.0,170.0,2.7,16.0,173.0,154.64,123.89
2016,1,29,10,45,3.5,123.5,2.8,16.0,125.0,103.16,81.03
2016,1,29,11,0,0.0,77.0,2.9,16.0,77.0,59.18,44.18
2016,1,29,11,15,0.0,92.5,2.95,16.0,92.5,71.47,54.42
2016,1,29,11,30,0.0,108.0,3.0,16.0,108.0,84.6,65.27
2016,1,29,11,45,0.0,90.0,3.1,16.0,90.0,69.3,52.49
2016,1,29,12,0,0.0,72.0,3.2,16.0,72.0,55.34,40.84
2016,1,29,12,15,0.0,116.5,3.25,16.0,116.5,91.38,70.82
2016,1,29,12,30,0.0,161.0,3.3,16.0,161.0,129.73,102.41
2016,1,29,12,45,0.0,120.0,3.35,16.0,120.0,94.05,72.97
2016,1,29,13,0,0.0,79.0,3.4,16.0,79.0,60.76,45.37
2016,1,29,13,15,0.0,55.5,3.45,16.0,55.5,42.58,30.21
2016,1,29,13,30,0.0,32.0,3.5,16.0,32.0,24.48,15.03
2016,1,29,13,45,12.5,114.5,3.55,16.0,120.5,96.32,75.42
2016,1,29,14,0,25.0,197.0,3.6,16.0,209.0,170.54,136.7
2016,1,29,14,15,12.5,106.5,3.65,16.0,112.5,88.31,68.67
2016,1,29,14,30,0.0,16.0,3.7,16.0,16.0,12.2,4.71
2016,1,29,14,45,0.0,15.0,3.75,16.0,15.0,11.43,4.08
2016,1,29,15,0,0.0,14.0,3.8,16.0,14.0,10.66,3.44
2016,1,29,15,15,0.0,12.5,3.85,16.0,12.5,9.51,2.47
2016,1,29,15,30,0.0,11.0,3.9,16.0,11.0,8.36,1.5
2016,1,29,15,45,0.0,9.5,3.95,16.0,9.5,7.21,0.51
2016,1,29,16,0,0.0,8.0,4.0,16.0,8.0,6.07,0.0
2016,1,29,16,15,0.0,6.0,4.05,15.5,6.0,4.54,0.0
2016,1,29,16,30,0.0,4.0,4.1,15.0,4.0,3.03,0.0
2016,1,29,16,45,0.0,2.5,4.2,15.0,2.5,1.89,0.0
2016,1,29,17,0,0.0,1.0,4.3,15.0,1.0,0.75,0.0
2016,1,29,17,15,0.0,0.5,4.4,15.0,0.5,0.39,0.0
2016,1,29,17,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,30,7,15,87.0,7.5,5.9,12.0,11.0,71.47,0.0
2016,1,30,7,30,174.0,15.0,5.9,12.0,22.0,149.2,0.0
2016,1,30,7,45,310.5,25.0,5.95,12.0,58.0,344.61,254.48
2016,1,30,8,0,447.0,35.0,6.0,12.0,94.0,482.91,397.92
2016,1,30,8,15,523.0,42.0,5.95,12.0,137.0,571.73,478.06
2016,1,30,8,30,599.0,49.0,5.9,12.0,180.0,663.42,556.11
2016,1,30,8,45,649.5,53.0,5.9,12.0,224.0,721.15,604.25
2016,1,30,9,0,700.0,57.0,5.9,12.0,268.0,786.48,656.35
2016,1,30,9,15,732.5,60.5,5.85,12.0,308.5,832.23,691.24
2016,1,30,9,30,765.0,64.0,5.8,12.0,349.0,875.68,723.38
2016,1,30,9,45,471.5,126.0,5.8,12.5,307.5,662.75,554.78
2016,1,30,10,0,178.0,188.0,5.8,13.0,266.0,399.66,334.77
2016,1,30,10,15,136.5,201.5,5.8,13.0,263.5,369.64,308.59
2016,1,30,10,30,95.0,215.0,5.8,13.0,261.0,316.62,263.18
2016,1,30,10,45,216.5,216.5,5.8,13.0,329.5,454.25,378.79
2016,1,30,11,0,338.0,218.0,5.8,13.0,398.0,589.41,488.49
2016,1,30,11,15,340.5,225.0,5.8,13.0,410.5,589.24,487.05
2016,1,30,11,30,343.0,232.0,5.8,13.0,423.0,587.43,484.85
2016,1,30,11,45,285.0,247.0,5.8,13.5,408.0,538.12,442.74
2016,1,30,12,0,227.0,262.0,5.8,14.0,393.0,470.06,386.21
2016,1,30,12,15,336.0,240.5,5.75,14.0,435.0,545.94,448.65
2016,1,30,12,30,445.0,219.0,5.7,14.0,477.0,612.42,501.99
2016,1,30,12,45,432.5,220.0,5.7,14.0,468.0,580.24,475.64
2016,1,30,13,0,420.0,221.0,5.7,14.0,459.0,547.47,449.0
2016,1,30,13,15,420.0,215.0,5.65,14.0,449.0,516.43,423.66
2016,1,30,13,30,420.0,209.0,5.6,14.0,439.0,484.3,397.1
2016,1,30,13,45,222.5,203.5,5.55,14.0,325.5,324.86,266.22
2016,1,30,14,0,25.0,198.0,5.5,14.0,212.0,171.24,138.33
2016,1,30,14,15,82.5,201.0,5.55,14.0,240.5,205.79,167.16
2016,1,30,14,30,140.0,204.0,5.6,14.0,269.0,231.96,187.78
2016,1,30,14,45,94.5,184.5,5.7,14.0,227.0,181.75,146.03
2016,1,30,15,0,49.0,165.0,5.8,14.0,185.0,144.39,115.48
2016,1,30,15,15,45.0,149.5,5.7,13.5,166.5,125.94,100.06
2016,1,30,15,30,41.0,134.0,5.6,13.0,148.0,108.29,85.32
2016,1,30,15,45,35.0,116.5,5.5,13.0,127.5,89.86,70.0
2016,1,30,16,0,29.0,99.0,5.4,13.0,107.0,72.61,55.99
2016,1,30,16,15,20.5,80.5,5.3,12.5,86.0,57.66,45.96
2016,1,30,16,30,12.0,62.0,5.2,12.0,65.0,45.35,34.66
2016,1,30,16,45,6.0,43.5,5.15,12.0,45.0,32.22,22.42
2016,1,30,17,0,0.0,25.0,5.1,12.0,25.0,18.94,9.07
2016,1,30,17,15,0.0,12.5,5.0,12.0,12.5,9.83,0.0
2016,1,30,17,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,7.5,3.75,10.0,7.5,5.9,0.0
2016,1,31,7,30,0.0,15.0,3.8,10.0,15.0,12.08,0.0
2016,1,31,7,45,48.0,32.0,3.9,10.5,38.5,97.26,69.89
2016,1,31,8,0,96.0,49.0,4.0,11.0,62.0,159.96,131.24
2016,1,31,8,15,116.0,68.0,4.3,11.0,90.0,203.11,170.85
2016,1,31,8,30,136.0,87.0,4.6,11.0,118.0,245.86,209.15
2016,1,31,8,45,152.5,105.5,4.9,11.0,146.5,284.33,242.96
2016,1,31,9,0,169.0,124.0,5.2,11.0,175.0,322.6,275.87
2016,1,31,9,15,180.5,140.0,5.5,11.0,202.0,351.79,300.5
2016,1,31,9,30,192.0,156.0,5.8,11.0,229.0,380.6,324.42
2016,1,31,9,45,133.0,171.5,6.15,11.0,224.0,337.72,286.14
2016,1,31,10,0,74.0,187.0,6.5,11.0,219.0,271.25,228.07
2016,1,31,10,15,53.0,191.5,6.85,11.0,215.5,249.69,208.86
2016,1,31,10,30,32.0,196.0,7.2,11.0,212.0,228.91,190.2
2016,1,31,10,45,395.5,149.5,7.6,11.5,360.0,597.75,505.42
2016,1,31,11,0,759.0,103.0,8.0,12.0,508.0,892.38,738.98
2016,1,31,11,15,830.5,93.0,8.3,12.0,549.5,933.07,769.57
2016,1,31,11,30,902.0,83.0,8.6,12.0,591.0,956.15,787.56
2016,1,31,11,45,910.0,83.0,8.9,12.0,602.0,938.47,774.31
2016,1,31,12,0,918.0,83.0,9.2,12.0,613.0,916.96,758.26
2016,1,31,12,15,919.0,83.0,9.4,12.0,615.5,885.71,734.34
2016,1,31,12,30,920.0,83.0,9.6,12.0,618.0,851.19,707.83
2016,1,31,12,45,915.0,84.0,9.85,12.0,611.5,810.01,676.07
2016,1,31,13,0,910.0,85.0,10.1,12.0,605.0,766.28,642.09
2016,1,31,13,15,904.5,84.0,10.3,12.0,591.0,717.77,602.57
2016,1,31,13,30,899.0,83.0,10.5,12.0,577.0,667.27,559.62
2016,1,31,13,45,880.5,85.0,10.7,12.0,553.5,614.38,513.55
2016,1,31,14,0,862.0,87.0,10.9,12.0,530.0,556.3,462.32
2016,1,31,14,15,701.0,115.5,11.0,11.5,463.0,455.44,375.86
2016,1,31,14,30,540.0,144.0,11.1,11.0,396.0,362.64,296.24
2016,1,31,14,45,277.0,147.5,11.25,11.0,276.0,227.52,183.52
2016,1,31,15,0,14.0,151.0,11.4,11.0,156.0,120.06,97.29
2016,1,31,15,15,10.0,137.0,11.45,11.0,140.5,106.44,85.85
2016,1,31,15,30,6.0,123.0,11.5,11.0,125.0,93.47,74.93
2016,1,31,15,45,3.0,106.5,11.55,11.0,107.5,79.52,63.09
2016,1,31,16,0,0.0,90.0,11.6,11.0,90.0,66.21,51.66
2016,1,31,16,15,0.0,72.0,11.7,10.5,72.0,52.96,42.13
2016,1,31,16,30,0.0,54.0,11.8,10.0,54.0,40.21,30.37
2016,1,31,16,45,0.0,37.5,12.0,10.0,37.5,28.29,19.21
2016,1,31,17,0,0.0,21.0,12.2,10.0,21.0,16.02,7.17
2016,1,31,17,15,0.0,10.5,12.3,10.0,10.5,7.99,0.0
2016,1,31,17,30,0.0,0.0,12.4,10.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,12.55,10.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,12.7,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,12.75,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,12.8,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,12.9,10.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,13.0,11.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,12.95,11.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,12.85,11.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,12.8,11.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,12.75,11.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,12.7,11.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,12.5,11.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,12.3,11.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,12.2,11.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,12.1,11.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,11.85,10.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,11.6,10.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,11.4,10.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,11.2,10.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,10.95,10.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,10.7,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,10.45,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,10.2,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,10.05,10.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,9.7,9.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,9.7,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,9.7,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,9.7,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,9.75,9.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,9.9,9.5,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,10.05,10.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,10.1,10.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,10.05,10.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,9.95,10.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,9.85,10.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,9.6,10.0,0.0,0.0,0.0
