Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,45,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,14.5,9.45,10.0,14.5,11.41,0.0
2016,2,1,7,30,0.0,29.0,9.4,10.0,29.0,46.13,0.0
2016,2,1,7,45,275.5,31.5,9.35,10.5,69.5,321.81,248.69
2016,2,1,8,0,551.0,34.0,9.3,11.0,110.0,561.13,468.09
2016,2,1,8,15,623.5,40.0,9.2,11.0,156.5,650.49,549.91
2016,2,1,8,30,696.0,46.0,9.1,11.0,203.0,741.33,628.71
2016,2,1,8,45,742.0,50.0,9.0,11.0,249.0,805.28,682.57
2016,2,1,9,0,788.0,54.0,8.9,11.0,295.0,868.06,733.24
2016,2,1,9,15,818.0,57.0,8.7,11.0,338.0,912.05,767.0
2016,2,1,9,30,848.0,60.0,8.5,11.0,381.0,942.08,788.76
2016,2,1,9,45,856.5,65.5,8.35,11.5,417.5,973.83,809.94
2016,2,1,10,0,865.0,71.0,8.2,12.0,454.0,990.54,819.06
2016,2,1,10,15,879.5,73.0,8.05,12.0,486.0,992.8,818.57
2016,2,1,10,30,894.0,75.0,7.9,12.0,518.0,1003.11,824.36
2016,2,1,10,45,901.0,77.0,7.8,12.0,542.5,1002.11,821.81
2016,2,1,11,0,908.0,79.0,7.7,12.0,567.0,997.24,816.53
2016,2,1,11,15,914.5,80.0,7.55,12.0,585.0,986.72,806.94
2016,2,1,11,30,921.0,81.0,7.4,12.0,603.0,972.32,794.63
2016,2,1,11,45,914.5,85.0,7.3,12.0,610.5,945.79,773.55
2016,2,1,12,0,908.0,89.0,7.2,12.0,618.0,915.97,750.16
2016,2,1,12,15,908.0,89.5,7.05,12.0,620.0,884.62,725.51
2016,2,1,12,30,908.0,90.0,6.9,12.0,622.0,850.08,698.52
2016,2,1,12,45,903.5,90.0,6.8,12.5,615.0,808.46,665.06
2016,2,1,13,0,899.0,90.0,6.7,13.0,608.0,764.33,629.76
2016,2,1,13,15,893.0,89.5,6.7,13.0,594.0,722.32,595.84
2016,2,1,13,30,887.0,89.0,6.7,13.0,580.0,671.45,553.66
2016,2,1,13,45,878.5,87.0,6.75,13.0,558.5,615.86,506.94
2016,2,1,14,0,870.0,85.0,6.8,13.0,537.0,559.11,458.09
2016,2,1,14,15,856.0,83.0,6.8,12.5,508.0,498.84,405.8
2016,2,1,14,30,842.0,81.0,6.8,12.0,479.0,438.55,351.94
2016,2,1,14,45,831.5,76.5,6.85,12.0,445.0,377.45,295.4
2016,2,1,15,0,821.0,72.0,6.9,12.0,411.0,316.55,238.06
2016,2,1,15,15,794.0,69.0,6.75,12.0,371.0,253.54,179.52
2016,2,1,15,30,767.0,66.0,6.6,12.0,331.0,193.21,125.41
2016,2,1,15,45,730.5,61.5,6.5,12.0,287.0,133.52,77.84
2016,2,1,16,0,694.0,57.0,6.4,12.0,243.0,78.3,45.2
2016,2,1,16,15,634.5,51.0,6.25,11.5,197.0,46.37,36.09
2016,2,1,16,30,575.0,45.0,6.1,11.0,151.0,37.74,28.11
2016,2,1,16,45,477.0,37.0,6.0,11.0,107.5,30.89,21.49
2016,2,1,17,0,379.0,29.0,5.9,11.0,64.0,24.17,14.0
2016,2,1,17,15,189.5,14.5,5.85,10.5,32.0,11.81,0.0
2016,2,1,17,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,2.5,3.5,10.0,2.5,1.97,0.0
2016,2,2,7,30,0.0,5.0,3.5,10.0,5.0,3.78,0.0
2016,2,2,7,45,0.0,12.5,3.5,10.5,12.5,9.49,1.79
2016,2,2,8,0,0.0,20.0,3.5,11.0,20.0,15.21,7.19
2016,2,2,8,15,0.0,29.0,3.5,11.0,29.0,22.1,13.34
2016,2,2,8,30,0.0,38.0,3.5,11.0,38.0,29.01,19.48
2016,2,2,8,45,0.0,47.5,3.55,11.0,47.5,36.32,25.91
2016,2,2,9,0,0.0,57.0,3.6,11.0,57.0,43.65,32.29
2016,2,2,9,15,0.0,66.0,3.55,11.0,66.0,50.61,38.28
2016,2,2,9,30,0.0,75.0,3.5,11.0,75.0,57.88,44.48
2016,2,2,9,45,64.5,135.0,3.45,11.0,163.5,197.6,166.16
2016,2,2,10,0,129.0,195.0,3.4,11.0,252.0,358.42,300.06
2016,2,2,10,15,455.0,146.0,3.4,11.0,369.5,666.3,552.17
2016,2,2,10,30,781.0,97.0,3.4,11.0,487.0,930.72,747.19
2016,2,2,10,45,795.5,98.5,3.4,11.0,512.5,937.31,748.42
2016,2,2,11,0,810.0,100.0,3.4,11.0,538.0,940.08,749.32
2016,2,2,11,15,819.0,101.0,3.45,11.0,556.0,933.08,743.73
2016,2,2,11,30,828.0,102.0,3.5,11.0,574.0,922.31,735.66
2016,2,2,11,45,838.0,100.5,3.55,11.5,585.5,905.8,722.28
2016,2,2,12,0,848.0,99.0,3.6,12.0,597.0,885.51,706.35
2016,2,2,12,15,850.0,99.5,3.7,12.0,600.0,856.91,686.05
2016,2,2,12,30,852.0,100.0,3.8,12.0,603.0,825.09,663.36
2016,2,2,12,45,863.5,95.0,3.95,12.0,600.0,791.55,639.51
2016,2,2,13,0,875.0,90.0,4.1,12.0,597.0,754.38,612.74
2016,2,2,13,15,870.5,89.0,4.1,12.0,584.0,707.02,575.76
2016,2,2,13,30,866.0,88.0,4.1,12.0,571.0,657.64,535.94
2016,2,2,13,45,863.5,85.0,4.2,12.0,551.5,605.58,493.53
2016,2,2,14,0,861.0,82.0,4.3,12.0,532.0,551.81,448.38
2016,2,2,14,15,848.0,80.0,4.2,12.0,503.5,492.53,396.89
2016,2,2,14,30,835.0,78.0,4.1,12.0,475.0,433.13,343.95
2016,2,2,14,45,823.5,74.0,4.1,12.5,442.0,372.54,288.37
2016,2,2,15,0,812.0,70.0,4.1,13.0,409.0,312.28,232.16
2016,2,2,15,15,786.0,67.0,4.0,12.5,369.5,250.03,175.53
2016,2,2,15,30,760.0,64.0,3.9,12.0,330.0,190.36,122.8
2016,2,2,15,45,724.0,60.0,3.85,12.0,286.5,131.56,76.25
2016,2,2,16,0,688.0,56.0,3.8,12.0,243.0,77.14,44.34
2016,2,2,16,15,630.5,50.5,3.7,11.5,197.5,45.89,35.7
2016,2,2,16,30,573.0,45.0,3.6,11.0,152.0,37.71,28.14
2016,2,2,16,45,479.5,37.0,3.55,11.0,109.0,30.88,21.57
2016,2,2,17,0,386.0,29.0,3.5,11.0,66.0,24.16,14.31
2016,2,2,17,15,193.0,14.5,3.45,11.0,33.0,11.79,0.0
2016,2,2,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,3,7,15,97.0,9.5,2.7,9.0,14.0,80.55,0.0
2016,2,3,7,30,194.0,19.0,2.7,9.0,28.0,211.84,0.0
2016,2,3,7,45,312.0,30.5,2.75,9.5,66.0,351.57,275.14
2016,2,3,8,0,430.0,42.0,2.8,10.0,104.0,476.98,393.45
2016,2,3,8,15,504.5,49.5,2.85,10.5,147.5,565.84,469.55
2016,2,3,8,30,579.0,57.0,2.9,11.0,191.0,657.02,543.45
2016,2,3,8,45,623.5,63.0,3.0,11.5,235.0,719.22,591.99
2016,2,3,9,0,668.0,69.0,3.1,12.0,279.0,780.76,638.03
2016,2,3,9,15,701.5,73.5,3.15,12.0,320.5,828.14,672.79
2016,2,3,9,30,735.0,78.0,3.2,12.0,362.0,866.09,699.75
2016,2,3,9,45,576.0,119.5,3.3,12.5,355.5,769.36,625.72
2016,2,3,10,0,417.0,161.0,3.4,13.0,349.0,650.43,532.87
2016,2,3,10,15,475.5,160.0,3.4,13.0,388.5,704.16,574.72
2016,2,3,10,30,534.0,159.0,3.4,13.0,428.0,755.39,612.31
2016,2,3,10,45,681.5,126.5,3.4,13.0,487.0,866.27,692.88
2016,2,3,11,0,829.0,94.0,3.4,13.0,546.0,952.22,752.91
2016,2,3,11,15,837.0,95.5,3.4,13.0,564.0,944.59,745.83
2016,2,3,11,30,845.0,97.0,3.4,13.0,582.0,933.15,737.04
2016,2,3,11,45,569.5,178.5,3.4,13.5,508.0,743.74,596.85
2016,2,3,12,0,294.0,260.0,3.4,14.0,434.0,546.23,440.62
2016,2,3,12,15,267.0,265.5,3.4,14.0,423.5,513.98,415.65
2016,2,3,12,30,240.0,271.0,3.4,14.0,413.0,464.26,376.41
2016,2,3,12,45,224.5,270.0,3.4,14.0,402.0,437.04,354.62
2016,2,3,13,0,209.0,269.0,3.4,14.0,391.0,410.46,333.13
2016,2,3,13,15,321.0,241.0,3.4,14.0,423.5,459.9,373.55
2016,2,3,13,30,433.0,213.0,3.4,14.0,456.0,496.76,402.54
2016,2,3,13,45,272.5,225.0,3.4,14.0,376.0,373.66,303.06
2016,2,3,14,0,112.0,237.0,3.4,14.0,296.0,259.63,210.15
2016,2,3,14,15,60.0,203.0,3.35,13.5,234.0,196.05,158.5
2016,2,3,14,30,8.0,169.0,3.3,13.0,172.0,135.13,108.61
2016,2,3,14,45,24.0,169.0,3.3,13.0,179.0,139.42,112.14
2016,2,3,15,0,40.0,169.0,3.3,13.0,186.0,144.38,115.81
2016,2,3,15,15,34.5,153.5,3.25,13.0,167.0,126.17,100.57
2016,2,3,15,30,29.0,138.0,3.2,13.0,148.0,108.96,86.26
2016,2,3,15,45,23.5,120.5,3.15,13.0,128.0,91.47,71.8
2016,2,3,16,0,18.0,103.0,3.1,13.0,108.0,75.73,58.95
2016,2,3,16,15,9.5,85.0,3.1,12.5,87.5,61.6,49.6
2016,2,3,16,30,1.0,67.0,3.1,12.0,67.0,48.89,37.99
2016,2,3,16,45,0.5,48.0,3.15,12.0,48.0,35.49,25.57
2016,2,3,17,0,0.0,29.0,3.2,12.0,29.0,21.91,12.61
2016,2,3,17,15,0.0,14.5,3.2,12.0,14.5,11.05,0.0
2016,2,3,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,4,7,15,100.0,10.0,2.85,11.0,15.0,83.19,0.0
2016,2,4,7,30,200.0,20.0,2.9,11.0,30.0,219.22,8.0
2016,2,4,7,45,323.0,31.0,2.95,11.5,68.5,361.2,283.44
2016,2,4,8,0,446.0,42.0,3.0,12.0,107.0,490.96,402.62
2016,2,4,8,15,519.5,49.0,2.9,12.0,151.5,578.74,477.51
2016,2,4,8,30,593.0,56.0,2.8,12.0,196.0,668.74,550.17
2016,2,4,8,45,638.0,61.5,2.7,12.0,240.0,731.04,598.32
2016,2,4,9,0,683.0,67.0,2.6,12.0,284.0,792.69,643.8
2016,2,4,9,15,715.5,71.0,2.5,12.0,325.5,831.54,670.67
2016,2,4,9,30,748.0,75.0,2.4,12.0,367.0,875.91,700.7
2016,2,4,9,45,771.5,77.5,2.35,12.5,404.0,906.62,719.18
2016,2,4,10,0,795.0,80.0,2.3,13.0,441.0,934.11,735.07
2016,2,4,10,15,811.0,82.5,2.25,13.0,472.5,950.6,744.38
2016,2,4,10,30,827.0,85.0,2.2,13.0,504.0,963.41,751.24
2016,2,4,10,45,837.5,86.5,2.15,13.5,529.0,965.68,749.51
2016,2,4,11,0,848.0,88.0,2.1,14.0,554.0,964.11,745.4
2016,2,4,11,15,855.5,89.0,2.0,14.0,571.5,955.14,737.2
2016,2,4,11,30,863.0,90.0,1.9,14.0,589.0,942.36,726.63
2016,2,4,11,45,866.5,91.0,1.8,14.5,599.0,922.09,709.81
2016,2,4,12,0,870.0,92.0,1.7,15.0,609.0,898.25,690.82
2016,2,4,12,15,871.0,92.0,1.5,15.0,611.5,867.61,667.36
2016,2,4,12,30,872.0,92.0,1.3,15.0,614.0,833.77,641.8
2016,2,4,12,45,871.0,91.5,1.15,15.0,608.5,794.76,613.34
2016,2,4,13,0,870.0,91.0,1.0,15.0,603.0,753.01,582.99
2016,2,4,13,15,576.5,169.5,0.9,15.0,505.5,581.34,454.82
2016,2,4,13,30,283.0,248.0,0.8,15.0,408.0,421.12,331.88
2016,2,4,13,45,557.5,169.0,0.7,15.0,469.5,501.63,394.53
2016,2,4,14,0,832.0,90.0,0.6,15.0,531.0,545.09,423.3
2016,2,4,14,15,698.5,116.0,0.5,15.0,473.0,455.72,351.98
2016,2,4,14,30,565.0,142.0,0.4,15.0,415.0,371.77,285.71
2016,2,4,14,45,497.0,144.5,0.35,15.0,372.5,310.68,236.17
2016,2,4,15,0,429.0,147.0,0.3,15.0,330.0,256.65,191.9
2016,2,4,15,15,441.0,130.0,0.4,15.0,302.5,214.06,154.78
2016,2,4,15,30,453.0,113.0,0.5,15.0,275.0,170.15,116.74
2016,2,4,15,45,420.5,103.5,0.6,15.0,239.0,125.59,82.6
2016,2,4,16,0,388.0,94.0,0.7,15.0,203.0,85.18,57.59
2016,2,4,16,15,352.0,80.5,0.75,14.5,165.5,59.13,47.01
2016,2,4,16,30,316.0,67.0,0.8,14.0,128.0,49.7,38.47
2016,2,4,16,45,262.0,51.5,0.9,14.0,92.5,38.55,28.12
2016,2,4,17,0,208.0,36.0,1.0,14.0,57.0,27.2,17.1
2016,2,4,17,15,104.0,18.0,1.05,13.5,28.5,13.69,0.0
2016,2,4,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,5,7,15,100.0,10.5,3.5,9.5,16.0,83.59,0.0
2016,2,5,7,30,200.0,21.0,3.5,10.0,32.0,221.97,42.73
2016,2,5,7,45,324.0,33.0,3.5,10.5,72.0,363.99,289.65
2016,2,5,8,0,448.0,45.0,3.5,11.0,112.0,496.09,409.8
2016,2,5,8,15,522.5,52.5,3.35,11.0,157.5,586.05,486.7
2016,2,5,8,30,597.0,60.0,3.2,11.0,203.0,678.03,561.22
2016,2,5,8,45,647.5,65.5,3.1,11.5,248.5,745.9,612.81
2016,2,5,9,0,698.0,71.0,3.0,12.0,294.0,813.2,661.48
2016,2,5,9,15,731.0,75.0,2.9,12.5,337.0,859.99,692.94
2016,2,5,9,30,764.0,79.0,2.8,13.0,380.0,897.29,716.45
2016,2,5,9,45,793.0,80.5,2.7,13.5,419.0,932.54,737.76
2016,2,5,10,0,822.0,82.0,2.6,14.0,458.0,964.45,756.13
2016,2,5,10,15,838.5,84.0,2.35,14.0,490.5,980.8,763.15
2016,2,5,10,30,855.0,86.0,2.1,14.0,523.0,993.37,767.33
2016,2,5,10,45,783.0,104.0,1.85,14.5,519.5,933.36,720.38
2016,2,5,11,0,711.0,122.0,1.6,15.0,516.0,878.51,677.91
2016,2,5,11,15,634.5,152.5,1.3,15.0,512.5,823.58,635.95
2016,2,5,11,30,558.0,183.0,1.0,15.0,509.0,757.47,585.58
2016,2,5,11,45,723.5,139.5,0.7,15.5,568.5,853.34,646.43
2016,2,5,12,0,889.0,96.0,0.4,16.0,628.0,920.4,681.66
2016,2,5,12,15,889.0,96.0,0.45,16.0,630.0,888.18,660.43
2016,2,5,12,30,889.0,96.0,0.5,16.0,632.0,852.75,638.6
2016,2,5,12,45,883.0,97.0,0.55,16.0,625.0,810.7,612.11
2016,2,5,13,0,877.0,98.0,0.6,16.0,618.0,766.2,583.64
2016,2,5,13,15,743.5,129.5,0.85,16.0,563.5,665.36,514.47
2016,2,5,13,30,610.0,161.0,1.1,16.0,509.0,568.59,445.05
2016,2,5,13,45,731.0,126.0,1.4,16.0,528.0,570.54,448.41
2016,2,5,14,0,852.0,91.0,1.7,16.0,547.0,557.04,437.32
2016,2,5,14,15,838.5,89.0,1.85,16.0,518.5,497.61,388.85
2016,2,5,14,30,825.0,87.0,2.0,16.0,490.0,438.13,338.8
2016,2,5,14,45,671.5,109.0,2.2,16.0,422.0,348.39,265.95
2016,2,5,15,0,518.0,131.0,2.4,16.0,354.0,270.37,202.87
2016,2,5,15,15,637.0,100.5,2.2,15.5,348.5,240.93,170.84
2016,2,5,15,30,756.0,70.0,2.0,15.0,343.0,194.74,124.64
2016,2,5,15,45,721.0,65.5,1.8,15.0,299.5,135.58,78.63
2016,2,5,16,0,686.0,61.0,1.6,15.0,256.0,80.73,47.02
2016,2,5,16,15,631.0,55.5,1.5,14.5,210.5,46.12,35.53
2016,2,5,16,30,576.0,50.0,1.4,14.0,165.0,41.6,31.35
2016,2,5,16,45,478.0,42.0,1.3,14.0,120.0,34.84,24.92
2016,2,5,17,0,380.0,34.0,1.2,14.0,75.0,28.2,18.12
2016,2,5,17,15,190.0,17.0,1.3,14.0,37.5,13.78,0.0
2016,2,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,6,7,15,126.0,10.5,3.45,10.0,18.0,103.18,0.0
2016,2,6,7,30,252.0,21.0,3.5,10.0,36.0,265.33,85.18
2016,2,6,7,45,366.0,31.5,3.55,10.5,75.5,397.42,317.85
2016,2,6,8,0,480.0,42.0,3.6,11.0,115.0,520.62,429.88
2016,2,6,8,15,550.0,48.5,3.5,11.5,160.5,605.6,501.8
2016,2,6,8,30,620.0,55.0,3.4,12.0,206.0,692.59,571.24
2016,2,6,8,45,666.5,60.0,3.35,12.5,251.0,756.29,619.62
2016,2,6,9,0,713.0,65.0,3.3,13.0,296.0,812.36,660.06
2016,2,6,9,15,743.5,68.5,3.15,13.0,337.5,856.96,691.04
2016,2,6,9,30,774.0,72.0,3.0,13.0,379.0,899.05,719.14
2016,2,6,9,45,795.5,74.5,2.9,13.5,416.5,927.95,735.99
2016,2,6,10,0,817.0,77.0,2.8,14.0,454.0,953.57,750.17
2016,2,6,10,15,832.0,79.0,2.55,14.0,485.5,968.44,756.54
2016,2,6,10,30,847.0,81.0,2.3,14.0,517.0,979.58,760.13
2016,2,6,10,45,860.0,81.0,2.1,14.5,542.0,982.26,756.9
2016,2,6,11,0,873.0,81.0,1.9,15.0,567.0,969.24,743.06
2016,2,6,11,15,879.5,82.0,1.8,15.0,584.5,959.34,734.33
2016,2,6,11,30,886.0,83.0,1.7,15.0,602.0,945.67,723.16
2016,2,6,11,45,890.5,83.0,1.6,15.5,612.0,925.2,706.27
2016,2,6,12,0,895.0,83.0,1.5,16.0,622.0,901.14,687.2
2016,2,6,12,15,895.5,83.0,1.6,16.0,624.0,870.11,667.42
2016,2,6,12,30,896.0,83.0,1.7,16.0,626.0,835.9,645.26
2016,2,6,12,45,674.5,154.5,1.8,16.5,561.0,713.07,557.19
2016,2,6,13,0,453.0,226.0,1.9,17.0,496.0,577.35,454.21
2016,2,6,13,15,668.0,153.0,1.95,17.0,541.5,636.65,501.64
2016,2,6,13,30,883.0,80.0,2.0,17.0,587.0,657.25,517.62
2016,2,6,13,45,875.0,78.5,2.1,17.0,566.0,603.59,475.53
2016,2,6,14,0,867.0,77.0,2.2,17.0,545.0,548.68,431.62
2016,2,6,14,15,855.0,75.5,2.25,17.0,517.0,490.86,383.75
2016,2,6,14,30,843.0,74.0,2.3,17.0,489.0,433.52,334.62
2016,2,6,14,45,757.5,84.5,2.4,17.0,438.0,358.99,271.99
2016,2,6,15,0,672.0,95.0,2.5,17.0,387.0,290.81,214.17
2016,2,6,15,15,589.0,101.0,2.45,16.5,339.5,229.81,163.03
2016,2,6,15,30,506.0,107.0,2.4,16.0,292.0,174.53,118.52
2016,2,6,15,45,481.0,97.0,2.4,16.0,255.0,127.21,81.51
2016,2,6,16,0,456.0,87.0,2.4,16.0,218.0,83.13,54.31
2016,2,6,16,15,519.0,67.0,2.45,15.5,191.5,53.77,42.14
2016,2,6,16,30,582.0,47.0,2.5,15.0,165.0,39.29,29.18
2016,2,6,16,45,496.0,39.0,2.55,15.0,121.0,32.51,22.81
2016,2,6,17,0,410.0,31.0,2.6,15.0,77.0,25.81,16.15
2016,2,6,17,15,205.0,15.5,2.65,14.5,38.5,12.57,0.68
2016,2,6,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,7,15,153.0,10.0,2.9,12.5,19.5,123.13,0.0
2016,2,7,7,30,306.0,20.0,2.9,13.0,39.0,309.13,128.94
2016,2,7,7,45,426.0,28.5,2.95,13.5,81.0,432.78,342.65
2016,2,7,8,0,546.0,37.0,3.0,14.0,123.0,561.78,456.13
2016,2,7,8,15,612.5,43.0,3.0,14.0,169.0,646.03,526.78
2016,2,7,8,30,679.0,49.0,3.0,14.0,215.0,731.57,594.75
2016,2,7,8,45,724.0,52.5,3.0,14.5,261.5,793.93,641.07
2016,2,7,9,0,769.0,56.0,3.0,15.0,308.0,855.14,684.42
2016,2,7,9,15,798.0,58.5,2.9,15.0,350.5,897.51,713.06
2016,2,7,9,30,827.0,61.0,2.8,15.0,393.0,937.3,738.99
2016,2,7,9,45,848.0,63.0,2.7,15.5,431.5,953.53,746.3
2016,2,7,10,0,869.0,65.0,2.6,16.0,470.0,978.13,759.39
2016,2,7,10,15,883.5,66.5,2.5,16.0,502.0,991.93,766.14
2016,2,7,10,30,898.0,68.0,2.4,16.0,534.0,1001.98,770.41
2016,2,7,10,45,905.5,70.0,2.35,16.5,559.0,1001.79,766.93
2016,2,7,11,0,913.0,72.0,2.3,17.0,584.0,997.65,761.06
2016,2,7,11,15,919.5,73.0,2.25,17.0,602.5,987.28,752.64
2016,2,7,11,30,926.0,74.0,2.2,17.0,621.0,972.97,741.8
2016,2,7,11,45,928.0,75.0,2.2,17.5,631.0,950.6,724.87
2016,2,7,12,0,930.0,76.0,2.2,18.0,641.0,924.58,705.68
2016,2,7,12,15,931.0,76.0,2.2,18.0,643.5,892.96,684.1
2016,2,7,12,30,932.0,76.0,2.2,18.0,646.0,857.99,660.22
2016,2,7,12,45,932.5,75.0,2.2,18.5,640.5,818.3,631.78
2016,2,7,13,0,933.0,74.0,2.2,19.0,635.0,775.62,601.18
2016,2,7,13,15,928.5,73.5,2.2,19.0,621.5,727.2,566.8
2016,2,7,13,30,924.0,73.0,2.2,19.0,608.0,676.59,528.34
2016,2,7,13,45,915.0,72.5,2.25,19.0,586.0,621.34,485.62
2016,2,7,14,0,906.0,72.0,2.3,19.0,564.0,564.82,440.55
2016,2,7,14,15,894.5,70.5,2.3,19.0,535.5,505.11,391.37
2016,2,7,14,30,883.0,69.0,2.3,19.0,507.0,444.97,340.24
2016,2,7,14,45,865.0,67.5,2.3,19.0,472.0,382.29,285.72
2016,2,7,15,0,847.0,66.0,2.3,19.0,437.0,320.48,230.74
2016,2,7,15,15,823.5,63.5,2.25,18.5,397.0,255.77,173.75
2016,2,7,15,30,800.0,61.0,2.2,18.0,357.0,194.35,120.98
2016,2,7,15,45,765.0,58.0,2.2,18.0,312.5,133.7,74.41
2016,2,7,16,0,730.0,55.0,2.2,18.0,268.0,77.25,42.79
2016,2,7,16,15,678.5,50.0,2.25,17.5,221.5,45.92,34.93
2016,2,7,16,30,627.0,45.0,2.3,17.0,175.0,41.3,30.73
2016,2,7,16,45,541.0,38.0,2.35,17.0,129.5,34.74,24.58
2016,2,7,17,0,455.0,31.0,2.4,17.0,84.0,26.01,16.28
2016,2,7,17,15,298.0,20.5,2.45,16.5,48.5,16.96,4.13
2016,2,7,17,30,141.0,10.0,2.5,16.0,13.0,7.87,0.0
2016,2,7,17,45,70.5,5.0,2.55,16.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,8,7,15,121.5,11.5,5.35,13.0,19.5,100.6,0.0
2016,2,8,7,30,243.0,23.0,5.4,13.0,39.0,264.21,132.19
2016,2,8,7,45,362.0,34.0,5.45,13.5,80.5,396.84,319.94
2016,2,8,8,0,481.0,45.0,5.5,14.0,122.0,525.33,434.25
2016,2,8,8,15,553.5,52.0,5.35,14.0,168.5,613.73,509.92
2016,2,8,8,30,626.0,59.0,5.2,14.0,215.0,704.15,583.53
2016,2,8,8,45,671.0,64.0,5.1,14.5,260.5,766.84,631.46
2016,2,8,9,0,716.0,69.0,5.0,15.0,306.0,821.06,670.76
2016,2,8,9,15,747.5,72.5,4.7,15.5,349.0,866.92,700.88
2016,2,8,9,30,779.0,76.0,4.4,16.0,392.0,910.21,727.57
2016,2,8,9,45,824.0,72.5,4.1,16.5,434.5,955.04,754.79
2016,2,8,10,0,869.0,69.0,3.8,17.0,477.0,984.27,770.3
2016,2,8,10,15,883.0,70.5,3.6,17.0,509.0,997.49,776.4
2016,2,8,10,30,897.0,72.0,3.4,17.0,541.0,1006.96,779.95
2016,2,8,10,45,907.5,73.0,3.25,17.5,566.5,1008.36,776.88
2016,2,8,11,0,918.0,74.0,3.1,18.0,592.0,1005.77,771.28
2016,2,8,11,15,924.0,74.5,2.95,18.0,610.5,994.16,761.15
2016,2,8,11,30,930.0,75.0,2.8,18.0,629.0,978.62,748.59
2016,2,8,11,45,932.5,76.0,2.7,18.5,639.0,956.57,730.83
2016,2,8,12,0,935.0,77.0,2.6,19.0,649.0,930.8,710.79
2016,2,8,12,15,935.0,77.0,2.5,19.0,651.0,898.11,687.52
2016,2,8,12,30,935.0,77.0,2.4,19.0,653.0,862.12,662.07
2016,2,8,12,45,934.0,76.5,2.35,19.5,647.0,821.64,632.69
2016,2,8,13,0,933.0,76.0,2.3,20.0,641.0,778.26,601.28
2016,2,8,13,15,928.5,75.5,2.3,20.0,627.0,729.74,566.87
2016,2,8,13,30,924.0,75.0,2.3,20.0,613.0,679.02,528.43
2016,2,8,13,45,914.5,74.0,2.3,20.0,591.5,622.85,484.93
2016,2,8,14,0,905.0,73.0,2.3,20.0,570.0,565.5,439.23
2016,2,8,14,15,893.5,72.0,2.25,20.0,541.5,506.24,390.44
2016,2,8,14,30,882.0,71.0,2.2,20.0,513.0,446.52,339.77
2016,2,8,14,45,864.5,69.0,2.2,20.5,477.5,383.5,284.75
2016,2,8,15,0,847.0,67.0,2.2,21.0,442.0,320.21,228.56
2016,2,8,15,15,824.0,64.5,2.1,20.5,402.0,256.61,172.88
2016,2,8,15,30,801.0,62.0,2.0,20.0,362.0,195.15,120.53
2016,2,8,15,45,767.0,59.0,1.95,20.0,317.5,134.46,74.34
2016,2,8,16,0,733.0,56.0,1.9,20.0,273.0,77.85,43.01
2016,2,8,16,15,682.0,51.0,1.85,19.5,226.0,46.78,35.39
2016,2,8,16,30,631.0,46.0,1.8,19.0,179.0,42.17,31.25
2016,2,8,16,45,547.0,39.0,1.8,19.0,133.0,35.64,25.19
2016,2,8,17,0,463.0,32.0,1.8,19.0,87.0,26.85,16.93
2016,2,8,17,15,307.0,21.5,1.8,18.5,50.5,17.8,5.59
2016,2,8,17,30,151.0,11.0,1.8,18.0,14.0,8.65,0.0
2016,2,8,17,45,75.5,5.5,1.8,18.0,7.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,9,7,15,146.5,11.5,1.95,14.0,22.0,119.45,0.0
2016,2,9,7,30,293.0,23.0,2.0,14.0,44.0,306.26,171.27
2016,2,9,7,45,407.0,33.0,2.15,14.5,86.5,433.13,343.8
2016,2,9,8,0,521.0,43.0,2.3,15.0,129.0,557.67,450.39
2016,2,9,8,15,590.5,49.5,2.4,15.0,176.0,643.65,521.27
2016,2,9,8,30,660.0,56.0,2.5,15.0,223.0,723.18,584.04
2016,2,9,8,45,705.5,60.5,2.6,15.5,270.0,787.53,631.7
2016,2,9,9,0,751.0,65.0,2.7,16.0,317.0,850.62,676.47
2016,2,9,9,15,740.5,70.0,2.6,16.0,345.5,857.34,679.12
2016,2,9,9,30,730.0,75.0,2.5,16.0,374.0,860.49,679.27
2016,2,9,9,45,678.0,97.5,2.4,16.5,395.5,848.15,666.97
2016,2,9,10,0,626.0,120.0,2.3,17.0,417.0,823.5,646.1
2016,2,9,10,15,757.0,100.0,2.15,17.0,482.5,927.77,716.77
2016,2,9,10,30,888.0,80.0,2.0,17.0,548.0,1009.0,767.79
2016,2,9,10,45,803.5,103.0,1.85,17.5,541.5,955.0,725.96
2016,2,9,11,0,719.0,126.0,1.7,18.0,535.0,892.95,680.37
2016,2,9,11,15,690.0,141.0,1.65,18.0,543.5,866.22,661.44
2016,2,9,11,30,661.0,156.0,1.6,18.0,552.0,836.53,640.17
2016,2,9,11,45,791.0,122.0,1.6,18.5,603.5,890.69,675.79
2016,2,9,12,0,921.0,88.0,1.6,19.0,655.0,931.68,701.07
2016,2,9,12,15,921.0,88.0,1.6,19.0,657.0,899.16,678.62
2016,2,9,12,30,921.0,88.0,1.6,19.0,659.0,863.39,654.79
2016,2,9,12,45,920.0,87.0,1.65,19.0,653.0,822.64,628.01
2016,2,9,13,0,919.0,86.0,1.7,19.0,647.0,779.06,598.98
2016,2,9,13,15,914.0,85.5,1.75,18.5,633.0,730.55,566.13
2016,2,9,13,30,909.0,85.0,1.8,18.0,619.0,679.93,529.48
2016,2,9,13,45,719.0,133.0,1.9,18.0,546.5,570.57,446.3
2016,2,9,14,0,529.0,181.0,2.0,18.0,474.0,461.52,362.26
2016,2,9,14,15,455.0,188.5,2.0,18.0,431.0,396.71,310.83
2016,2,9,14,30,381.0,196.0,2.0,18.0,388.0,331.53,258.44
2016,2,9,14,45,307.5,192.0,2.0,18.0,340.5,273.79,211.8
2016,2,9,15,0,234.0,188.0,2.0,18.0,293.0,224.39,172.16
2016,2,9,15,15,130.0,166.5,1.9,17.5,224.0,160.53,122.95
2016,2,9,15,30,26.0,145.0,1.8,17.0,155.0,113.09,88.21
2016,2,9,15,45,21.0,128.0,1.7,17.0,136.0,96.52,74.89
2016,2,9,16,0,16.0,111.0,1.6,17.0,117.0,81.3,62.75
2016,2,9,16,15,10.0,93.5,1.5,16.5,97.0,67.67,54.23
2016,2,9,16,30,4.0,76.0,1.4,16.0,77.0,55.29,43.21
2016,2,9,16,45,2.0,56.5,1.35,16.0,57.0,41.59,30.76
2016,2,9,17,0,0.0,37.0,1.3,16.0,37.0,27.72,18.02
2016,2,9,17,15,0.0,21.5,1.3,15.5,21.5,16.37,5.58
2016,2,9,17,30,0.0,6.0,1.3,15.0,6.0,4.72,0.0
2016,2,9,17,45,0.0,3.0,1.35,15.0,3.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,7,15,134.0,12.5,3.35,13.5,22.0,110.84,0.0
2016,2,10,7,30,268.0,25.0,3.3,14.0,44.0,290.54,178.39
2016,2,10,7,45,379.0,36.0,3.25,14.5,86.5,413.27,331.92
2016,2,10,8,0,490.0,47.0,3.2,15.0,129.0,535.81,436.95
2016,2,10,8,15,558.0,54.0,3.05,15.0,175.5,620.7,506.96
2016,2,10,8,30,626.0,61.0,2.9,15.0,222.0,707.28,574.58
2016,2,10,8,45,669.0,66.5,2.75,15.0,268.0,768.94,620.27
2016,2,10,9,0,712.0,72.0,2.6,15.0,314.0,829.69,663.19
2016,2,10,9,15,742.5,76.0,2.4,15.0,357.0,867.24,687.22
2016,2,10,9,30,773.0,80.0,2.2,15.0,400.0,910.23,714.15
2016,2,10,9,45,797.0,82.5,2.05,15.5,438.5,941.87,731.28
2016,2,10,10,0,821.0,85.0,1.9,16.0,477.0,970.15,745.58
2016,2,10,10,15,836.5,87.0,1.9,16.0,509.5,985.59,754.22
2016,2,10,10,30,852.0,89.0,1.9,16.0,542.0,997.21,760.49
2016,2,10,10,45,863.0,90.5,1.9,16.5,567.5,999.75,759.4
2016,2,10,11,0,874.0,92.0,1.9,17.0,593.0,998.3,755.92
2016,2,10,11,15,881.0,93.0,1.9,17.0,611.5,988.31,748.37
2016,2,10,11,30,888.0,94.0,1.9,17.0,630.0,974.37,738.45
2016,2,10,11,45,894.0,93.5,1.9,17.5,641.0,942.85,715.51
2016,2,10,12,0,900.0,93.0,1.9,18.0,652.0,919.13,698.16
2016,2,10,12,15,901.0,93.0,1.9,18.0,654.0,888.02,677.08
2016,2,10,12,30,902.0,93.0,1.9,18.0,656.0,853.65,653.8
2016,2,10,12,45,900.5,92.5,1.9,18.5,650.5,813.66,625.36
2016,2,10,13,0,899.0,92.0,1.9,19.0,645.0,770.9,594.95
2016,2,10,13,15,894.0,91.0,1.85,19.0,631.0,722.62,559.91
2016,2,10,13,30,889.0,90.0,1.8,19.0,617.0,672.29,521.74
2016,2,10,13,45,878.0,90.0,1.8,19.0,594.5,621.52,482.43
2016,2,10,14,0,867.0,90.0,1.8,19.0,572.0,564.79,437.62
2016,2,10,14,15,788.0,99.5,1.8,19.0,521.0,483.58,373.38
2016,2,10,14,30,709.0,109.0,1.8,19.0,470.0,408.39,312.61
2016,2,10,14,45,548.5,138.0,1.85,19.0,406.0,322.94,244.56
2016,2,10,15,0,388.0,167.0,1.9,19.0,342.0,258.69,194.19
2016,2,10,15,15,426.5,144.0,1.85,18.5,320.0,220.0,159.36
2016,2,10,15,30,465.0,121.0,1.8,18.0,298.0,176.82,120.93
2016,2,10,15,45,429.5,113.0,1.75,18.0,261.5,131.91,86.82
2016,2,10,16,0,394.0,105.0,1.7,18.0,225.0,91.47,62.58
2016,2,10,16,15,361.5,90.5,1.65,17.5,186.5,65.82,52.4
2016,2,10,16,30,329.0,76.0,1.6,17.0,148.0,55.92,43.61
2016,2,10,16,45,282.5,60.0,1.6,17.0,111.0,44.62,33.3
2016,2,10,17,0,236.0,44.0,1.6,17.0,74.0,33.08,22.57
2016,2,10,17,15,118.0,29.0,1.55,17.0,44.0,21.8,9.99
2016,2,10,17,30,0.0,14.0,1.5,17.0,14.0,11.02,0.0
2016,2,10,17,45,0.0,7.0,1.5,17.0,7.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,7,15,127.5,13.0,1.25,14.0,22.5,106.36,0.0
2016,2,11,7,30,255.0,26.0,1.2,14.0,45.0,283.59,184.62
2016,2,11,7,45,348.0,38.0,1.2,14.5,85.0,389.58,310.79
2016,2,11,8,0,441.0,50.0,1.2,15.0,125.0,496.75,400.69
2016,2,11,8,15,502.5,58.5,1.15,15.0,169.5,576.52,464.6
2016,2,11,8,30,564.0,67.0,1.1,15.0,214.0,657.76,526.23
2016,2,11,8,45,615.0,68.5,1.05,15.5,256.5,720.5,570.23
2016,2,11,9,0,666.0,70.0,1.0,16.0,299.0,782.32,611.46
2016,2,11,9,15,581.0,100.0,1.05,16.0,318.0,746.31,585.01
2016,2,11,9,30,496.0,130.0,1.1,16.0,337.0,693.24,546.94
2016,2,11,9,45,555.0,128.0,1.15,16.5,379.5,761.06,594.29
2016,2,11,10,0,614.0,126.0,1.2,17.0,422.0,819.04,632.19
2016,2,11,10,15,708.0,114.0,1.3,17.0,477.0,896.97,684.93
2016,2,11,10,30,802.0,102.0,1.4,17.0,532.0,963.14,728.58
2016,2,11,10,45,807.0,106.0,1.5,17.0,555.5,963.0,727.96
2016,2,11,11,0,812.0,110.0,1.6,17.0,579.0,959.09,725.79
2016,2,11,11,15,718.0,140.5,1.6,17.0,565.0,893.41,680.71
2016,2,11,11,30,624.0,171.0,1.6,17.0,551.0,817.76,628.87
2016,2,11,11,45,612.0,181.5,1.6,17.0,559.0,796.86,614.49
2016,2,11,12,0,600.0,192.0,1.6,17.0,567.0,765.81,592.04
2016,2,11,12,15,413.5,242.0,1.55,17.0,501.5,631.67,491.64
2016,2,11,12,30,227.0,292.0,1.5,17.0,436.0,472.58,371.11
2016,2,11,12,45,299.5,275.5,1.45,17.0,462.5,515.29,404.93
2016,2,11,13,0,372.0,259.0,1.4,17.0,489.0,533.59,418.77
2016,2,11,13,15,265.0,268.5,1.4,17.0,430.5,445.74,350.75
2016,2,11,13,30,158.0,278.0,1.4,17.0,372.0,354.13,279.61
2016,2,11,13,45,121.0,264.0,1.4,17.0,335.0,306.41,242.49
2016,2,11,14,0,84.0,250.0,1.4,17.0,298.0,253.59,200.84
2016,2,11,14,15,127.5,240.0,1.45,17.0,308.0,265.81,210.46
2016,2,11,14,30,171.0,230.0,1.5,17.0,318.0,263.71,207.77
2016,2,11,14,45,266.0,202.0,1.55,17.0,328.0,266.18,206.93
2016,2,11,15,0,361.0,174.0,1.6,17.0,338.0,251.0,190.13
