Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,15,15,298.0,165.5,1.65,16.5,293.0,201.89,150.54
2016,2,11,15,30,235.0,157.0,1.7,16.0,248.0,160.48,118.42
2016,2,11,15,45,212.5,142.0,1.8,16.0,217.0,126.94,92.45
2016,2,11,16,0,190.0,127.0,1.9,16.0,186.0,96.99,72.32
2016,2,11,16,15,313.5,99.0,1.95,15.5,177.0,70.88,57.31
2016,2,11,16,30,437.0,71.0,2.0,15.0,168.0,53.55,41.91
2016,2,11,16,45,360.5,58.0,2.05,15.0,125.5,43.83,32.94
2016,2,11,17,0,284.0,45.0,2.1,15.0,83.0,34.06,23.71
2016,2,11,17,15,142.0,30.0,2.2,15.0,49.0,22.58,11.3
2016,2,11,17,30,0.0,15.0,2.3,15.0,15.0,11.8,0.0
2016,2,11,17,45,0.0,7.5,2.4,15.0,7.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,7,15,126.0,14.0,2.2,13.0,24.5,106.04,0.0
2016,2,12,7,30,252.0,28.0,2.2,13.0,49.0,285.38,196.93
2016,2,12,7,45,358.0,39.5,2.25,13.5,90.5,399.56,323.33
2016,2,12,8,0,464.0,51.0,2.3,14.0,132.0,518.08,423.54
2016,2,12,8,15,530.5,58.5,2.25,14.0,178.0,601.97,492.09
2016,2,12,8,30,597.0,66.0,2.2,14.0,224.0,687.38,558.46
2016,2,12,8,45,641.5,71.5,2.2,14.5,269.5,750.06,604.1
2016,2,12,9,0,686.0,77.0,2.2,15.0,315.0,811.89,647.23
2016,2,12,9,15,587.0,105.0,2.15,15.0,327.0,758.35,606.29
2016,2,12,9,30,488.0,133.0,2.1,15.0,339.0,689.09,554.17
2016,2,12,9,45,491.5,146.5,2.1,15.5,370.0,710.18,568.14
2016,2,12,10,0,495.0,160.0,2.1,16.0,401.0,728.72,579.26
2016,2,12,10,15,523.0,164.0,2.15,16.0,433.5,758.1,599.62
2016,2,12,10,30,551.0,168.0,2.2,16.0,466.0,784.89,617.91
2016,2,12,10,45,586.5,164.5,2.25,16.0,495.0,817.29,640.19
2016,2,12,11,0,622.0,161.0,2.3,16.0,524.0,837.7,653.86
2016,2,12,11,15,571.0,185.5,2.4,16.0,526.5,790.44,619.94
2016,2,12,11,30,520.0,210.0,2.5,16.0,529.0,752.24,591.21
2016,2,12,11,45,523.5,212.5,2.65,16.5,538.0,739.86,581.65
2016,2,12,12,0,527.0,215.0,2.8,17.0,547.0,724.97,570.0
2016,2,12,12,15,551.0,207.0,2.9,17.0,555.0,714.48,562.89
2016,2,12,12,30,575.0,199.0,3.0,17.0,563.0,700.41,552.97
2016,2,12,12,45,705.5,155.0,3.2,17.0,597.5,738.84,583.64
2016,2,12,13,0,836.0,111.0,3.4,17.0,632.0,751.64,594.83
2016,2,12,13,15,616.5,176.5,3.55,17.0,556.5,623.21,495.31
2016,2,12,13,30,397.0,242.0,3.7,17.0,481.0,486.41,388.31
2016,2,12,13,45,425.5,225.5,3.85,17.0,473.5,473.48,378.08
2016,2,12,14,0,454.0,209.0,4.0,17.0,466.0,444.81,354.53
2016,2,12,14,15,271.5,218.5,4.1,16.5,370.5,324.43,258.8
2016,2,12,14,30,89.0,228.0,4.2,16.0,275.0,220.79,176.26
2016,2,12,14,45,187.0,208.0,4.3,16.0,297.0,236.71,187.18
2016,2,12,15,0,285.0,188.0,4.4,16.0,319.0,238.69,184.59
2016,2,12,15,15,302.5,168.0,4.4,16.0,296.0,204.48,153.74
2016,2,12,15,30,320.0,148.0,4.4,16.0,273.0,168.53,121.87
2016,2,12,15,45,294.0,135.0,4.45,16.0,239.0,130.86,92.61
2016,2,12,16,0,268.0,122.0,4.5,16.0,205.0,96.62,70.52
2016,2,12,16,15,243.0,104.0,4.5,15.5,170.5,73.78,59.91
2016,2,12,16,30,218.0,86.0,4.5,15.0,136.0,61.78,49.2
2016,2,12,16,45,178.0,68.0,4.5,15.0,102.0,49.37,37.82
2016,2,12,17,0,138.0,50.0,4.5,15.0,68.0,36.73,26.05
2016,2,12,17,15,69.0,32.0,4.45,15.0,41.0,23.88,12.79
2016,2,12,17,30,0.0,14.0,4.4,15.0,14.0,11.02,0.0
2016,2,12,17,45,0.0,7.0,4.4,15.0,7.0,5.51,0.0
2016,2,12,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,13,7,15,171.0,13.5,5.95,12.0,28.0,139.63,0.0
2016,2,13,7,30,342.0,27.0,5.9,12.0,56.0,359.19,260.48
2016,2,13,7,45,453.0,36.0,5.85,12.5,101.0,475.09,390.7
2016,2,13,8,0,564.0,45.0,5.8,13.0,146.0,597.98,497.28
2016,2,13,8,15,627.5,51.0,5.6,13.0,194.5,679.49,566.15
2016,2,13,8,30,691.0,57.0,5.4,13.0,243.0,754.85,626.68
2016,2,13,8,45,735.5,60.5,5.2,13.5,290.5,817.77,673.38
2016,2,13,9,0,780.0,64.0,5.0,14.0,338.0,879.27,716.64
2016,2,13,9,15,807.0,67.0,4.8,14.0,381.5,920.93,744.71
2016,2,13,9,30,834.0,70.0,4.6,14.0,425.0,959.8,769.82
2016,2,13,9,45,638.0,122.5,4.45,14.5,408.0,839.58,676.99
2016,2,13,10,0,442.0,175.0,4.3,15.0,391.0,692.89,562.58
2016,2,13,10,15,393.0,199.5,4.1,15.0,401.0,643.57,522.89
2016,2,13,10,30,344.0,224.0,3.9,15.0,411.0,617.56,499.97
2016,2,13,10,45,638.5,149.5,3.7,15.5,516.5,853.75,678.05
2016,2,13,11,0,933.0,75.0,3.5,16.0,622.0,1024.6,793.62
2016,2,13,11,15,939.0,75.5,3.35,16.0,640.5,1012.64,781.68
2016,2,13,11,30,945.0,76.0,3.2,16.0,659.0,996.67,768.81
2016,2,13,11,45,948.0,76.5,3.1,16.5,669.5,973.93,750.47
2016,2,13,12,0,951.0,77.0,3.0,17.0,680.0,947.39,729.76
2016,2,13,12,15,951.5,77.5,3.15,17.0,682.5,914.97,708.38
2016,2,13,12,30,952.0,78.0,3.3,17.0,685.0,879.12,684.41
2016,2,13,12,45,940.5,81.5,3.5,17.0,677.0,833.85,653.72
2016,2,13,13,0,929.0,85.0,3.7,17.0,669.0,786.29,620.9
2016,2,13,13,15,924.5,84.5,3.95,17.0,655.0,737.45,585.83
2016,2,13,13,30,920.0,84.0,4.2,17.0,641.0,686.41,546.6
2016,2,13,13,45,912.5,82.5,4.45,17.0,619.0,630.63,502.79
2016,2,13,14,0,905.0,81.0,4.7,17.0,597.0,573.44,456.3
2016,2,13,14,15,893.0,79.5,5.2,17.0,568.0,512.94,405.98
2016,2,13,14,30,881.0,78.0,5.7,17.0,539.0,452.05,353.22
2016,2,13,14,45,863.5,76.5,6.25,17.0,503.0,388.73,296.81
2016,2,13,15,0,846.0,75.0,6.8,17.0,467.0,325.69,239.33
2016,2,13,15,15,822.5,72.0,6.8,16.5,426.0,261.07,180.85
2016,2,13,15,30,799.0,69.0,6.8,16.0,385.0,198.72,126.26
2016,2,13,15,45,765.0,65.5,6.8,16.0,339.5,137.33,78.63
2016,2,13,16,0,731.0,62.0,6.8,16.0,294.0,80.09,46.94
2016,2,13,16,15,681.0,57.5,6.7,15.5,246.0,52.03,40.69
2016,2,13,16,30,631.0,53.0,6.6,15.0,198.0,44.27,33.73
2016,2,13,16,45,547.5,46.0,6.55,14.5,150.5,38.31,28.19
2016,2,13,17,0,464.0,39.0,6.5,14.0,103.0,32.46,22.53
2016,2,13,17,15,323.0,28.0,6.5,13.5,63.5,23.14,12.71
2016,2,13,17,30,182.0,17.0,6.5,13.0,24.0,13.96,0.0
2016,2,13,17,45,91.0,8.5,6.5,13.0,12.0,6.69,0.0
2016,2,13,18,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,14,7,15,167.5,13.5,6.15,13.0,28.0,137.03,0.0
2016,2,14,7,30,335.0,27.0,6.1,13.0,56.0,354.36,263.79
2016,2,14,7,45,439.5,35.5,6.1,13.5,100.0,463.04,381.06
2016,2,14,8,0,544.0,44.0,6.1,14.0,144.0,579.16,481.72
2016,2,14,8,15,605.0,50.0,6.1,14.0,190.5,657.73,548.73
2016,2,14,8,30,666.0,56.0,6.1,14.0,237.0,730.76,608.41
2016,2,14,8,45,652.0,67.5,6.1,14.5,271.5,754.91,626.41
2016,2,14,9,0,638.0,79.0,6.1,15.0,306.0,768.28,635.01
2016,2,14,9,15,487.0,122.0,6.05,15.0,308.0,671.23,557.81
2016,2,14,9,30,336.0,165.0,6.0,15.0,310.0,552.46,460.21
2016,2,14,9,45,576.5,123.0,6.0,15.5,397.5,778.29,638.23
2016,2,14,10,0,817.0,81.0,6.0,16.0,485.0,962.85,773.31
2016,2,14,10,15,680.5,127.5,5.9,16.0,479.0,886.41,713.55
2016,2,14,10,30,544.0,174.0,5.8,16.0,473.0,785.06,635.98
2016,2,14,10,45,493.5,199.5,5.7,16.5,480.0,754.94,609.48
2016,2,14,11,0,443.0,225.0,5.6,17.0,487.0,722.16,580.62
2016,2,14,11,15,383.5,248.0,5.55,17.0,479.5,654.75,527.29
2016,2,14,11,30,324.0,271.0,5.5,17.0,472.0,610.75,491.19
2016,2,14,11,45,603.0,180.5,5.5,17.0,562.5,788.21,631.96
2016,2,14,12,0,882.0,90.0,5.5,17.0,653.0,901.03,714.49
2016,2,14,12,15,645.0,176.0,5.45,17.0,588.5,772.28,617.59
2016,2,14,12,30,408.0,262.0,5.4,17.0,524.0,607.43,487.58
2016,2,14,12,45,650.5,173.5,5.35,17.5,587.0,713.79,571.98
2016,2,14,13,0,893.0,85.0,5.3,18.0,650.0,759.76,607.14
2016,2,14,13,15,889.5,84.5,5.25,18.0,637.0,713.23,571.1
2016,2,14,13,30,886.0,84.0,5.2,18.0,624.0,664.5,531.95
2016,2,14,13,45,877.0,84.0,5.2,18.0,603.0,611.0,488.36
2016,2,14,14,0,868.0,84.0,5.2,18.0,582.0,556.28,442.67
2016,2,14,14,15,857.5,82.5,5.25,18.0,554.5,498.46,393.39
2016,2,14,14,30,847.0,81.0,5.3,18.0,527.0,440.8,342.78
2016,2,14,14,45,826.5,80.0,5.4,18.0,492.0,378.16,287.13
2016,2,14,15,0,806.0,79.0,5.5,18.0,457.0,316.79,231.58
2016,2,14,15,15,783.0,76.5,5.65,17.5,417.0,255.09,176.31
2016,2,14,15,30,760.0,74.0,5.8,17.0,377.0,195.61,124.71
2016,2,14,15,45,719.5,71.5,5.95,17.0,331.5,136.73,79.72
2016,2,14,16,0,679.0,69.0,6.1,17.0,286.0,78.55,46.82
2016,2,14,16,15,629.0,63.5,6.2,16.5,239.5,51.9,40.42
2016,2,14,16,30,579.0,58.0,6.3,16.0,193.0,47.57,36.53
2016,2,14,16,45,490.0,51.0,6.4,16.0,146.5,41.78,31.09
2016,2,14,17,0,401.0,44.0,6.5,16.0,100.0,36.15,25.58
2016,2,14,17,15,200.5,34.0,6.45,15.5,62.0,25.7,14.96
2016,2,14,17,30,0.0,24.0,6.4,15.0,24.0,17.3,0.0
2016,2,14,17,45,0.0,12.0,6.35,15.0,12.0,9.44,0.0
2016,2,14,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,15,7,15,215.5,13.0,3.15,15.0,32.5,203.62,0.0
2016,2,15,7,30,431.0,26.0,3.1,15.0,65.0,417.76,311.61
2016,2,15,7,45,530.0,33.0,3.1,15.5,111.5,526.24,422.9
2016,2,15,8,0,629.0,40.0,3.1,16.0,158.0,639.84,516.89
2016,2,15,8,15,686.0,45.0,3.0,16.0,206.5,717.09,578.71
2016,2,15,8,30,743.0,50.0,2.9,16.0,255.0,794.93,637.52
2016,2,15,8,45,779.5,53.0,2.85,16.5,302.5,850.26,676.09
2016,2,15,9,0,816.0,56.0,2.8,17.0,350.0,903.95,711.75
2016,2,15,9,15,841.5,58.5,2.8,17.0,394.0,932.39,730.08
2016,2,15,9,30,867.0,61.0,2.8,17.0,438.0,969.24,754.01
2016,2,15,9,45,884.5,63.0,2.85,17.5,477.0,994.2,768.25
2016,2,15,10,0,902.0,65.0,2.9,18.0,516.0,1015.66,780.05
2016,2,15,10,15,914.5,66.5,2.95,18.0,549.0,1027.6,786.85
2016,2,15,10,30,927.0,68.0,3.0,18.0,582.0,1035.6,791.18
2016,2,15,10,45,935.0,69.5,3.1,18.5,607.5,1034.99,788.83
2016,2,15,11,0,943.0,71.0,3.2,19.0,633.0,1030.27,783.92
2016,2,15,11,15,948.5,71.5,3.25,19.0,651.0,1017.7,774.95
2016,2,15,11,30,954.0,72.0,3.3,19.0,669.0,1001.09,763.44
2016,2,15,11,45,956.0,73.0,3.35,19.0,679.5,977.82,747.51
2016,2,15,12,0,958.0,74.0,3.4,19.0,690.0,950.73,729.06
2016,2,15,12,15,958.0,74.0,3.45,19.0,692.0,917.06,706.06
2016,2,15,12,30,958.0,74.0,3.5,19.0,694.0,879.96,680.62
2016,2,15,12,45,953.0,75.5,3.55,19.5,687.0,837.34,649.9
2016,2,15,13,0,948.0,77.0,3.6,20.0,680.0,791.96,617.11
2016,2,15,13,15,943.5,76.0,3.65,20.0,666.0,741.78,581.13
2016,2,15,13,30,939.0,75.0,3.7,20.0,652.0,689.36,540.9
2016,2,15,13,45,929.5,75.0,3.75,20.0,630.0,632.97,496.54
2016,2,15,14,0,920.0,75.0,3.8,20.0,608.0,575.28,449.85
2016,2,15,14,15,909.0,74.0,3.75,19.5,578.5,514.9,400.2
2016,2,15,14,30,898.0,73.0,3.7,19.0,549.0,453.96,348.41
2016,2,15,14,45,880.0,72.0,3.7,19.0,513.0,390.21,292.38
2016,2,15,15,0,862.0,71.0,3.7,19.0,477.0,327.28,235.95
2016,2,15,15,15,840.0,68.5,3.65,19.0,436.0,261.04,176.98
2016,2,15,15,30,818.0,66.0,3.6,19.0,395.0,198.22,122.84
2016,2,15,15,45,784.5,63.0,3.55,19.0,349.0,136.05,75.74
2016,2,15,16,0,751.0,60.0,3.5,19.0,303.0,77.93,44.77
2016,2,15,16,15,704.5,55.5,3.4,18.5,255.0,50.66,39.01
2016,2,15,16,30,658.0,51.0,3.3,18.0,207.0,46.56,35.37
2016,2,15,16,45,585.0,44.5,3.2,17.5,159.5,40.56,29.89
2016,2,15,17,0,512.0,38.0,3.1,17.0,112.0,31.88,21.88
2016,2,15,17,15,380.0,28.0,3.0,16.5,70.5,23.3,13.26
2016,2,15,17,30,248.0,18.0,2.9,16.0,29.0,14.88,0.0
2016,2,15,17,45,124.0,9.0,2.8,16.0,14.5,7.08,0.0
2016,2,15,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,7,15,204.5,14.0,2.0,15.0,33.5,203.07,0.0
2016,2,16,7,30,409.0,28.0,2.0,15.0,67.0,414.17,312.94
2016,2,16,7,45,504.0,36.0,2.0,15.5,113.0,517.44,414.05
2016,2,16,8,0,599.0,44.0,2.0,16.0,159.0,618.53,496.75
2016,2,16,8,15,656.5,49.5,1.85,16.0,207.5,696.49,557.26
2016,2,16,8,30,714.0,55.0,1.7,16.0,256.0,774.92,614.35
2016,2,16,8,45,750.0,59.0,1.6,16.5,303.0,830.74,651.4
2016,2,16,9,0,786.0,63.0,1.5,17.0,350.0,884.91,685.4
2016,2,16,9,15,812.0,66.0,1.45,17.0,393.5,925.69,710.7
2016,2,16,9,30,838.0,69.0,1.4,17.0,437.0,963.67,733.48
2016,2,16,9,45,862.0,69.0,1.35,17.5,476.5,980.2,740.13
2016,2,16,10,0,886.0,69.0,1.3,18.0,516.0,1005.31,752.55
2016,2,16,10,15,898.5,70.5,1.3,18.5,548.5,1017.15,756.95
2016,2,16,10,30,911.0,72.0,1.3,19.0,581.0,1025.12,759.11
2016,2,16,10,45,918.5,74.0,1.3,19.5,606.5,1024.68,756.05
2016,2,16,11,0,926.0,76.0,1.3,20.0,632.0,1020.17,750.67
2016,2,16,11,15,931.5,76.5,1.3,20.0,650.0,1007.76,741.89
2016,2,16,11,30,937.0,77.0,1.3,20.0,668.0,991.36,730.8
2016,2,16,11,45,939.0,78.0,1.35,20.5,678.0,968.35,715.07
2016,2,16,12,0,941.0,79.0,1.4,21.0,688.0,941.59,697.01
2016,2,16,12,15,941.5,79.0,1.35,21.0,690.0,908.74,674.88
2016,2,16,12,30,942.0,79.0,1.3,21.0,692.0,872.5,650.58
2016,2,16,12,45,941.5,78.0,1.3,21.5,686.5,831.12,622.29
2016,2,16,13,0,941.0,77.0,1.3,22.0,681.0,786.77,591.91
2016,2,16,13,15,936.5,76.5,1.25,22.0,667.0,737.38,557.79
2016,2,16,13,30,932.0,76.0,1.2,22.0,653.0,685.73,519.73
2016,2,16,13,45,925.0,75.0,1.15,22.0,631.0,630.09,477.81
2016,2,16,14,0,918.0,74.0,1.1,22.0,609.0,572.95,433.55
2016,2,16,14,15,907.0,72.5,1.05,22.0,580.0,512.16,385.19
2016,2,16,14,30,896.0,71.0,1.0,22.0,551.0,450.85,334.84
2016,2,16,14,45,883.0,68.5,0.95,22.5,516.0,387.66,280.98
2016,2,16,15,0,870.0,66.0,0.9,23.0,481.0,324.77,226.28
2016,2,16,15,15,849.0,64.0,0.9,22.5,440.0,260.96,171.83
2016,2,16,15,30,828.0,62.0,0.9,22.0,399.0,195.85,117.89
2016,2,16,15,45,799.5,58.5,0.9,22.0,353.5,133.22,71.58
2016,2,16,16,0,771.0,55.0,0.9,22.0,308.0,74.0,40.86
2016,2,16,16,15,727.5,51.0,0.95,21.5,260.5,47.34,35.65
2016,2,16,16,30,684.0,47.0,1.0,21.0,213.0,43.51,32.32
2016,2,16,16,45,613.5,41.5,1.05,20.5,165.0,38.23,27.55
2016,2,16,17,0,543.0,36.0,1.1,20.0,117.0,33.06,22.67
2016,2,16,17,15,271.5,34.5,1.15,19.5,75.0,28.25,17.3
2016,2,16,17,30,0.0,33.0,1.2,19.0,33.0,22.81,0.0
2016,2,16,17,45,0.0,16.5,1.3,18.5,16.5,12.98,0.0
2016,2,16,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,16.0,7.05,16.0,16.0,12.3,0.0
2016,2,17,7,30,0.0,32.0,7.2,16.0,32.0,30.28,18.04
2016,2,17,7,45,13.5,51.5,7.35,16.0,54.5,71.95,54.57
2016,2,17,8,0,27.0,71.0,7.5,16.0,77.0,105.4,84.16
2016,2,17,8,15,37.0,91.5,7.45,16.0,101.0,137.16,111.97
2016,2,17,8,30,47.0,112.0,7.4,16.0,125.0,168.67,139.18
2016,2,17,8,45,54.5,131.0,7.35,16.0,149.0,195.41,161.87
2016,2,17,9,0,62.0,150.0,7.3,16.0,173.0,222.16,184.19
2016,2,17,9,15,38.5,156.5,7.35,16.0,171.5,200.69,164.91
2016,2,17,9,30,15.0,163.0,7.4,16.0,170.0,160.41,129.96
2016,2,17,9,45,39.5,190.0,7.45,16.5,210.0,233.56,190.92
2016,2,17,10,0,64.0,217.0,7.5,17.0,250.0,287.16,234.75
2016,2,17,10,15,122.0,237.5,7.45,17.0,305.0,389.6,318.92
2016,2,17,10,30,180.0,258.0,7.4,17.0,360.0,467.23,381.83
2016,2,17,10,45,201.5,268.5,7.4,17.0,387.5,493.97,402.72
2016,2,17,11,0,223.0,279.0,7.4,17.0,415.0,519.29,422.46
2016,2,17,11,15,125.5,265.5,7.4,17.0,342.5,399.69,324.21
2016,2,17,11,30,28.0,252.0,7.4,17.0,270.0,241.58,193.74
2016,2,17,11,45,32.0,260.5,7.4,17.0,281.0,271.69,218.11
2016,2,17,12,0,36.0,269.0,7.4,17.0,292.0,279.97,224.7
2016,2,17,12,15,27.5,256.0,7.45,17.0,274.0,254.95,204.18
2016,2,17,12,30,19.0,243.0,7.5,17.0,256.0,215.61,172.11
2016,2,17,12,45,48.5,269.0,7.55,17.0,301.0,276.35,222.03
2016,2,17,13,0,78.0,295.0,7.6,17.0,346.0,318.14,256.13
2016,2,17,13,15,54.0,272.0,7.65,16.5,307.5,272.56,219.31
2016,2,17,13,30,30.0,249.0,7.7,16.0,269.0,230.38,185.1
2016,2,17,13,45,15.5,212.0,7.8,16.0,222.5,176.92,141.37
2016,2,17,14,0,1.0,175.0,7.9,16.0,176.0,137.3,108.79
2016,2,17,14,15,0.5,92.0,7.95,16.0,92.5,71.09,54.0
2016,2,17,14,30,0.0,9.0,8.0,16.0,9.0,6.87,0.14
2016,2,17,14,45,0.0,8.0,8.1,16.0,8.0,6.1,0.0
2016,2,17,15,0,0.0,7.0,8.2,16.0,7.0,5.33,0.0
2016,2,17,15,15,0.0,29.5,8.25,16.0,29.5,22.52,13.47
2016,2,17,15,30,0.0,52.0,8.3,16.0,52.0,39.8,28.19
2016,2,17,15,45,0.0,46.0,8.4,16.0,46.0,35.17,24.31
2016,2,17,16,0,0.0,40.0,8.5,16.0,40.0,30.54,20.41
2016,2,17,16,15,0.0,33.5,8.65,15.5,33.5,25.54,17.15
2016,2,17,16,30,0.0,27.0,8.8,15.0,27.0,20.56,12.69
2016,2,17,16,45,0.0,20.5,9.0,15.0,20.5,15.58,8.15
2016,2,17,17,0,0.0,14.0,9.2,15.0,14.0,10.62,3.61
2016,2,17,17,15,0.0,8.5,9.15,15.0,8.5,6.44,0.0
2016,2,17,17,30,0.0,3.0,9.1,15.0,3.0,2.27,0.0
2016,2,17,17,45,0.0,1.5,9.05,15.0,1.5,1.18,0.0
2016,2,17,18,0,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.65,14.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,18,7,15,78.0,22.0,6.0,13.0,30.0,106.92,9.23
2016,2,18,7,30,156.0,44.0,6.0,13.0,60.0,219.02,172.88
2016,2,18,7,45,256.0,59.0,6.0,13.5,103.0,338.34,281.86
2016,2,18,8,0,356.0,74.0,6.0,14.0,146.0,450.83,379.89
2016,2,18,8,15,425.0,84.5,5.9,14.0,192.0,534.9,451.09
2016,2,18,8,30,494.0,95.0,5.8,14.0,238.0,621.88,522.04
2016,2,18,8,45,550.0,100.5,5.7,14.0,285.0,698.18,582.02
2016,2,18,9,0,606.0,106.0,5.6,14.0,332.0,770.84,637.23
2016,2,18,9,15,639.5,111.5,5.5,14.0,375.0,819.85,672.79
2016,2,18,9,30,673.0,117.0,5.4,14.0,418.0,866.53,705.85
2016,2,18,9,45,702.0,119.5,5.35,14.0,457.5,902.46,730.57
2016,2,18,10,0,731.0,122.0,5.3,14.0,497.0,935.25,752.71
2016,2,18,10,15,748.0,124.5,5.25,14.0,529.0,952.39,763.22
2016,2,18,10,30,765.0,127.0,5.2,14.0,561.0,965.9,771.21
2016,2,18,10,45,780.5,128.0,5.2,14.5,587.5,972.31,773.05
2016,2,18,11,0,796.0,129.0,5.2,15.0,614.0,974.82,772.27
2016,2,18,11,15,631.5,186.0,5.15,15.0,578.0,858.92,686.39
2016,2,18,11,30,467.0,243.0,5.1,15.0,542.0,736.1,590.71
2016,2,18,11,45,458.5,253.0,5.1,15.0,550.5,720.79,578.69
2016,2,18,12,0,450.0,263.0,5.1,15.0,559.0,703.45,564.63
2016,2,18,12,15,636.0,197.5,5.05,15.0,617.0,784.83,629.36
2016,2,18,12,30,822.0,132.0,5.0,15.0,675.0,838.7,670.09
2016,2,18,12,45,841.0,122.0,4.95,15.0,673.5,806.51,645.77
2016,2,18,13,0,860.0,112.0,4.9,15.0,672.0,769.96,618.52
2016,2,18,13,15,854.5,111.0,4.85,15.0,657.5,721.22,580.09
2016,2,18,13,30,849.0,110.0,4.8,15.0,643.0,670.53,539.46
2016,2,18,13,45,840.0,108.5,4.75,15.0,621.0,615.59,494.65
2016,2,18,14,0,831.0,107.0,4.7,15.0,599.0,559.58,447.88
2016,2,18,14,15,818.0,105.0,4.6,15.0,570.0,500.38,397.26
2016,2,18,14,30,805.0,103.0,4.5,15.0,541.0,441.12,345.3
2016,2,18,14,45,789.0,100.0,4.45,15.0,506.0,380.13,290.88
2016,2,18,15,0,773.0,97.0,4.4,15.0,471.0,320.02,236.3
2016,2,18,15,15,748.0,93.5,4.3,14.5,430.5,255.52,178.89
2016,2,18,15,30,723.0,90.0,4.2,14.0,390.0,195.99,127.48
2016,2,18,15,45,697.0,83.5,4.1,14.0,346.0,136.87,81.85
2016,2,18,16,0,671.0,77.0,4.0,14.0,302.0,81.05,51.1
2016,2,18,16,15,621.0,71.0,3.8,13.5,255.0,57.25,45.73
2016,2,18,16,30,571.0,65.0,3.6,13.0,208.0,52.71,41.67
2016,2,18,16,45,502.0,56.0,3.45,13.0,161.5,45.66,35.09
2016,2,18,17,0,433.0,47.0,3.3,13.0,115.0,38.58,28.32
2016,2,18,17,15,308.0,35.0,3.2,13.0,74.5,28.7,18.6
2016,2,18,17,30,183.0,23.0,3.1,13.0,34.0,17.56,0.61
2016,2,18,17,45,91.5,11.5,3.05,13.0,17.0,9.05,0.0
2016,2,18,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,19,7,15,163.0,17.5,5.45,13.0,35.0,182.39,52.44
2016,2,19,7,30,326.0,35.0,5.6,13.0,70.0,354.92,284.73
2016,2,19,7,45,418.5,45.0,5.75,13.5,114.5,457.22,380.22
2016,2,19,8,0,511.0,55.0,5.9,14.0,159.0,565.14,472.58
2016,2,19,8,15,571.0,61.5,6.0,14.0,206.5,643.48,538.5
2016,2,19,8,30,631.0,68.0,6.1,14.0,254.0,722.91,602.75
2016,2,19,8,45,668.5,73.5,6.2,14.5,300.0,779.87,646.09
2016,2,19,9,0,706.0,79.0,6.3,15.0,346.0,835.63,687.12
2016,2,19,9,15,733.5,83.0,6.3,15.0,388.5,877.64,717.51
2016,2,19,9,30,761.0,87.0,6.3,15.0,431.0,910.48,740.49
2016,2,19,9,45,555.5,147.0,6.35,15.0,410.0,775.48,636.04
2016,2,19,10,0,350.0,207.0,6.4,15.0,389.0,612.22,504.41
2016,2,19,10,15,586.5,153.0,6.35,15.0,479.5,820.5,669.05
2016,2,19,10,30,823.0,99.0,6.3,15.0,570.0,983.72,788.91
2016,2,19,10,45,654.0,161.5,6.3,15.0,546.0,883.43,712.33
2016,2,19,11,0,485.0,224.0,6.3,15.0,522.0,762.07,617.39
2016,2,19,11,15,517.5,218.0,6.2,15.0,544.0,773.94,626.46
2016,2,19,11,30,550.0,212.0,6.1,15.0,566.0,782.23,632.23
2016,2,19,11,45,470.0,244.5,6.0,15.0,550.5,722.61,583.51
2016,2,19,12,0,390.0,277.0,5.9,15.0,535.0,644.72,521.32
2016,2,19,12,15,313.5,294.5,5.75,15.0,502.5,578.12,467.29
2016,2,19,12,30,237.0,312.0,5.6,15.0,470.0,496.84,401.77
2016,2,19,12,45,178.0,310.5,5.45,15.0,429.0,434.08,350.79
2016,2,19,13,0,119.0,309.0,5.3,15.0,388.0,375.75,303.03
2016,2,19,13,15,170.0,301.5,5.1,14.5,411.0,393.04,318.11
2016,2,19,13,30,221.0,294.0,4.9,14.0,434.0,405.18,328.43
2016,2,19,13,45,275.5,274.5,4.75,14.0,443.0,413.94,334.97
2016,2,19,14,0,330.0,255.0,4.6,14.0,452.0,404.77,326.63
2016,2,19,14,15,195.5,245.0,4.35,14.0,360.5,299.3,240.83
2016,2,19,14,30,61.0,235.0,4.1,14.0,269.0,212.44,170.59
2016,2,19,14,45,30.5,177.0,3.9,14.0,194.0,149.55,119.36
2016,2,19,15,0,0.0,119.0,3.7,14.0,119.0,91.07,71.5
2016,2,19,15,15,28.0,145.5,3.65,14.0,157.0,117.35,92.7
2016,2,19,15,30,56.0,172.0,3.6,14.0,195.0,135.75,106.88
2016,2,19,15,45,50.5,154.0,3.55,14.0,173.0,115.72,90.7
2016,2,19,16,0,45.0,136.0,3.5,14.0,151.0,96.74,76.12
2016,2,19,16,15,37.5,116.0,3.6,13.5,127.5,81.31,67.12
2016,2,19,16,30,30.0,96.0,3.7,13.0,104.0,68.07,55.36
2016,2,19,16,45,18.5,76.0,3.85,13.0,80.5,54.56,43.02
2016,2,19,17,0,7.0,56.0,4.0,13.0,57.0,41.04,30.52
2016,2,19,17,15,3.5,36.5,4.1,13.0,37.0,27.16,17.44
2016,2,19,17,30,0.0,17.0,4.2,13.0,17.0,12.97,0.4
2016,2,19,17,45,0.0,8.5,4.35,13.0,8.5,6.69,0.0
2016,2,19,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,20,7,15,75.5,20.5,3.9,10.0,29.0,101.28,40.73
2016,2,20,7,30,151.0,41.0,3.8,10.0,58.0,203.65,164.95
2016,2,20,7,45,198.0,59.5,3.75,10.5,93.5,270.34,227.45
2016,2,20,8,0,245.0,78.0,3.7,11.0,129.0,339.24,288.25
2016,2,20,8,15,274.0,95.5,3.5,11.0,166.5,392.15,333.83
2016,2,20,8,30,303.0,113.0,3.3,11.0,204.0,445.66,378.18
2016,2,20,8,45,333.5,125.0,3.1,11.5,240.0,492.83,415.32
2016,2,20,9,0,364.0,137.0,2.9,12.0,276.0,564.38,469.6
2016,2,20,9,15,493.0,125.5,2.65,12.0,337.5,681.15,559.11
2016,2,20,9,30,622.0,114.0,2.4,12.0,399.0,812.06,653.01
2016,2,20,9,45,596.5,133.5,2.2,12.5,425.5,811.77,647.22
2016,2,20,10,0,571.0,153.0,2.0,13.0,452.0,797.27,632.42
2016,2,20,10,15,455.5,197.0,1.75,13.0,444.5,727.69,576.85
2016,2,20,10,30,340.0,241.0,1.5,13.0,437.0,631.0,500.79
2016,2,20,10,45,385.5,241.5,1.3,13.5,473.0,668.95,527.0
2016,2,20,11,0,431.0,242.0,1.1,14.0,509.0,727.51,564.9
2016,2,20,11,15,454.0,242.5,1.05,14.0,531.0,737.88,570.53
2016,2,20,11,30,477.0,243.0,1.0,14.0,553.0,745.14,574.52
2016,2,20,11,45,413.0,266.5,1.0,14.5,538.0,671.42,519.66
2016,2,20,12,0,349.0,290.0,1.0,15.0,523.0,621.22,481.42
2016,2,20,12,15,426.5,265.5,1.2,15.0,551.0,663.47,515.11
2016,2,20,12,30,504.0,241.0,1.4,15.0,579.0,681.57,530.54
2016,2,20,12,45,703.5,170.0,1.6,15.0,637.0,750.67,584.47
2016,2,20,13,0,903.0,99.0,1.8,15.0,695.0,780.64,608.73
2016,2,20,13,15,899.0,98.0,2.05,15.0,681.0,732.13,574.61
2016,2,20,13,30,895.0,97.0,2.3,15.0,667.0,681.43,537.43
2016,2,20,13,45,890.0,95.0,2.55,15.0,646.0,627.24,495.99
2016,2,20,14,0,885.0,93.0,2.8,15.0,625.0,571.44,451.51
2016,2,20,14,15,874.5,91.0,2.9,15.0,596.0,513.3,402.97
2016,2,20,14,30,864.0,89.0,3.0,15.0,567.0,451.95,350.28
2016,2,20,14,45,853.5,85.5,3.2,15.0,532.0,389.08,294.87
2016,2,20,15,0,843.0,82.0,3.4,15.0,497.0,326.35,238.21
2016,2,20,15,15,782.5,80.5,3.5,14.5,441.0,254.07,175.76
2016,2,20,15,30,722.0,79.0,3.6,14.0,385.0,188.79,121.32
2016,2,20,15,45,732.0,73.5,3.75,14.0,354.0,134.92,78.98
2016,2,20,16,0,742.0,68.0,3.9,14.0,323.0,79.58,49.52
2016,2,20,16,15,697.0,63.0,3.9,13.5,274.5,56.54,45.1
2016,2,20,16,30,652.0,58.0,3.9,13.0,226.0,48.17,37.64
2016,2,20,16,45,579.0,51.0,3.9,13.0,176.5,42.33,32.19
2016,2,20,17,0,506.0,44.0,3.9,13.0,127.0,36.55,26.63
2016,2,20,17,15,386.5,33.5,3.85,12.5,83.5,27.73,18.09
2016,2,20,17,30,267.0,23.0,3.8,12.0,40.0,19.0,4.86
2016,2,20,17,45,133.5,11.5,3.8,12.0,20.0,9.05,0.0
2016,2,20,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,7,15,213.0,17.0,4.4,11.5,42.0,222.99,117.78
2016,2,21,7,30,426.0,34.0,4.4,12.0,84.0,434.33,351.67
2016,2,21,7,45,518.0,42.0,4.4,12.5,132.0,537.19,444.39
2016,2,21,8,0,610.0,50.0,4.4,13.0,180.0,645.42,534.29
2016,2,21,8,15,665.5,56.0,4.35,13.0,230.0,714.02,589.93
2016,2,21,8,30,721.0,62.0,4.3,13.0,280.0,791.85,649.89
2016,2,21,8,45,760.0,65.5,4.3,13.0,329.0,850.41,693.18
2016,2,21,9,0,799.0,69.0,4.3,13.0,378.0,907.26,733.83
2016,2,21,9,15,824.5,71.5,4.3,13.0,422.5,947.18,761.05
2016,2,21,9,30,850.0,74.0,4.3,13.0,467.0,984.17,785.71
2016,2,21,9,45,869.5,76.0,4.35,13.5,507.0,1011.11,801.85
2016,2,21,10,0,889.0,78.0,4.4,14.0,547.0,1021.9,806.48
2016,2,21,10,15,901.5,80.0,4.4,14.0,580.5,1034.13,813.39
2016,2,21,10,30,914.0,82.0,4.4,14.0,614.0,1042.41,817.62
2016,2,21,10,45,923.5,83.0,4.4,14.5,640.0,1042.31,814.6
2016,2,21,11,0,933.0,84.0,4.4,15.0,666.0,1038.09,808.96
2016,2,21,11,15,939.0,84.5,4.4,15.0,684.5,1025.68,799.38
2016,2,21,11,30,945.0,85.0,4.4,15.0,703.0,1009.19,787.18
2016,2,21,11,45,948.0,85.5,4.45,15.0,713.5,985.88,770.82
2016,2,21,12,0,951.0,86.0,4.5,15.0,724.0,958.72,751.82
2016,2,21,12,15,951.5,86.5,4.55,15.0,726.0,925.65,728.62
2016,2,21,12,30,952.0,87.0,4.6,15.0,728.0,889.1,702.86
2016,2,21,12,45,951.0,86.0,4.7,15.0,722.0,846.46,672.86
2016,2,21,13,0,950.0,85.0,4.8,15.0,716.0,800.84,640.36
2016,2,21,13,15,945.5,84.5,4.95,15.0,701.5,750.5,603.17
2016,2,21,13,30,941.0,84.0,5.1,15.0,687.0,697.88,561.77
2016,2,21,13,45,930.5,84.0,5.25,15.5,664.0,640.15,514.15
2016,2,21,14,0,920.0,84.0,5.4,16.0,641.0,581.23,464.3
2016,2,21,14,15,909.0,83.0,5.5,15.5,611.5,520.24,412.91
2016,2,21,14,30,898.0,82.0,5.6,15.0,582.0,458.69,359.24
2016,2,21,14,45,879.0,81.0,5.75,15.0,545.0,393.98,300.98
2016,2,21,15,0,860.0,80.0,5.9,15.0,508.0,328.74,241.31
2016,2,21,15,15,838.0,77.5,5.95,15.0,465.5,263.5,181.87
2016,2,21,15,30,816.0,75.0,6.0,15.0,423.0,200.32,126.67
2016,2,21,15,45,782.5,72.0,6.05,15.0,376.0,137.9,79.42
2016,2,21,16,0,749.0,69.0,6.1,15.0,329.0,79.6,49.8
2016,2,21,16,15,703.5,64.0,6.05,14.5,279.5,57.41,45.69
2016,2,21,16,30,658.0,59.0,6.0,14.0,230.0,48.97,38.19
2016,2,21,16,45,587.0,52.0,6.0,13.5,180.5,43.16,32.86
2016,2,21,17,0,516.0,45.0,6.0,13.0,131.0,37.4,27.4
2016,2,21,17,15,397.0,34.5,5.95,13.0,87.0,28.57,18.86
2016,2,21,17,30,278.0,24.0,5.9,13.0,43.0,19.84,6.57
2016,2,21,17,45,139.0,12.0,5.85,13.0,21.5,9.44,0.0
2016,2,21,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
