Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,19,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,6.5,4.3,11.5,6.5,0.0,0.0
2016,2,22,7,0,0.0,13.0,4.2,12.0,13.0,10.23,0.0
2016,2,22,7,15,223.5,23.5,4.15,12.0,50.5,242.72,145.88
2016,2,22,7,30,447.0,34.0,4.1,12.0,88.0,451.13,366.2
2016,2,22,7,45,531.5,42.0,4.05,12.5,136.0,548.48,452.97
2016,2,22,8,0,616.0,50.0,4.0,13.0,184.0,650.67,537.26
2016,2,22,8,15,670.0,55.5,3.9,13.0,234.0,717.85,591.14
2016,2,22,8,30,724.0,61.0,3.8,13.0,284.0,793.73,648.91
2016,2,22,8,45,732.0,64.0,3.7,13.5,320.5,821.8,667.3
2016,2,22,9,0,740.0,67.0,3.6,14.0,357.0,846.93,682.78
2016,2,22,9,15,792.5,71.0,3.6,14.0,413.0,914.83,730.66
2016,2,22,9,30,845.0,75.0,3.6,14.0,469.0,980.7,775.59
2016,2,22,9,45,863.0,77.5,3.6,14.5,508.5,1006.73,790.11
2016,2,22,10,0,881.0,80.0,3.6,15.0,548.0,1016.54,793.5
2016,2,22,10,15,894.0,81.5,3.45,15.0,581.5,1028.58,798.99
2016,2,22,10,30,907.0,83.0,3.3,15.0,615.0,1036.71,801.76
2016,2,22,10,45,915.5,84.5,3.2,15.5,641.0,1036.23,797.7
2016,2,22,11,0,924.0,86.0,3.1,16.0,667.0,1031.66,791.1
2016,2,22,11,15,733.5,153.0,3.1,16.0,622.5,923.62,715.61
2016,2,22,11,30,543.0,220.0,3.1,16.0,578.0,783.3,614.31
2016,2,22,11,45,742.5,154.5,3.1,16.5,651.5,889.81,691.61
2016,2,22,12,0,942.0,89.0,3.1,17.0,725.0,953.88,733.73
2016,2,22,12,15,943.0,89.0,3.15,17.0,727.5,920.86,710.44
2016,2,22,12,30,944.0,89.0,3.2,17.0,730.0,884.38,685.5
2016,2,22,12,45,939.0,90.5,3.3,17.0,723.0,841.43,656.14
2016,2,22,13,0,934.0,92.0,3.4,17.0,716.0,795.76,624.53
2016,2,22,13,15,930.0,91.0,3.45,17.0,702.0,745.81,587.91
2016,2,22,13,30,926.0,90.0,3.5,17.0,688.0,693.58,547.62
2016,2,22,13,45,920.0,89.0,3.55,17.0,666.5,638.13,503.73
2016,2,22,14,0,914.0,88.0,3.6,17.0,645.0,581.08,457.25
2016,2,22,14,15,904.0,86.5,3.6,17.0,615.5,520.29,406.28
2016,2,22,14,30,894.0,85.0,3.6,17.0,586.0,458.87,353.21
2016,2,22,14,45,806.0,93.5,3.65,17.0,524.0,377.41,284.53
2016,2,22,15,0,718.0,102.0,3.7,17.0,462.0,302.07,220.61
2016,2,22,15,15,747.5,85.5,3.6,17.0,433.0,248.31,170.57
2016,2,22,15,30,777.0,69.0,3.5,17.0,404.0,187.85,116.62
2016,2,22,15,45,733.5,71.5,3.45,17.0,360.5,131.49,75.39
2016,2,22,16,0,690.0,74.0,3.4,17.0,317.0,75.68,47.55
2016,2,22,16,15,649.5,68.5,3.35,16.5,270.5,55.59,43.72
2016,2,22,16,30,609.0,63.0,3.3,16.0,224.0,51.42,40.06
2016,2,22,16,45,537.5,56.5,3.3,15.5,177.0,46.17,35.3
2016,2,22,17,0,466.0,50.0,3.3,15.0,130.0,41.03,30.41
2016,2,22,17,15,365.0,38.0,3.3,14.5,87.5,31.26,21.15
2016,2,22,17,30,264.0,26.0,3.3,14.0,45.0,21.46,8.62
2016,2,22,17,45,132.0,13.0,3.3,14.0,22.5,10.23,0.0
2016,2,22,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,0.8,14.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,0.9,14.0,13.0,10.23,0.0
2016,2,23,7,15,161.5,27.0,0.95,14.0,47.5,200.6,128.83
2016,2,23,7,30,323.0,41.0,1.0,14.0,82.0,358.64,287.8
2016,2,23,7,45,396.5,53.0,1.1,14.5,125.5,447.85,364.03
2016,2,23,8,0,470.0,65.0,1.2,15.0,169.0,541.21,439.12
2016,2,23,8,15,517.0,74.0,1.3,15.0,214.0,610.23,493.26
2016,2,23,8,30,564.0,83.0,1.4,15.0,259.0,679.65,545.6
2016,2,23,8,45,614.0,83.5,1.5,15.0,303.5,741.28,590.4
2016,2,23,9,0,664.0,84.0,1.6,15.0,348.0,801.68,633.1
2016,2,23,9,15,661.5,96.5,1.6,15.5,383.5,824.43,645.91
2016,2,23,9,30,659.0,109.0,1.6,16.0,419.0,843.65,656.37
2016,2,23,9,45,720.0,102.0,1.6,16.5,466.5,899.48,691.93
2016,2,23,10,0,781.0,95.0,1.6,17.0,514.0,946.3,720.16
2016,2,23,10,15,857.5,89.5,1.55,17.0,575.0,1014.46,762.7
2016,2,23,10,30,934.0,84.0,1.5,17.0,636.0,1065.47,792.8
2016,2,23,10,45,942.5,85.5,1.45,17.5,663.0,1064.68,787.94
2016,2,23,11,0,951.0,87.0,1.4,18.0,690.0,1059.67,781.28
2016,2,23,11,15,956.0,88.0,1.3,18.0,708.5,1046.39,770.12
2016,2,23,11,30,961.0,89.0,1.2,18.0,727.0,1028.98,756.59
2016,2,23,11,45,961.5,90.5,1.1,18.5,737.0,1003.86,736.94
2016,2,23,12,0,962.0,92.0,1.0,19.0,747.0,974.92,715.14
2016,2,23,12,15,962.0,92.5,0.85,19.0,748.5,940.77,690.55
2016,2,23,12,30,962.0,93.0,0.7,19.0,750.0,903.14,663.81
2016,2,23,12,45,958.5,93.0,0.6,19.5,743.0,858.91,632.63
2016,2,23,13,0,955.0,93.0,0.5,20.0,736.0,811.84,599.7
2016,2,23,13,15,950.0,92.0,0.55,20.0,721.0,760.11,566.01
2016,2,23,13,30,945.0,91.0,0.6,20.0,706.0,706.16,528.64
2016,2,23,13,45,936.0,90.5,0.7,20.0,682.5,648.32,487.72
2016,2,23,14,0,927.0,90.0,0.8,20.0,659.0,589.14,443.97
2016,2,23,14,15,916.0,88.0,1.0,19.5,628.5,526.57,397.2
2016,2,23,14,30,905.0,86.0,1.2,19.0,598.0,463.49,347.25
2016,2,23,14,45,889.0,84.0,1.45,19.0,561.0,397.72,292.36
2016,2,23,15,0,873.0,82.0,1.7,19.0,524.0,332.32,235.84
2016,2,23,15,15,851.0,79.0,1.85,18.5,481.0,265.7,178.24
2016,2,23,15,30,829.0,76.0,2.0,18.0,438.0,201.16,124.18
2016,2,23,15,45,794.5,73.5,2.15,18.0,389.5,138.13,78.15
2016,2,23,16,0,760.0,71.0,2.3,18.0,341.0,79.36,49.94
2016,2,23,16,15,715.5,66.0,2.4,17.5,291.0,59.12,46.63
2016,2,23,16,30,671.0,61.0,2.5,17.0,241.0,50.58,39.18
2016,2,23,16,45,592.0,55.0,2.6,16.5,189.5,45.48,34.57
2016,2,23,17,0,513.0,49.0,2.7,16.0,138.0,40.52,29.88
2016,2,23,17,15,398.5,37.5,2.8,15.5,93.0,30.98,20.91
2016,2,23,17,30,284.0,26.0,2.9,15.0,48.0,21.47,9.43
2016,2,23,17,45,142.0,13.0,3.05,15.0,24.0,10.23,0.0
2016,2,23,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.5,1.45,11.5,7.5,0.0,0.0
2016,2,24,7,0,0.0,15.0,1.5,12.0,15.0,11.8,0.0
2016,2,24,7,15,185.0,27.5,1.6,12.0,51.5,220.95,152.83
2016,2,24,7,30,370.0,40.0,1.7,12.0,88.0,395.91,322.02
2016,2,24,7,45,459.5,49.0,1.8,12.5,135.0,496.86,408.14
2016,2,24,8,0,549.0,58.0,1.9,13.0,182.0,602.73,493.39
2016,2,24,8,15,603.5,64.5,1.85,13.0,231.0,677.36,550.98
2016,2,24,8,30,658.0,71.0,1.8,13.0,280.0,752.72,606.4
2016,2,24,8,45,698.0,75.5,1.8,13.5,328.0,811.43,646.61
2016,2,24,9,0,738.0,80.0,1.8,14.0,376.0,861.91,679.54
2016,2,24,9,15,764.5,83.5,1.65,14.5,419.5,903.35,703.36
2016,2,24,9,30,791.0,87.0,1.5,15.0,463.0,941.99,724.28
2016,2,24,9,45,810.0,89.5,1.35,15.5,502.0,968.62,736.3
2016,2,24,10,0,829.0,92.0,1.2,16.0,541.0,991.74,745.62
2016,2,24,10,15,842.5,94.0,1.05,16.5,573.5,1004.89,748.08
2016,2,24,10,30,856.0,96.0,0.9,17.0,606.0,1014.13,747.96
2016,2,24,10,45,865.0,98.0,0.75,17.5,631.5,1014.8,742.32
2016,2,24,11,0,874.0,100.0,0.6,18.0,657.0,1011.41,734.28
2016,2,24,11,15,880.0,101.0,0.6,18.0,675.5,987.3,718.32
2016,2,24,11,30,886.0,102.0,0.6,18.0,694.0,972.16,708.49
2016,2,24,11,45,888.0,103.0,0.65,18.5,703.5,949.45,693.6
2016,2,24,12,0,890.0,104.0,0.7,19.0,713.0,923.15,676.54
2016,2,24,12,15,890.5,103.5,0.85,19.0,715.0,890.47,658.45
2016,2,24,12,30,891.0,103.0,1.0,19.0,717.0,854.58,637.76
2016,2,24,12,45,896.5,99.5,1.15,19.0,712.5,816.48,615.0
2016,2,24,13,0,902.0,96.0,1.3,19.0,708.0,775.11,589.37
2016,2,24,13,15,897.0,95.5,1.4,18.5,693.5,726.25,556.87
2016,2,24,13,30,892.0,95.0,1.5,18.0,679.0,675.28,520.91
2016,2,24,13,45,885.0,93.5,1.65,18.0,657.0,620.34,479.96
2016,2,24,14,0,878.0,92.0,1.8,18.0,635.0,564.0,436.22
2016,2,24,14,15,866.5,90.0,1.85,18.0,605.5,503.91,387.46
2016,2,24,14,30,855.0,88.0,1.9,18.0,576.0,443.81,336.95
2016,2,24,14,45,838.5,86.0,2.0,18.0,539.5,380.49,282.54
2016,2,24,15,0,822.0,84.0,2.1,18.0,503.0,318.02,227.54
2016,2,24,15,15,800.0,81.5,2.15,17.5,462.0,254.99,172.47
2016,2,24,15,30,778.0,79.0,2.2,17.0,421.0,194.08,121.18
2016,2,24,15,45,745.5,75.5,2.25,17.0,374.5,133.72,76.94
2016,2,24,16,0,713.0,72.0,2.3,17.0,328.0,77.42,49.84
2016,2,24,16,15,669.5,66.5,2.3,16.5,280.0,54.34,42.61
2016,2,24,16,30,626.0,61.0,2.3,16.0,232.0,50.04,38.88
2016,2,24,16,45,558.0,54.0,2.35,15.5,183.5,44.35,33.74
2016,2,24,17,0,490.0,47.0,2.4,15.0,135.0,38.7,28.46
2016,2,24,17,15,383.5,36.5,2.45,14.5,91.5,30.02,20.27
2016,2,24,17,30,277.0,26.0,2.5,14.0,48.0,21.4,10.11
2016,2,24,17,45,138.5,13.0,2.65,14.0,24.0,10.23,0.0
2016,2,24,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,6,45,41.0,6.5,0.5,13.5,8.0,0.0,0.0
2016,2,25,7,0,82.0,13.0,0.5,14.0,16.0,68.95,0.0
2016,2,25,7,15,206.0,28.5,0.55,14.0,52.0,240.52,171.49
2016,2,25,7,30,330.0,44.0,0.6,14.0,88.0,367.46,295.04
2016,2,25,7,45,409.0,55.5,0.65,14.0,133.5,461.42,373.57
2016,2,25,8,0,488.0,67.0,0.7,14.0,179.0,559.67,451.31
2016,2,25,8,15,543.5,74.5,0.7,14.5,227.0,635.3,507.15
2016,2,25,8,30,599.0,82.0,0.7,15.0,275.0,711.6,560.72
2016,2,25,8,45,638.0,87.5,0.75,15.5,321.5,769.65,599.74
2016,2,25,9,0,677.0,93.0,0.8,16.0,368.0,826.45,636.75
2016,2,25,9,15,704.5,97.0,0.75,16.0,411.0,868.12,661.87
2016,2,25,9,30,732.0,101.0,0.7,16.0,454.0,907.31,684.85
2016,2,25,9,45,687.5,120.0,0.7,16.5,472.0,889.16,669.3
2016,2,25,10,0,643.0,139.0,0.7,17.0,490.0,865.99,651.44
2016,2,25,10,15,724.5,125.0,0.65,17.0,542.5,929.4,691.2
2016,2,25,10,30,806.0,111.0,0.6,17.0,595.0,981.22,721.22
2016,2,25,10,45,629.0,180.0,0.6,17.5,567.5,877.54,650.95
2016,2,25,11,0,452.0,249.0,0.6,18.0,540.0,754.17,564.66
2016,2,25,11,15,466.5,250.0,0.6,18.0,557.5,756.19,567.18
2016,2,25,11,30,481.0,251.0,0.6,18.0,575.0,755.33,566.1
2016,2,25,11,45,485.0,253.0,0.65,18.5,584.0,742.78,556.71
2016,2,25,12,0,489.0,255.0,0.7,19.0,593.0,727.73,545.78
2016,2,25,12,15,671.0,185.0,0.8,19.0,650.0,800.98,600.25
2016,2,25,12,30,853.0,115.0,0.9,19.0,707.0,844.67,630.6
2016,2,25,12,45,860.5,110.5,1.0,19.0,703.0,807.3,606.65
2016,2,25,13,0,868.0,106.0,1.1,19.0,699.0,759.22,575.99
2016,2,25,13,15,863.5,105.5,1.15,19.0,685.0,718.3,547.11
2016,2,25,13,30,859.0,105.0,1.2,19.0,671.0,667.96,510.59
2016,2,25,13,45,849.5,104.5,1.3,19.5,649.0,612.82,468.97
2016,2,25,14,0,840.0,104.0,1.4,20.0,627.0,556.61,425.1
2016,2,25,14,15,828.5,102.0,1.55,19.5,598.0,497.29,379.06
2016,2,25,14,30,817.0,100.0,1.7,19.0,569.0,437.72,330.69
2016,2,25,14,45,797.0,98.5,1.85,19.0,533.0,375.59,278.0
2016,2,25,15,0,777.0,97.0,2.0,19.0,497.0,314.79,225.12
2016,2,25,15,15,755.0,93.5,2.15,18.5,456.0,253.53,172.19
2016,2,25,15,30,733.0,90.0,2.3,18.0,415.0,190.58,119.79
2016,2,25,15,45,703.5,85.5,2.5,18.0,370.5,131.88,76.96
2016,2,25,16,0,674.0,81.0,2.7,18.0,326.0,76.88,50.41
2016,2,25,16,15,630.0,74.5,2.7,17.5,278.0,59.6,47.06
2016,2,25,16,30,586.0,68.0,2.7,17.0,230.0,54.8,42.91
2016,2,25,16,45,526.5,59.5,2.7,16.5,183.0,48.27,37.06
2016,2,25,17,0,467.0,51.0,2.7,16.0,136.0,41.68,30.98
2016,2,25,17,15,362.5,39.5,2.6,15.5,92.5,32.33,22.22
2016,2,25,17,30,258.0,28.0,2.5,15.0,49.0,22.97,11.78
2016,2,25,17,45,129.0,14.0,2.4,15.0,24.5,11.02,0.0
2016,2,25,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,7.5,0.75,14.0,7.5,5.9,0.0
2016,2,26,7,0,0.0,15.0,0.8,14.0,15.0,11.8,0.0
2016,2,26,7,15,85.0,32.5,0.9,14.0,44.5,136.13,98.82
2016,2,26,7,30,170.0,50.0,1.0,14.0,74.0,227.69,185.37
2016,2,26,7,45,208.5,69.0,1.1,14.5,110.0,288.67,238.59
2016,2,26,8,0,247.0,88.0,1.2,15.0,146.0,351.22,291.07
2016,2,26,8,15,273.0,106.5,1.3,15.0,184.5,402.94,333.41
2016,2,26,8,30,299.0,125.0,1.4,15.0,223.0,454.94,374.63
2016,2,26,8,45,323.5,138.5,1.55,15.5,259.0,498.4,407.72
2016,2,26,9,0,348.0,152.0,1.7,16.0,295.0,541.79,439.94
2016,2,26,9,15,491.5,136.0,1.7,16.0,361.5,691.93,552.48
2016,2,26,9,30,635.0,120.0,1.7,16.0,428.0,832.82,650.72
2016,2,26,9,45,610.5,139.5,1.7,16.0,455.0,833.27,647.88
2016,2,26,10,0,586.0,159.0,1.7,16.0,482.0,829.43,643.72
2016,2,26,10,15,571.5,175.0,1.65,16.0,505.0,819.25,634.79
2016,2,26,10,30,557.0,191.0,1.6,16.0,528.0,816.37,631.1
2016,2,26,10,45,443.5,237.0,1.55,16.5,512.5,743.46,574.04
2016,2,26,11,0,330.0,283.0,1.5,17.0,497.0,647.63,501.4
2016,2,26,11,15,300.0,298.0,1.5,17.0,496.5,623.4,483.17
2016,2,26,11,30,270.0,313.0,1.5,17.0,496.0,598.45,463.78
2016,2,26,11,45,308.0,309.5,1.5,17.0,521.5,616.46,477.47
2016,2,26,12,0,346.0,306.0,1.5,17.0,547.0,631.24,488.31
2016,2,26,12,15,446.5,271.0,1.55,17.0,582.5,682.91,527.16
2016,2,26,12,30,547.0,236.0,1.6,17.0,618.0,708.96,547.2
2016,2,26,12,45,537.5,237.5,1.7,17.0,610.0,674.08,521.98
2016,2,26,13,0,528.0,239.0,1.8,17.0,602.0,637.99,495.96
2016,2,26,13,15,673.5,182.0,1.9,17.0,635.5,661.61,515.11
2016,2,26,13,30,819.0,125.0,2.0,17.0,669.0,660.51,514.83
2016,2,26,13,45,604.5,191.0,2.1,17.0,585.0,546.55,427.19
2016,2,26,14,0,390.0,257.0,2.2,17.0,501.0,433.46,339.84
2016,2,26,14,15,445.0,228.5,2.25,16.5,495.5,415.14,324.93
2016,2,26,14,30,500.0,200.0,2.3,16.0,490.0,381.98,296.59
2016,2,26,14,45,632.0,149.5,2.4,16.0,492.5,356.3,270.33
2016,2,26,15,0,764.0,99.0,2.5,16.0,495.0,311.57,225.96
2016,2,26,15,15,740.0,95.5,2.6,16.0,454.0,247.26,169.51
2016,2,26,15,30,716.0,92.0,2.7,16.0,413.0,188.18,119.57
2016,2,26,15,45,690.5,86.0,2.85,16.0,368.5,129.81,76.58
2016,2,26,16,0,665.0,80.0,3.0,16.0,324.0,74.7,49.83
2016,2,26,16,15,621.0,74.0,3.0,15.5,277.0,59.06,46.97
2016,2,26,16,30,577.0,68.0,3.0,15.0,230.0,54.64,43.13
2016,2,26,16,45,514.5,60.0,3.05,15.0,183.0,48.48,37.51
2016,2,26,17,0,452.0,52.0,3.1,15.0,136.0,42.31,31.7
2016,2,26,17,15,348.0,40.5,2.85,14.5,93.5,33.01,22.98
2016,2,26,17,30,244.0,29.0,2.6,14.0,51.0,23.71,12.88
2016,2,26,17,45,122.0,14.5,2.35,14.0,25.5,11.41,0.0
2016,2,26,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.0,2.55,12.5,12.0,9.44,0.0
2016,2,27,7,0,0.0,24.0,2.5,13.0,24.0,30.21,0.0
2016,2,27,7,15,217.0,32.5,2.5,13.0,63.5,254.03,194.02
2016,2,27,7,30,434.0,41.0,2.5,13.0,103.0,448.86,367.11
2016,2,27,7,45,522.5,47.5,2.55,13.5,152.0,548.09,450.36
2016,2,27,8,0,611.0,54.0,2.6,14.0,201.0,651.82,532.91
2016,2,27,8,15,660.5,59.5,2.6,14.0,250.5,722.21,587.09
2016,2,27,8,30,710.0,65.0,2.6,14.0,300.0,786.73,634.64
2016,2,27,8,45,745.5,68.5,2.65,14.5,348.0,841.6,672.47
2016,2,27,9,0,781.0,72.0,2.7,15.0,396.0,894.69,707.82
2016,2,27,9,15,804.5,75.0,2.7,15.0,440.0,932.92,732.67
2016,2,27,9,30,828.0,78.0,2.7,15.0,484.0,968.21,755.18
2016,2,27,9,45,843.0,80.5,2.7,15.5,522.5,990.91,767.3
2016,2,27,10,0,858.0,83.0,2.7,16.0,561.0,997.24,768.25
2016,2,27,10,15,870.5,85.0,2.65,16.0,593.5,1009.23,774.31
2016,2,27,10,30,883.0,87.0,2.6,16.0,626.0,1017.34,777.77
2016,2,27,10,45,889.5,89.0,2.55,16.0,651.0,1015.38,774.6
2016,2,27,11,0,896.0,91.0,2.5,16.0,676.0,1009.43,769.02
2016,2,27,11,15,901.5,92.0,2.5,16.0,694.0,997.32,760.04
2016,2,27,11,30,907.0,93.0,2.5,16.0,712.0,981.26,748.6
2016,2,27,11,45,735.0,162.0,2.5,16.5,668.5,889.05,683.63
2016,2,27,12,0,563.0,231.0,2.5,17.0,625.0,768.93,596.02
2016,2,27,12,15,738.0,163.0,2.6,17.0,680.5,835.61,647.34
2016,2,27,12,30,913.0,95.0,2.7,17.0,736.0,862.89,666.64
2016,2,27,12,45,904.5,98.0,2.8,17.0,728.5,819.47,636.63
2016,2,27,13,0,896.0,101.0,2.9,17.0,721.0,773.66,605.15
2016,2,27,13,15,729.5,158.5,2.95,17.0,657.0,677.85,532.08
2016,2,27,13,30,563.0,216.0,3.0,17.0,593.0,573.95,452.09
2016,2,27,13,45,722.5,155.0,3.15,17.0,622.0,583.84,459.92
2016,2,27,14,0,882.0,94.0,3.3,17.0,651.0,565.25,443.7
2016,2,27,14,15,871.5,92.5,3.3,16.5,622.0,505.66,394.32
2016,2,27,14,30,861.0,91.0,3.3,16.0,593.0,445.83,343.22
2016,2,27,14,45,848.0,88.5,3.35,16.0,557.5,382.74,287.48
2016,2,27,15,0,835.0,86.0,3.4,16.0,522.0,320.08,231.04
2016,2,27,15,15,665.5,114.5,3.45,16.0,444.5,244.23,170.15
2016,2,27,15,30,496.0,143.0,3.5,16.0,367.0,186.44,127.93
2016,2,27,15,45,619.5,107.0,3.55,16.0,357.0,137.47,85.95
2016,2,27,16,0,743.0,71.0,3.6,16.0,347.0,73.94,49.1
2016,2,27,16,15,702.0,66.0,3.65,15.5,298.0,58.83,46.76
2016,2,27,16,30,661.0,61.0,3.7,15.0,249.0,50.39,39.35
2016,2,27,16,45,602.5,54.0,3.8,15.0,199.5,44.71,34.18
2016,2,27,17,0,544.0,47.0,3.9,15.0,150.0,39.04,28.84
2016,2,27,17,15,438.0,37.5,3.95,14.5,104.5,31.05,21.34
2016,2,27,17,30,332.0,28.0,4.0,14.0,59.0,23.16,12.8
2016,2,27,17,45,166.0,14.0,4.1,14.0,29.5,11.38,0.0
2016,2,27,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.0,3.65,12.5,11.0,8.65,0.0
2016,2,28,7,0,0.0,22.0,3.7,13.0,22.0,23.93,0.0
2016,2,28,7,15,128.5,37.5,3.7,13.0,56.5,176.85,136.53
2016,2,28,7,30,257.0,53.0,3.7,13.0,91.0,319.32,264.69
2016,2,28,7,45,311.5,69.0,3.7,13.5,133.0,393.24,329.62
2016,2,28,8,0,366.0,85.0,3.7,14.0,175.0,470.38,394.53
2016,2,28,8,15,424.0,91.5,3.6,14.0,217.5,540.15,451.19
2016,2,28,8,30,482.0,98.0,3.5,14.0,260.0,612.06,507.22
2016,2,28,8,45,345.0,136.5,3.45,14.0,261.5,514.97,428.35
2016,2,28,9,0,208.0,175.0,3.4,14.0,263.0,410.91,341.11
2016,2,28,9,15,257.0,188.5,3.3,14.0,308.5,497.95,410.29
2016,2,28,9,30,306.0,202.0,3.2,14.0,354.0,562.57,459.85
2016,2,28,9,45,349.5,210.5,3.15,14.5,397.0,614.81,498.2
2016,2,28,10,0,393.0,219.0,3.1,15.0,440.0,666.05,534.99
2016,2,28,10,15,233.5,246.5,3.0,15.0,380.0,530.8,426.4
2016,2,28,10,30,74.0,274.0,2.9,15.0,320.0,345.6,277.46
2016,2,28,10,45,258.5,266.5,2.85,15.5,435.5,565.46,452.1
2016,2,28,11,0,443.0,259.0,2.8,16.0,551.0,754.31,592.12
2016,2,28,11,15,476.5,252.0,2.8,16.0,573.5,766.61,599.48
2016,2,28,11,30,510.0,245.0,2.8,16.0,596.0,775.3,605.66
2016,2,28,11,45,405.0,283.5,2.85,16.0,565.0,677.26,531.8
2016,2,28,12,0,300.0,322.0,2.9,16.0,534.0,604.96,475.83
2016,2,28,12,15,344.5,311.5,2.95,16.0,555.0,615.79,485.17
2016,2,28,12,30,389.0,301.0,3.0,16.0,576.0,622.54,490.8
2016,2,28,12,45,391.5,297.5,3.05,16.5,572.0,598.67,471.8
2016,2,28,13,0,394.0,294.0,3.1,17.0,568.0,573.33,451.73
2016,2,28,13,15,278.5,307.5,3.15,16.5,499.5,480.56,380.23
2016,2,28,13,30,163.0,321.0,3.2,16.0,431.0,385.91,306.42
2016,2,28,13,45,337.0,271.0,3.25,16.0,488.5,440.44,350.37
2016,2,28,14,0,511.0,221.0,3.3,16.0,546.0,475.1,375.92
2016,2,28,14,15,518.0,207.5,3.3,16.0,524.0,431.06,338.96
2016,2,28,14,30,525.0,194.0,3.3,16.0,502.0,385.64,300.18
2016,2,28,14,45,628.5,156.0,3.35,16.0,502.5,358.0,272.38
2016,2,28,15,0,732.0,118.0,3.4,16.0,503.0,312.61,227.99
2016,2,28,15,15,541.5,146.0,3.45,16.0,418.5,235.76,167.99
2016,2,28,15,30,351.0,174.0,3.5,16.0,334.0,182.89,131.36
2016,2,28,15,45,340.0,156.0,3.6,16.0,298.0,141.23,99.94
2016,2,28,16,0,329.0,138.0,3.7,16.0,262.0,101.46,77.0
2016,2,28,16,15,293.5,125.0,3.8,15.5,224.5,87.83,72.33
2016,2,28,16,30,258.0,112.0,3.9,15.0,187.0,79.04,64.72
2016,2,28,16,45,226.0,93.0,4.05,15.0,149.5,66.42,53.39
2016,2,28,17,0,194.0,74.0,4.2,15.0,112.0,53.5,41.59
2016,2,28,17,15,143.0,54.5,4.25,14.5,77.5,39.85,29.01
2016,2,28,17,30,92.0,35.0,4.3,14.0,43.0,25.97,15.36
2016,2,28,17,45,46.0,17.5,4.4,14.0,21.5,13.24,0.0
2016,2,28,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,45,100.0,9.5,2.8,12.0,14.5,74.79,0.0
2016,2,29,7,0,200.0,19.0,2.8,12.0,29.0,202.01,51.03
2016,2,29,7,15,328.5,30.5,2.8,12.5,70.5,337.65,269.4
2016,2,29,7,30,457.0,42.0,2.8,13.0,112.0,468.54,385.39
2016,2,29,7,45,539.5,49.0,2.8,13.5,161.5,564.19,465.04
2016,2,29,8,0,622.0,56.0,2.8,14.0,211.0,664.1,543.8
2016,2,29,8,15,670.0,61.0,2.75,14.0,261.0,726.29,591.06
2016,2,29,8,30,718.0,66.0,2.7,14.0,311.0,795.93,641.84
2016,2,29,8,45,754.0,69.0,2.65,14.5,359.5,850.73,678.54
2016,2,29,9,0,790.0,72.0,2.6,15.0,408.0,903.75,712.72
2016,2,29,9,15,812.5,75.0,2.4,15.5,452.0,941.02,733.39
2016,2,29,9,30,835.0,78.0,2.2,16.0,496.0,975.29,751.26
2016,2,29,9,45,848.0,81.5,2.05,16.5,534.5,997.21,760.71
2016,2,29,10,0,861.0,85.0,1.9,17.0,573.0,1002.57,758.97
2016,2,29,10,15,873.0,87.0,1.75,17.0,605.5,1013.88,762.77
2016,2,29,10,30,885.0,89.0,1.6,17.0,638.0,1021.29,763.85
2016,2,29,10,45,893.0,90.5,1.45,17.5,663.5,1020.01,757.87
2016,2,29,11,0,901.0,92.0,1.3,18.0,689.0,1014.71,749.45
2016,2,29,11,15,906.5,93.0,1.15,18.0,707.0,1002.3,737.98
2016,2,29,11,30,912.0,94.0,1.0,18.0,725.0,985.92,724.14
2016,2,29,11,45,917.0,93.0,0.85,18.5,735.5,962.9,704.85
2016,2,29,12,0,922.0,92.0,0.7,19.0,746.0,936.08,683.38
2016,2,29,12,15,923.0,92.0,0.75,19.0,748.0,903.13,663.43
2016,2,29,12,30,924.0,92.0,0.8,19.0,750.0,866.79,641.15
2016,2,29,12,45,926.0,90.0,0.9,19.5,744.5,825.92,615.27
2016,2,29,13,0,928.0,88.0,1.0,20.0,739.0,781.92,586.87
2016,2,29,13,15,923.5,87.5,1.1,20.0,724.0,731.95,553.49
2016,2,29,13,30,919.0,87.0,1.2,20.0,709.0,679.77,516.43
2016,2,29,13,45,909.5,87.0,1.35,20.0,686.0,623.14,475.07
2016,2,29,14,0,900.0,87.0,1.5,20.0,663.0,565.29,430.92
2016,2,29,14,15,700.5,146.0,1.5,20.0,582.0,469.11,356.53
2016,2,29,14,30,501.0,205.0,1.5,20.0,501.0,382.26,289.57
2016,2,29,14,45,666.0,145.5,1.5,20.5,514.0,360.38,265.74
2016,2,29,15,0,831.0,86.0,1.5,21.0,527.0,315.04,220.19
2016,2,29,15,15,810.5,83.5,1.55,20.5,485.5,251.57,165.81
2016,2,29,15,30,790.0,81.0,1.6,20.0,444.0,190.05,115.44
2016,2,29,15,45,752.0,79.5,1.65,20.0,396.0,129.94,73.88
2016,2,29,16,0,714.0,78.0,1.7,20.0,348.0,69.51,54.99
2016,2,29,16,15,672.5,72.5,1.7,19.5,299.5,58.53,45.72
2016,2,29,16,30,631.0,67.0,1.7,19.0,251.0,54.38,42.22
2016,2,29,16,45,563.5,60.5,1.7,18.5,201.0,49.19,37.65
2016,2,29,17,0,496.0,54.0,1.7,18.0,151.0,44.07,32.96
2016,2,29,17,15,396.5,43.0,1.7,18.0,106.0,35.15,24.69
2016,2,29,17,30,297.0,32.0,1.7,18.0,61.0,26.24,15.8
2016,2,29,17,45,148.5,16.0,1.7,18.0,30.5,12.93,0.0
2016,2,29,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,1,6,45,117.5,10.0,1.9,14.0,17.0,86.97,0.0
2016,3,1,7,0,235.0,20.0,2.1,14.0,34.0,230.79,94.52
2016,3,1,7,15,363.5,31.5,2.25,14.0,77.0,365.41,291.06
2016,3,1,7,30,492.0,43.0,2.4,14.0,120.0,497.99,406.67
2016,3,1,7,45,566.0,50.5,2.55,14.5,170.5,588.59,481.58
2016,3,1,8,0,640.0,58.0,2.7,15.0,221.0,682.72,555.47
2016,3,1,8,15,687.0,63.0,2.6,15.0,271.5,744.39,601.41
2016,3,1,8,30,734.0,68.0,2.5,15.0,322.0,813.61,650.77
2016,3,1,8,45,767.0,71.5,2.45,15.5,370.5,866.58,685.49
2016,3,1,9,0,800.0,75.0,2.4,16.0,419.0,917.57,717.64
2016,3,1,9,15,822.0,77.5,2.4,16.0,463.0,953.83,740.51
2016,3,1,9,30,844.0,80.0,2.4,16.0,507.0,987.0,761.06
2016,3,1,9,45,867.0,80.0,2.4,16.5,547.5,1001.91,767.58
2016,3,1,10,0,890.0,80.0,2.4,17.0,588.0,1025.77,780.35
2016,3,1,10,15,901.5,81.5,2.4,17.0,621.0,1035.97,785.35
2016,3,1,10,30,913.0,83.0,2.4,17.0,654.0,1042.18,787.97
2016,3,1,10,45,921.5,84.0,2.4,17.0,679.5,1040.61,785.63
2016,3,1,11,0,930.0,85.0,2.4,17.0,705.0,1034.9,780.81
2016,3,1,11,15,935.5,85.5,2.35,17.0,723.5,1021.48,770.5
2016,3,1,11,30,941.0,86.0,2.3,17.0,742.0,1003.97,757.73
2016,3,1,11,45,946.0,86.0,2.25,17.5,753.0,981.39,740.36
2016,3,1,12,0,951.0,86.0,2.2,18.0,764.0,954.85,720.55
2016,3,1,12,15,951.5,86.0,2.15,18.0,766.0,920.54,697.0
2016,3,1,12,30,952.0,86.0,2.1,18.0,768.0,882.76,671.16
2016,3,1,12,45,952.0,85.0,2.1,18.0,762.0,840.24,642.45
2016,3,1,13,0,952.0,84.0,2.1,18.0,756.0,794.64,611.41
2016,3,1,13,15,948.5,83.5,2.1,17.5,741.5,744.24,576.38
2016,3,1,13,30,945.0,83.0,2.1,17.0,727.0,691.45,537.48
2016,3,1,13,45,937.5,82.5,2.1,17.0,704.0,634.17,492.99
2016,3,1,14,0,930.0,82.0,2.1,17.0,681.0,575.4,445.95
2016,3,1,14,15,920.0,80.5,2.15,17.0,651.0,513.34,394.99
2016,3,1,14,30,910.0,79.0,2.2,17.0,621.0,450.65,341.71
2016,3,1,14,45,895.5,77.5,2.3,17.0,584.0,386.02,285.4
2016,3,1,15,0,881.0,76.0,2.4,17.0,547.0,321.85,228.25
2016,3,1,15,15,861.5,73.5,2.4,16.5,504.5,256.48,170.76
2016,3,1,15,30,842.0,71.0,2.4,16.0,462.0,188.75,114.16
2016,3,1,15,45,816.0,68.0,2.45,16.0,414.5,125.34,69.25
2016,3,1,16,0,790.0,65.0,2.5,16.0,367.0,65.08,52.02
2016,3,1,16,15,750.5,61.0,2.4,15.5,317.0,55.55,43.85
2016,3,1,16,30,711.0,57.0,2.3,15.0,267.0,51.92,40.75
2016,3,1,16,45,651.5,51.5,2.25,15.0,216.0,46.86,36.16
2016,3,1,17,0,592.0,46.0,2.2,15.0,165.0,41.85,31.46
2016,3,1,17,15,493.5,37.5,2.1,14.5,117.0,31.32,21.78
2016,3,1,17,30,395.0,29.0,2.0,14.0,69.0,24.14,14.55
2016,3,1,17,45,197.5,14.5,1.95,14.0,34.5,11.78,0.0
2016,3,1,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,6,45,40.5,11.0,2.25,13.5,13.5,35.93,0.0
2016,3,2,7,0,81.0,22.0,2.4,14.0,27.0,104.35,51.72
2016,3,2,7,15,142.0,39.5,2.45,14.0,59.0,183.62,147.05
2016,3,2,7,30,203.0,57.0,2.5,14.0,91.0,258.92,215.15
2016,3,2,7,45,231.5,76.0,2.55,14.5,127.0,312.93,262.1
2016,3,2,8,0,260.0,95.0,2.6,15.0,163.0,367.65,307.85
2016,3,2,8,15,282.5,112.5,2.5,15.0,200.0,415.24,346.46
2016,3,2,8,30,305.0,130.0,2.4,15.0,237.0,462.91,383.81
2016,3,2,8,45,354.5,142.0,2.3,15.5,283.5,552.87,452.05
2016,3,2,9,0,404.0,154.0,2.2,16.0,330.0,620.91,501.42
2016,3,2,9,15,537.5,135.5,2.15,16.0,394.5,735.52,585.7
2016,3,2,9,30,671.0,117.0,2.1,16.0,459.0,865.03,675.44
2016,3,2,9,45,557.0,165.5,2.1,16.5,464.5,796.62,622.91
2016,3,2,10,0,443.0,214.0,2.1,17.0,470.0,734.22,573.83
2016,3,2,10,15,356.0,249.0,2.1,17.0,462.0,656.12,514.63
2016,3,2,10,30,269.0,284.0,2.1,17.0,454.0,601.22,471.22
2016,3,2,10,45,259.0,298.5,2.15,17.0,467.0,599.34,469.14
2016,3,2,11,0,249.0,313.0,2.2,17.0,480.0,596.01,465.69
2016,3,2,11,15,328.0,302.5,2.25,17.0,529.0,650.82,507.52
2016,3,2,11,30,407.0,292.0,2.3,17.0,578.0,701.46,545.23
2016,3,2,11,45,293.5,320.0,2.4,17.0,528.0,609.05,474.73
2016,3,2,12,0,180.0,348.0,2.5,17.0,478.0,500.6,392.03
2016,3,2,12,15,264.0,334.5,2.5,17.0,524.5,565.91,442.91
2016,3,2,12,30,348.0,321.0,2.5,17.0,571.0,604.72,472.58
2016,3,2,12,45,330.0,322.0,2.55,17.0,558.0,570.26,446.22
2016,3,2,13,0,312.0,323.0,2.6,17.0,545.0,536.06,420.3
2016,3,2,13,15,303.0,322.5,2.55,17.0,534.0,507.2,397.98
2016,3,2,13,30,294.0,322.0,2.5,17.0,523.0,478.21,375.29
2016,3,2,13,45,178.0,304.0,2.5,17.0,425.0,362.58,285.64
2016,3,2,14,0,62.0,286.0,2.5,17.0,327.0,263.24,207.58
2016,3,2,14,15,57.5,271.0,2.45,16.5,308.0,241.64,191.06
2016,3,2,14,30,53.0,256.0,2.4,16.0,289.0,220.9,174.82
2016,3,2,14,45,51.5,240.5,2.4,16.0,270.5,201.67,159.32
2016,3,2,15,0,50.0,225.0,2.4,16.0,252.0,182.91,144.11
2016,3,2,15,15,42.0,204.5,2.4,16.0,226.5,159.8,125.59
2016,3,2,15,30,34.0,184.0,2.4,16.0,201.0,138.28,108.49
2016,3,2,15,45,56.0,171.5,2.45,16.0,195.0,125.8,97.97
2016,3,2,16,0,78.0,159.0,2.5,16.0,189.0,110.22,91.47
2016,3,2,16,15,68.0,139.0,2.5,15.5,163.0,96.59,79.93
2016,3,2,16,30,58.0,119.0,2.5,15.0,137.0,83.44,68.59
2016,3,2,16,45,48.5,97.5,2.55,15.0,110.5,69.21,55.93
2016,3,2,17,0,39.0,76.0,2.6,15.0,84.0,54.73,42.82
2016,3,2,17,15,21.5,55.5,2.55,14.5,59.5,40.55,29.88
2016,3,2,17,30,4.0,35.0,2.5,14.0,35.0,26.09,16.32
2016,3,2,17,45,2.0,17.5,2.45,14.0,17.5,13.35,0.0
2016,3,2,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
