Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,1.5,14.0,9.5,7.47,0.0
2016,3,3,7,0,0.0,19.0,1.4,14.0,19.0,14.5,3.3
2016,3,3,7,15,11.5,39.0,1.55,14.0,41.0,51.95,37.5
2016,3,3,7,30,23.0,59.0,1.7,14.0,63.0,84.16,66.13
2016,3,3,7,45,36.5,80.0,1.85,14.5,89.0,119.01,96.6
2016,3,3,8,0,50.0,101.0,2.0,15.0,115.0,153.81,126.48
2016,3,3,8,15,58.5,122.0,2.0,15.0,141.0,184.23,152.12
2016,3,3,8,30,67.0,143.0,2.0,15.0,167.0,214.59,177.18
2016,3,3,8,45,37.0,148.5,2.05,15.5,162.0,186.74,152.33
2016,3,3,9,0,7.0,154.0,2.1,16.0,157.0,141.52,113.2
2016,3,3,9,15,12.0,172.0,2.05,16.0,178.0,162.29,130.24
2016,3,3,9,30,17.0,190.0,2.0,16.0,199.0,183.09,146.97
2016,3,3,9,45,30.5,215.5,2.0,16.5,232.5,243.08,194.97
2016,3,3,10,0,44.0,241.0,2.0,17.0,266.0,282.37,225.5
2016,3,3,10,15,70.5,266.5,2.05,17.0,310.0,334.42,266.57
2016,3,3,10,30,97.0,292.0,2.1,17.0,354.0,385.54,306.18
2016,3,3,10,45,147.0,307.0,2.2,17.0,405.0,470.92,371.92
2016,3,3,11,0,197.0,322.0,2.3,17.0,456.0,529.7,416.54
2016,3,3,11,15,187.0,331.5,2.4,17.0,461.5,521.01,409.02
2016,3,3,11,30,177.0,341.0,2.5,17.0,467.0,511.69,401.49
2016,3,3,11,45,181.0,342.0,2.65,17.0,472.5,505.82,397.27
2016,3,3,12,0,185.0,343.0,2.8,17.0,478.0,499.04,392.33
2016,3,3,12,15,232.5,341.0,2.75,16.5,510.5,525.66,413.85
2016,3,3,12,30,280.0,339.0,2.7,16.0,543.0,565.28,444.32
2016,3,3,12,45,282.5,335.5,2.65,16.0,539.0,544.94,428.41
2016,3,3,13,0,285.0,332.0,2.6,16.0,535.0,523.46,411.89
2016,3,3,13,15,290.5,320.5,2.4,16.0,524.5,495.81,390.28
2016,3,3,13,30,296.0,309.0,2.2,16.0,514.0,467.19,367.69
2016,3,3,13,45,226.0,309.0,2.05,16.0,462.5,393.96,310.33
2016,3,3,14,0,156.0,309.0,1.9,16.0,411.0,338.49,266.54
2016,3,3,14,15,146.0,294.0,1.75,16.0,386.0,306.74,241.26
2016,3,3,14,30,136.0,279.0,1.6,16.0,361.0,276.36,216.76
2016,3,3,14,45,183.0,259.0,1.5,16.0,363.0,263.5,204.81
2016,3,3,15,0,230.0,239.0,1.4,16.0,365.0,245.16,187.45
2016,3,3,15,15,130.5,211.5,1.4,16.0,282.0,184.3,141.31
2016,3,3,15,30,31.0,184.0,1.4,16.0,199.0,137.68,107.82
2016,3,3,15,45,83.0,173.5,1.4,16.0,207.5,129.2,99.63
2016,3,3,16,0,135.0,163.0,1.4,16.0,216.0,111.01,92.01
2016,3,3,16,15,124.0,142.5,1.4,16.0,186.0,97.65,80.6
2016,3,3,16,30,113.0,122.0,1.4,16.0,156.0,84.69,69.37
2016,3,3,16,45,99.5,100.5,1.4,16.0,126.5,70.81,57.1
2016,3,3,17,0,86.0,79.0,1.4,16.0,97.0,56.58,44.3
2016,3,3,17,15,60.5,58.0,1.4,15.5,69.0,42.23,31.27
2016,3,3,17,30,35.0,37.0,1.4,15.0,41.0,27.67,17.72
2016,3,3,17,45,17.5,18.5,1.45,15.0,20.5,14.28,0.13
2016,3,3,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,8.0,1.45,14.5,8.0,6.29,0.0
2016,3,4,7,0,0.0,16.0,1.6,15.0,16.0,12.18,2.53
2016,3,4,7,15,0.0,32.5,1.75,15.0,32.5,25.64,15.5
2016,3,4,7,30,0.0,49.0,1.9,15.0,49.0,41.17,29.11
2016,3,4,7,45,0.0,68.0,2.05,15.0,68.0,59.12,44.68
2016,3,4,8,0,0.0,87.0,2.2,15.0,87.0,76.54,59.65
2016,3,4,8,15,1.0,106.0,2.3,15.0,106.0,94.55,74.93
2016,3,4,8,30,2.0,125.0,2.4,15.0,125.0,112.41,89.86
2016,3,4,8,45,15.5,148.5,2.55,15.5,155.0,147.41,119.22
2016,3,4,9,0,29.0,172.0,2.7,16.0,185.0,202.64,164.56
2016,3,4,9,15,14.5,145.0,2.8,16.0,151.5,136.22,108.98
2016,3,4,9,30,0.0,118.0,2.9,16.0,118.0,94.32,73.43
2016,3,4,9,45,0.0,112.5,3.05,16.0,112.5,88.75,68.68
2016,3,4,10,0,0.0,107.0,3.2,16.0,107.0,83.63,64.27
2016,3,4,10,15,0.0,124.5,3.2,16.0,124.5,98.49,76.41
2016,3,4,10,30,0.0,142.0,3.2,16.0,142.0,113.39,88.49
2016,3,4,10,45,0.5,159.0,3.2,16.0,159.5,128.37,100.58
2016,3,4,11,0,1.0,176.0,3.2,16.0,177.0,143.3,112.59
2016,3,4,11,15,0.5,154.0,3.25,16.0,154.5,123.1,96.0
2016,3,4,11,30,0.0,132.0,3.3,16.0,132.0,103.76,80.14
2016,3,4,11,45,0.5,151.5,3.35,16.0,152.0,120.32,93.65
2016,3,4,12,0,1.0,171.0,3.4,16.0,172.0,136.83,107.02
2016,3,4,12,15,1.0,171.0,3.4,16.0,172.0,136.39,106.62
2016,3,4,12,30,1.0,171.0,3.4,16.0,172.0,135.96,106.26
2016,3,4,12,45,0.5,145.0,3.4,16.0,145.5,113.89,88.34
2016,3,4,13,0,0.0,119.0,3.4,16.0,119.0,92.43,70.85
2016,3,4,13,15,0.0,116.5,3.25,16.0,116.5,90.34,69.2
2016,3,4,13,30,0.0,114.0,3.1,16.0,114.0,88.26,67.56
2016,3,4,13,45,0.0,76.5,3.0,16.0,76.5,58.95,43.46
2016,3,4,14,0,0.0,39.0,2.9,16.0,39.0,29.95,19.42
2016,3,4,14,15,0.0,72.5,2.9,16.0,72.5,55.8,41.03
2016,3,4,14,30,0.0,106.0,2.9,16.0,106.0,81.63,62.54
2016,3,4,14,45,0.0,117.0,2.9,16.0,117.0,89.81,69.43
2016,3,4,15,0,0.0,128.0,2.9,16.0,128.0,97.69,76.12
2016,3,4,15,15,0.0,68.0,3.0,16.0,68.0,52.21,38.38
2016,3,4,15,30,0.0,8.0,3.1,16.0,8.0,6.1,0.0
2016,3,4,15,45,0.0,7.5,3.25,16.0,7.5,5.71,0.0
2016,3,4,16,0,0.0,7.0,3.4,16.0,7.0,5.32,0.0
2016,3,4,16,15,0.0,6.0,3.55,15.5,6.0,4.56,0.0
2016,3,4,16,30,0.0,5.0,3.7,15.0,5.0,3.79,0.0
2016,3,4,16,45,0.0,4.0,3.85,15.0,4.0,3.03,0.0
2016,3,4,17,0,0.0,3.0,4.0,15.0,3.0,2.27,0.0
2016,3,4,17,15,0.0,2.0,4.1,15.0,2.0,1.51,0.0
2016,3,4,17,30,0.0,1.0,4.2,15.0,1.0,0.75,0.0
2016,3,4,17,45,0.0,0.5,4.3,15.0,0.5,0.38,0.0
2016,3,4,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,4.0,5.45,15.5,4.0,3.15,0.0
2016,3,5,7,0,0.0,8.0,5.8,16.0,8.0,6.06,0.0
2016,3,5,7,15,0.0,17.0,6.05,16.0,17.0,12.92,4.99
2016,3,5,7,30,0.0,26.0,6.3,16.0,26.0,19.8,11.03
2016,3,5,7,45,0.0,35.5,6.55,16.0,35.5,27.09,17.38
2016,3,5,8,0,0.0,45.0,6.8,16.0,45.0,34.39,23.69
2016,3,5,8,15,0.0,55.0,6.7,16.0,55.0,42.1,30.27
2016,3,5,8,30,0.0,65.0,6.6,16.0,65.0,49.83,36.78
2016,3,5,8,45,0.0,95.5,6.5,16.0,95.5,76.31,59.05
2016,3,5,9,0,0.0,126.0,6.4,16.0,126.0,104.47,82.49
2016,3,5,9,15,0.5,145.5,6.45,16.0,146.0,122.35,97.15
2016,3,5,9,30,1.0,165.0,6.5,16.0,166.0,140.17,111.66
2016,3,5,9,45,0.5,141.5,6.55,16.0,142.0,115.44,90.89
2016,3,5,10,0,0.0,118.0,6.6,16.0,118.0,93.11,72.17
2016,3,5,10,15,0.0,97.5,6.75,16.0,97.5,75.43,57.36
2016,3,5,10,30,0.0,77.0,6.9,16.0,77.0,59.3,43.86
2016,3,5,10,45,0.0,63.5,7.1,16.5,63.5,48.87,35.06
2016,3,5,11,0,0.0,50.0,7.3,17.0,50.0,38.46,26.31
2016,3,5,11,15,0.0,93.0,7.45,17.0,93.0,71.81,53.82
2016,3,5,11,30,0.0,136.0,7.6,17.0,136.0,107.07,82.7
2016,3,5,11,45,11.0,206.0,7.75,17.0,214.0,176.62,139.72
2016,3,5,12,0,22.0,276.0,7.9,17.0,292.0,247.11,196.78
2016,3,5,12,15,19.5,269.0,8.2,17.0,283.5,236.46,188.04
2016,3,5,12,30,17.0,262.0,8.5,17.0,275.0,226.17,179.71
2016,3,5,12,45,10.5,228.5,8.85,17.0,236.5,190.67,150.91
2016,3,5,13,0,4.0,195.0,9.2,17.0,198.0,156.82,123.35
2016,3,5,13,15,3.5,191.5,9.7,16.5,194.5,152.83,120.43
2016,3,5,13,30,3.0,188.0,10.2,16.0,191.0,148.92,117.56
2016,3,5,13,45,1.5,114.5,10.7,16.0,116.0,89.42,68.69
2016,3,5,14,0,0.0,41.0,11.2,16.0,41.0,31.49,20.65
2016,3,5,14,15,0.0,29.0,11.5,16.0,29.0,22.24,12.96
2016,3,5,14,30,0.0,17.0,11.8,16.0,17.0,13.01,5.26
2016,3,5,14,45,0.0,14.0,12.15,16.0,14.0,10.7,3.34
2016,3,5,15,0,0.0,11.0,12.5,16.0,11.0,8.4,1.42
2016,3,5,15,15,0.0,9.5,12.7,16.0,9.5,7.25,0.46
2016,3,5,15,30,0.0,8.0,12.9,16.0,8.0,6.1,0.0
2016,3,5,15,45,0.0,7.0,13.1,16.0,7.0,5.33,0.0
2016,3,5,16,0,0.0,6.0,13.3,16.0,6.0,4.56,0.0
2016,3,5,16,15,0.0,5.0,13.3,16.0,5.0,3.8,0.0
2016,3,5,16,30,0.0,4.0,13.3,16.0,4.0,3.03,0.0
2016,3,5,16,45,0.0,3.0,13.3,16.0,3.0,2.27,0.0
2016,3,5,17,0,0.0,2.0,13.3,16.0,2.0,1.51,0.0
2016,3,5,17,15,0.0,1.5,13.1,15.5,1.5,1.13,0.0
2016,3,5,17,30,0.0,1.0,12.9,15.0,1.0,0.75,0.0
2016,3,5,17,45,0.0,0.5,12.7,15.0,0.5,0.38,0.0
2016,3,5,18,0,0.0,0.0,12.5,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.15,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.5,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.2,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.6,15.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,8.05,14.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,7.4,13.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,6,45,62.5,17.5,6.2,13.5,22.5,55.89,0.0
2016,3,6,7,0,125.0,35.0,6.1,14.0,45.0,166.74,120.63
2016,3,6,7,15,237.5,51.0,6.05,14.0,88.0,290.52,239.44
2016,3,6,7,30,350.0,67.0,6.0,14.0,131.0,409.22,344.34
2016,3,6,7,45,422.5,78.5,5.95,14.0,180.0,496.14,419.29
2016,3,6,8,0,495.0,90.0,5.9,14.0,229.0,587.39,494.64
2016,3,6,8,15,547.5,98.0,5.9,14.0,279.0,666.1,557.43
2016,3,6,8,30,600.0,106.0,5.9,14.0,329.0,740.73,615.05
2016,3,6,8,45,635.5,112.0,5.95,14.5,376.5,796.35,655.41
2016,3,6,9,0,671.0,118.0,6.0,15.0,424.0,850.31,693.56
2016,3,6,9,15,697.5,122.5,5.9,15.0,467.5,891.42,721.9
2016,3,6,9,30,724.0,127.0,5.8,15.0,511.0,929.82,747.83
2016,3,6,9,45,747.0,129.0,5.75,15.0,550.0,958.62,766.71
2016,3,6,10,0,770.0,131.0,5.7,15.0,589.0,984.01,783.07
2016,3,6,10,15,603.0,192.5,5.5,15.0,563.5,876.13,701.0
2016,3,6,10,30,436.0,254.0,5.3,15.0,538.0,757.36,606.56
2016,3,6,10,45,509.5,236.5,5.15,15.0,580.0,804.01,642.17
2016,3,6,11,0,583.0,219.0,5.0,15.0,622.0,846.12,673.01
2016,3,6,11,15,524.5,249.0,4.95,15.0,618.5,804.96,639.44
2016,3,6,11,30,466.0,279.0,4.9,15.0,615.0,761.91,604.98
2016,3,6,11,45,656.5,208.5,4.9,15.0,688.5,856.95,679.22
2016,3,6,12,0,847.0,138.0,4.9,15.0,762.0,923.68,727.37
2016,3,6,12,15,712.5,191.0,5.0,15.0,717.0,833.79,661.51
2016,3,6,12,30,578.0,244.0,5.1,15.0,672.0,733.24,584.34
2016,3,6,12,45,726.0,182.5,5.25,15.0,715.0,767.31,613.02
2016,3,6,13,0,874.0,121.0,5.4,15.0,758.0,775.16,620.9
2016,3,6,13,15,869.0,120.0,5.55,15.0,742.5,724.72,581.55
2016,3,6,13,30,864.0,119.0,5.7,15.0,727.0,672.29,539.86
2016,3,6,13,45,683.5,178.0,5.9,15.0,649.5,570.31,457.48
2016,3,6,14,0,503.0,237.0,6.1,15.0,572.0,474.89,379.87
2016,3,6,14,15,436.0,245.5,6.25,15.0,527.0,413.57,329.17
2016,3,6,14,30,369.0,254.0,6.4,15.0,482.0,354.09,279.73
2016,3,6,14,45,314.0,248.0,6.55,15.0,434.0,301.31,235.72
2016,3,6,15,0,259.0,242.0,6.7,15.0,386.0,254.95,197.4
2016,3,6,15,15,149.0,217.5,6.8,14.5,299.0,190.8,147.97
2016,3,6,15,30,39.0,193.0,6.9,14.0,212.0,144.14,114.32
2016,3,6,15,45,19.5,162.0,7.0,14.0,171.5,119.17,94.8
2016,3,6,16,0,0.0,131.0,7.1,14.0,131.0,95.36,79.24
2016,3,6,16,15,0.0,113.0,7.15,14.0,113.0,82.8,68.3
2016,3,6,16,30,0.0,95.0,7.2,14.0,95.0,70.12,57.1
2016,3,6,16,45,0.0,76.0,7.3,14.0,76.0,56.64,45.04
2016,3,6,17,0,0.0,57.0,7.4,14.0,57.0,43.0,32.69
2016,3,6,17,15,0.0,41.0,7.5,13.5,41.0,31.26,21.97
2016,3,6,17,30,0.0,25.0,7.6,13.0,25.0,19.07,10.75
2016,3,6,17,45,0.0,12.5,7.7,13.0,12.5,9.5,0.32
2016,3,6,18,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,7.2,12.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,8.7,11.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,9.75,11.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,10.15,11.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,7,6,45,14.5,15.0,6.1,11.0,16.0,24.37,0.0
2016,3,7,7,0,29.0,30.0,6.2,11.0,32.0,55.39,38.02
2016,3,7,7,15,60.5,51.0,6.45,11.0,60.5,119.99,97.21
2016,3,7,7,30,92.0,72.0,6.7,11.0,89.0,171.9,144.3
2016,3,7,7,45,103.5,94.5,6.95,11.5,119.0,210.38,178.4
2016,3,7,8,0,115.0,117.0,7.2,12.0,149.0,248.49,211.29
2016,3,7,8,15,132.5,136.5,7.3,12.0,181.0,287.45,244.72
2016,3,7,8,30,150.0,156.0,7.4,12.0,213.0,326.88,277.9
2016,3,7,8,45,82.0,161.0,7.5,12.0,193.0,243.04,204.65
2016,3,7,9,0,14.0,166.0,7.6,12.0,173.0,159.3,130.72
2016,3,7,9,15,154.0,196.0,7.55,12.0,278.0,372.96,314.1
2016,3,7,9,30,294.0,226.0,7.5,12.0,383.0,573.39,479.43
2016,3,7,9,45,171.0,239.5,7.5,12.0,332.5,436.21,363.42
2016,3,7,10,0,48.0,253.0,7.5,12.0,282.0,297.25,244.59
2016,3,7,10,15,41.5,260.0,7.55,12.0,286.5,293.8,241.12
2016,3,7,10,30,35.0,267.0,7.6,12.0,291.0,290.49,237.66
2016,3,7,10,45,207.5,282.0,7.65,12.0,426.5,500.09,413.24
2016,3,7,11,0,380.0,297.0,7.7,12.0,562.0,703.78,577.24
2016,3,7,11,15,309.0,322.0,7.85,12.0,541.0,648.73,530.8
2016,3,7,11,30,238.0,347.0,8.0,12.0,520.0,572.16,468.22
2016,3,7,11,45,360.5,314.5,8.15,12.0,580.0,660.49,541.11
2016,3,7,12,0,483.0,282.0,8.3,12.0,640.0,739.2,604.93
2016,3,7,12,15,459.5,293.0,8.5,12.0,634.5,705.5,577.48
2016,3,7,12,30,436.0,304.0,8.7,12.0,629.0,671.01,549.54
2016,3,7,12,45,639.5,220.0,8.9,12.0,691.0,732.85,602.38
2016,3,7,13,0,843.0,136.0,9.1,12.0,753.0,765.46,630.96
2016,3,7,13,15,603.5,222.0,9.25,12.0,659.5,636.36,523.44
2016,3,7,13,30,364.0,308.0,9.4,12.0,566.0,505.13,414.08
2016,3,7,13,45,357.0,299.0,9.6,12.5,545.5,466.8,381.48
2016,3,7,14,0,350.0,290.0,9.8,13.0,525.0,428.64,348.5
2016,3,7,14,15,477.5,234.5,9.9,13.0,539.5,423.09,341.53
2016,3,7,14,30,605.0,179.0,10.0,13.0,554.0,399.58,317.35
2016,3,7,14,45,681.0,150.0,10.1,13.0,549.0,359.22,277.53
2016,3,7,15,0,757.0,121.0,10.2,13.0,544.0,308.94,227.67
2016,3,7,15,15,378.5,71.0,10.2,13.0,282.5,136.41,94.05
2016,3,7,15,30,0.0,21.0,10.2,13.0,21.0,16.03,8.06
2016,3,7,15,45,191.5,82.0,10.2,13.0,160.0,71.9,49.14
2016,3,7,16,0,383.0,143.0,10.2,13.0,299.0,97.86,81.81
2016,3,7,16,15,477.5,115.5,10.2,13.0,284.0,82.85,68.62
2016,3,7,16,30,572.0,88.0,10.2,13.0,269.0,68.86,56.21
2016,3,7,16,45,504.0,80.0,10.2,13.0,218.5,63.11,51.02
2016,3,7,17,0,436.0,72.0,10.2,13.0,168.0,54.22,42.84
2016,3,7,17,15,339.5,59.0,10.25,12.5,122.0,44.36,33.68
2016,3,7,17,30,243.0,46.0,10.3,12.0,76.0,34.52,24.22
2016,3,7,17,45,121.5,27.5,10.4,12.0,42.5,20.69,8.34
2016,3,7,18,0,0.0,9.0,10.5,12.0,9.0,7.08,0.0
2016,3,7,18,15,0.0,4.5,10.45,12.0,4.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,10.15,12.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,9.35,11.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,7.25,10.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,8,6,45,59.0,16.5,5.1,11.5,22.0,72.18,0.0
2016,3,8,7,0,118.0,33.0,5.1,12.0,44.0,152.03,116.52
2016,3,8,7,15,170.5,52.0,5.0,12.0,79.0,220.43,183.29
2016,3,8,7,30,223.0,71.0,4.9,12.0,114.0,291.77,247.43
2016,3,8,7,45,251.0,90.5,4.8,12.5,152.5,346.07,294.55
2016,3,8,8,0,279.0,110.0,4.7,13.0,191.0,401.16,340.52
2016,3,8,8,15,308.5,124.5,4.6,13.0,229.5,451.09,381.54
2016,3,8,8,30,338.0,139.0,4.5,13.0,268.0,501.76,421.93
2016,3,8,8,45,546.0,117.0,4.4,13.5,357.0,714.94,589.01
2016,3,8,9,0,754.0,95.0,4.3,14.0,446.0,903.25,725.4
2016,3,8,9,15,680.5,120.5,4.1,14.0,460.0,871.36,697.51
2016,3,8,9,30,607.0,146.0,3.9,14.0,474.0,832.01,666.07
2016,3,8,9,45,618.5,155.0,3.75,14.0,509.5,856.13,681.63
2016,3,8,10,0,630.0,164.0,3.6,14.0,545.0,877.13,694.32
2016,3,8,10,15,577.5,194.0,3.5,14.0,558.0,841.69,666.6
2016,3,8,10,30,525.0,224.0,3.4,14.0,571.0,814.4,643.7
2016,3,8,10,45,456.0,260.5,3.35,14.0,569.5,773.91,610.87
2016,3,8,11,0,387.0,297.0,3.3,14.0,568.0,709.76,561.28
2016,3,8,11,15,491.5,265.0,3.15,14.0,618.0,787.5,619.37
2016,3,8,11,30,596.0,233.0,3.0,14.0,668.0,837.12,655.39
2016,3,8,11,45,406.5,297.0,2.9,14.0,596.0,703.65,552.52
2016,3,8,12,0,217.0,361.0,2.8,14.0,524.0,541.04,427.3
2016,3,8,12,15,113.0,296.5,2.75,14.0,381.5,375.45,299.31
2016,3,8,12,30,9.0,232.0,2.7,14.0,239.0,193.28,152.99
2016,3,8,12,45,205.5,272.5,2.7,14.0,424.0,421.19,338.16
2016,3,8,13,0,402.0,313.0,2.7,14.0,609.0,586.4,464.74
2016,3,8,13,15,253.5,325.0,2.9,14.0,511.0,469.26,372.68
2016,3,8,13,30,105.0,337.0,3.1,14.0,413.0,344.87,274.67
2016,3,8,13,45,133.0,329.0,3.35,14.0,421.5,352.53,281.37
2016,3,8,14,0,161.0,321.0,3.6,14.0,430.0,346.77,276.67
2016,3,8,14,15,110.0,296.0,3.6,13.5,369.0,282.67,225.8
2016,3,8,14,30,59.0,271.0,3.6,13.0,308.0,232.27,185.91
2016,3,8,14,45,42.5,244.0,3.6,13.0,270.0,199.19,159.3
2016,3,8,15,0,26.0,217.0,3.6,13.0,232.0,169.19,135.24
2016,3,8,15,15,82.0,216.0,3.4,13.0,257.5,174.55,137.48
2016,3,8,15,30,138.0,215.0,3.2,13.0,283.0,170.66,131.87
2016,3,8,15,45,69.0,136.5,3.05,13.0,170.5,104.45,80.81
2016,3,8,16,0,0.0,58.0,2.9,13.0,58.0,44.43,34.2
2016,3,8,16,15,0.0,50.5,2.7,12.5,50.5,38.63,29.19
2016,3,8,16,30,0.0,43.0,2.5,12.0,43.0,32.85,24.09
2016,3,8,16,45,0.0,35.0,2.4,12.0,35.0,26.7,18.52
2016,3,8,17,0,0.0,27.0,2.3,12.0,27.0,20.56,12.9
2016,3,8,17,15,0.0,19.5,1.85,12.0,19.5,14.82,7.6
2016,3,8,17,30,0.0,12.0,1.4,12.0,12.0,9.1,2.29
2016,3,8,17,45,0.0,6.5,0.95,12.0,6.5,4.92,0.0
2016,3,8,18,0,0.0,1.0,0.5,12.0,1.0,0.79,0.0
2016,3,8,18,15,0.0,0.5,0.85,11.5,0.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,9.5,4.0,13.0,9.5,7.21,0.0
2016,3,9,7,0,0.0,19.0,4.0,13.0,19.0,14.47,5.89
2016,3,9,7,15,0.0,34.0,3.9,13.0,34.0,25.98,16.25
2016,3,9,7,30,0.0,49.0,3.8,13.0,49.0,38.77,27.52
2016,3,9,7,45,0.0,65.0,3.7,13.5,65.0,53.04,39.9
2016,3,9,8,0,0.0,81.0,3.6,14.0,81.0,67.1,51.91
2016,3,9,8,15,0.0,98.0,3.4,14.0,98.0,82.09,64.61
2016,3,9,8,30,0.0,115.0,3.2,14.0,115.0,96.96,77.03
2016,3,9,8,45,0.0,134.0,3.05,14.5,134.0,113.84,90.8
2016,3,9,9,0,0.0,153.0,2.9,15.0,153.0,130.62,104.27
2016,3,9,9,15,0.0,147.0,2.8,15.0,147.0,122.14,96.91
2016,3,9,9,30,0.0,141.0,2.7,15.0,141.0,114.88,90.63
2016,3,9,9,45,8.0,181.0,2.65,15.0,186.0,159.77,127.68
2016,3,9,10,0,16.0,221.0,2.6,15.0,231.0,205.25,164.51
2016,3,9,10,15,21.5,240.0,2.6,15.0,254.0,227.24,181.94
2016,3,9,10,30,27.0,259.0,2.6,15.0,277.0,248.96,199.09
2016,3,9,10,45,18.5,244.5,2.6,15.5,257.5,223.93,178.06
2016,3,9,11,0,10.0,230.0,2.6,16.0,238.0,200.11,158.2
2016,3,9,11,15,36.0,280.5,2.65,16.0,307.5,292.17,231.91
2016,3,9,11,30,62.0,331.0,2.7,16.0,377.0,364.54,288.39
2016,3,9,11,45,73.0,342.0,2.75,16.5,396.5,379.95,299.52
2016,3,9,12,0,84.0,353.0,2.8,17.0,416.0,394.11,309.85
2016,3,9,12,15,77.5,350.0,2.85,17.0,408.5,378.13,297.25
2016,3,9,12,30,71.0,347.0,2.9,17.0,401.0,362.55,285.09
2016,3,9,12,45,36.5,261.5,2.95,17.0,289.5,250.39,197.29
2016,3,9,13,0,2.0,176.0,3.0,17.0,178.0,139.57,108.5
2016,3,9,13,15,1.0,160.0,3.0,17.0,161.0,125.54,97.37
2016,3,9,13,30,0.0,144.0,3.0,17.0,144.0,111.85,86.36
2016,3,9,13,45,4.0,180.5,3.05,17.0,183.5,142.52,111.4
2016,3,9,14,0,8.0,217.0,3.1,17.0,223.0,172.15,135.38
2016,3,9,14,15,37.5,247.0,3.1,17.0,271.0,210.9,166.43
2016,3,9,14,30,67.0,277.0,3.1,17.0,319.0,239.5,188.69
2016,3,9,14,45,140.0,265.5,3.1,17.0,347.0,249.57,194.7
2016,3,9,15,0,213.0,254.0,3.1,17.0,375.0,246.49,188.89
2016,3,9,15,15,114.0,216.5,3.1,16.5,280.5,181.31,139.57
2016,3,9,15,30,15.0,179.0,3.1,16.0,186.0,133.43,105.21
2016,3,9,15,45,22.5,169.0,3.1,16.0,178.5,123.86,97.58
2016,3,9,16,0,30.0,159.0,3.1,16.0,171.0,109.68,90.92
2016,3,9,16,15,24.5,139.5,3.05,16.0,148.5,100.02,82.72
2016,3,9,16,30,19.0,120.0,3.0,16.0,126.0,86.44,70.96
2016,3,9,16,45,12.0,100.0,2.95,16.0,103.5,72.44,58.63
2016,3,9,17,0,5.0,80.0,2.9,16.0,81.0,58.34,46.01
2016,3,9,17,15,2.5,59.0,2.9,15.5,59.5,43.54,32.65
2016,3,9,17,30,0.0,38.0,2.9,15.0,38.0,28.56,18.99
2016,3,9,17,45,0.0,22.0,2.9,15.0,22.0,16.79,6.69
2016,3,9,18,0,0.0,6.0,2.9,15.0,6.0,4.72,0.0
2016,3,9,18,15,0.0,3.0,2.95,14.5,3.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,45,134.0,17.5,5.7,14.5,31.5,138.43,20.52
2016,3,10,7,0,268.0,35.0,5.8,15.0,63.0,281.89,223.63
2016,3,10,7,15,371.0,46.5,5.8,15.0,108.5,387.27,321.88
2016,3,10,7,30,474.0,58.0,5.8,15.0,154.0,500.81,419.45
2016,3,10,7,45,535.5,66.0,5.85,15.0,203.5,581.6,487.27
2016,3,10,8,0,597.0,74.0,5.9,15.0,253.0,664.63,554.26
2016,3,10,8,15,610.0,82.0,6.0,15.0,293.5,704.72,585.48
2016,3,10,8,30,623.0,90.0,6.1,15.0,334.0,742.96,614.39
2016,3,10,8,45,432.0,145.0,6.25,15.5,324.5,627.89,521.0
2016,3,10,9,0,241.0,200.0,6.4,16.0,315.0,488.23,403.17
2016,3,10,9,15,314.0,207.0,6.4,16.0,371.0,568.96,468.39
2016,3,10,9,30,387.0,214.0,6.4,16.0,427.0,650.51,532.36
2016,3,10,9,45,193.5,159.0,6.4,16.5,265.5,385.43,317.21
2016,3,10,10,0,0.0,104.0,6.4,17.0,104.0,80.9,61.54
2016,3,10,10,15,15.5,185.5,6.35,17.0,196.0,168.47,134.09
2016,3,10,10,30,31.0,267.0,6.3,17.0,288.0,284.29,227.59
2016,3,10,10,45,52.0,296.0,6.3,17.0,332.5,332.76,266.36
2016,3,10,11,0,73.0,325.0,6.3,17.0,377.0,379.92,303.77
2016,3,10,11,15,74.0,332.5,6.2,17.0,386.0,382.89,305.54
2016,3,10,11,30,75.0,340.0,6.1,17.0,395.0,385.45,307.11
2016,3,10,11,45,99.5,352.0,6.0,17.0,426.0,413.77,329.63
2016,3,10,12,0,124.0,364.0,5.9,17.0,457.0,459.27,365.03
2016,3,10,12,15,122.0,366.0,5.75,17.0,458.0,448.99,356.42
2016,3,10,12,30,120.0,368.0,5.6,17.0,459.0,438.24,347.63
2016,3,10,12,45,74.0,331.5,5.45,17.0,387.5,342.52,271.86
2016,3,10,13,0,28.0,295.0,5.3,17.0,316.0,269.09,212.92
2016,3,10,13,15,14.0,188.0,5.1,17.0,198.5,156.76,122.99
2016,3,10,13,30,0.0,81.0,4.9,17.0,81.0,62.51,46.04
2016,3,10,13,45,0.5,129.5,4.75,17.0,130.0,100.51,77.35
2016,3,10,14,0,1.0,178.0,4.6,17.0,179.0,138.14,108.09
2016,3,10,14,15,0.5,134.5,4.45,17.0,135.0,103.86,80.25
2016,3,10,14,30,0.0,91.0,4.3,17.0,91.0,70.15,52.69
2016,3,10,14,45,0.0,110.0,4.2,17.0,110.0,84.53,64.71
2016,3,10,15,0,0.0,129.0,4.1,17.0,129.0,98.41,76.32
2016,3,10,15,15,0.0,117.0,4.1,16.5,117.0,89.14,68.98
2016,3,10,15,30,0.0,105.0,4.1,16.0,105.0,79.98,61.69
2016,3,10,15,45,0.0,62.5,4.15,16.0,62.5,47.92,34.94
2016,3,10,16,0,0.0,20.0,4.2,16.0,20.0,15.24,7.9
2016,3,10,16,15,0.0,17.5,4.25,15.5,17.5,13.32,6.25
2016,3,10,16,30,0.0,15.0,4.3,15.0,15.0,11.4,4.57
2016,3,10,16,45,0.0,12.0,4.4,15.0,12.0,9.11,2.51
2016,3,10,17,0,0.0,9.0,4.5,15.0,9.0,6.82,0.44
2016,3,10,17,15,0.0,6.5,4.65,15.0,6.5,4.92,0.0
2016,3,10,17,30,0.0,4.0,4.8,15.0,4.0,3.02,0.0
2016,3,10,17,45,0.0,2.0,5.0,15.0,2.0,1.51,0.0
2016,3,10,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,7.4,14.5,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,10.2,15.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,10.45,14.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,11.3,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,11.15,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,10.85,14.0,0.5,0.38,0.0
2016,3,11,7,0,0.0,1.0,10.7,14.0,1.0,0.75,0.0
2016,3,11,7,15,0.0,1.5,10.45,14.0,1.5,1.13,0.0
2016,3,11,7,30,0.0,2.0,10.2,14.0,2.0,1.51,0.0
2016,3,11,7,45,0.0,3.0,9.95,14.0,3.0,2.27,0.0
2016,3,11,8,0,0.0,4.0,9.7,14.0,4.0,3.03,0.0
2016,3,11,8,15,0.0,5.0,9.6,14.0,5.0,3.8,0.0
2016,3,11,8,30,0.0,6.0,9.5,14.0,6.0,4.56,0.0
2016,3,11,8,45,0.0,66.5,9.45,14.0,66.5,51.01,37.91
2016,3,11,9,0,0.0,127.0,9.4,14.0,127.0,103.93,82.55
2016,3,11,9,15,7.5,163.5,9.3,14.0,168.0,145.42,117.45
2016,3,11,9,30,15.0,200.0,9.2,14.0,209.0,187.47,152.43
2016,3,11,9,45,48.5,239.5,9.1,14.5,269.5,283.44,232.11
2016,3,11,10,0,82.0,279.0,9.0,15.0,330.0,359.06,293.63
2016,3,11,10,15,41.0,164.0,9.15,15.0,189.5,188.77,153.14
2016,3,11,10,30,0.0,49.0,9.3,15.0,49.0,37.67,25.88
2016,3,11,10,45,14.5,166.5,9.45,15.0,177.0,148.33,118.26
2016,3,11,11,0,29.0,284.0,9.6,15.0,305.0,291.75,235.37
2016,3,11,11,15,189.0,308.5,9.15,15.0,449.0,490.98,400.06
2016,3,11,11,30,349.0,333.0,8.7,15.0,593.0,680.56,551.04
2016,3,11,11,45,224.0,349.0,8.3,15.0,516.5,545.02,440.63
2016,3,11,12,0,99.0,365.0,7.9,15.0,440.0,417.78,336.1
2016,3,11,12,15,213.5,357.0,7.95,15.0,519.5,517.4,417.87
2016,3,11,12,30,328.0,349.0,8.0,15.0,599.0,605.25,488.39
2016,3,11,12,45,632.0,221.0,8.1,15.0,696.5,722.76,585.53
2016,3,11,13,0,936.0,93.0,8.2,15.0,794.0,779.44,633.68
2016,3,11,13,15,698.5,187.5,8.2,14.5,705.0,665.85,540.6
2016,3,11,13,30,461.0,282.0,8.2,14.0,616.0,549.18,445.09
2016,3,11,13,45,233.5,242.0,8.25,14.0,411.0,344.08,279.08
2016,3,11,14,0,6.0,202.0,8.3,14.0,206.0,159.27,126.85
2016,3,11,14,15,174.0,237.0,8.4,14.0,347.5,270.2,217.31
2016,3,11,14,30,342.0,272.0,8.5,14.0,489.0,351.2,279.19
2016,3,11,14,45,274.0,265.5,8.6,14.0,433.5,295.33,232.6
2016,3,11,15,0,206.0,259.0,8.7,14.0,378.0,246.48,192.8
2016,3,11,15,15,205.5,238.5,8.95,13.5,349.5,213.18,164.59
2016,3,11,15,30,205.0,218.0,9.2,13.0,321.0,180.37,137.68
2016,3,11,15,45,102.5,149.5,9.45,13.0,201.0,112.53,86.87
2016,3,11,16,0,0.0,81.0,9.7,13.0,81.0,62.04,49.87
2016,3,11,16,15,0.0,70.5,9.8,12.5,70.5,54.09,42.99
2016,3,11,16,30,0.0,60.0,9.9,12.0,60.0,45.97,35.85
2016,3,11,16,45,0.0,48.5,10.05,12.0,48.5,37.09,27.85
2016,3,11,17,0,0.0,37.0,10.2,12.0,37.0,28.24,19.78
2016,3,11,17,15,0.0,27.5,10.2,12.0,27.5,20.95,13.05
2016,3,11,17,30,0.0,18.0,10.2,12.0,18.0,13.68,6.32
2016,3,11,17,45,0.0,10.0,10.25,12.0,10.0,7.58,0.28
2016,3,11,18,0,0.0,2.0,10.3,12.0,2.0,1.57,0.0
2016,3,11,18,15,0.0,1.0,10.25,12.0,1.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,10.15,12.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,2.0,5.0,12.5,2.0,1.51,0.0
2016,3,12,7,0,0.0,4.0,5.2,13.0,4.0,3.02,0.0
2016,3,12,7,15,0.0,7.5,5.4,13.0,7.5,5.68,0.0
2016,3,12,7,30,0.0,11.0,5.6,13.0,11.0,8.34,1.51
2016,3,12,7,45,0.0,14.5,5.85,13.0,14.5,11.01,3.85
2016,3,12,8,0,0.0,18.0,6.1,13.0,18.0,13.69,6.18
2016,3,12,8,15,0.0,22.0,6.2,13.0,22.0,16.75,8.81
2016,3,12,8,30,0.0,26.0,6.3,13.0,26.0,19.83,11.42
2016,3,12,8,45,8.5,102.5,6.45,13.5,106.5,90.04,71.59
2016,3,12,9,0,17.0,179.0,6.6,14.0,187.0,173.47,141.48
2016,3,12,9,15,8.5,156.0,6.65,14.0,160.0,138.66,111.63
2016,3,12,9,30,0.0,133.0,6.7,14.0,133.0,107.01,84.52
2016,3,12,9,45,4.5,170.5,6.8,14.0,173.5,145.33,116.42
2016,3,12,10,0,9.0,208.0,6.9,14.0,214.0,184.16,148.37
2016,3,12,10,15,4.5,167.5,6.9,14.0,170.5,140.43,111.82
2016,3,12,10,30,0.0,127.0,6.9,14.0,127.0,100.0,77.97
2016,3,12,10,45,0.0,140.0,6.95,14.0,140.0,110.82,86.83
2016,3,12,11,0,0.0,153.0,7.0,14.0,153.0,121.61,95.62
2016,3,12,11,15,5.5,196.0,7.0,14.0,200.0,163.58,130.24
2016,3,12,11,30,11.0,239.0,7.0,14.0,247.0,205.67,164.64
2016,3,12,11,45,20.0,272.5,7.05,14.5,288.0,242.23,194.11
2016,3,12,12,0,29.0,306.0,7.1,15.0,329.0,296.84,237.69
2016,3,12,12,15,15.0,235.0,7.1,15.0,247.0,201.57,160.5
2016,3,12,12,30,1.0,164.0,7.1,15.0,165.0,129.79,101.65
2016,3,12,12,45,4.0,189.0,7.1,15.0,192.5,152.07,120.03
2016,3,12,13,0,7.0,214.0,7.1,15.0,220.0,173.87,137.9
2016,3,12,13,15,10.5,233.0,7.1,15.0,241.5,190.51,151.54
2016,3,12,13,30,14.0,252.0,7.1,15.0,263.0,206.37,164.53
2016,3,12,13,45,8.0,217.0,7.1,15.0,223.5,173.28,137.64
2016,3,12,14,0,2.0,182.0,7.1,15.0,184.0,141.64,111.88
2016,3,12,14,15,1.0,117.0,7.0,15.0,118.0,90.65,69.99
2016,3,12,14,30,0.0,52.0,6.9,15.0,52.0,39.96,27.89
2016,3,12,14,45,0.0,64.5,6.85,15.0,64.5,49.58,36.04
2016,3,12,15,0,0.0,77.0,6.8,15.0,77.0,59.23,44.23
2016,3,12,15,15,0.0,100.5,6.7,15.0,100.5,77.04,59.3
2016,3,12,15,30,0.0,124.0,6.6,15.0,124.0,93.58,73.34
2016,3,12,15,45,7.5,139.0,6.55,15.0,142.5,103.26,81.43
2016,3,12,16,0,15.0,154.0,6.5,15.0,161.0,110.56,92.16
2016,3,12,16,15,9.5,135.5,6.45,14.5,139.5,97.69,81.24
2016,3,12,16,30,4.0,117.0,6.4,14.0,118.0,84.72,70.05
2016,3,12,16,45,2.0,96.0,6.35,14.0,96.5,70.12,57.09
2016,3,12,17,0,0.0,75.0,6.3,14.0,75.0,55.37,43.8
2016,3,12,17,15,0.0,55.5,6.2,14.0,55.5,41.46,31.1
2016,3,12,17,30,0.0,36.0,6.1,14.0,36.0,27.37,18.17
2016,3,12,17,45,0.0,21.0,6.05,14.0,21.0,16.02,7.06
2016,3,12,18,0,0.0,6.0,6.0,14.0,6.0,4.72,0.0
2016,3,12,18,15,0.0,3.0,5.95,14.0,3.0,2.36,0.0
2016,3,12,18,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,5.0,5.15,14.5,5.0,3.78,0.0
2016,3,13,7,0,0.0,10.0,5.2,15.0,10.0,7.58,0.55
2016,3,13,7,15,0.0,17.5,5.25,15.0,17.5,13.29,5.56
2016,3,13,7,30,0.0,25.0,5.3,15.0,25.0,19.03,10.58
2016,3,13,7,45,0.0,32.5,5.4,15.0,32.5,24.78,15.58
2016,3,13,8,0,0.0,40.0,5.5,15.0,40.0,30.54,20.53
2016,3,13,8,15,0.0,47.5,5.55,15.0,47.5,36.32,25.43
2016,3,13,8,30,0.0,55.0,5.6,15.0,55.0,42.11,30.29
2016,3,13,8,45,0.0,66.0,5.65,15.0,66.0,50.62,37.41
2016,3,13,9,0,0.0,77.0,5.7,15.0,77.0,59.16,44.49
2016,3,13,9,15,0.0,99.5,5.7,15.0,99.5,77.61,59.83
2016,3,13,9,30,0.0,122.0,5.7,15.0,122.0,96.98,75.82
