Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,9,45,4.0,164.5,5.7,15.0,167.0,138.97,110.59
2016,3,13,10,0,8.0,207.0,5.7,15.0,212.0,181.85,145.66
2016,3,13,10,15,8.5,212.5,5.6,15.0,218.5,185.86,148.59
2016,3,13,10,30,9.0,218.0,5.5,15.0,225.0,189.97,151.66
2016,3,13,10,45,5.0,196.0,5.4,15.0,200.5,164.65,130.63
2016,3,13,11,0,1.0,174.0,5.3,15.0,176.0,140.58,110.66
2016,3,13,11,15,3.0,188.0,5.3,15.0,191.0,154.08,121.66
2016,3,13,11,30,5.0,202.0,5.3,15.0,206.0,167.39,132.45
2016,3,13,11,45,5.0,198.5,5.3,15.0,202.5,163.61,129.28
2016,3,13,12,0,5.0,195.0,5.3,15.0,199.0,159.91,126.22
2016,3,13,12,15,2.5,143.0,5.25,15.0,145.0,114.22,88.87
2016,3,13,12,30,0.0,91.0,5.2,15.0,91.0,70.37,52.77
2016,3,13,12,45,1.0,134.0,5.2,15.0,135.5,105.24,81.54
2016,3,13,13,0,2.0,177.0,5.2,15.0,180.0,140.16,110.13
2016,3,13,13,15,1.0,112.5,5.2,15.0,114.0,87.85,67.28
2016,3,13,13,30,0.0,48.0,5.2,15.0,48.0,36.96,25.2
2016,3,13,13,45,0.0,90.0,5.25,15.0,90.0,69.49,52.28
2016,3,13,14,0,0.0,132.0,5.3,15.0,132.0,101.92,79.17
2016,3,13,14,15,6.0,176.5,5.35,15.0,181.0,138.4,109.27
2016,3,13,14,30,12.0,221.0,5.4,15.0,230.0,172.89,137.54
2016,3,13,14,45,6.0,156.5,5.45,15.0,161.0,121.27,95.42
2016,3,13,15,0,0.0,92.0,5.5,15.0,92.0,70.86,53.92
2016,3,13,15,15,0.0,65.5,5.45,15.0,65.5,50.3,36.83
2016,3,13,15,30,0.0,39.0,5.4,15.0,39.0,29.84,19.67
2016,3,13,15,45,0.0,62.0,5.4,15.0,62.0,47.54,34.75
2016,3,13,16,0,0.0,85.0,5.4,15.0,85.0,64.93,52.02
2016,3,13,16,15,0.0,74.0,5.5,15.0,74.0,56.77,44.93
2016,3,13,16,30,0.0,63.0,5.6,15.0,63.0,48.29,37.48
2016,3,13,16,45,0.0,51.5,5.7,15.0,51.5,39.4,29.58
2016,3,13,17,0,0.0,40.0,5.8,15.0,40.0,30.55,21.6
2016,3,13,17,15,0.0,29.5,5.7,15.0,29.5,22.48,14.26
2016,3,13,17,30,0.0,19.0,5.6,15.0,19.0,14.45,6.91
2016,3,13,17,45,0.0,11.0,5.6,15.0,11.0,8.34,1.05
2016,3,13,18,0,0.0,3.0,5.6,15.0,3.0,2.27,0.0
2016,3,13,18,15,0.0,1.5,5.45,15.0,1.5,1.18,0.0
2016,3,13,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.0,5.55,12.0,4.0,0.0,0.0
2016,3,14,6,30,0.0,8.0,5.5,12.0,8.0,6.29,0.0
2016,3,14,6,45,57.5,27.5,5.5,12.5,34.5,82.97,50.72
2016,3,14,7,0,115.0,47.0,5.5,13.0,61.0,167.48,135.4
2016,3,14,7,15,166.5,67.5,5.45,13.0,99.0,235.99,197.58
2016,3,14,7,30,218.0,88.0,5.4,13.0,137.0,307.72,260.97
2016,3,14,7,45,242.0,109.0,5.35,13.0,176.0,359.76,305.76
2016,3,14,8,0,266.0,130.0,5.3,13.0,215.0,412.32,349.6
2016,3,14,8,15,310.5,140.0,5.2,13.0,255.5,468.96,396.28
2016,3,14,8,30,355.0,150.0,5.1,13.0,296.0,527.63,443.35
2016,3,14,8,45,457.0,146.5,5.05,13.5,358.0,651.67,540.8
2016,3,14,9,0,559.0,143.0,5.0,14.0,420.0,754.57,617.34
2016,3,14,9,15,482.5,181.0,4.9,14.0,435.0,729.1,594.19
2016,3,14,9,30,406.0,219.0,4.8,14.0,450.0,696.89,565.23
2016,3,14,9,45,431.0,229.0,4.75,14.0,489.5,733.16,591.57
2016,3,14,10,0,456.0,239.0,4.7,14.0,529.0,767.25,615.63
2016,3,14,10,15,464.0,248.5,4.65,14.0,556.0,780.9,624.01
2016,3,14,10,30,472.0,258.0,4.6,14.0,583.0,791.86,630.56
2016,3,14,10,45,357.0,302.0,4.55,14.0,553.0,690.2,550.65
2016,3,14,11,0,242.0,346.0,4.5,14.0,523.0,589.41,470.74
2016,3,14,11,15,366.5,315.0,4.55,14.0,589.5,689.7,549.8
2016,3,14,11,30,491.0,284.0,4.6,14.0,656.0,782.47,620.47
2016,3,14,11,45,497.0,285.0,4.65,14.5,665.5,768.98,608.5
2016,3,14,12,0,503.0,286.0,4.7,15.0,675.0,752.79,595.19
2016,3,14,12,15,477.5,297.5,4.7,15.0,667.5,716.78,567.3
2016,3,14,12,30,452.0,309.0,4.7,15.0,660.0,680.05,538.82
2016,3,14,12,45,506.5,284.5,4.75,15.0,674.0,673.33,534.68
2016,3,14,13,0,561.0,260.0,4.8,15.0,688.0,660.53,525.39
2016,3,14,13,15,531.5,264.5,4.9,15.0,663.0,609.69,485.64
2016,3,14,13,30,502.0,269.0,5.0,15.0,638.0,559.9,446.21
2016,3,14,13,45,527.5,249.5,5.15,15.0,627.0,523.61,417.11
2016,3,14,14,0,553.0,230.0,5.3,15.0,616.0,483.85,384.12
2016,3,14,14,15,511.5,235.0,5.4,15.0,580.0,429.21,338.42
2016,3,14,14,30,470.0,240.0,5.5,15.0,544.0,378.14,295.1
2016,3,14,14,45,549.5,197.0,5.65,15.0,533.0,336.41,256.27
2016,3,14,15,0,629.0,154.0,5.8,15.0,522.0,287.73,209.85
2016,3,14,15,15,662.0,131.0,5.9,14.5,493.0,230.96,158.47
2016,3,14,15,30,695.0,108.0,6.0,14.0,464.0,170.09,106.87
2016,3,14,15,45,655.5,114.0,6.1,14.0,424.5,120.69,77.01
2016,3,14,16,0,616.0,120.0,6.2,14.0,385.0,89.28,73.72
2016,3,14,16,15,573.0,112.5,6.15,13.5,335.5,84.83,70.13
2016,3,14,16,30,530.0,105.0,6.1,13.0,286.0,77.08,63.5
2016,3,14,16,45,476.5,94.0,6.1,13.0,236.5,69.36,56.65
2016,3,14,17,0,423.0,83.0,6.1,13.0,187.0,61.53,49.51
2016,3,14,17,15,336.0,69.5,6.1,12.5,139.5,51.58,40.36
2016,3,14,17,30,249.0,56.0,6.1,12.0,92.0,41.6,30.92
2016,3,14,17,45,124.5,37.0,6.1,12.0,55.0,27.47,16.92
2016,3,14,18,0,0.0,18.0,6.1,12.0,18.0,13.49,0.0
2016,3,14,18,15,0.0,9.0,6.1,12.0,9.0,7.08,0.0
2016,3,14,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,6.0,4.7,11.0,6.0,0.0,0.0
2016,3,15,6,30,0.0,12.0,4.7,11.0,12.0,9.44,0.0
2016,3,15,6,45,162.0,27.5,4.75,11.5,48.0,183.72,127.84
2016,3,15,7,0,324.0,43.0,4.8,12.0,84.0,330.15,272.89
2016,3,15,7,15,416.0,53.5,4.8,12.0,132.0,429.37,361.93
2016,3,15,7,30,508.0,64.0,4.8,12.0,180.0,534.93,451.65
2016,3,15,7,45,574.0,70.0,4.8,12.5,232.5,618.36,519.11
2016,3,15,8,0,640.0,76.0,4.8,13.0,285.0,704.0,585.37
2016,3,15,8,15,680.0,81.5,4.75,13.0,336.0,766.73,632.31
2016,3,15,8,30,720.0,87.0,4.7,13.0,387.0,828.9,677.42
2016,3,15,8,45,752.5,89.5,4.7,13.5,436.0,872.4,706.4
2016,3,15,9,0,785.0,92.0,4.7,14.0,485.0,920.79,738.41
2016,3,15,9,15,805.0,95.0,4.7,14.0,529.0,954.69,760.71
2016,3,15,9,30,825.0,98.0,4.7,14.0,573.0,985.38,780.62
2016,3,15,9,45,842.0,99.5,4.7,14.5,612.0,1007.7,792.97
2016,3,15,10,0,859.0,101.0,4.7,15.0,651.0,1026.26,802.71
2016,3,15,10,15,869.5,102.5,4.7,15.0,682.5,1020.6,797.06
2016,3,15,10,30,880.0,104.0,4.7,15.0,714.0,1024.57,798.57
2016,3,15,10,45,888.5,104.5,4.75,15.5,739.0,1021.36,794.08
2016,3,15,11,0,897.0,105.0,4.8,16.0,764.0,1014.1,786.98
2016,3,15,11,15,901.5,106.0,4.85,16.0,781.0,999.41,776.37
2016,3,15,11,30,906.0,107.0,4.9,16.0,798.0,980.77,763.14
2016,3,15,11,45,909.0,107.0,4.95,16.0,807.0,955.81,745.54
2016,3,15,12,0,912.0,107.0,5.0,16.0,816.0,927.14,725.34
2016,3,15,12,15,912.0,107.0,5.05,16.0,817.0,892.31,700.7
2016,3,15,12,30,912.0,107.0,5.1,16.0,818.0,854.2,673.6
2016,3,15,12,45,913.5,105.0,5.2,16.0,811.0,812.24,643.79
2016,3,15,13,0,915.0,103.0,5.3,16.0,804.0,767.26,610.85
2016,3,15,13,15,911.0,102.0,5.35,16.0,788.5,716.64,571.17
2016,3,15,13,30,907.0,101.0,5.4,16.0,773.0,663.85,528.85
2016,3,15,13,45,901.5,99.5,5.5,16.0,750.0,607.85,482.99
2016,3,15,14,0,896.0,98.0,5.6,16.0,727.0,550.31,434.5
2016,3,15,14,15,886.5,96.5,5.7,16.0,696.5,489.68,382.06
2016,3,15,14,30,877.0,95.0,5.8,16.0,666.0,428.48,327.62
2016,3,15,14,45,865.0,92.5,5.95,16.0,629.0,365.36,270.49
2016,3,15,15,0,853.0,90.0,6.1,16.0,592.0,299.43,210.62
2016,3,15,15,15,835.0,87.5,6.2,16.0,549.0,235.01,153.49
2016,3,15,15,30,817.0,85.0,6.3,16.0,506.0,172.27,102.69
2016,3,15,15,45,793.0,81.5,6.45,16.0,459.0,110.34,64.38
2016,3,15,16,0,769.0,78.0,6.6,16.0,412.0,68.25,54.68
2016,3,15,16,15,734.5,74.0,6.6,15.5,361.0,65.03,52.12
2016,3,15,16,30,700.0,70.0,6.6,15.0,310.0,57.09,45.28
2016,3,15,16,45,651.0,64.0,6.65,15.0,258.5,52.38,41.13
2016,3,15,17,0,602.0,58.0,6.7,15.0,207.0,47.66,36.83
2016,3,15,17,15,521.5,50.0,6.7,14.5,157.0,41.11,30.82
2016,3,15,17,30,441.0,42.0,6.7,14.0,107.0,34.62,24.63
2016,3,15,17,45,306.5,29.5,6.7,13.5,66.0,24.21,14.34
2016,3,15,18,0,172.0,17.0,6.7,13.0,25.0,13.86,0.0
2016,3,15,18,15,86.0,8.5,6.65,13.0,12.5,6.69,0.0
2016,3,15,18,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,6,15,42.5,6.0,2.05,12.0,7.5,0.0,0.0
2016,3,16,6,30,85.0,12.0,2.0,12.0,15.0,62.8,0.0
2016,3,16,6,45,232.5,26.5,2.0,12.5,53.0,234.9,170.98
2016,3,16,7,0,380.0,41.0,2.0,13.0,91.0,369.23,301.82
2016,3,16,7,15,469.5,50.0,2.05,13.0,140.5,466.7,385.89
2016,3,16,7,30,559.0,59.0,2.1,13.0,190.0,570.32,470.41
2016,3,16,7,45,617.5,65.5,2.15,13.5,242.5,649.38,531.3
2016,3,16,8,0,676.0,72.0,2.2,14.0,295.0,730.3,590.77
2016,3,16,8,15,714.0,76.5,2.3,14.0,346.5,790.8,634.35
2016,3,16,8,30,752.0,81.0,2.4,14.0,398.0,844.76,672.14
2016,3,16,8,45,780.0,84.5,2.5,14.5,447.0,892.62,703.49
2016,3,16,9,0,808.0,88.0,2.6,15.0,496.0,938.12,732.6
2016,3,16,9,15,828.0,91.0,2.6,15.0,540.5,972.25,753.84
2016,3,16,9,30,848.0,94.0,2.6,15.0,585.0,1003.11,772.75
2016,3,16,9,45,862.5,96.0,2.6,15.5,624.0,1023.54,783.06
2016,3,16,10,0,877.0,98.0,2.6,16.0,663.0,1026.71,781.86
2016,3,16,10,15,887.5,99.5,2.65,16.0,695.5,1034.57,786.17
2016,3,16,10,30,898.0,101.0,2.7,16.0,728.0,1038.4,787.89
2016,3,16,10,45,905.5,102.0,2.8,16.5,753.0,1034.53,783.68
2016,3,16,11,0,913.0,103.0,2.9,17.0,778.0,1026.54,776.92
2016,3,16,11,15,918.0,104.0,2.95,17.0,795.5,1011.98,766.91
2016,3,16,11,30,923.0,105.0,3.0,17.0,813.0,993.38,754.32
2016,3,16,11,45,925.5,105.0,3.1,17.5,822.0,967.46,735.87
2016,3,16,12,0,928.0,105.0,3.2,18.0,831.0,937.8,714.91
2016,3,16,12,15,928.0,105.0,3.25,18.0,831.5,902.37,690.94
2016,3,16,12,30,928.0,105.0,3.3,18.0,832.0,863.61,664.55
2016,3,16,12,45,931.0,102.0,3.35,18.0,825.5,821.15,635.36
2016,3,16,13,0,934.0,99.0,3.4,18.0,819.0,775.52,603.16
2016,3,16,13,15,929.5,98.5,3.45,18.0,803.0,724.12,564.34
2016,3,16,13,30,925.0,98.0,3.5,18.0,787.0,670.55,522.86
2016,3,16,13,45,919.0,96.5,3.55,18.0,763.0,613.31,477.38
2016,3,16,14,0,913.0,95.0,3.6,18.0,739.0,554.56,429.27
2016,3,16,14,15,903.0,93.5,3.65,18.0,708.0,492.76,377.24
2016,3,16,14,30,893.0,92.0,3.7,18.0,677.0,430.42,323.15
2016,3,16,14,45,880.0,89.5,3.75,18.0,639.0,366.04,266.18
2016,3,16,15,0,867.0,87.0,3.8,18.0,601.0,302.06,208.98
2016,3,16,15,15,848.5,84.5,3.85,18.0,557.5,233.42,149.55
2016,3,16,15,30,830.0,82.0,3.9,18.0,514.0,169.82,99.11
2016,3,16,15,45,805.5,79.0,3.95,18.0,465.5,107.47,61.71
2016,3,16,16,0,781.0,76.0,4.0,18.0,417.0,66.98,53.1
2016,3,16,16,15,746.5,72.0,4.1,17.5,366.0,63.69,50.51
2016,3,16,16,30,712.0,68.0,4.2,17.0,315.0,60.39,47.82
2016,3,16,16,45,662.0,62.0,4.3,16.5,262.5,51.04,39.7
2016,3,16,17,0,612.0,56.0,4.4,16.0,210.0,46.24,35.45
2016,3,16,17,15,533.5,48.5,4.5,15.5,159.5,40.02,29.76
2016,3,16,17,30,455.0,41.0,4.6,15.0,109.0,33.87,23.93
2016,3,16,17,45,321.0,29.0,4.75,15.0,67.5,23.82,14.1
2016,3,16,18,0,187.0,17.0,4.9,15.0,26.0,13.86,0.0
2016,3,16,18,15,93.5,8.5,4.95,14.5,13.0,6.69,0.0
2016,3,16,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,6,15,74.5,6.5,3.15,13.0,9.5,5.11,0.0
2016,3,17,6,30,149.0,13.0,3.2,13.0,19.0,103.77,0.0
2016,3,17,6,45,295.5,25.5,3.3,13.5,59.0,275.89,207.68
2016,3,17,7,0,442.0,38.0,3.4,14.0,99.0,410.76,336.8
2016,3,17,7,15,526.5,46.5,3.2,14.0,150.0,506.0,418.62
2016,3,17,7,30,611.0,55.0,3.0,14.0,201.0,607.07,500.55
2016,3,17,7,45,664.0,60.5,2.9,14.5,254.0,681.79,557.43
2016,3,17,8,0,717.0,66.0,2.8,15.0,307.0,752.44,608.34
2016,3,17,8,15,753.0,70.5,2.45,15.5,359.0,812.76,647.53
2016,3,17,8,30,789.0,75.0,2.1,16.0,411.0,871.93,683.38
2016,3,17,8,45,814.0,78.0,1.8,16.5,460.5,916.9,707.54
2016,3,17,9,0,839.0,81.0,1.5,17.0,510.0,959.31,728.37
2016,3,17,9,15,857.5,84.0,1.4,17.0,554.5,992.31,746.14
2016,3,17,9,30,876.0,87.0,1.3,17.0,599.0,1009.2,753.12
2016,3,17,9,45,888.5,89.0,1.25,17.5,638.0,1027.55,760.66
2016,3,17,10,0,901.0,91.0,1.2,18.0,677.0,1042.05,765.7
2016,3,17,10,15,911.0,92.5,1.15,18.5,709.0,1049.41,766.29
2016,3,17,10,30,921.0,94.0,1.1,19.0,741.0,1052.64,764.51
2016,3,17,10,45,927.0,95.5,1.1,19.5,766.0,1047.64,758.81
2016,3,17,11,0,933.0,97.0,1.1,20.0,791.0,1038.44,750.8
2016,3,17,11,15,937.0,97.5,1.15,20.0,808.0,1022.04,740.87
2016,3,17,11,30,941.0,98.0,1.2,20.0,825.0,1001.58,728.53
2016,3,17,11,45,942.5,98.5,1.25,20.0,833.5,974.83,712.22
2016,3,17,12,0,944.0,99.0,1.3,20.0,842.0,944.32,693.48
2016,3,17,12,15,944.0,99.0,1.35,20.0,842.5,908.38,671.11
2016,3,17,12,30,944.0,99.0,1.4,20.0,843.0,869.07,646.32
2016,3,17,12,45,942.5,98.5,1.5,20.5,835.0,824.91,617.4
2016,3,17,13,0,941.0,98.0,1.6,21.0,827.0,777.85,585.6
2016,3,17,13,15,936.5,97.5,1.65,20.5,811.0,726.09,549.71
2016,3,17,13,30,932.0,97.0,1.7,20.0,795.0,672.13,510.93
2016,3,17,13,45,925.0,96.0,1.8,20.0,770.5,614.37,467.25
2016,3,17,14,0,918.0,95.0,1.9,20.0,746.0,555.19,420.78
2016,3,17,14,15,908.5,93.5,1.95,20.0,715.0,493.31,370.28
2016,3,17,14,30,899.0,92.0,2.0,20.0,684.0,430.82,317.53
2016,3,17,14,45,885.0,90.0,2.05,20.0,645.5,366.14,261.7
2016,3,17,15,0,871.0,88.0,2.1,20.0,607.0,301.97,205.58
2016,3,17,15,15,853.0,85.5,2.15,20.0,563.5,233.11,147.12
2016,3,17,15,30,835.0,83.0,2.2,20.0,520.0,169.29,97.52
2016,3,17,15,45,809.5,80.0,2.25,20.0,471.5,106.58,60.99
2016,3,17,16,0,784.0,77.0,2.3,20.0,423.0,67.74,53.29
2016,3,17,16,15,750.0,73.0,2.35,19.5,371.5,64.48,50.77
2016,3,17,16,30,716.0,69.0,2.4,19.0,320.0,61.2,48.14
2016,3,17,16,45,665.0,63.5,2.45,18.5,267.0,52.16,40.36
2016,3,17,17,0,614.0,58.0,2.5,18.0,214.0,47.75,36.5
2016,3,17,17,15,536.5,50.0,2.55,17.5,163.5,41.19,30.57
2016,3,17,17,30,459.0,42.0,2.6,17.0,113.0,34.68,24.47
2016,3,17,17,45,325.5,30.0,2.65,16.5,70.5,24.64,14.83
2016,3,17,18,0,192.0,18.0,2.7,16.0,28.0,14.68,0.0
2016,3,17,18,15,96.0,9.0,2.85,15.5,14.0,7.08,0.0
2016,3,17,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,10.5,3.7,12.0,10.5,8.26,0.0
2016,3,18,6,30,0.0,21.0,3.7,12.0,21.0,21.86,0.0
2016,3,18,6,45,217.0,31.0,3.75,12.5,62.0,225.19,173.72
2016,3,18,7,0,434.0,41.0,3.8,13.0,103.0,408.3,337.7
2016,3,18,7,15,517.5,49.0,3.75,13.0,153.5,502.02,418.6
2016,3,18,7,30,601.0,57.0,3.7,13.0,204.0,601.27,500.24
2016,3,18,7,45,382.5,97.0,3.65,13.5,198.5,479.79,402.51
2016,3,18,8,0,164.0,137.0,3.6,14.0,193.0,307.57,257.56
2016,3,18,8,15,185.5,158.5,3.6,14.0,231.0,354.26,296.2
2016,3,18,8,30,207.0,180.0,3.6,14.0,269.0,401.2,333.53
2016,3,18,8,45,226.5,200.0,3.65,14.0,308.0,444.23,367.08
2016,3,18,9,0,246.0,220.0,3.7,14.0,347.0,510.5,417.84
2016,3,18,9,15,166.5,241.5,3.7,14.0,330.5,431.56,352.2
2016,3,18,9,30,87.0,263.0,3.7,14.0,314.0,349.09,283.52
2016,3,18,9,45,161.0,282.0,3.7,14.5,384.5,466.05,376.63
2016,3,18,10,0,235.0,301.0,3.7,15.0,455.0,558.51,447.57
2016,3,18,10,15,312.5,299.0,3.7,15.0,514.0,654.14,519.94
2016,3,18,10,30,390.0,297.0,3.7,15.0,573.0,722.95,571.29
2016,3,18,10,45,487.5,270.0,3.7,15.0,627.5,805.89,632.51
2016,3,18,11,0,585.0,243.0,3.7,15.0,682.0,861.5,673.4
2016,3,18,11,15,566.5,257.0,3.65,15.0,689.5,841.24,656.7
2016,3,18,11,30,548.0,271.0,3.6,15.0,697.0,818.49,638.87
2016,3,18,11,45,576.0,265.0,3.6,15.0,717.0,816.68,637.63
2016,3,18,12,0,604.0,259.0,3.6,15.0,737.0,815.18,636.29
2016,3,18,12,15,547.5,279.5,3.6,15.0,713.0,754.01,590.24
2016,3,18,12,30,491.0,300.0,3.6,15.0,689.0,698.0,547.77
2016,3,18,12,45,686.0,215.0,3.6,15.5,752.5,748.1,586.81
2016,3,18,13,0,881.0,130.0,3.6,16.0,816.0,769.53,603.04
2016,3,18,13,15,722.0,192.0,3.65,16.0,747.0,673.68,528.63
2016,3,18,13,30,563.0,254.0,3.7,16.0,678.0,579.03,455.0
2016,3,18,13,45,582.0,237.0,3.75,16.0,663.5,537.84,422.51
2016,3,18,14,0,601.0,220.0,3.8,16.0,649.0,497.1,388.87
2016,3,18,14,15,611.5,204.5,3.9,15.5,625.0,447.51,347.96
2016,3,18,14,30,622.0,189.0,4.0,15.0,601.0,395.94,303.97
2016,3,18,14,45,718.5,150.5,4.1,15.0,601.0,352.81,262.52
2016,3,18,15,0,815.0,112.0,4.2,15.0,601.0,301.01,211.98
2016,3,18,15,15,795.5,109.0,4.2,15.0,557.5,238.07,157.06
2016,3,18,15,30,776.0,106.0,4.2,15.0,514.0,177.12,108.88
2016,3,18,15,45,750.0,93.5,4.2,15.0,458.0,111.03,68.34
2016,3,18,16,0,724.0,81.0,4.2,15.0,402.0,69.49,55.93
2016,3,18,16,15,656.0,88.5,4.1,14.5,353.0,68.72,55.56
2016,3,18,16,30,588.0,96.0,4.0,14.0,304.0,74.04,60.52
2016,3,18,16,45,541.0,86.5,3.95,14.0,254.0,67.58,54.84
2016,3,18,17,0,494.0,77.0,3.9,14.0,204.0,60.98,48.88
2016,3,18,17,15,421.5,64.5,3.75,13.5,155.5,51.59,40.34
2016,3,18,17,30,349.0,52.0,3.6,13.0,107.0,39.51,29.19
2016,3,18,17,45,235.5,36.5,3.5,13.0,67.5,27.7,17.8
2016,3,18,18,0,122.0,21.0,3.4,13.0,28.0,15.93,0.0
2016,3,18,18,15,61.0,10.5,3.3,12.5,14.0,8.26,0.0
2016,3,18,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.0,1.1,13.0,10.0,7.87,0.0
2016,3,19,6,30,0.0,20.0,1.2,13.0,20.0,18.81,0.0
2016,3,19,6,45,135.5,34.0,1.35,13.0,54.5,156.45,120.99
2016,3,19,7,0,271.0,48.0,1.5,13.0,89.0,293.55,241.98
2016,3,19,7,15,326.0,63.5,1.6,13.0,131.5,366.03,305.14
2016,3,19,7,30,381.0,79.0,1.7,13.0,174.0,442.27,369.17
2016,3,19,7,45,421.5,91.0,1.8,13.5,218.5,504.48,418.72
2016,3,19,8,0,462.0,103.0,1.9,14.0,263.0,568.17,467.22
2016,3,19,8,15,345.5,141.5,1.95,14.0,271.5,498.6,410.46
2016,3,19,8,30,229.0,180.0,2.0,14.0,280.0,442.83,362.95
2016,3,19,8,45,262.0,197.5,2.05,14.5,324.5,497.25,404.56
2016,3,19,9,0,295.0,215.0,2.1,15.0,369.0,551.73,444.55
2016,3,19,9,15,550.0,156.5,2.1,15.0,473.0,764.08,605.38
2016,3,19,9,30,805.0,98.0,2.1,15.0,577.0,962.15,740.9
2016,3,19,9,45,819.0,100.5,2.1,15.5,614.5,982.15,749.11
2016,3,19,10,0,833.0,103.0,2.1,16.0,652.0,998.46,756.88
2016,3,19,10,15,843.5,105.0,2.15,16.0,683.5,1006.74,761.44
2016,3,19,10,30,854.0,107.0,2.2,16.0,715.0,997.33,754.41
2016,3,19,10,45,863.5,107.0,2.25,16.0,739.5,994.5,752.16
2016,3,19,11,0,873.0,107.0,2.3,16.0,764.0,987.7,747.32
2016,3,19,11,15,693.5,196.0,2.25,16.0,725.0,909.55,693.2
2016,3,19,11,30,514.0,285.0,2.2,16.0,686.0,798.87,612.17
2016,3,19,11,45,501.0,294.0,2.15,16.0,688.5,774.7,594.8
2016,3,19,12,0,488.0,303.0,2.1,16.0,691.0,748.6,575.25
2016,3,19,12,15,690.0,205.5,2.05,16.0,754.5,810.43,622.68
2016,3,19,12,30,892.0,108.0,2.0,16.0,818.0,832.38,638.4
2016,3,19,12,45,896.5,104.5,2.0,16.5,812.5,791.93,609.0
2016,3,19,13,0,901.0,101.0,2.0,17.0,807.0,748.32,576.97
2016,3,19,13,15,898.0,100.5,2.05,17.0,792.0,699.38,540.7
2016,3,19,13,30,895.0,100.0,2.1,17.0,777.0,648.21,501.72
2016,3,19,13,45,679.5,187.5,2.15,17.0,692.0,554.49,428.79
2016,3,19,14,0,464.0,275.0,2.2,17.0,607.0,465.64,359.82
2016,3,19,14,15,325.0,294.0,2.35,16.5,522.0,378.12,293.08
2016,3,19,14,30,186.0,313.0,2.5,16.0,437.0,308.63,240.23
2016,3,19,14,45,310.0,270.5,2.65,16.0,463.0,301.74,230.72
2016,3,19,15,0,434.0,228.0,2.8,16.0,489.0,278.41,205.67
2016,3,19,15,15,375.5,222.0,2.95,15.5,436.5,228.01,165.95
2016,3,19,15,30,317.0,216.0,3.1,15.0,384.0,185.45,135.06
2016,3,19,15,45,299.5,197.5,3.3,15.0,344.5,145.39,108.7
2016,3,19,16,0,282.0,179.0,3.5,15.0,305.0,119.34,99.46
2016,3,19,16,15,268.5,159.5,3.5,15.0,268.0,108.06,89.93
2016,3,19,16,30,255.0,140.0,3.5,15.0,231.0,96.35,79.89
2016,3,19,16,45,240.0,119.0,3.55,15.0,194.0,83.32,68.51
2016,3,19,17,0,225.0,98.0,3.6,15.0,157.0,69.83,56.52
2016,3,19,17,15,196.5,77.5,3.45,14.5,120.5,56.08,44.16
2016,3,19,17,30,168.0,57.0,3.3,14.0,84.0,41.96,31.25
2016,3,19,17,45,109.0,38.5,3.2,14.0,53.5,28.65,18.64
2016,3,19,18,0,50.0,20.0,3.1,14.0,23.0,15.17,0.5
2016,3,19,18,15,25.0,10.0,2.95,13.5,11.5,7.87,0.0
2016,3,19,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,6.0,4.0,14.0,6.0,4.72,0.0
2016,3,20,6,30,0.0,12.0,4.1,14.0,12.0,9.13,0.0
2016,3,20,6,45,0.0,30.0,4.2,14.5,30.0,24.81,14.26
2016,3,20,7,0,0.0,48.0,4.3,15.0,48.0,42.02,29.55
2016,3,20,7,15,4.0,69.0,4.35,15.0,70.0,65.18,49.79
2016,3,20,7,30,8.0,90.0,4.4,15.0,92.0,87.87,69.52
2016,3,20,7,45,14.5,110.0,4.45,15.5,114.5,111.33,89.55
2016,3,20,8,0,21.0,130.0,4.5,16.0,137.0,135.01,109.4
2016,3,20,8,15,27.5,151.0,4.55,16.0,162.0,177.27,144.51
2016,3,20,8,30,34.0,172.0,4.6,16.0,187.0,204.27,166.56
2016,3,20,8,45,72.0,201.5,4.65,16.0,238.0,272.4,223.11
2016,3,20,9,0,110.0,231.0,4.7,16.0,289.0,341.37,279.16
2016,3,20,9,15,312.0,215.5,4.75,16.0,398.5,568.27,462.9
2016,3,20,9,30,514.0,200.0,4.8,16.0,508.0,780.47,625.95
2016,3,20,9,45,428.5,242.0,4.85,16.5,510.0,739.6,589.16
2016,3,20,10,0,343.0,284.0,4.9,17.0,512.0,671.99,534.38
2016,3,20,10,15,257.0,314.0,4.9,17.0,489.5,612.17,485.86
2016,3,20,10,30,171.0,344.0,4.9,17.0,467.0,526.63,417.73
2016,3,20,10,45,93.0,302.5,4.9,17.0,370.0,373.25,297.27
2016,3,20,11,0,15.0,261.0,4.9,17.0,273.0,230.47,181.89
2016,3,20,11,15,15.5,267.0,4.9,17.0,279.0,234.64,185.26
2016,3,20,11,30,16.0,273.0,4.9,17.0,285.0,238.7,188.32
2016,3,20,11,45,23.0,297.5,4.9,17.0,315.5,264.84,209.09
2016,3,20,12,0,30.0,322.0,4.9,17.0,346.0,308.51,243.43
2016,3,20,12,15,15.0,233.5,4.85,17.0,245.5,199.05,156.41
2016,3,20,12,30,0.0,145.0,4.8,17.0,145.0,113.38,87.18
2016,3,20,12,45,0.0,118.5,4.8,17.0,118.5,92.1,69.99
2016,3,20,13,0,0.0,92.0,4.8,17.0,92.0,71.19,52.97
2016,3,20,13,15,0.0,98.0,4.75,17.0,98.0,75.84,56.83
2016,3,20,13,30,0.0,104.0,4.7,17.0,104.0,80.46,60.66
2016,3,20,13,45,0.0,127.5,4.7,17.0,127.5,98.59,75.54
2016,3,20,14,0,0.0,151.0,4.7,17.0,151.0,116.45,90.2
2016,3,20,14,15,2.0,172.0,4.65,16.5,173.5,132.87,103.88
2016,3,20,14,30,4.0,193.0,4.6,16.0,196.0,148.45,116.91
2016,3,20,14,45,2.0,153.5,4.6,16.0,155.0,117.57,91.89
2016,3,20,15,0,0.0,114.0,4.6,16.0,114.0,87.32,67.23
2016,3,20,15,15,29.5,169.0,4.5,16.0,185.0,130.11,101.51
2016,3,20,15,30,59.0,224.0,4.4,16.0,256.0,162.89,127.44
2016,3,20,15,45,29.5,120.0,4.3,16.0,136.0,89.65,69.01
2016,3,20,16,0,0.0,16.0,4.2,16.0,16.0,12.2,5.17
2016,3,20,16,15,0.0,21.0,4.05,15.5,21.0,16.0,8.62
2016,3,20,16,30,0.0,26.0,3.9,15.0,26.0,19.81,12.09
2016,3,20,16,45,0.0,21.5,3.8,15.0,21.5,16.36,9.02
2016,3,20,17,0,0.0,17.0,3.7,15.0,17.0,12.92,5.92
2016,3,20,17,15,0.0,13.0,3.6,15.0,13.0,9.86,3.14
2016,3,20,17,30,0.0,9.0,3.5,15.0,9.0,6.82,0.34
2016,3,20,17,45,0.0,5.5,3.4,15.0,5.5,4.16,0.0
2016,3,20,18,0,0.0,2.0,3.3,15.0,2.0,1.51,0.0
2016,3,20,18,15,0.0,1.0,3.25,15.0,1.0,0.79,0.0
2016,3,20,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,21,6,15,18.5,10.5,3.55,14.0,11.5,18.96,0.0
2016,3,21,6,30,37.0,21.0,3.7,14.0,23.0,53.75,14.15
2016,3,21,6,45,118.5,40.5,3.85,14.5,57.5,154.43,121.28
2016,3,21,7,0,200.0,60.0,4.0,15.0,92.0,241.53,199.48
2016,3,21,7,15,256.0,77.5,4.15,15.0,134.0,312.09,261.7
2016,3,21,7,30,312.0,95.0,4.3,15.0,176.0,405.76,340.68
2016,3,21,7,45,372.0,103.5,4.5,15.0,221.0,477.23,400.38
2016,3,21,8,0,432.0,112.0,4.7,15.0,266.0,551.81,461.0
2016,3,21,8,15,415.5,135.0,4.8,15.0,301.0,576.35,478.62
2016,3,21,8,30,399.0,158.0,4.9,15.0,336.0,597.42,493.24
2016,3,21,8,45,356.5,187.5,5.05,15.0,359.5,574.33,473.1
2016,3,21,9,0,314.0,217.0,5.2,15.0,383.0,570.92,467.88
2016,3,21,9,15,444.0,198.5,5.35,15.0,455.0,705.1,573.67
2016,3,21,9,30,574.0,180.0,5.5,15.0,527.0,817.36,659.6
2016,3,21,9,45,590.0,188.0,5.65,15.5,564.0,853.35,683.82
2016,3,21,10,0,606.0,196.0,5.8,16.0,601.0,876.48,698.79
2016,3,21,10,15,411.0,269.5,5.85,16.0,550.0,742.17,592.37
2016,3,21,10,30,216.0,343.0,5.9,16.0,499.0,569.8,455.51
2016,3,21,10,45,108.0,229.5,6.0,16.0,307.5,334.5,269.86
2016,3,21,11,0,0.0,116.0,6.1,16.0,116.0,90.55,69.07
2016,3,21,11,15,0.0,122.5,6.05,16.0,122.5,95.81,73.43
2016,3,21,11,30,0.0,129.0,6.0,16.0,129.0,101.03,77.64
2016,3,21,11,45,4.5,182.0,6.0,16.0,185.5,148.58,116.47
2016,3,21,12,0,9.0,235.0,6.0,16.0,242.0,196.29,155.04
2016,3,21,12,15,9.5,235.0,5.95,16.0,242.5,195.53,154.34
2016,3,21,12,30,10.0,235.0,5.9,16.0,243.0,194.7,153.67
2016,3,21,12,45,5.0,128.0,5.9,16.0,132.0,103.42,79.64
2016,3,21,13,0,0.0,21.0,5.9,16.0,21.0,16.17,7.76
2016,3,21,13,15,0.0,20.5,5.9,16.0,20.5,15.78,7.45
2016,3,21,13,30,0.0,20.0,5.9,16.0,20.0,15.38,7.14
2016,3,21,13,45,0.0,68.5,5.9,16.0,68.5,52.85,38.23
2016,3,21,14,0,0.0,117.0,5.9,16.0,117.0,90.32,69.19
2016,3,21,14,15,0.0,99.5,5.85,16.0,99.5,76.79,58.14
2016,3,21,14,30,0.0,82.0,5.8,16.0,82.0,63.21,47.02
2016,3,21,14,45,0.0,71.0,5.8,16.0,71.0,54.65,40.01
2016,3,21,15,0,0.0,60.0,5.8,16.0,60.0,46.1,32.99
2016,3,21,15,15,0.0,87.0,5.75,15.5,87.0,66.98,50.64
2016,3,21,15,30,0.0,114.0,5.7,15.0,114.0,86.58,67.3
2016,3,21,15,45,0.0,65.5,5.7,15.0,65.5,50.26,36.95
2016,3,21,16,0,0.0,17.0,5.7,15.0,17.0,12.96,5.88
2016,3,21,16,15,52.5,82.5,5.65,14.5,102.0,60.89,48.62
2016,3,21,16,30,105.0,148.0,5.6,14.0,187.0,100.85,84.26
2016,3,21,16,45,90.0,128.0,5.6,14.0,157.5,88.17,73.11
2016,3,21,17,0,75.0,108.0,5.6,14.0,128.0,76.1,62.35
2016,3,21,17,15,56.5,85.0,5.45,14.0,98.0,60.67,48.36
2016,3,21,17,30,38.0,62.0,5.3,14.0,68.0,45.0,33.98
2016,3,21,17,45,19.0,41.0,5.2,14.0,44.0,30.31,20.25
2016,3,21,18,0,0.0,20.0,5.1,14.0,20.0,15.21,2.87
2016,3,21,18,15,0.0,10.0,5.15,13.5,10.0,7.87,0.0
2016,3,21,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,6.05,12.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,6,15,79.0,12.0,5.1,12.0,16.5,55.13,0.0
2016,3,22,6,30,158.0,24.0,5.1,12.0,33.0,159.48,76.0
2016,3,22,6,45,290.5,37.0,5.15,12.5,76.0,283.43,230.03
2016,3,22,7,0,423.0,50.0,5.2,13.0,119.0,409.45,342.99
2016,3,22,7,15,503.0,58.5,5.25,13.0,170.5,501.29,422.85
2016,3,22,7,30,583.0,67.0,5.3,13.0,222.0,597.96,503.18
2016,3,22,7,45,640.5,72.0,5.35,13.0,275.5,675.05,564.93
2016,3,22,8,0,698.0,77.0,5.4,13.0,329.0,753.62,625.7
2016,3,22,8,15,349.0,101.0,5.4,13.0,227.0,471.33,398.29
2016,3,22,8,30,0.0,125.0,5.4,13.0,125.0,102.9,81.81
2016,3,22,8,45,415.0,107.0,5.4,13.5,329.0,555.57,465.98
2016,3,22,9,0,830.0,89.0,5.4,14.0,533.0,957.12,770.16
2016,3,22,9,15,848.0,91.5,5.4,14.0,577.5,988.4,788.44
2016,3,22,9,30,866.0,94.0,5.4,14.0,622.0,1016.26,806.42
2016,3,22,9,45,607.0,191.0,5.45,14.0,572.0,872.79,699.86
2016,3,22,10,0,348.0,288.0,5.5,14.0,522.0,679.33,547.38
2016,3,22,10,15,635.0,192.0,5.55,14.0,644.0,896.34,716.96
2016,3,22,10,30,922.0,96.0,5.6,14.0,766.0,1049.95,826.41
2016,3,22,10,45,931.5,96.0,5.65,14.0,791.0,1046.28,822.1
2016,3,22,11,0,941.0,96.0,5.7,14.0,816.0,1038.38,815.92
2016,3,22,11,15,612.5,235.5,5.75,14.0,708.5,865.66,688.49
2016,3,22,11,30,284.0,375.0,5.8,14.0,601.0,648.43,516.85
2016,3,22,11,45,618.5,236.0,5.85,14.5,734.0,827.97,660.23
2016,3,22,12,0,953.0,97.0,5.9,15.0,867.0,941.83,743.94
2016,3,22,12,15,953.0,97.0,6.0,15.0,867.0,905.29,717.13
2016,3,22,12,30,953.0,97.0,6.1,15.0,867.0,865.36,688.46
2016,3,22,12,45,948.0,98.0,6.2,15.0,858.0,819.36,655.05
2016,3,22,13,0,943.0,99.0,6.3,15.0,849.0,770.71,618.31
2016,3,22,13,15,939.0,98.5,6.4,15.0,832.5,718.97,577.1
2016,3,22,13,30,935.0,98.0,6.5,15.0,816.0,665.01,533.08
2016,3,22,13,45,927.0,97.5,6.65,15.0,791.5,606.84,484.62
2016,3,22,14,0,919.0,97.0,6.8,15.0,767.0,547.36,433.64
2016,3,22,14,15,910.0,95.5,6.85,14.5,735.0,485.59,379.89
2016,3,22,14,30,901.0,94.0,6.9,14.0,703.0,423.17,323.97
2016,3,22,14,45,887.0,92.5,7.0,14.0,664.5,358.81,264.84
2016,3,22,15,0,873.0,91.0,7.1,14.0,626.0,294.95,206.08
2016,3,22,15,15,855.5,88.5,7.05,14.0,582.5,225.83,145.25
2016,3,22,15,30,838.0,86.0,7.0,14.0,539.0,162.05,95.21
2016,3,22,15,45,815.5,83.0,7.0,14.0,490.5,99.55,60.73
2016,3,22,16,0,793.0,80.0,7.0,14.0,442.0,69.96,56.55
2016,3,22,16,15,760.0,76.0,6.9,14.0,390.5,66.78,53.91
2016,3,22,16,30,727.0,72.0,6.8,14.0,339.0,63.57,51.2
2016,3,22,16,45,681.0,66.5,6.7,14.0,286.0,54.46,43.15
2016,3,22,17,0,635.0,61.0,6.6,14.0,233.0,50.14,39.26
2016,3,22,17,15,561.0,54.0,6.55,13.5,181.0,44.4,34.02
2016,3,22,17,30,487.0,47.0,6.5,13.0,129.0,38.74,28.64
2016,3,22,17,45,362.5,35.5,6.45,13.0,84.5,29.19,19.45
2016,3,22,18,0,238.0,24.0,6.4,13.0,40.0,19.71,6.52
2016,3,22,18,15,119.0,12.0,6.35,12.5,20.0,9.44,0.0
2016,3,22,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,23,6,15,30.0,11.5,4.7,11.5,13.5,26.4,0.0
2016,3,23,6,30,60.0,23.0,4.6,12.0,27.0,82.2,44.35
2016,3,23,6,45,119.0,42.0,4.5,12.5,59.0,154.08,123.7
2016,3,23,7,0,178.0,61.0,4.4,13.0,91.0,224.32,187.2
2016,3,23,7,15,209.0,81.5,4.25,13.0,128.5,279.51,236.14
2016,3,23,7,30,240.0,102.0,4.1,13.0,166.0,336.11,284.72
2016,3,23,7,45,267.0,119.0,3.95,13.5,205.0,385.7,325.43
2016,3,23,8,0,294.0,136.0,3.8,14.0,244.0,436.29,365.54
2016,3,23,8,15,305.0,156.5,3.65,14.0,283.0,477.27,396.98
2016,3,23,8,30,316.0,177.0,3.5,14.0,322.0,517.31,426.91
2016,3,23,8,45,347.5,192.0,3.4,14.5,367.0,569.25,465.26
2016,3,23,9,0,379.0,207.0,3.3,15.0,412.0,620.88,502.33
2016,3,23,9,15,564.0,165.0,3.25,15.0,497.5,795.57,633.8
2016,3,23,9,30,749.0,123.0,3.2,15.0,583.0,938.53,732.98
2016,3,23,9,45,755.5,131.5,3.15,15.5,619.5,957.19,741.32
2016,3,23,10,0,762.0,140.0,3.1,16.0,656.0,972.12,748.18
2016,3,23,10,15,836.5,122.0,3.1,16.0,712.5,1014.63,775.85
2016,3,23,10,30,911.0,104.0,3.1,16.0,769.0,1046.47,795.82
2016,3,23,10,45,920.0,104.0,3.1,16.0,794.5,1042.21,791.57
2016,3,23,11,0,929.0,104.0,3.1,16.0,820.0,1033.75,785.01
2016,3,23,11,15,933.5,104.5,3.15,16.0,836.5,1017.27,773.67
2016,3,23,11,30,938.0,105.0,3.2,16.0,853.0,996.73,759.73
