Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,11,45,940.0,105.0,3.3,16.5,861.5,969.42,740.22
2016,3,23,12,0,942.0,105.0,3.4,17.0,870.0,938.35,718.18
2016,3,23,12,15,942.0,105.0,3.6,17.0,870.0,901.98,694.33
2016,3,23,12,30,942.0,105.0,3.8,17.0,870.0,862.25,667.81
2016,3,23,12,45,763.0,187.0,4.05,17.0,802.5,772.15,602.01
2016,3,23,13,0,584.0,269.0,4.3,17.0,735.0,669.93,524.22
2016,3,23,13,15,749.5,190.0,4.45,17.0,776.0,680.45,534.07
2016,3,23,13,30,915.0,111.0,4.6,17.0,817.0,661.92,520.31
2016,3,23,13,45,903.5,112.0,4.85,17.0,791.5,603.86,473.72
2016,3,23,14,0,892.0,113.0,5.1,17.0,766.0,544.86,424.86
2016,3,23,14,15,580.5,211.0,5.25,16.5,629.0,429.7,333.88
2016,3,23,14,30,269.0,309.0,5.4,16.0,492.0,335.3,261.54
2016,3,23,14,45,493.0,222.0,5.55,16.0,534.5,321.94,243.09
2016,3,23,15,0,717.0,135.0,5.7,16.0,577.0,279.77,197.25
2016,3,23,15,15,699.0,128.0,5.75,16.0,533.5,219.59,145.45
2016,3,23,15,30,681.0,121.0,5.8,16.0,490.0,161.47,100.6
2016,3,23,15,45,711.5,108.5,5.85,16.0,464.0,104.35,67.28
2016,3,23,16,0,742.0,96.0,5.9,16.0,438.0,74.35,59.93
2016,3,23,16,15,700.0,85.5,5.9,15.5,378.0,67.17,53.92
2016,3,23,16,30,658.0,75.0,5.9,15.0,318.0,59.75,47.6
2016,3,23,16,45,580.0,77.5,5.9,15.0,267.5,61.04,48.82
2016,3,23,17,0,502.0,80.0,5.9,15.0,217.0,62.99,50.52
2016,3,23,17,15,458.0,67.0,5.9,14.5,171.5,53.56,42.02
2016,3,23,17,30,414.0,54.0,5.9,14.0,126.0,43.82,33.02
2016,3,23,17,45,293.5,40.5,5.9,13.5,82.5,30.91,20.97
2016,3,23,18,0,173.0,27.0,5.9,13.0,39.0,20.49,7.91
2016,3,23,18,15,86.5,13.5,5.85,13.0,19.5,10.62,0.0
2016,3,23,18,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,24,6,15,80.0,12.5,6.65,12.5,18.5,56.08,0.0
2016,3,24,6,30,160.0,25.0,6.7,13.0,37.0,164.91,105.4
2016,3,24,6,45,273.0,39.5,6.75,13.5,79.0,270.29,221.48
2016,3,24,7,0,386.0,54.0,6.8,14.0,121.0,386.32,324.9
2016,3,24,7,15,460.0,64.0,6.7,14.0,171.0,473.71,401.56
2016,3,24,7,30,534.0,74.0,6.6,14.0,221.0,565.57,478.33
2016,3,24,7,45,580.5,82.0,6.55,14.0,272.0,635.34,534.63
2016,3,24,8,0,627.0,90.0,6.5,14.0,323.0,705.99,589.78
2016,3,24,8,15,663.0,95.5,6.45,14.0,373.5,764.25,633.65
2016,3,24,8,30,699.0,101.0,6.4,14.0,424.0,821.62,675.81
2016,3,24,8,45,715.0,109.0,6.35,14.5,469.5,861.41,702.41
2016,3,24,9,0,731.0,117.0,6.3,15.0,515.0,898.56,726.6
2016,3,24,9,15,751.0,121.0,6.25,15.0,558.5,931.88,749.02
2016,3,24,9,30,771.0,125.0,6.2,15.0,602.0,954.36,763.31
2016,3,24,9,45,766.5,137.5,6.2,15.5,636.0,974.4,774.69
2016,3,24,10,0,762.0,150.0,6.2,16.0,670.0,982.54,777.44
2016,3,24,10,15,774.5,152.0,6.15,16.0,701.0,991.96,782.54
2016,3,24,10,30,787.0,154.0,6.1,16.0,732.0,988.46,778.44
2016,3,24,10,45,807.0,150.0,6.1,16.0,759.0,991.79,779.82
2016,3,24,11,0,827.0,146.0,6.1,16.0,786.0,990.8,778.23
2016,3,24,11,15,832.5,147.0,6.05,16.0,803.0,976.61,767.01
2016,3,24,11,30,838.0,148.0,6.0,16.0,820.0,958.53,753.2
2016,3,24,11,45,843.5,147.5,6.0,16.5,829.5,935.13,734.56
2016,3,24,12,0,849.0,147.0,6.0,17.0,839.0,907.99,713.38
2016,3,24,12,15,850.0,147.0,6.1,17.0,840.0,873.92,689.08
2016,3,24,12,30,851.0,147.0,6.2,17.0,841.0,836.63,662.33
2016,3,24,12,45,868.0,136.5,6.3,17.0,838.5,798.71,634.22
2016,3,24,13,0,885.0,126.0,6.4,17.0,836.0,749.39,596.61
2016,3,24,13,15,881.0,125.5,6.5,17.0,820.5,699.9,557.35
2016,3,24,13,30,877.0,125.0,6.6,17.0,805.0,648.37,515.51
2016,3,24,13,45,871.5,123.0,6.7,17.0,781.5,596.31,472.03
2016,3,24,14,0,866.0,121.0,6.8,17.0,758.0,538.16,422.6
2016,3,24,14,15,856.0,119.0,6.85,16.5,726.5,476.93,370.01
2016,3,24,14,30,846.0,117.0,6.9,16.0,695.0,415.39,315.6
2016,3,24,14,45,831.0,115.0,6.95,16.0,657.0,352.23,258.39
2016,3,24,15,0,816.0,113.0,7.0,16.0,619.0,289.92,201.94
2016,3,24,15,15,797.0,110.0,7.0,16.0,575.5,227.26,147.58
2016,3,24,15,30,778.0,107.0,7.0,16.0,532.0,166.55,101.11
2016,3,24,15,45,739.0,107.5,7.0,16.0,482.0,103.18,66.62
2016,3,24,16,0,700.0,108.0,7.0,16.0,432.0,81.51,66.19
2016,3,24,16,15,664.0,102.0,7.0,15.5,381.0,77.86,63.33
2016,3,24,16,30,628.0,96.0,7.0,15.0,330.0,74.16,60.36
2016,3,24,16,45,585.0,86.5,7.0,15.0,278.5,67.7,54.73
2016,3,24,17,0,542.0,77.0,7.0,15.0,227.0,61.08,48.83
2016,3,24,17,15,468.5,67.0,6.95,14.5,176.5,53.59,42.07
2016,3,24,17,30,395.0,57.0,6.9,14.0,126.0,46.07,35.03
2016,3,24,17,45,285.0,42.0,6.9,14.0,83.0,31.94,21.87
2016,3,24,18,0,175.0,27.0,6.9,14.0,40.0,20.51,8.6
2016,3,24,18,15,87.5,13.5,6.85,13.5,20.0,10.62,0.0
2016,3,24,18,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,7.3,11.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,6.85,11.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,25,6,15,87.0,14.5,6.85,12.0,21.0,61.69,0.0
2016,3,25,6,30,174.0,29.0,6.9,12.0,42.0,182.55,126.15
2016,3,25,6,45,288.0,43.5,7.0,12.5,86.0,285.91,236.19
2016,3,25,7,0,402.0,58.0,7.1,13.0,130.0,401.67,339.58
2016,3,25,7,15,476.0,68.0,7.15,13.0,181.0,490.12,417.42
2016,3,25,7,30,550.0,78.0,7.2,13.0,232.0,582.77,495.26
2016,3,25,7,45,603.0,84.0,7.25,13.5,284.5,656.45,554.1
2016,3,25,8,0,656.0,90.0,7.3,14.0,337.0,731.17,611.73
2016,3,25,8,15,690.5,95.5,7.35,14.0,388.0,788.83,655.49
2016,3,25,8,30,725.0,101.0,7.4,14.0,439.0,845.42,697.57
2016,3,25,8,45,755.5,102.5,7.45,14.5,488.0,891.51,729.53
2016,3,25,9,0,786.0,104.0,7.5,15.0,537.0,929.23,754.67
2016,3,25,9,15,804.0,107.0,7.5,15.0,580.0,960.27,775.82
2016,3,25,9,30,822.0,110.0,7.5,15.0,623.0,987.96,794.43
2016,3,25,9,45,837.5,111.5,7.5,15.0,661.0,1007.81,807.24
2016,3,25,10,0,853.0,113.0,7.5,15.0,699.0,1023.84,817.36
2016,3,25,10,15,862.5,115.0,7.45,15.0,730.5,1030.38,820.4
2016,3,25,10,30,872.0,117.0,7.4,15.0,762.0,1018.56,810.18
2016,3,25,10,45,879.5,118.0,7.35,15.5,786.0,1013.92,803.97
2016,3,25,11,0,887.0,119.0,7.3,16.0,810.0,1005.25,794.99
2016,3,25,11,15,891.5,119.5,7.25,16.0,826.5,989.15,782.32
2016,3,25,11,30,896.0,120.0,7.2,16.0,843.0,969.17,766.99
2016,3,25,11,45,898.0,120.5,7.2,16.0,851.0,943.09,747.55
2016,3,25,12,0,900.0,121.0,7.2,16.0,859.0,913.4,725.53
2016,3,25,12,15,900.0,121.0,7.2,16.0,859.0,878.09,699.37
2016,3,25,12,30,900.0,121.0,7.2,16.0,859.0,839.59,670.81
2016,3,25,12,45,905.0,117.0,7.25,16.0,852.5,798.28,640.2
2016,3,25,13,0,910.0,113.0,7.3,16.0,846.0,753.77,605.14
2016,3,25,13,15,906.0,112.0,7.4,16.0,829.5,702.87,564.17
2016,3,25,13,30,902.0,111.0,7.5,16.0,813.0,649.87,520.56
2016,3,25,13,45,896.5,109.0,7.6,16.0,789.5,593.36,473.04
2016,3,25,14,0,891.0,107.0,7.7,16.0,766.0,535.4,423.01
2016,3,25,14,15,881.5,105.5,7.75,16.0,734.5,474.89,369.5
2016,3,25,14,30,872.0,104.0,7.8,16.0,703.0,413.87,314.27
2016,3,25,14,45,859.5,101.5,7.9,16.0,665.0,348.36,254.64
2016,3,25,15,0,847.0,99.0,8.0,16.0,627.0,284.75,196.64
2016,3,25,15,15,829.5,96.5,8.05,15.5,583.5,221.0,141.39
2016,3,25,15,30,812.0,94.0,8.1,15.0,540.0,158.95,94.12
2016,3,25,15,45,785.0,91.5,8.2,15.0,491.5,98.39,62.97
2016,3,25,16,0,758.0,89.0,8.3,15.0,443.0,75.67,61.32
2016,3,25,16,15,724.5,84.5,8.35,14.5,391.5,66.85,53.83
2016,3,25,16,30,691.0,80.0,8.4,14.0,340.0,63.72,51.31
2016,3,25,16,45,634.0,75.5,8.45,14.0,286.5,60.24,48.3
2016,3,25,17,0,577.0,71.0,8.5,14.0,233.0,56.87,45.28
2016,3,25,17,15,503.0,62.5,8.5,13.5,182.0,50.33,39.35
2016,3,25,17,30,429.0,54.0,8.5,13.0,131.0,43.81,33.21
2016,3,25,17,45,303.0,41.5,8.5,13.0,86.5,31.7,21.83
2016,3,25,18,0,177.0,29.0,8.5,13.0,42.0,21.97,10.31
2016,3,25,18,15,88.5,14.5,8.45,13.0,21.0,11.41,0.0
2016,3,25,18,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,6,15,139.5,13.0,5.05,13.0,24.0,90.83,0.0
2016,3,26,6,30,279.0,26.0,5.1,13.0,48.0,248.63,180.94
2016,3,26,6,45,390.5,36.0,5.2,13.5,93.0,349.48,288.16
2016,3,26,7,0,502.0,46.0,5.3,14.0,138.0,461.34,386.51
2016,3,26,7,15,569.0,53.0,5.3,14.0,189.5,543.75,456.75
2016,3,26,7,30,636.0,60.0,5.3,14.0,241.0,630.04,527.11
2016,3,26,7,45,679.5,65.0,5.3,14.5,293.0,691.53,574.18
2016,3,26,8,0,723.0,70.0,5.3,15.0,345.0,759.01,624.06
2016,3,26,8,15,753.5,73.5,5.3,15.0,395.5,812.44,662.84
2016,3,26,8,30,784.0,77.0,5.3,15.0,446.0,864.36,699.66
2016,3,26,8,45,806.5,79.5,5.3,15.5,494.0,905.36,726.33
2016,3,26,9,0,829.0,82.0,5.3,16.0,542.0,943.72,750.66
2016,3,26,9,15,845.0,84.5,5.3,16.0,585.0,960.39,760.48
2016,3,26,9,30,861.0,87.0,5.3,16.0,628.0,985.64,776.67
2016,3,26,9,45,871.0,89.5,5.3,16.5,664.5,1001.23,784.4
2016,3,26,10,0,881.0,92.0,5.3,17.0,701.0,1012.97,789.54
2016,3,26,10,15,889.5,93.5,5.3,17.0,732.0,1018.08,791.68
2016,3,26,10,30,898.0,95.0,5.3,17.0,763.0,1019.15,791.19
2016,3,26,10,45,901.0,97.5,5.3,17.0,785.5,1011.75,784.94
2016,3,26,11,0,904.0,100.0,5.3,17.0,808.0,1000.31,776.06
2016,3,26,11,15,908.0,100.5,5.35,17.0,824.0,983.71,764.08
2016,3,26,11,30,912.0,101.0,5.4,17.0,840.0,963.19,749.44
2016,3,26,11,45,913.5,101.5,5.5,17.0,847.5,936.55,730.84
2016,3,26,12,0,915.0,102.0,5.6,17.0,855.0,906.28,709.61
2016,3,26,12,15,914.5,102.0,5.7,17.0,855.0,870.36,684.2
2016,3,26,12,30,914.0,102.0,5.8,17.0,855.0,831.24,656.3
2016,3,26,12,45,905.0,105.0,5.95,17.0,844.5,785.46,623.46
2016,3,26,13,0,896.0,108.0,6.1,17.0,834.0,737.45,586.75
2016,3,26,13,15,891.5,107.5,6.2,17.0,817.5,687.43,547.06
2016,3,26,13,30,887.0,107.0,6.3,17.0,801.0,635.38,504.78
2016,3,26,13,45,870.5,110.5,6.4,17.0,774.5,578.25,457.31
2016,3,26,14,0,854.0,114.0,6.5,17.0,748.0,520.71,408.26
2016,3,26,14,15,843.5,112.5,6.6,17.0,717.0,461.94,356.91
2016,3,26,14,30,833.0,111.0,6.7,17.0,686.0,401.55,302.98
2016,3,26,14,45,810.5,112.0,6.8,17.0,646.5,339.44,247.11
2016,3,26,15,0,788.0,113.0,6.9,17.0,607.0,279.03,192.93
2016,3,26,15,15,769.0,110.0,6.9,16.5,564.5,218.32,141.01
2016,3,26,15,30,750.0,107.0,6.9,16.0,522.0,159.58,96.97
2016,3,26,15,45,716.0,102.0,6.9,16.0,469.5,94.8,61.82
2016,3,26,16,0,682.0,97.0,6.9,16.0,417.0,73.64,59.27
2016,3,26,16,15,627.5,96.0,6.8,15.5,364.5,72.89,58.93
2016,3,26,16,30,573.0,95.0,6.7,15.0,312.0,72.39,58.77
2016,3,26,16,45,504.5,92.0,6.65,15.0,262.5,70.5,57.21
2016,3,26,17,0,436.0,89.0,6.6,15.0,213.0,65.59,52.84
2016,3,26,17,15,370.0,76.0,6.5,14.5,166.0,56.28,44.49
2016,3,26,17,30,304.0,63.0,6.4,14.0,119.0,46.86,35.8
2016,3,26,17,45,211.0,46.5,6.3,14.0,79.0,34.71,24.4
2016,3,26,18,0,118.0,30.0,6.2,14.0,39.0,22.52,11.19
2016,3,26,18,15,59.0,15.0,6.1,14.0,19.5,11.8,0.0
2016,3,26,18,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,108.0,15.5,5.2,13.0,24.5,74.58,0.0
2016,3,27,6,30,216.0,31.0,5.2,13.0,49.0,211.86,158.6
2016,3,27,6,45,331.0,43.0,5.2,13.0,94.0,316.44,261.97
2016,3,27,7,0,446.0,55.0,5.2,13.0,139.0,430.79,363.05
2016,3,27,7,15,517.0,63.5,5.1,13.0,191.0,516.39,436.19
2016,3,27,7,30,588.0,72.0,5.0,13.0,243.0,606.01,509.18
2016,3,27,7,45,636.5,78.0,4.95,13.5,296.0,676.61,563.36
2016,3,27,8,0,685.0,84.0,4.9,14.0,349.0,748.07,616.08
2016,3,27,8,15,718.5,89.0,4.9,14.0,400.5,804.74,657.25
2016,3,27,8,30,752.0,94.0,4.9,14.0,452.0,854.09,692.07
2016,3,27,8,45,770.0,100.0,4.95,14.5,499.5,894.3,718.48
2016,3,27,9,0,788.0,106.0,5.0,15.0,547.0,931.7,742.5
2016,3,27,9,15,806.5,109.0,5.2,15.0,590.5,963.06,764.46
2016,3,27,9,30,825.0,112.0,5.4,15.0,634.0,991.07,784.06
2016,3,27,9,45,837.5,115.0,5.65,15.0,671.5,1009.42,797.15
2016,3,27,10,0,850.0,118.0,5.9,15.0,709.0,1023.91,807.62
2016,3,27,10,15,661.0,200.5,6.05,15.0,672.5,925.25,735.39
2016,3,27,10,30,472.0,283.0,6.2,15.0,636.0,802.95,640.2
2016,3,27,10,45,676.5,204.5,6.4,15.0,728.0,923.97,735.29
2016,3,27,11,0,881.0,126.0,6.6,15.0,820.0,1003.2,792.92
2016,3,27,11,15,886.0,127.0,6.65,15.0,837.0,987.9,780.99
2016,3,27,11,30,891.0,128.0,6.7,15.0,854.0,968.7,766.79
2016,3,27,11,45,496.5,265.0,6.75,15.0,670.5,731.2,585.13
2016,3,27,12,0,102.0,402.0,6.8,15.0,487.0,442.06,352.17
2016,3,27,12,15,199.0,397.5,6.85,15.0,562.5,525.74,420.26
2016,3,27,12,30,296.0,393.0,6.9,15.0,638.0,597.9,477.38
2016,3,27,12,45,605.5,255.5,7.0,15.0,750.0,705.03,565.42
2016,3,27,13,0,915.0,118.0,7.1,15.0,862.0,757.41,609.38
2016,3,27,13,15,911.5,117.5,7.2,15.0,846.0,706.87,568.26
2016,3,27,13,30,908.0,117.0,7.3,15.0,830.0,654.17,524.76
2016,3,27,13,45,896.0,119.0,7.45,15.0,805.0,596.86,476.52
2016,3,27,14,0,884.0,121.0,7.6,15.0,780.0,538.67,426.23
2016,3,27,14,15,875.0,119.0,7.7,15.0,748.5,478.58,372.98
2016,3,27,14,30,866.0,117.0,7.8,15.0,717.0,416.3,316.68
2016,3,27,14,45,849.5,116.0,7.95,15.0,678.0,352.32,258.32
2016,3,27,15,0,833.0,115.0,8.1,15.0,639.0,289.32,201.06
2016,3,27,15,15,814.5,112.0,8.15,14.5,595.0,225.79,146.3
2016,3,27,15,30,796.0,109.0,8.2,14.0,551.0,164.14,99.99
2016,3,27,15,45,740.5,103.0,8.3,14.0,486.0,94.69,62.77
2016,3,27,16,0,685.0,97.0,8.4,14.0,421.0,73.64,59.74
2016,3,27,16,15,627.0,96.5,8.4,13.5,367.5,73.15,59.62
2016,3,27,16,30,569.0,96.0,8.4,13.0,314.0,72.96,59.74
2016,3,27,16,45,485.0,98.0,8.4,13.0,264.0,71.93,58.93
2016,3,27,17,0,401.0,100.0,8.4,13.0,214.0,72.4,59.35
2016,3,27,17,15,343.5,84.5,8.4,13.0,168.0,61.73,49.63
2016,3,27,17,30,286.0,69.0,8.4,13.0,122.0,50.83,39.49
2016,3,27,17,45,193.5,50.5,8.45,13.0,81.5,37.43,26.92
2016,3,27,18,0,101.0,32.0,8.5,13.0,41.0,23.85,12.71
2016,3,27,18,15,50.5,16.0,8.55,12.5,20.5,12.59,0.0
2016,3,27,18,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,8.6,12.5,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,9.0,12.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,10.2,11.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,10.65,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,10.25,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,10.15,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,139.5,16.0,10.1,11.0,28.5,122.27,0.0
2016,3,28,6,30,279.0,32.0,10.1,11.0,57.0,253.69,197.64
2016,3,28,6,45,400.0,42.0,10.1,11.5,105.5,362.3,305.13
2016,3,28,7,0,521.0,52.0,10.1,12.0,154.0,481.84,412.13
2016,3,28,7,15,589.5,59.5,10.0,12.0,207.5,567.17,486.71
2016,3,28,7,30,658.0,67.0,9.9,12.0,261.0,656.21,561.57
2016,3,28,7,45,414.5,113.5,9.85,12.0,244.0,521.1,447.78
2016,3,28,8,0,171.0,160.0,9.8,12.0,227.0,333.74,284.34
2016,3,28,8,15,492.0,121.5,9.7,12.0,350.5,624.58,532.81
2016,3,28,8,30,813.0,83.0,9.6,12.0,474.0,897.7,750.21
2016,3,28,8,45,835.0,86.0,9.55,12.0,523.0,939.35,779.64
2016,3,28,9,0,857.0,89.0,9.5,12.0,572.0,978.18,807.22
2016,3,28,9,15,459.5,183.0,9.45,12.0,444.0,696.49,581.75
2016,3,28,9,30,62.0,277.0,9.4,12.0,316.0,330.47,271.99
2016,3,28,9,45,486.5,188.0,9.35,12.5,526.5,730.78,606.98
2016,3,28,10,0,911.0,99.0,9.3,13.0,737.0,1048.76,850.23
2016,3,28,10,15,920.0,100.5,9.25,13.0,768.5,1053.94,851.39
2016,3,28,10,30,929.0,102.0,9.2,13.0,800.0,1054.95,850.65
2016,3,28,10,45,934.0,103.5,9.2,13.0,824.0,1047.73,844.15
2016,3,28,11,0,939.0,105.0,9.2,13.0,848.0,1036.32,834.73
2016,3,28,11,15,527.5,253.0,9.2,13.0,672.0,785.73,639.69
2016,3,28,11,30,116.0,401.0,9.2,13.0,496.0,489.93,395.54
2016,3,28,11,45,83.5,385.5,9.25,13.0,454.0,417.0,336.97
2016,3,28,12,0,51.0,370.0,9.3,13.0,412.0,366.88,295.79
2016,3,28,12,15,133.0,390.5,9.3,13.0,501.0,463.43,375.01
2016,3,28,12,30,215.0,411.0,9.3,13.0,590.0,534.49,432.65
2016,3,28,12,45,125.5,376.0,9.3,13.0,480.0,420.87,340.29
2016,3,28,13,0,36.0,341.0,9.3,13.0,370.0,305.4,245.75
2016,3,28,13,15,59.5,356.5,9.3,13.0,404.0,327.48,264.06
2016,3,28,13,30,83.0,372.0,9.3,13.0,438.0,346.09,279.17
2016,3,28,13,45,145.0,366.5,9.35,13.0,477.0,371.02,299.36
2016,3,28,14,0,207.0,361.0,9.4,13.0,516.0,381.42,306.91
2016,3,28,14,15,329.5,314.0,9.4,13.0,549.5,382.81,305.57
2016,3,28,14,30,452.0,267.0,9.4,13.0,583.0,368.51,289.1
2016,3,28,14,45,480.5,240.5,9.45,13.0,560.0,322.75,247.28
2016,3,28,15,0,509.0,214.0,9.5,13.0,537.0,273.66,202.3
2016,3,28,15,15,461.5,211.5,9.4,13.0,488.5,223.62,161.0
2016,3,28,15,30,414.0,209.0,9.3,13.0,440.0,179.38,128.71
2016,3,28,15,45,581.0,154.0,9.25,13.0,447.5,118.51,86.39
2016,3,28,16,0,748.0,99.0,9.2,13.0,455.0,76.18,62.21
2016,3,28,16,15,713.0,94.0,9.05,12.5,402.5,72.97,59.68
2016,3,28,16,30,678.0,89.0,8.9,12.0,350.0,69.71,57.06
2016,3,28,16,45,628.5,82.5,8.8,12.0,296.5,65.13,53.06
2016,3,28,17,0,579.0,76.0,8.7,12.0,243.0,60.52,48.93
2016,3,28,17,15,505.0,67.0,8.55,12.0,191.0,53.71,42.67
2016,3,28,17,30,431.0,58.0,8.4,12.0,139.0,46.89,36.19
2016,3,28,17,45,316.0,45.0,8.3,12.0,94.0,34.29,24.36
2016,3,28,18,0,201.0,32.0,8.2,12.0,49.0,24.25,13.47
2016,3,28,18,15,100.5,16.0,8.05,12.0,24.5,12.59,0.0
2016,3,28,18,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,29,6,15,121.0,17.5,4.35,11.0,29.0,111.94,0.0
2016,3,29,6,30,242.0,35.0,4.2,11.0,58.0,232.28,182.34
2016,3,29,6,45,360.5,46.0,4.05,11.5,105.0,339.26,282.75
2016,3,29,7,0,479.0,57.0,3.9,12.0,152.0,456.54,384.26
2016,3,29,7,15,547.5,65.0,3.7,12.0,204.5,540.94,454.61
2016,3,29,7,30,616.0,73.0,3.5,12.0,257.0,629.0,524.41
2016,3,29,7,45,673.0,76.0,3.3,12.5,312.5,703.86,579.74
2016,3,29,8,0,730.0,79.0,3.1,13.0,368.0,774.27,629.14
2016,3,29,8,15,761.5,83.0,2.95,13.0,420.0,829.38,666.7
2016,3,29,8,30,793.0,87.0,2.8,13.0,472.0,882.9,701.99
2016,3,29,8,45,821.0,88.0,2.65,13.5,522.0,927.37,728.47
2016,3,29,9,0,849.0,89.0,2.5,14.0,572.0,969.25,752.39
2016,3,29,9,15,866.0,91.5,2.35,14.0,616.0,986.58,760.28
2016,3,29,9,30,883.0,94.0,2.2,14.0,660.0,1012.62,774.2
2016,3,29,9,45,898.0,94.5,2.05,14.0,699.5,1030.63,782.38
2016,3,29,10,0,913.0,95.0,1.9,14.0,739.0,1044.79,787.94
2016,3,29,10,15,922.0,96.5,1.7,14.0,770.5,1049.96,786.78
2016,3,29,10,30,931.0,98.0,1.5,14.0,802.0,1050.95,782.86
2016,3,29,10,45,938.0,99.0,1.3,14.5,826.5,1045.15,773.05
2016,3,29,11,0,945.0,100.0,1.1,15.0,851.0,1035.11,760.56
2016,3,29,11,15,948.5,100.5,1.2,15.0,867.5,1016.96,750.39
2016,3,29,11,30,952.0,101.0,1.3,15.0,884.0,994.76,737.61
2016,3,29,11,45,954.0,101.5,1.4,15.0,892.0,967.22,721.24
2016,3,29,12,0,956.0,102.0,1.5,15.0,900.0,935.89,702.2
2016,3,29,12,15,955.5,102.0,1.75,15.0,899.5,898.33,680.58
2016,3,29,12,30,955.0,102.0,2.0,15.0,899.0,857.44,655.82
2016,3,29,12,45,952.5,101.5,2.3,15.0,890.0,811.46,627.02
2016,3,29,13,0,950.0,101.0,2.6,15.0,881.0,762.71,593.36
2016,3,29,13,15,946.0,100.5,2.85,15.0,864.0,710.42,554.78
2016,3,29,13,30,942.0,100.0,3.1,15.0,847.0,655.94,512.97
2016,3,29,13,45,934.0,99.5,3.35,15.0,821.5,597.32,466.31
2016,3,29,14,0,926.0,99.0,3.6,15.0,796.0,537.42,416.81
2016,3,29,14,15,917.0,97.5,3.75,15.0,764.0,475.29,363.53
2016,3,29,14,30,908.0,96.0,3.9,15.0,732.0,412.55,308.09
2016,3,29,14,45,893.0,95.0,4.1,15.0,692.5,348.02,250.26
2016,3,29,15,0,878.0,94.0,4.3,15.0,653.0,284.14,193.06
2016,3,29,15,15,861.5,91.5,4.4,14.5,608.5,214.66,134.19
2016,3,29,15,30,845.0,89.0,4.5,14.0,564.0,150.94,87.39
2016,3,29,15,45,820.0,86.5,4.6,14.0,514.5,88.69,58.75
2016,3,29,16,0,795.0,84.0,4.7,14.0,465.0,72.66,58.83
2016,3,29,16,15,763.0,80.0,4.7,14.0,412.5,69.6,56.33
2016,3,29,16,30,731.0,76.0,4.7,14.0,360.0,66.51,53.75
2016,3,29,16,45,685.0,70.5,4.7,14.0,306.0,57.25,45.62
2016,3,29,17,0,639.0,65.0,4.7,14.0,252.0,53.0,41.86
2016,3,29,17,15,571.0,58.0,4.65,13.5,199.5,47.39,36.81
2016,3,29,17,30,503.0,51.0,4.6,13.0,147.0,41.82,31.59
2016,3,29,17,45,391.5,40.0,4.55,12.5,100.5,32.78,23.07
2016,3,29,18,0,280.0,29.0,4.5,12.0,54.0,23.8,13.46
2016,3,29,18,15,140.0,14.5,4.5,12.0,27.0,11.41,0.0
2016,3,29,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,6,15,117.0,18.0,2.4,11.0,30.0,111.3,9.38
2016,3,30,6,30,234.0,36.0,2.4,11.0,60.0,227.51,180.18
2016,3,30,6,45,337.0,49.0,2.4,11.0,106.0,322.61,268.64
2016,3,30,7,0,440.0,62.0,2.4,11.0,152.0,433.02,363.96
2016,3,30,7,15,508.0,71.0,2.4,11.0,203.5,516.8,433.88
2016,3,30,7,30,576.0,80.0,2.4,11.0,255.0,604.2,503.04
2016,3,30,7,45,625.0,85.5,2.4,11.5,308.5,674.21,554.97
2016,3,30,8,0,674.0,91.0,2.4,12.0,362.0,744.96,605.48
2016,3,30,8,15,706.5,96.0,2.45,12.0,413.0,800.21,644.33
2016,3,30,8,30,739.0,101.0,2.5,12.0,464.0,854.2,681.54
2016,3,30,8,45,765.0,104.0,2.65,12.5,512.5,891.37,705.59
2016,3,30,9,0,791.0,107.0,2.8,13.0,561.0,932.79,732.51
2016,3,30,9,15,808.5,110.0,2.9,13.0,604.0,962.87,752.13
2016,3,30,9,30,826.0,113.0,3.0,13.0,647.0,989.58,769.49
2016,3,30,9,45,840.5,115.0,3.15,13.0,685.0,1008.49,781.96
2016,3,30,10,0,855.0,117.0,3.3,13.0,723.0,1023.57,791.95
2016,3,30,10,15,864.5,118.5,3.45,13.0,754.0,1029.02,795.45
2016,3,30,10,30,874.0,120.0,3.6,13.0,785.0,1016.0,786.39
2016,3,30,10,45,882.0,120.5,3.75,13.5,809.0,1010.84,781.59
2016,3,30,11,0,890.0,121.0,3.9,14.0,833.0,1001.65,774.02
2016,3,30,11,15,894.5,122.0,3.95,14.0,849.0,985.58,762.58
2016,3,30,11,30,899.0,123.0,4.0,14.0,865.0,965.59,748.55
2016,3,30,11,45,902.0,122.5,4.1,14.0,873.5,938.99,730.23
2016,3,30,12,0,905.0,122.0,4.2,14.0,882.0,908.77,709.35
2016,3,30,12,15,905.0,122.0,4.25,14.0,881.5,873.01,684.24
2016,3,30,12,30,905.0,122.0,4.3,14.0,881.0,834.08,656.84
2016,3,30,12,45,907.0,119.0,4.35,14.0,873.5,791.01,625.93
2016,3,30,13,0,909.0,116.0,4.4,14.0,866.0,745.01,590.68
2016,3,30,13,15,905.0,115.5,4.45,14.0,849.0,694.44,551.01
2016,3,30,13,30,901.0,115.0,4.5,14.0,832.0,641.8,508.64
2016,3,30,13,45,895.0,113.0,4.55,14.0,807.5,585.03,461.84
2016,3,30,14,0,889.0,111.0,4.6,14.0,783.0,526.89,412.49
2016,3,30,14,15,879.5,109.5,4.65,14.0,751.5,466.54,359.86
2016,3,30,14,30,870.0,108.0,4.7,14.0,720.0,405.69,305.4
2016,3,30,14,45,858.0,105.5,4.8,14.0,682.0,340.34,246.51
2016,3,30,15,0,846.0,103.0,4.9,14.0,644.0,277.08,189.44
2016,3,30,15,15,828.5,100.5,4.95,14.0,600.0,213.63,135.15
2016,3,30,15,30,811.0,98.0,5.0,14.0,556.0,151.88,89.9
2016,3,30,15,45,787.5,94.5,5.1,14.0,507.5,91.19,62.49
2016,3,30,16,0,764.0,91.0,5.2,14.0,459.0,77.0,62.63
2016,3,30,16,15,731.5,86.5,5.25,13.5,407.0,68.14,55.13
2016,3,30,16,30,699.0,82.0,5.3,13.0,355.0,65.07,52.67
2016,3,30,16,45,653.5,76.0,5.35,13.0,302.0,60.69,48.88
2016,3,30,17,0,608.0,70.0,5.4,13.0,249.0,56.29,44.97
2016,3,30,17,15,539.0,62.0,5.35,12.5,197.5,50.08,39.38
2016,3,30,17,30,470.0,54.0,5.3,12.0,146.0,43.89,33.59
2016,3,30,17,45,361.0,42.5,5.3,12.0,100.0,34.6,24.75
2016,3,30,18,0,252.0,31.0,5.3,12.0,54.0,25.32,14.96
2016,3,30,18,15,126.0,15.5,5.25,12.0,27.0,11.87,0.0
2016,3,30,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,31,6,15,142.5,18.0,2.05,12.0,33.0,126.77,38.06
2016,3,31,6,30,285.0,36.0,2.0,12.0,66.0,260.68,207.72
2016,3,31,6,45,384.0,47.5,2.0,12.0,113.0,356.48,295.27
2016,3,31,7,0,483.0,59.0,2.0,12.0,160.0,461.04,384.66
2016,3,31,7,15,241.5,67.5,2.0,12.0,118.0,297.1,250.72
2016,3,31,7,30,0.0,76.0,2.0,12.0,76.0,60.65,46.56
2016,3,31,7,45,0.0,92.0,2.0,12.5,92.0,74.36,58.35
2016,3,31,8,0,0.0,108.0,2.0,13.0,108.0,88.02,69.64
2016,3,31,8,15,14.5,149.0,2.0,13.0,156.0,139.86,113.54
2016,3,31,8,30,29.0,190.0,2.0,13.0,204.0,212.2,173.26
2016,3,31,8,45,167.0,216.0,2.0,13.0,311.5,393.22,322.53
2016,3,31,9,0,305.0,242.0,2.0,13.0,419.0,581.18,468.26
2016,3,31,9,15,584.0,170.5,2.1,13.0,539.5,814.1,643.28
2016,3,31,9,30,863.0,99.0,2.2,13.0,660.0,995.8,767.16
2016,3,31,9,45,878.0,99.5,2.3,13.5,698.5,1013.45,775.12
2016,3,31,10,0,893.0,100.0,2.4,14.0,737.0,1027.32,782.5
2016,3,31,10,15,902.0,101.5,2.5,14.0,768.0,1032.29,785.48
2016,3,31,10,30,911.0,103.0,2.6,14.0,799.0,1033.15,785.94
2016,3,31,10,45,918.5,103.0,2.75,14.5,823.5,1026.75,780.74
2016,3,31,11,0,926.0,103.0,2.9,15.0,848.0,1016.22,772.88
2016,3,31,11,15,930.0,104.0,2.95,15.0,864.0,999.24,761.27
2016,3,31,11,30,934.0,105.0,3.0,15.0,880.0,978.25,747.06
2016,3,31,11,45,937.0,104.5,3.15,15.0,888.0,950.93,729.35
2016,3,31,12,0,940.0,104.0,3.3,15.0,896.0,919.87,708.93
2016,3,31,12,15,940.0,104.0,3.5,15.0,895.5,883.17,684.66
2016,3,31,12,30,940.0,104.0,3.7,15.0,895.0,843.18,657.71
2016,3,31,12,45,942.0,101.0,3.95,15.0,887.5,798.83,627.44
2016,3,31,13,0,944.0,98.0,4.2,15.0,880.0,751.45,592.35
2016,3,31,13,15,940.0,97.5,4.4,15.0,863.0,699.5,552.64
2016,3,31,13,30,936.0,97.0,4.6,15.0,846.0,645.38,509.84
2016,3,31,13,45,930.0,96.0,4.85,15.0,821.0,587.84,462.98
2016,3,31,14,0,924.0,95.0,5.1,15.0,796.0,528.83,413.16
2016,3,31,14,15,915.5,94.0,5.2,15.0,764.5,467.55,359.51
2016,3,31,14,30,907.0,93.0,5.3,15.0,733.0,405.6,303.82
2016,3,31,14,45,894.5,91.0,5.4,15.0,694.5,341.31,245.39
2016,3,31,15,0,882.0,89.0,5.5,15.0,656.0,277.39,187.59
2016,3,31,15,15,866.5,87.0,5.55,14.5,612.0,213.6,133.29
2016,3,31,15,30,851.0,85.0,5.6,14.0,568.0,144.71,82.81
2016,3,31,15,45,828.5,82.5,5.7,14.0,519.5,82.4,55.92
2016,3,31,16,0,806.0,80.0,5.8,14.0,471.0,70.0,56.46
2016,3,31,16,15,473.5,121.5,5.8,13.5,344.5,85.58,70.56
2016,3,31,16,30,141.0,163.0,5.8,13.0,218.0,110.45,92.93
2016,3,31,16,45,130.0,141.0,5.85,13.0,186.0,96.87,81.08
2016,3,31,17,0,119.0,119.0,5.9,13.0,154.0,82.92,68.74
2016,3,31,17,15,324.5,84.5,5.8,13.0,154.0,61.47,49.47
2016,3,31,17,30,530.0,50.0,5.7,13.0,154.0,41.2,31.08
2016,3,31,17,45,421.0,40.0,5.65,13.0,107.0,32.9,23.2
2016,3,31,18,0,312.0,30.0,5.6,13.0,60.0,24.68,14.59
2016,3,31,18,15,156.0,15.0,5.45,12.5,30.0,12.16,0.0
2016,3,31,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,1,6,15,161.5,18.0,3.75,12.0,36.0,144.14,64.83
2016,4,1,6,30,323.0,36.0,3.7,12.0,72.0,284.62,229.64
2016,4,1,6,45,421.0,46.5,3.7,12.0,120.0,380.39,317.58
2016,4,1,7,0,519.0,57.0,3.7,12.0,168.0,484.65,407.83
2016,4,1,7,15,580.5,64.5,3.65,12.0,221.0,564.33,473.49
2016,4,1,7,30,642.0,72.0,3.6,12.0,274.0,647.05,538.72
2016,4,1,7,45,686.0,76.5,3.55,12.5,327.5,713.35,587.58
2016,4,1,8,0,730.0,81.0,3.5,13.0,381.0,774.57,630.79
2016,4,1,8,15,759.0,85.0,3.5,13.0,432.0,827.08,667.59
2016,4,1,8,30,788.0,89.0,3.5,13.0,483.0,877.86,702.38
2016,4,1,8,45,811.5,91.5,3.5,13.0,531.5,919.43,729.9
2016,4,1,9,0,835.0,94.0,3.5,13.0,580.0,958.28,755.21
2016,4,1,9,15,850.5,96.5,3.45,13.0,623.0,986.15,772.18
2016,4,1,9,30,866.0,99.0,3.4,13.0,666.0,997.46,777.61
2016,4,1,9,45,879.5,100.0,3.4,13.5,704.0,1014.1,785.95
2016,4,1,10,0,893.0,101.0,3.4,14.0,742.0,1026.92,791.67
2016,4,1,10,15,901.5,102.5,3.35,14.0,772.5,1031.28,792.8
2016,4,1,10,30,910.0,104.0,3.3,14.0,803.0,1031.54,791.35
2016,4,1,10,45,917.5,104.0,3.3,14.0,827.0,1025.06,785.93
2016,4,1,11,0,925.0,104.0,3.3,14.0,851.0,1014.44,777.91
2016,4,1,11,15,928.5,104.5,3.25,14.0,867.0,996.41,764.58
2016,4,1,11,30,932.0,105.0,3.2,14.0,883.0,974.41,748.72
2016,4,1,11,45,935.0,105.0,3.2,14.5,890.5,947.59,728.66
2016,4,1,12,0,938.0,105.0,3.2,15.0,898.0,917.01,706.13
2016,4,1,12,15,938.0,105.0,3.25,15.0,897.5,880.31,680.99
2016,4,1,12,30,938.0,105.0,3.3,15.0,897.0,840.34,653.4
2016,4,1,12,45,937.0,103.5,3.35,15.0,888.5,795.17,621.87
2016,4,1,13,0,936.0,102.0,3.4,15.0,880.0,747.21,585.75
2016,4,1,13,15,932.0,101.5,3.5,15.0,863.0,695.57,546.03
2016,4,1,13,30,928.0,101.0,3.6,15.0,846.0,641.79,503.47
2016,4,1,13,45,923.0,99.5,3.75,15.0,821.5,584.75,457.16
2016,4,1,14,0,918.0,98.0,3.9,15.0,797.0,526.17,408.0
2016,4,1,14,15,909.5,96.5,4.05,15.0,765.5,464.83,355.01
2016,4,1,14,30,901.0,95.0,4.2,15.0,734.0,402.85,299.97
2016,4,1,14,45,889.0,93.0,4.4,15.0,695.5,339.08,242.61
2016,4,1,15,0,877.0,91.0,4.6,15.0,657.0,275.65,185.69
2016,4,1,15,15,861.0,89.0,4.7,14.5,613.0,212.12,132.07
2016,4,1,15,30,845.0,87.0,4.8,14.0,569.0,143.55,82.39
2016,4,1,15,45,822.5,84.0,4.95,14.0,520.0,81.34,56.33
2016,4,1,16,0,800.0,81.0,5.1,14.0,471.0,70.56,56.94
2016,4,1,16,15,770.5,77.5,5.1,14.0,419.5,67.83,54.73
2016,4,1,16,30,741.0,74.0,5.1,14.0,368.0,65.08,52.46
2016,4,1,16,45,697.0,69.0,5.2,14.0,314.5,60.93,48.89
2016,4,1,17,0,653.0,64.0,5.3,14.0,261.0,52.38,41.31
2016,4,1,17,15,589.5,57.5,5.2,13.5,208.5,47.13,36.61
2016,4,1,17,30,526.0,51.0,5.1,13.0,156.0,41.92,31.76
2016,4,1,17,45,421.0,41.0,5.05,12.5,108.5,33.68,23.98
2016,4,1,18,0,316.0,31.0,5.0,12.0,61.0,25.5,15.54
2016,4,1,18,15,158.0,15.5,4.9,12.0,30.5,12.56,0.0
2016,4,1,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,2,6,15,137.5,20.5,2.05,11.0,36.5,130.21,71.28
2016,4,2,6,30,275.0,41.0,2.0,11.0,73.0,257.72,208.81
2016,4,2,6,45,352.5,55.5,1.95,11.0,118.5,339.89,283.44
2016,4,2,7,0,430.0,70.0,1.9,11.0,164.0,429.14,360.19
2016,4,2,7,15,492.5,80.0,1.8,11.0,215.5,513.21,429.16
2016,4,2,7,30,555.0,90.0,1.7,11.0,267.0,596.63,493.64
2016,4,2,7,45,590.0,100.0,1.65,11.5,318.5,659.15,538.61
2016,4,2,8,0,625.0,110.0,1.6,12.0,370.0,721.6,581.76
2016,4,2,8,15,658.0,116.0,1.55,12.0,420.5,777.16,619.4
2016,4,2,8,30,691.0,122.0,1.5,12.0,471.0,831.49,655.13
2016,4,2,8,45,546.5,173.0,1.45,12.5,465.5,753.63,595.27
2016,4,2,9,0,402.0,224.0,1.4,13.0,460.0,676.37,533.35
2016,4,2,9,15,587.0,182.5,1.4,13.5,555.0,827.21,643.06
2016,4,2,9,30,772.0,141.0,1.4,14.0,650.0,970.88,736.3
2016,4,2,9,45,788.0,143.0,1.45,14.5,687.5,981.91,739.52
2016,4,2,10,0,804.0,145.0,1.5,15.0,725.0,998.08,748.04
2016,4,2,10,15,814.0,147.0,1.65,15.0,755.5,1004.31,752.98
2016,4,2,10,30,824.0,149.0,1.8,15.0,786.0,1006.56,755.46
2016,4,2,10,45,837.0,147.0,1.95,15.0,810.5,1003.6,754.57
2016,4,2,11,0,850.0,145.0,2.1,15.0,835.0,996.48,750.99
2016,4,2,11,15,719.0,216.0,2.3,15.0,807.5,930.46,708.16
2016,4,2,11,30,588.0,287.0,2.5,15.0,780.0,847.43,649.36
2016,4,2,11,45,729.0,215.0,2.75,15.5,831.0,888.09,681.87
