Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,12,0,870.0,143.0,3.0,16.0,882.0,904.03,693.45
2016,4,2,12,15,869.5,142.5,3.2,16.0,881.0,855.43,660.63
2016,4,2,12,30,869.0,142.0,3.4,16.0,880.0,816.58,634.7
2016,4,2,12,45,874.5,137.0,3.65,16.0,873.0,775.65,605.79
2016,4,2,13,0,880.0,132.0,3.9,16.0,866.0,731.64,573.25
2016,4,2,13,15,875.5,131.0,4.0,16.0,849.0,681.47,534.43
2016,4,2,13,30,871.0,130.0,4.1,16.0,832.0,629.39,493.08
2016,4,2,13,45,855.5,132.5,4.25,16.0,805.0,575.68,449.29
2016,4,2,14,0,840.0,135.0,4.4,16.0,778.0,517.21,400.65
2016,4,2,14,15,724.0,174.0,4.4,16.0,712.0,443.05,339.3
2016,4,2,14,30,608.0,213.0,4.4,16.0,646.0,380.0,286.99
2016,4,2,14,45,692.5,173.0,4.4,16.0,641.0,331.59,241.41
2016,4,2,15,0,777.0,133.0,4.4,16.0,636.0,277.24,189.79
2016,4,2,15,15,666.0,152.0,4.4,15.5,563.0,211.94,139.79
2016,4,2,15,30,555.0,171.0,4.4,15.0,490.0,163.14,109.37
2016,4,2,15,45,619.0,144.5,4.4,15.0,471.5,107.07,88.25
2016,4,2,16,0,683.0,118.0,4.4,15.0,453.0,87.07,71.14
2016,4,2,16,15,625.0,110.0,4.3,14.5,391.0,81.92,67.0
2016,4,2,16,30,567.0,102.0,4.2,14.0,329.0,76.7,62.73
2016,4,2,16,45,490.5,103.0,4.15,14.0,279.5,75.14,61.5
2016,4,2,17,0,414.0,104.0,4.1,14.0,230.0,75.05,61.48
2016,4,2,17,15,359.0,89.0,4.05,13.5,183.0,64.82,52.38
2016,4,2,17,30,304.0,74.0,4.0,13.0,136.0,54.36,42.83
2016,4,2,17,45,221.0,56.0,3.95,13.0,94.0,41.42,30.76
2016,4,2,18,0,138.0,38.0,3.9,13.0,52.0,28.3,17.98
2016,4,2,18,15,69.0,19.0,3.8,13.0,26.0,14.42,0.0
2016,4,2,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,6,15,140.0,21.5,2.9,10.0,38.0,134.35,83.48
2016,4,3,6,30,280.0,43.0,2.9,10.0,76.0,262.82,215.31
2016,4,3,6,45,373.0,55.0,2.95,10.5,124.0,352.21,296.0
2016,4,3,7,0,466.0,67.0,3.0,11.0,172.0,456.08,384.91
2016,4,3,7,15,233.0,85.0,2.95,11.0,137.5,292.18,248.6
2016,4,3,7,30,0.0,103.0,2.9,11.0,103.0,87.66,69.93
2016,4,3,7,45,1.5,122.0,2.9,11.5,122.5,105.37,85.04
2016,4,3,8,0,3.0,141.0,2.9,12.0,142.0,123.07,99.64
2016,4,3,8,15,10.0,163.0,2.9,12.0,168.0,148.9,121.26
2016,4,3,8,30,17.0,185.0,2.9,12.0,194.0,174.96,142.79
2016,4,3,8,45,36.0,217.0,2.95,12.5,237.5,243.86,199.26
2016,4,3,9,0,55.0,249.0,3.0,13.0,281.0,295.04,240.07
2016,4,3,9,15,254.0,249.0,3.0,13.0,415.5,535.37,434.32
2016,4,3,9,30,453.0,249.0,3.0,13.0,550.0,757.3,602.36
2016,4,3,9,45,650.5,187.5,3.0,13.5,645.5,899.58,704.43
2016,4,3,10,0,848.0,126.0,3.0,14.0,741.0,1020.41,784.47
2016,4,3,10,15,857.5,128.0,3.0,14.0,772.0,1025.99,785.78
2016,4,3,10,30,867.0,130.0,3.0,14.0,803.0,1027.48,785.6
2016,4,3,10,45,872.5,132.0,3.05,14.0,826.5,1020.86,780.58
2016,4,3,11,0,878.0,134.0,3.1,14.0,850.0,995.41,762.89
2016,4,3,11,15,735.5,210.5,3.2,14.0,818.0,938.76,724.17
2016,4,3,11,30,593.0,287.0,3.3,14.0,786.0,850.2,659.06
2016,4,3,11,45,738.5,214.0,3.4,14.5,840.5,893.54,692.63
2016,4,3,12,0,884.0,141.0,3.5,15.0,895.0,899.38,695.94
2016,4,3,12,15,884.0,141.0,3.65,15.0,894.5,863.84,671.6
2016,4,3,12,30,884.0,141.0,3.8,15.0,894.0,825.22,645.11
2016,4,3,12,45,878.0,143.0,4.0,15.0,884.5,780.9,612.96
2016,4,3,13,0,872.0,145.0,4.2,15.0,875.0,742.48,583.57
2016,4,3,13,15,867.0,144.0,4.4,15.0,858.0,690.73,544.1
2016,4,3,13,30,862.0,143.0,4.6,15.0,841.0,637.15,501.91
2016,4,3,13,45,855.0,141.5,4.8,15.0,816.0,580.5,455.88
2016,4,3,14,0,848.0,140.0,5.0,15.0,791.0,522.74,407.35
2016,4,3,14,15,838.0,137.5,5.1,15.0,759.0,462.11,354.82
2016,4,3,14,30,828.0,135.0,5.2,15.0,727.0,401.28,300.77
2016,4,3,14,45,823.0,128.0,5.35,15.0,690.5,338.6,244.31
2016,4,3,15,0,818.0,121.0,5.5,15.0,654.0,275.71,187.97
2016,4,3,15,15,800.0,117.5,5.55,14.5,610.0,213.28,135.81
2016,4,3,15,30,782.0,114.0,5.6,14.0,566.0,152.73,93.23
2016,4,3,15,45,768.0,107.0,5.65,14.0,519.0,91.97,75.46
2016,4,3,16,0,754.0,100.0,5.7,14.0,472.0,76.63,62.26
2016,4,3,16,15,722.5,95.0,5.65,13.5,420.0,73.51,59.84
2016,4,3,16,30,691.0,90.0,5.6,13.0,368.0,70.33,57.31
2016,4,3,16,45,648.5,83.5,5.6,13.0,315.0,65.84,53.46
2016,4,3,17,0,606.0,77.0,5.6,13.0,262.0,61.3,49.46
2016,4,3,17,15,540.5,68.5,5.5,12.5,210.0,54.92,43.76
2016,4,3,17,30,475.0,60.0,5.4,12.0,158.0,48.52,37.82
2016,4,3,17,45,369.0,48.0,5.35,12.0,111.0,38.96,28.76
2016,4,3,18,0,263.0,36.0,5.3,12.0,64.0,27.46,17.51
2016,4,3,18,15,131.5,18.0,5.2,12.0,32.0,13.76,0.0
2016,4,3,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,6.7,12.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,4.0,7.2,12.5,4.0,0.0,0.0
2016,4,4,6,0,0.0,8.0,7.3,13.0,8.0,6.29,0.0
2016,4,4,6,15,48.0,27.0,7.3,13.0,33.0,66.82,41.47
2016,4,4,6,30,96.0,46.0,7.3,13.0,58.0,135.02,108.05
2016,4,4,6,45,135.5,67.5,7.35,13.0,93.5,191.57,159.42
2016,4,4,7,0,175.0,89.0,7.4,13.0,129.0,250.58,212.06
2016,4,4,7,15,199.0,110.5,7.35,13.0,167.5,300.15,255.34
2016,4,4,7,30,223.0,132.0,7.3,13.0,206.0,350.74,298.37
2016,4,4,7,45,252.0,148.5,7.3,13.5,245.0,399.9,338.86
2016,4,4,8,0,281.0,165.0,7.3,14.0,284.0,450.22,379.29
2016,4,4,8,15,524.0,125.0,7.35,14.0,382.0,663.12,554.95
2016,4,4,8,30,767.0,85.0,7.4,14.0,480.0,850.2,699.44
2016,4,4,8,45,802.0,95.5,7.5,14.5,542.0,911.75,742.7
2016,4,4,9,0,837.0,106.0,7.6,15.0,604.0,970.8,783.83
2016,4,4,9,15,620.0,186.5,7.65,15.0,570.0,861.67,699.39
2016,4,4,9,30,403.0,267.0,7.7,15.0,536.0,701.87,570.73
2016,4,4,9,45,648.5,191.5,7.8,15.0,652.0,900.28,726.98
2016,4,4,10,0,894.0,116.0,7.9,15.0,768.0,1039.56,829.07
2016,4,4,10,15,903.0,117.5,7.85,15.0,799.5,1043.85,830.04
2016,4,4,10,30,912.0,119.0,7.8,15.0,831.0,1044.03,828.73
2016,4,4,10,45,917.5,120.5,7.75,15.0,854.5,1036.58,822.03
2016,4,4,11,0,923.0,122.0,7.7,15.0,878.0,1024.99,812.51
2016,4,4,11,15,927.0,123.0,7.7,15.0,894.0,1007.37,798.98
2016,4,4,11,30,931.0,124.0,7.7,15.0,910.0,985.75,782.67
2016,4,4,11,45,931.5,124.5,7.7,15.0,917.0,956.64,760.93
2016,4,4,12,0,932.0,125.0,7.7,15.0,924.0,923.93,736.6
2016,4,4,12,15,931.5,125.0,7.65,15.0,923.0,886.51,708.57
2016,4,4,12,30,931.0,125.0,7.6,15.0,922.0,845.9,678.12
2016,4,4,12,45,931.0,123.5,7.6,15.5,913.0,801.36,642.71
2016,4,4,13,0,931.0,122.0,7.6,16.0,904.0,753.97,603.54
2016,4,4,13,15,926.5,121.0,7.55,16.0,886.5,701.46,560.69
2016,4,4,13,30,922.0,120.0,7.5,16.0,869.0,646.92,515.29
2016,4,4,13,45,914.0,119.5,7.45,16.0,843.0,589.1,466.19
2016,4,4,14,0,906.0,119.0,7.4,16.0,817.0,530.07,414.84
2016,4,4,14,15,895.5,117.0,7.65,15.5,784.0,467.96,360.73
2016,4,4,14,30,885.0,115.0,7.9,15.0,751.0,405.49,304.78
2016,4,4,14,45,868.0,114.5,8.2,15.0,710.5,339.35,244.68
2016,4,4,15,0,851.0,114.0,8.5,15.0,670.0,275.92,187.49
2016,4,4,15,15,832.5,111.0,8.7,15.0,624.5,211.8,133.36
2016,4,4,15,30,814.0,108.0,8.9,15.0,579.0,149.57,89.69
2016,4,4,15,45,784.5,105.5,9.15,15.0,528.5,89.57,73.12
2016,4,4,16,0,755.0,103.0,9.4,15.0,478.0,78.55,63.71
2016,4,4,16,15,721.5,98.5,9.25,14.5,425.5,75.79,61.62
2016,4,4,16,30,688.0,94.0,9.1,14.0,373.0,73.01,59.47
2016,4,4,16,45,637.0,88.5,8.95,14.0,318.5,69.23,56.26
2016,4,4,17,0,586.0,83.0,8.8,14.0,264.0,65.48,52.98
2016,4,4,17,15,516.5,74.0,8.5,13.5,211.5,58.86,47.09
2016,4,4,17,30,447.0,65.0,8.2,13.0,159.0,52.22,40.96
2016,4,4,17,45,338.0,52.5,7.9,13.0,111.5,39.79,29.39
2016,4,4,18,0,229.0,40.0,7.6,13.0,64.0,30.16,19.82
2016,4,4,18,15,114.5,20.0,7.4,12.5,32.0,15.18,0.0
2016,4,4,18,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,5,5,45,44.5,6.0,4.0,11.5,7.5,0.0,0.0
2016,4,5,6,0,89.0,12.0,4.0,12.0,15.0,56.07,0.0
2016,4,5,6,15,240.0,25.5,3.8,12.5,52.5,206.33,146.69
2016,4,5,6,30,391.0,39.0,3.6,13.0,90.0,329.56,269.6
2016,4,5,6,45,475.5,49.0,3.45,13.5,140.0,418.77,348.66
2016,4,5,7,0,560.0,59.0,3.3,14.0,190.0,514.85,429.14
2016,4,5,7,15,618.0,65.5,3.1,14.0,243.5,591.96,490.44
2016,4,5,7,30,676.0,72.0,2.9,14.0,297.0,671.67,550.78
2016,4,5,7,45,715.5,77.0,2.7,14.5,351.5,735.63,595.4
2016,4,5,8,0,755.0,82.0,2.5,15.0,406.0,794.6,634.32
2016,4,5,8,15,783.5,85.5,2.45,15.0,458.0,846.33,668.82
2016,4,5,8,30,812.0,89.0,2.4,15.0,510.0,896.2,701.19
2016,4,5,8,45,836.0,91.0,2.4,15.5,559.0,937.71,726.21
2016,4,5,9,0,860.0,93.0,2.4,16.0,608.0,976.42,748.95
2016,4,5,9,15,875.0,95.0,2.55,16.0,652.0,990.59,757.78
2016,4,5,9,30,890.0,97.0,2.7,16.0,696.0,1013.4,772.83
2016,4,5,9,45,901.5,99.0,2.85,16.5,733.5,1028.95,781.49
2016,4,5,10,0,913.0,101.0,3.0,17.0,771.0,1040.54,787.62
2016,4,5,10,15,921.0,102.5,3.15,17.0,802.0,1043.98,789.89
2016,4,5,10,30,929.0,104.0,3.3,17.0,833.0,1043.24,789.56
2016,4,5,10,45,934.0,105.5,3.45,17.5,856.5,1035.33,783.04
2016,4,5,11,0,939.0,107.0,3.6,18.0,880.0,1023.24,773.85
2016,4,5,11,15,942.5,107.5,3.6,18.0,895.5,1004.58,760.68
2016,4,5,11,30,946.0,108.0,3.6,18.0,911.0,981.92,744.95
2016,4,5,11,45,947.5,108.5,3.65,18.5,918.0,953.55,724.35
2016,4,5,12,0,949.0,109.0,3.7,19.0,925.0,921.47,701.28
2016,4,5,12,15,948.5,108.5,3.65,19.0,924.0,883.28,674.72
2016,4,5,12,30,948.0,108.0,3.6,19.0,923.0,841.85,645.84
2016,4,5,12,45,946.5,107.5,3.6,19.5,913.5,796.64,612.8
2016,4,5,13,0,945.0,107.0,3.6,20.0,904.0,748.64,575.65
2016,4,5,13,15,941.0,106.0,3.6,20.0,887.0,696.03,535.43
2016,4,5,13,30,937.0,105.0,3.6,20.0,870.0,641.32,492.54
2016,4,5,13,45,931.5,103.5,3.6,20.0,845.0,583.52,446.04
2016,4,5,14,0,926.0,102.0,3.6,20.0,820.0,524.24,396.92
2016,4,5,14,15,917.5,100.5,3.6,20.0,787.5,462.5,344.4
2016,4,5,14,30,909.0,99.0,3.6,20.0,755.0,400.12,289.96
2016,4,5,14,45,897.0,97.5,3.65,20.0,716.0,336.36,233.74
2016,4,5,15,0,885.0,96.0,3.7,20.0,677.0,272.91,178.29
2016,4,5,15,15,869.0,93.5,3.8,19.5,632.0,208.72,126.14
2016,4,5,15,30,853.0,91.0,3.9,19.0,587.0,139.3,78.63
2016,4,5,15,45,830.0,88.0,4.05,19.0,537.5,76.86,60.94
2016,4,5,16,0,807.0,85.0,4.2,19.0,488.0,73.41,58.21
2016,4,5,16,15,777.5,81.5,4.3,18.5,435.5,70.77,56.25
2016,4,5,16,30,748.0,78.0,4.4,18.0,383.0,68.11,54.22
2016,4,5,16,45,704.0,73.0,4.55,17.5,328.5,59.15,46.62
2016,4,5,17,0,660.0,68.0,4.7,17.0,274.0,55.31,43.39
2016,4,5,17,15,597.0,61.0,4.65,16.5,220.5,49.76,38.52
2016,4,5,17,30,534.0,54.0,4.6,16.0,167.0,44.23,33.47
2016,4,5,17,45,431.0,44.5,4.6,15.5,118.5,36.44,26.22
2016,4,5,18,0,328.0,35.0,4.6,15.0,70.0,28.74,18.59
2016,4,5,18,15,164.0,17.5,4.45,15.0,35.0,14.13,0.0
2016,4,5,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,5,45,46.0,6.5,3.2,15.5,8.0,0.0,0.0
2016,4,6,6,0,92.0,13.0,3.3,16.0,16.0,58.39,0.0
2016,4,6,6,15,236.5,27.0,3.3,16.0,54.5,205.81,149.44
2016,4,6,6,30,381.0,41.0,3.3,16.0,93.0,325.0,263.45
2016,4,6,6,45,468.5,51.0,3.35,16.5,143.0,415.84,342.64
2016,4,6,7,0,556.0,61.0,3.4,17.0,193.0,513.75,423.95
2016,4,6,7,15,613.5,67.5,3.3,17.0,247.0,590.3,484.36
2016,4,6,7,30,671.0,74.0,3.2,17.0,301.0,669.35,544.06
2016,4,6,7,45,708.5,79.5,3.1,17.5,355.0,732.03,588.01
2016,4,6,8,0,746.0,85.0,3.0,18.0,409.0,789.25,626.31
2016,4,6,8,15,774.5,89.0,2.9,18.5,461.0,841.26,659.55
2016,4,6,8,30,803.0,93.0,2.8,19.0,513.0,891.43,690.49
2016,4,6,8,45,822.0,97.0,2.7,19.5,561.0,930.28,712.76
2016,4,6,9,0,841.0,101.0,2.6,20.0,609.0,966.18,732.6
2016,4,6,9,15,856.0,103.5,2.5,20.5,652.0,993.11,746.05
2016,4,6,9,30,871.0,106.0,2.4,21.0,695.0,1016.45,757.0
2016,4,6,9,45,879.0,109.5,2.3,21.5,731.5,1016.5,752.64
2016,4,6,10,0,887.0,113.0,2.2,22.0,768.0,1025.9,754.75
2016,4,6,10,15,895.0,114.5,2.1,22.0,798.0,1029.12,754.28
2016,4,6,10,30,903.0,116.0,2.0,22.0,828.0,1028.27,751.36
2016,4,6,10,45,905.0,119.0,1.95,22.5,850.0,1018.95,742.4
2016,4,6,11,0,907.0,122.0,1.9,23.0,872.0,1005.58,731.14
2016,4,6,11,15,910.5,123.0,1.8,23.5,887.0,987.71,716.57
2016,4,6,11,30,914.0,124.0,1.7,24.0,902.0,965.93,699.72
2016,4,6,11,45,911.5,126.0,1.65,24.5,908.0,935.94,678.46
2016,4,6,12,0,909.0,128.0,1.6,25.0,914.0,902.58,655.2
2016,4,6,12,15,782.5,197.5,1.55,25.0,873.5,843.83,615.5
2016,4,6,12,30,656.0,267.0,1.5,25.0,833.0,767.59,561.52
2016,4,6,12,45,770.5,202.0,1.45,25.0,859.5,760.75,558.26
2016,4,6,13,0,885.0,137.0,1.4,25.0,886.0,730.08,537.74
2016,4,6,13,15,728.5,209.5,1.4,25.0,818.5,652.84,481.1
2016,4,6,13,30,572.0,282.0,1.4,25.0,751.0,571.44,421.74
2016,4,6,13,45,479.0,309.5,1.4,25.0,694.0,503.35,371.82
2016,4,6,14,0,386.0,337.0,1.4,25.0,637.0,440.71,325.37
2016,4,6,14,15,471.0,287.0,1.35,25.0,638.0,411.09,300.75
2016,4,6,14,30,556.0,237.0,1.3,25.0,639.0,369.46,265.12
2016,4,6,14,45,575.0,215.0,1.3,25.0,612.0,318.07,222.32
2016,4,6,15,0,594.0,193.0,1.3,25.0,585.0,265.8,178.67
2016,4,6,15,15,635.0,164.0,1.25,25.0,558.0,208.02,131.68
2016,4,6,15,30,676.0,135.0,1.2,25.0,531.0,145.32,87.48
2016,4,6,15,45,586.5,147.0,1.2,25.0,470.0,101.78,80.07
2016,4,6,16,0,497.0,159.0,1.2,25.0,409.0,107.47,85.16
2016,4,6,16,15,479.5,143.5,1.3,24.0,363.5,98.86,78.57
2016,4,6,16,30,462.0,128.0,1.4,23.0,318.0,89.84,71.53
2016,4,6,16,45,415.5,119.0,1.5,22.5,272.0,84.09,66.98
2016,4,6,17,0,369.0,110.0,1.6,22.0,226.0,78.24,62.21
2016,4,6,17,15,325.5,93.0,1.65,21.0,181.5,67.03,52.73
2016,4,6,17,30,282.0,76.0,1.7,20.0,137.0,55.48,42.68
2016,4,6,17,45,216.5,58.0,1.75,19.5,97.0,42.76,31.25
2016,4,6,18,0,151.0,40.0,1.8,19.0,57.0,29.89,19.33
2016,4,6,18,15,75.5,20.0,1.8,18.5,28.5,15.26,1.47
2016,4,6,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,3.05,14.5,6.5,5.11,0.0
2016,4,7,6,0,0.0,13.0,3.1,15.0,13.0,9.91,0.0
2016,4,7,6,15,60.5,33.0,3.15,15.0,41.5,82.38,58.53
2016,4,7,6,30,121.0,53.0,3.2,15.0,70.0,158.49,127.57
2016,4,7,6,45,164.0,73.5,3.25,15.5,107.5,216.47,178.69
2016,4,7,7,0,207.0,94.0,3.3,16.0,145.0,277.6,231.19
2016,4,7,7,15,250.5,109.0,3.25,16.0,185.0,334.6,279.36
2016,4,7,7,30,294.0,124.0,3.2,16.0,225.0,394.72,328.64
2016,4,7,7,45,190.5,153.0,3.2,16.0,222.5,331.33,274.45
2016,4,7,8,0,87.0,182.0,3.2,16.0,220.0,258.02,211.44
2016,4,7,8,15,195.5,198.0,3.15,16.0,297.5,392.68,322.09
2016,4,7,8,30,304.0,214.0,3.1,16.0,375.0,535.46,433.94
2016,4,7,8,45,293.0,238.5,3.05,16.0,404.5,556.28,446.93
2016,4,7,9,0,282.0,263.0,3.0,16.0,434.0,574.87,458.76
2016,4,7,9,15,256.0,288.0,2.9,16.0,452.0,577.05,457.68
2016,4,7,9,30,230.0,313.0,2.8,16.0,470.0,552.87,437.47
2016,4,7,9,45,361.0,291.0,2.75,16.5,552.0,680.13,533.0
2016,4,7,10,0,492.0,269.0,2.7,17.0,634.0,807.6,623.66
2016,4,7,10,15,444.5,304.0,2.65,17.0,643.5,789.27,606.53
2016,4,7,10,30,397.0,339.0,2.6,17.0,653.0,747.93,574.95
2016,4,7,10,45,342.0,366.5,2.55,17.0,643.0,711.82,546.79
2016,4,7,11,0,287.0,394.0,2.5,17.0,633.0,674.58,517.76
2016,4,7,11,15,358.0,374.5,2.45,17.0,677.5,708.95,543.71
2016,4,7,11,30,429.0,355.0,2.4,17.0,722.0,755.75,577.06
2016,4,7,11,45,442.5,345.5,2.4,17.0,727.0,738.96,564.71
2016,4,7,12,0,456.0,336.0,2.4,17.0,732.0,719.44,550.87
2016,4,7,12,15,404.5,366.5,2.35,17.0,717.5,678.17,519.41
2016,4,7,12,30,353.0,397.0,2.3,17.0,703.0,628.68,482.26
2016,4,7,12,45,423.0,362.0,2.3,17.0,724.5,635.34,488.03
2016,4,7,13,0,493.0,327.0,2.3,17.0,746.0,626.28,481.65
2016,4,7,13,15,369.5,362.5,2.3,17.0,673.0,535.93,413.2
2016,4,7,13,30,246.0,398.0,2.3,17.0,600.0,463.99,358.17
2016,4,7,13,45,268.5,380.0,2.35,17.0,595.0,439.65,339.54
2016,4,7,14,0,291.0,362.0,2.4,17.0,590.0,412.88,318.09
2016,4,7,14,15,224.5,354.5,2.4,16.5,526.0,354.1,273.03
2016,4,7,14,30,158.0,347.0,2.4,16.0,462.0,304.86,235.62
2016,4,7,14,45,103.0,313.0,2.45,16.0,386.0,252.36,195.5
2016,4,7,15,0,48.0,279.0,2.5,16.0,310.0,206.97,161.52
2016,4,7,15,15,28.5,237.5,2.5,16.0,255.5,170.66,133.6
2016,4,7,15,30,9.0,196.0,2.5,16.0,201.0,143.15,112.67
2016,4,7,15,45,8.0,182.5,2.5,16.0,187.0,131.59,108.75
2016,4,7,16,0,7.0,169.0,2.5,16.0,173.0,122.04,100.92
2016,4,7,16,15,9.5,157.5,2.45,16.0,162.5,113.71,94.07
2016,4,7,16,30,12.0,146.0,2.4,16.0,152.0,105.27,87.05
2016,4,7,16,45,6.0,127.0,2.35,16.0,130.0,91.95,75.65
2016,4,7,17,0,0.0,108.0,2.3,16.0,108.0,78.54,64.01
2016,4,7,17,15,0.0,86.5,2.2,15.5,86.5,63.52,50.85
2016,4,7,17,30,0.0,65.0,2.1,15.0,65.0,48.34,37.3
2016,4,7,17,45,0.0,46.0,2.05,15.0,46.0,34.65,24.81
2016,4,7,18,0,0.0,27.0,2.0,15.0,27.0,20.62,11.92
2016,4,7,18,15,0.0,13.5,1.9,15.0,13.5,10.27,0.0
2016,4,7,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,0.95,14.0,5.0,3.93,0.0
2016,4,8,6,0,0.0,10.0,0.9,14.0,10.0,7.6,0.0
2016,4,8,6,15,6.0,29.5,0.85,14.0,30.5,28.47,16.92
2016,4,8,6,30,12.0,49.0,0.8,14.0,51.0,51.31,37.65
2016,4,8,6,45,26.5,71.5,0.8,14.5,77.5,92.14,73.02
2016,4,8,7,0,41.0,94.0,0.8,15.0,104.0,126.56,102.6
2016,4,8,7,15,56.0,115.5,0.75,15.0,133.0,160.55,131.41
2016,4,8,7,30,71.0,137.0,0.7,15.0,162.0,195.33,160.17
2016,4,8,7,45,43.5,148.0,0.7,15.0,164.0,181.72,147.66
2016,4,8,8,0,16.0,159.0,0.7,15.0,166.0,151.1,121.27
2016,4,8,8,15,32.5,188.0,0.65,15.0,204.5,211.38,170.33
2016,4,8,8,30,49.0,217.0,0.6,15.0,243.0,256.4,205.65
2016,4,8,8,45,119.5,247.5,0.55,15.5,318.5,377.06,299.5
2016,4,8,9,0,190.0,278.0,0.5,16.0,394.0,478.13,373.76
2016,4,8,9,15,98.5,242.0,0.5,16.0,302.5,345.54,270.86
2016,4,8,9,30,7.0,206.0,0.5,16.0,211.0,176.27,137.29
2016,4,8,9,45,15.0,243.0,0.5,16.0,254.0,216.89,170.05
2016,4,8,10,0,23.0,280.0,0.5,16.0,297.0,257.49,201.17
2016,4,8,10,15,49.5,325.0,0.55,16.0,364.0,348.42,270.54
2016,4,8,10,30,76.0,370.0,0.6,16.0,431.0,416.4,320.68
2016,4,8,10,45,96.0,389.0,0.65,16.0,468.5,449.65,344.77
2016,4,8,11,0,116.0,408.0,0.7,16.0,506.0,502.68,382.96
2016,4,8,11,15,129.5,418.0,0.75,16.0,529.0,516.49,392.62
2016,4,8,11,30,143.0,428.0,0.8,16.0,552.0,528.58,401.43
2016,4,8,11,45,165.0,432.0,0.9,16.0,576.0,540.65,410.91
2016,4,8,12,0,187.0,436.0,1.0,16.0,600.0,550.34,418.61
2016,4,8,12,15,101.5,364.5,1.05,16.0,453.5,403.96,310.81
2016,4,8,12,30,16.0,293.0,1.1,16.0,307.0,244.15,189.11
2016,4,8,12,45,67.0,357.0,1.15,16.0,414.5,341.23,265.22
2016,4,8,13,0,118.0,421.0,1.2,16.0,522.0,429.38,331.03
2016,4,8,13,15,129.5,414.0,1.2,16.0,522.5,417.4,321.44
2016,4,8,13,30,141.0,407.0,1.2,16.0,523.0,404.01,311.32
2016,4,8,13,45,141.0,394.0,1.3,16.0,507.0,378.78,292.4
2016,4,8,14,0,141.0,381.0,1.4,16.0,491.0,353.6,273.21
2016,4,8,14,15,138.0,366.5,1.35,16.0,471.0,326.25,251.72
2016,4,8,14,30,135.0,352.0,1.3,16.0,451.0,299.37,230.39
2016,4,8,14,45,67.5,238.0,1.3,16.0,287.5,192.96,148.92
2016,4,8,15,0,0.0,124.0,1.3,16.0,124.0,94.7,72.72
2016,4,8,15,15,0.0,115.5,1.25,15.5,115.5,88.19,67.88
2016,4,8,15,30,0.0,107.0,1.2,15.0,107.0,81.75,62.89
2016,4,8,15,45,0.0,111.0,1.2,15.0,111.0,84.18,68.23
2016,4,8,16,0,0.0,115.0,1.2,15.0,115.0,86.57,70.53
2016,4,8,16,15,0.0,106.5,1.15,15.0,106.5,80.24,65.24
2016,4,8,16,30,0.0,98.0,1.1,15.0,98.0,73.86,59.87
2016,4,8,16,45,0.0,84.5,1.05,15.0,84.5,63.99,51.35
2016,4,8,17,0,0.0,71.0,1.0,15.0,71.0,54.05,42.64
2016,4,8,17,15,0.0,57.0,0.95,15.0,57.0,43.67,33.41
2016,4,8,17,30,0.0,43.0,0.9,15.0,43.0,32.87,23.66
2016,4,8,17,45,0.0,30.5,0.85,15.0,30.5,23.26,14.88
2016,4,8,18,0,0.0,18.0,0.8,15.0,18.0,13.69,6.09
2016,4,8,18,15,0.0,9.0,0.75,14.5,9.0,6.82,0.0
2016,4,8,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.5,0.9,14.0,3.5,2.75,0.0
2016,4,9,6,0,0.0,7.0,0.9,14.0,7.0,5.3,0.0
2016,4,9,6,15,0.0,20.5,0.85,14.0,20.5,15.62,6.86
2016,4,9,6,30,0.0,34.0,0.8,14.0,34.0,25.98,16.25
2016,4,9,6,45,0.0,51.0,0.8,14.5,51.0,40.43,28.83
2016,4,9,7,0,0.0,68.0,0.8,15.0,68.0,55.24,41.58
2016,4,9,7,15,0.0,86.5,0.75,15.0,86.5,71.42,55.35
2016,4,9,7,30,0.0,105.0,0.7,15.0,105.0,87.44,68.74
2016,4,9,7,45,0.0,122.5,0.7,15.0,122.5,102.33,80.96
2016,4,9,8,0,0.0,140.0,0.7,15.0,140.0,117.16,92.95
2016,4,9,8,15,0.0,135.0,0.7,15.0,135.0,110.21,86.86
2016,4,9,8,30,0.0,130.0,0.7,15.0,130.0,104.33,81.75
2016,4,9,8,45,0.0,71.5,0.7,15.5,71.5,54.97,40.54
2016,4,9,9,0,0.0,13.0,0.7,16.0,13.0,9.95,2.73
2016,4,9,9,15,3.5,110.5,0.7,16.0,113.0,89.6,69.11
2016,4,9,9,30,7.0,208.0,0.7,16.0,213.0,177.89,140.0
2016,4,9,9,45,20.0,254.5,0.75,16.0,269.5,232.27,182.64
2016,4,9,10,0,33.0,301.0,0.8,16.0,326.0,310.33,242.6
2016,4,9,10,15,47.0,331.0,0.85,16.0,368.0,351.43,273.33
2016,4,9,10,30,61.0,361.0,0.9,16.0,410.0,391.54,303.17
2016,4,9,10,45,46.0,349.0,1.0,16.0,386.5,360.04,278.84
2016,4,9,11,0,31.0,337.0,1.1,16.0,363.0,329.58,255.59
2016,4,9,11,15,47.5,367.5,1.15,16.0,408.5,369.97,286.56
2016,4,9,11,30,64.0,398.0,1.2,16.0,454.0,408.51,315.35
2016,4,9,11,45,115.0,418.5,1.25,16.0,519.0,483.14,371.27
2016,4,9,12,0,166.0,439.0,1.3,16.0,584.0,534.11,408.77
2016,4,9,12,15,249.5,423.0,1.25,16.0,640.5,587.4,447.76
2016,4,9,12,30,333.0,407.0,1.2,16.0,697.0,618.64,470.27
2016,4,9,12,45,362.5,390.5,1.2,16.0,703.5,602.83,458.75
2016,4,9,13,0,392.0,374.0,1.2,16.0,710.0,583.79,445.01
2016,4,9,13,15,271.0,391.5,1.15,16.0,621.5,493.88,377.72
2016,4,9,13,30,150.0,409.0,1.1,16.0,533.0,409.68,314.56
2016,4,9,13,45,228.0,385.5,1.1,16.0,568.0,416.77,320.04
2016,4,9,14,0,306.0,362.0,1.1,16.0,603.0,417.07,318.55
2016,4,9,14,15,318.5,343.0,1.15,16.0,584.5,382.22,290.53
2016,4,9,14,30,331.0,324.0,1.2,16.0,566.0,346.02,260.89
2016,4,9,14,45,328.0,306.0,1.25,16.0,535.5,304.79,227.21
2016,4,9,15,0,325.0,288.0,1.3,16.0,505.0,264.13,194.08
2016,4,9,15,15,220.5,277.5,1.35,16.0,420.0,217.91,162.2
2016,4,9,15,30,116.0,267.0,1.4,16.0,335.0,181.32,139.4
2016,4,9,15,45,150.5,244.0,1.45,16.0,325.0,156.25,129.33
2016,4,9,16,0,185.0,221.0,1.5,16.0,315.0,144.64,119.98
2016,4,9,16,15,159.5,198.0,1.5,15.5,273.0,131.23,109.14
2016,4,9,16,30,134.0,175.0,1.5,15.0,231.0,117.45,97.81
2016,4,9,16,45,120.5,153.0,1.55,15.0,198.5,104.05,86.44
2016,4,9,17,0,107.0,131.0,1.6,15.0,166.0,90.28,74.55
2016,4,9,17,15,92.0,108.0,1.55,15.0,134.0,75.58,61.59
2016,4,9,17,30,77.0,85.0,1.5,15.0,102.0,60.51,48.07
2016,4,9,17,45,53.5,63.0,1.45,15.0,73.5,45.9,34.72
2016,4,9,18,0,30.0,41.0,1.4,15.0,45.0,30.52,20.51
2016,4,9,18,15,15.0,20.5,1.35,14.5,22.5,15.83,4.57
2016,4,9,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.5,3.05,14.0,1.5,1.18,0.0
2016,4,10,6,0,0.0,3.0,3.2,14.0,3.0,2.27,0.0
2016,4,10,6,15,0.0,8.0,3.3,14.0,8.0,6.06,0.0
2016,4,10,6,30,0.0,13.0,3.4,14.0,13.0,9.86,2.66
2016,4,10,6,45,0.0,19.5,3.5,14.0,19.5,14.82,7.03
2016,4,10,7,0,0.0,26.0,3.6,14.0,26.0,19.79,11.38
2016,4,10,7,15,0.0,33.0,3.7,14.0,33.0,25.16,16.03
2016,4,10,7,30,0.0,40.0,3.8,14.0,40.0,30.55,20.62
2016,4,10,7,45,0.0,45.5,3.9,14.0,45.5,34.79,24.19
2016,4,10,8,0,0.0,51.0,4.0,14.0,51.0,39.05,27.73
2016,4,10,8,15,0.0,55.0,4.05,14.0,55.0,42.16,30.26
2016,4,10,8,30,0.0,59.0,4.1,14.0,59.0,45.27,32.78
2016,4,10,8,45,0.0,56.5,4.15,14.0,56.5,43.38,31.07
2016,4,10,9,0,0.0,54.0,4.2,14.0,54.0,41.48,29.37
2016,4,10,9,15,0.0,53.5,4.3,14.0,53.5,41.13,28.99
2016,4,10,9,30,0.0,53.0,4.4,14.0,53.0,40.78,28.61
2016,4,10,9,45,0.0,82.0,4.5,14.0,82.0,63.29,47.31
2016,4,10,10,0,0.0,111.0,4.6,14.0,111.0,86.49,66.41
2016,4,10,10,15,0.0,122.5,4.65,14.0,122.5,95.89,74.03
2016,4,10,10,30,0.0,134.0,4.7,14.0,134.0,105.27,81.62
2016,4,10,10,45,3.0,163.0,4.8,14.0,165.5,131.97,103.49
2016,4,10,11,0,6.0,192.0,4.9,14.0,197.0,158.61,125.16
2016,4,10,11,15,3.0,160.5,5.0,14.0,163.0,129.38,101.16
2016,4,10,11,30,0.0,129.0,5.1,14.0,129.0,100.95,77.78
2016,4,10,11,45,0.0,124.0,5.2,14.0,124.0,96.87,74.42
2016,4,10,12,0,0.0,119.0,5.3,14.0,119.0,92.81,71.08
2016,4,10,12,15,0.0,118.5,5.35,14.0,118.5,92.32,70.68
2016,4,10,12,30,0.0,118.0,5.4,14.0,118.0,91.82,70.29
2016,4,10,12,45,0.0,134.0,5.45,14.0,134.5,104.24,80.49
2016,4,10,13,0,0.0,150.0,5.5,14.0,151.0,116.54,90.59
2016,4,10,13,15,0.5,152.5,5.5,14.0,153.5,118.51,92.27
2016,4,10,13,30,1.0,155.0,5.5,14.0,156.0,120.39,93.89
2016,4,10,13,45,2.0,165.5,5.55,14.0,167.5,128.52,100.65
2016,4,10,14,0,3.0,176.0,5.6,14.0,179.0,136.33,107.15
2016,4,10,14,15,2.5,174.0,5.55,14.0,176.0,133.88,105.28
2016,4,10,14,30,2.0,172.0,5.5,14.0,173.0,131.45,103.47
2016,4,10,14,45,1.0,141.5,5.5,14.0,142.0,108.15,84.5
2016,4,10,15,0,0.0,111.0,5.5,14.0,111.0,85.15,65.67
2016,4,10,15,15,0.0,126.5,5.4,14.0,126.5,96.14,75.0
2016,4,10,15,30,0.0,142.0,5.3,14.0,142.0,106.4,83.75
2016,4,10,15,45,10.0,165.0,5.25,14.0,170.0,120.74,100.43
2016,4,10,16,0,20.0,188.0,5.2,14.0,198.0,134.22,112.47
2016,4,10,16,15,10.0,148.0,5.1,14.0,153.0,107.96,89.88
2016,4,10,16,30,0.0,108.0,5.0,14.0,108.0,80.73,66.19
2016,4,10,16,45,0.0,92.5,4.9,14.0,92.5,69.55,56.48
2016,4,10,17,0,0.0,77.0,4.8,14.0,77.0,58.28,46.55
2016,4,10,17,15,0.0,62.0,4.65,13.5,62.0,47.26,36.79
2016,4,10,17,30,0.0,47.0,4.5,13.0,47.0,35.96,26.6
2016,4,10,17,45,0.0,33.5,4.35,13.0,33.5,25.57,17.06
2016,4,10,18,0,0.0,20.0,4.2,13.0,20.0,15.22,7.52
2016,4,10,18,15,0.0,11.0,4.15,13.0,11.0,8.35,0.07
2016,4,10,18,30,0.0,2.0,4.1,13.0,2.0,1.57,0.0
2016,4,10,18,45,0.0,1.0,4.05,13.0,1.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,4.0,1.65,12.5,4.0,3.15,0.0
2016,4,11,6,0,0.0,8.0,1.5,13.0,8.0,6.06,0.0
2016,4,11,6,15,0.0,21.0,1.4,13.0,21.0,16.0,7.43
2016,4,11,6,30,0.0,34.0,1.3,13.0,34.0,25.97,16.39
2016,4,11,6,45,0.0,50.0,1.25,13.5,50.0,38.9,27.69
2016,4,11,7,0,0.0,66.0,1.2,14.0,66.0,52.66,39.57
2016,4,11,7,15,0.0,83.0,1.2,14.0,83.0,67.29,52.07
2016,4,11,7,30,0.0,100.0,1.2,14.0,100.0,81.82,64.28
2016,4,11,7,45,0.0,113.0,1.25,14.0,113.0,92.37,72.97
2016,4,11,8,0,0.0,126.0,1.3,14.0,126.0,102.96,81.58
2016,4,11,8,15,26.0,175.0,1.4,14.0,189.0,188.59,152.99
2016,4,11,8,30,52.0,224.0,1.5,14.0,252.0,264.91,214.67
2016,4,11,8,45,94.0,254.5,1.6,14.5,311.0,335.95,270.91
2016,4,11,9,0,136.0,285.0,1.7,15.0,370.0,430.46,343.41
2016,4,11,9,15,135.5,305.5,1.75,15.0,395.5,449.95,356.66
2016,4,11,9,30,135.0,326.0,1.8,15.0,421.0,468.47,369.6
2016,4,11,9,45,185.0,342.0,1.9,15.0,478.5,531.23,417.38
2016,4,11,10,0,235.0,358.0,2.0,15.0,536.0,593.03,463.33
2016,4,11,10,15,171.5,373.0,2.05,15.0,505.5,539.87,421.18
2016,4,11,10,30,108.0,388.0,2.1,15.0,475.0,463.7,362.47
2016,4,11,10,45,483.0,259.5,2.15,15.5,665.5,757.31,586.73
2016,4,11,11,0,858.0,131.0,2.2,16.0,856.0,957.3,724.52
2016,4,11,11,15,862.0,132.0,2.2,16.0,870.5,940.45,710.46
2016,4,11,11,30,866.0,133.0,2.2,16.0,885.0,919.89,696.33
2016,4,11,11,45,868.5,133.0,2.2,16.0,892.0,893.5,678.32
2016,4,11,12,0,871.0,133.0,2.2,16.0,899.0,863.7,658.02
2016,4,11,12,15,870.5,132.5,2.2,16.0,897.5,827.77,633.46
2016,4,11,12,30,870.0,132.0,2.2,16.0,896.0,788.94,606.73
2016,4,11,12,45,857.5,137.5,2.2,16.0,884.0,743.56,573.19
2016,4,11,13,0,845.0,143.0,2.2,16.0,872.0,703.94,542.91
2016,4,11,13,15,840.5,142.0,2.15,16.0,854.5,654.0,504.46
2016,4,11,13,30,836.0,141.0,2.1,16.0,837.0,602.3,463.76
2016,4,11,13,45,546.0,258.5,2.1,16.0,707.5,491.49,378.09
2016,4,11,14,0,256.0,376.0,2.1,16.0,578.0,401.28,309.24
2016,4,11,14,15,531.5,253.5,2.05,16.0,652.0,403.65,305.97
2016,4,11,14,30,807.0,131.0,2.0,16.0,726.0,374.28,272.77
2016,4,11,14,45,797.0,127.0,1.95,16.0,689.0,314.28,219.92
2016,4,11,15,0,787.0,123.0,1.9,16.0,652.0,254.69,168.32
2016,4,11,15,15,769.5,119.5,1.9,16.0,609.0,195.01,120.72
2016,4,11,15,30,752.0,116.0,1.9,16.0,566.0,137.18,83.85
2016,4,11,15,45,731.0,111.0,1.9,16.0,519.0,81.63,65.67
2016,4,11,16,0,710.0,106.0,1.9,16.0,472.0,79.08,63.75
2016,4,11,16,15,679.0,101.0,1.9,15.5,422.0,76.21,61.6
2016,4,11,16,30,648.0,96.0,1.9,15.0,372.0,73.28,59.35
2016,4,11,16,45,608.5,89.0,1.95,15.0,320.5,68.73,55.52
2016,4,11,17,0,569.0,82.0,2.0,15.0,269.0,64.08,51.51
2016,4,11,17,15,509.0,73.5,2.05,14.5,218.5,57.96,46.17
2016,4,11,17,30,449.0,65.0,2.1,14.0,168.0,51.78,40.59
2016,4,11,17,45,363.5,53.0,2.2,14.0,122.5,42.53,31.97
2016,4,11,18,0,278.0,41.0,2.3,14.0,77.0,31.2,21.31
2016,4,11,18,15,158.0,25.5,2.45,14.0,43.5,19.37,8.18
2016,4,11,18,30,38.0,10.0,2.6,14.0,10.0,7.87,0.0
2016,4,11,18,45,19.0,5.0,2.8,14.0,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,1.5,4.75,12.5,1.5,1.18,0.0
2016,4,12,6,0,0.0,3.0,4.9,13.0,3.0,2.27,0.0
2016,4,12,6,15,0.0,7.0,4.95,13.0,7.0,5.3,0.0
2016,4,12,6,30,0.0,11.0,5.0,13.0,11.0,8.34,1.42
2016,4,12,6,45,0.0,16.0,5.05,13.0,16.0,12.15,4.78
2016,4,12,7,0,0.0,21.0,5.1,13.0,21.0,15.97,8.14
2016,4,12,7,15,0.0,26.5,5.1,13.0,26.5,20.19,11.79
2016,4,12,7,30,0.0,32.0,5.1,13.0,32.0,24.41,15.41
2016,4,12,7,45,0.0,72.5,5.1,13.5,72.5,55.64,42.04
2016,4,12,8,0,0.0,113.0,5.1,14.0,113.0,90.58,71.35
2016,4,12,8,15,0.0,130.5,5.2,14.0,130.5,105.49,83.6
2016,4,12,8,30,0.0,148.0,5.3,14.0,148.0,120.37,95.73
2016,4,12,8,45,1.5,167.0,5.4,14.0,168.0,138.04,110.15
2016,4,12,9,0,3.0,186.0,5.5,14.0,188.0,155.7,124.46
2016,4,12,9,15,1.5,166.0,5.55,14.0,167.0,135.2,107.18
2016,4,12,9,30,0.0,146.0,5.6,14.0,146.0,115.86,90.94
2016,4,12,9,45,5.5,193.5,5.7,14.0,198.0,162.0,128.89
2016,4,12,10,0,11.0,241.0,5.8,14.0,250.0,208.73,166.83
2016,4,12,10,15,10.5,239.5,5.85,14.0,248.0,205.75,164.07
2016,4,12,10,30,10.0,238.0,5.9,14.0,246.0,202.92,161.54
2016,4,12,10,45,19.5,287.5,6.0,14.0,304.0,254.26,203.03
2016,4,12,11,0,29.0,337.0,6.1,14.0,362.0,326.03,260.17
2016,4,12,11,15,26.0,332.0,6.1,14.0,355.0,314.63,250.68
2016,4,12,11,30,23.0,327.0,6.1,14.0,348.0,286.17,227.83
2016,4,12,11,45,14.5,261.5,6.2,14.0,275.0,221.45,175.86
2016,4,12,12,0,6.0,196.0,6.3,14.0,202.0,159.48,125.6
2016,4,12,12,15,8.0,215.0,6.25,14.0,222.5,175.67,138.8
2016,4,12,12,30,10.0,234.0,6.2,14.0,243.0,191.43,151.55
2016,4,12,12,45,10.0,234.5,6.2,14.5,243.5,190.58,150.58
2016,4,12,13,0,10.0,235.0,6.2,15.0,244.0,189.65,149.58
2016,4,12,13,15,15.5,271.0,6.2,15.0,284.0,219.53,173.71
2016,4,12,13,30,21.0,307.0,6.2,15.0,324.0,247.9,196.45
2016,4,12,13,45,21.0,298.5,6.25,15.0,315.5,238.45,188.94
2016,4,12,14,0,21.0,290.0,6.3,15.0,307.0,229.01,181.48
2016,4,12,14,15,54.5,316.0,6.35,15.0,357.5,255.71,202.5
2016,4,12,14,30,88.0,342.0,6.4,15.0,408.0,275.84,217.56
2016,4,12,14,45,75.0,318.0,6.5,15.0,372.0,245.56,193.29
2016,4,12,15,0,62.0,294.0,6.6,15.0,336.0,217.53,171.1
2016,4,12,15,15,67.5,277.5,6.6,14.5,320.5,198.71,156.2
2016,4,12,15,30,73.0,261.0,6.6,14.0,305.0,179.31,141.68
2016,4,12,15,45,215.0,229.5,6.6,14.0,344.0,150.76,126.45
2016,4,12,16,0,357.0,198.0,6.6,14.0,383.0,131.08,109.77
