Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,16,15,220.0,186.5,6.5,14.0,297.0,122.17,102.35
2016,4,12,16,30,83.0,175.0,6.4,14.0,211.0,119.87,100.66
2016,4,12,16,45,69.0,154.0,6.35,14.0,181.0,106.31,89.0
2016,4,12,17,0,55.0,133.0,6.3,14.0,151.0,92.54,76.98
2016,4,12,17,15,43.5,110.0,6.15,13.5,122.5,77.46,63.72
2016,4,12,17,30,32.0,87.0,6.0,13.0,94.0,62.14,49.97
2016,4,12,17,45,17.0,64.5,5.9,13.0,68.5,46.82,35.89
2016,4,12,18,0,2.0,42.0,5.8,13.0,43.0,31.23,21.46
2016,4,12,18,15,1.0,23.5,5.7,13.0,24.0,17.83,7.55
2016,4,12,18,30,0.0,5.0,5.6,13.0,5.0,3.93,0.0
2016,4,12,18,45,0.0,2.5,5.6,13.0,2.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,5,45,36.5,12.5,3.2,12.5,15.0,26.9,0.0
2016,4,13,6,0,73.0,25.0,3.2,13.0,30.0,81.74,43.37
2016,4,13,6,15,172.0,44.0,3.2,13.0,69.5,169.39,135.05
2016,4,13,6,30,271.0,63.0,3.2,13.0,109.0,275.26,228.12
2016,4,13,6,45,368.5,73.5,3.25,13.5,159.5,365.36,306.13
2016,4,13,7,0,466.0,84.0,3.3,14.0,210.0,464.06,388.57
2016,4,13,7,15,521.0,92.5,3.25,14.0,262.0,542.52,451.87
2016,4,13,7,30,576.0,101.0,3.2,14.0,314.0,618.18,510.4
2016,4,13,7,45,620.0,106.5,3.15,14.0,367.0,682.92,558.14
2016,4,13,8,0,664.0,112.0,3.1,14.0,420.0,747.86,604.68
2016,4,13,8,15,692.5,117.0,3.05,14.0,470.0,797.95,639.04
2016,4,13,8,30,721.0,122.0,3.0,14.0,520.0,846.45,671.64
2016,4,13,8,45,741.5,127.0,3.0,14.5,566.5,885.39,695.88
2016,4,13,9,0,762.0,132.0,3.0,15.0,613.0,921.69,717.98
2016,4,13,9,15,778.5,135.0,2.9,15.0,655.0,941.28,728.75
2016,4,13,9,30,795.0,138.0,2.8,15.0,697.0,965.22,742.65
2016,4,13,9,45,818.0,135.0,2.75,15.0,736.0,985.67,754.48
2016,4,13,10,0,841.0,132.0,2.7,15.0,775.0,1002.3,763.77
2016,4,13,10,15,849.5,134.0,2.65,15.0,804.5,1005.99,764.42
2016,4,13,10,30,858.0,136.0,2.6,15.0,834.0,1005.64,762.62
2016,4,13,10,45,862.5,138.0,2.6,15.5,855.5,997.34,754.75
2016,4,13,11,0,867.0,140.0,2.6,16.0,877.0,970.08,734.35
2016,4,13,11,15,870.5,141.0,2.55,16.0,891.5,952.29,721.55
2016,4,13,11,30,874.0,142.0,2.5,16.0,906.0,930.77,706.25
2016,4,13,11,45,877.5,141.0,2.5,16.0,913.0,903.9,687.84
2016,4,13,12,0,881.0,140.0,2.5,16.0,920.0,873.57,667.09
2016,4,13,12,15,880.5,140.0,2.55,16.0,918.5,837.52,642.73
2016,4,13,12,30,880.0,140.0,2.6,16.0,917.0,798.54,615.74
2016,4,13,12,45,877.5,139.5,2.65,16.0,907.5,754.94,583.72
2016,4,13,13,0,875.0,139.0,2.7,16.0,898.0,708.94,549.16
2016,4,13,13,15,870.5,138.0,2.85,16.0,881.0,659.09,511.26
2016,4,13,13,30,866.0,137.0,3.0,16.0,864.0,607.42,470.69
2016,4,13,13,45,854.5,138.5,3.2,16.0,837.5,555.25,428.36
2016,4,13,14,0,843.0,140.0,3.4,16.0,811.0,498.26,380.91
2016,4,13,14,15,833.0,138.0,3.45,16.0,779.5,438.86,329.86
2016,4,13,14,30,823.0,136.0,3.5,16.0,748.0,379.28,277.46
2016,4,13,14,45,667.0,182.5,3.6,16.0,662.0,309.99,221.83
2016,4,13,15,0,511.0,229.0,3.7,16.0,576.0,258.77,183.6
2016,4,13,15,15,465.0,228.0,3.75,15.5,528.0,211.48,147.96
2016,4,13,15,30,419.0,227.0,3.8,15.0,480.0,169.73,122.19
2016,4,13,15,45,322.5,224.0,3.9,15.0,409.5,143.75,119.6
2016,4,13,16,0,226.0,221.0,4.0,15.0,339.0,145.82,121.82
2016,4,13,16,15,431.0,165.5,4.05,14.5,361.0,110.68,91.94
2016,4,13,16,30,636.0,110.0,4.1,14.0,383.0,82.64,67.82
2016,4,13,16,45,590.0,103.0,4.2,14.0,330.5,78.35,64.25
2016,4,13,17,0,544.0,96.0,4.3,14.0,278.0,74.0,60.52
2016,4,13,17,15,483.0,86.5,4.25,13.5,226.5,64.51,52.2
2016,4,13,17,30,422.0,77.0,4.2,13.0,175.0,57.48,45.85
2016,4,13,17,45,322.0,64.0,4.2,13.0,127.5,47.69,36.71
2016,4,13,18,0,222.0,51.0,4.2,13.0,80.0,37.94,27.35
2016,4,13,18,15,111.0,31.5,4.1,12.5,46.0,23.53,12.29
2016,4,13,18,30,0.0,12.0,4.0,12.0,12.0,9.44,0.0
2016,4,13,18,45,0.0,6.0,3.9,12.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,14,5,45,58.5,14.0,5.3,12.5,18.0,38.34,0.0
2016,4,14,6,0,117.0,28.0,5.4,13.0,36.0,110.48,67.21
2016,4,14,6,15,234.0,44.0,5.4,13.0,78.5,217.57,175.67
2016,4,14,6,30,351.0,60.0,5.4,13.0,121.0,320.76,268.01
2016,4,14,6,45,424.0,72.5,5.45,13.0,171.0,400.81,338.97
2016,4,14,7,0,497.0,85.0,5.5,13.0,221.0,491.96,416.75
2016,4,14,7,15,415.0,108.5,5.45,13.0,239.0,472.48,400.03
2016,4,14,7,30,333.0,132.0,5.4,13.0,257.0,429.51,363.4
2016,4,14,7,45,466.5,124.0,5.4,13.5,326.5,563.0,472.44
2016,4,14,8,0,600.0,116.0,5.4,14.0,396.0,695.31,574.84
2016,4,14,8,15,631.5,121.5,5.35,14.0,445.5,746.81,612.01
2016,4,14,8,30,663.0,127.0,5.3,14.0,495.0,797.09,647.93
2016,4,14,8,45,546.5,183.5,5.25,14.0,504.0,751.0,610.05
2016,4,14,9,0,430.0,240.0,5.2,14.0,513.0,706.72,571.21
2016,4,14,9,15,609.0,195.0,5.2,14.0,610.0,846.21,679.01
2016,4,14,9,30,788.0,150.0,5.2,14.0,707.0,968.96,766.59
2016,4,14,9,45,821.5,141.5,5.25,14.5,748.0,994.19,781.28
2016,4,14,10,0,855.0,133.0,5.3,15.0,789.0,1015.31,793.66
2016,4,14,10,15,862.5,135.0,5.35,15.0,818.0,1017.86,794.49
2016,4,14,10,30,870.0,137.0,5.4,15.0,847.0,1016.33,792.72
2016,4,14,10,45,866.5,143.0,5.45,15.0,866.5,1004.21,783.6
2016,4,14,11,0,863.0,149.0,5.5,15.0,886.0,988.12,771.85
2016,4,14,11,15,866.5,150.0,5.55,15.0,900.5,969.77,758.61
2016,4,14,11,30,870.0,151.0,5.6,15.0,915.0,947.57,742.68
2016,4,14,11,45,852.0,163.5,5.65,15.0,916.0,913.63,718.31
2016,4,14,12,0,834.0,176.0,5.7,15.0,917.0,876.74,691.77
2016,4,14,12,15,834.0,175.5,5.9,15.0,915.0,840.61,665.8
2016,4,14,12,30,834.0,175.0,6.1,15.0,913.0,801.55,636.51
2016,4,14,12,45,858.0,158.0,6.3,15.0,910.5,763.07,607.47
2016,4,14,13,0,882.0,141.0,6.5,15.0,908.0,712.87,568.8
2016,4,14,13,15,877.5,140.0,6.6,15.0,890.5,662.67,528.07
2016,4,14,13,30,873.0,139.0,6.7,15.0,873.0,610.64,484.81
2016,4,14,13,45,858.0,142.0,6.8,15.0,846.0,557.57,439.46
2016,4,14,14,0,843.0,145.0,6.9,15.0,819.0,499.93,389.4
2016,4,14,14,15,833.0,143.0,6.9,15.0,786.5,440.51,336.59
2016,4,14,14,30,823.0,141.0,6.9,15.0,754.0,380.93,282.68
2016,4,14,14,45,806.5,139.5,6.95,15.0,715.0,320.08,227.72
2016,4,14,15,0,790.0,138.0,7.0,15.0,676.0,260.4,175.1
2016,4,14,15,15,771.5,134.0,7.1,15.0,631.5,193.95,121.51
2016,4,14,15,30,753.0,130.0,7.2,15.0,587.0,134.79,84.1
2016,4,14,15,45,733.5,124.0,7.3,15.0,539.5,89.56,72.95
2016,4,14,16,0,714.0,118.0,7.4,15.0,492.0,86.7,70.7
2016,4,14,16,15,682.5,112.5,7.45,14.5,440.5,83.76,68.5
2016,4,14,16,30,651.0,107.0,7.5,14.0,389.0,80.75,66.2
2016,4,14,16,45,606.0,100.5,7.6,14.0,336.0,76.73,62.84
2016,4,14,17,0,561.0,94.0,7.7,14.0,283.0,72.67,59.36
2016,4,14,17,15,499.5,85.0,7.7,13.5,231.0,66.46,53.94
2016,4,14,17,30,438.0,76.0,7.7,13.0,179.0,56.97,45.4
2016,4,14,17,45,344.5,63.0,7.75,13.0,131.5,47.19,36.28
2016,4,14,18,0,251.0,50.0,7.8,13.0,84.0,37.41,26.93
2016,4,14,18,15,125.5,32.0,7.75,12.5,49.0,23.96,13.01
2016,4,14,18,30,0.0,14.0,7.7,12.0,14.0,11.02,0.0
2016,4,14,18,45,0.0,7.0,7.7,12.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,7.95,11.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,15,5,45,94.0,13.5,5.6,11.0,20.5,54.47,0.0
2016,4,15,6,0,188.0,27.0,5.5,11.0,41.0,158.51,106.33
2016,4,15,6,15,305.5,40.5,5.4,11.0,85.0,255.8,209.55
2016,4,15,6,30,423.0,54.0,5.3,11.0,129.0,361.43,304.62
2016,4,15,6,45,500.5,63.0,5.25,11.5,181.0,446.2,379.06
2016,4,15,7,0,578.0,72.0,5.2,12.0,233.0,536.46,455.12
2016,4,15,7,15,628.5,78.5,5.15,12.0,287.0,607.89,512.94
2016,4,15,7,30,679.0,85.0,5.1,12.0,341.0,681.05,569.78
2016,4,15,7,45,711.5,91.0,5.05,12.5,394.5,739.6,612.33
2016,4,15,8,0,744.0,97.0,5.0,13.0,448.0,797.52,653.14
2016,4,15,8,15,770.0,101.5,4.95,13.0,499.5,841.04,683.33
2016,4,15,8,30,796.0,106.0,4.9,13.0,551.0,888.36,715.89
2016,4,15,8,45,813.0,110.5,4.85,13.5,598.0,924.78,738.51
2016,4,15,9,0,830.0,115.0,4.8,14.0,645.0,958.14,758.65
2016,4,15,9,15,844.5,117.5,4.7,14.0,688.0,983.51,773.91
2016,4,15,9,30,859.0,120.0,4.6,14.0,731.0,1005.29,786.57
2016,4,15,9,45,876.5,119.0,4.6,14.5,769.0,1008.35,785.5
2016,4,15,10,0,894.0,118.0,4.6,15.0,807.0,1021.49,791.79
2016,4,15,10,15,902.0,119.5,4.6,15.0,837.0,1023.88,792.14
2016,4,15,10,30,910.0,121.0,4.6,15.0,867.0,1022.18,789.9
2016,4,15,10,45,918.5,120.5,4.6,15.5,890.5,1014.86,782.41
2016,4,15,11,0,927.0,120.0,4.6,16.0,914.0,1003.41,772.28
2016,4,15,11,15,930.0,120.5,4.75,16.0,928.5,983.72,759.36
2016,4,15,11,30,933.0,121.0,4.9,16.0,943.0,960.14,743.71
2016,4,15,11,45,935.5,120.5,5.05,16.0,950.0,931.44,724.33
2016,4,15,12,0,938.0,120.0,5.2,16.0,957.0,899.12,702.24
2016,4,15,12,15,937.5,120.0,5.4,16.0,955.0,861.37,676.29
2016,4,15,12,30,937.0,120.0,5.6,16.0,953.0,820.48,647.71
2016,4,15,12,45,937.5,117.5,5.8,16.5,943.5,775.29,612.52
2016,4,15,13,0,938.0,115.0,6.0,17.0,934.0,727.31,574.19
2016,4,15,13,15,933.5,114.0,6.2,17.0,915.5,674.82,532.47
2016,4,15,13,30,929.0,113.0,6.4,17.0,897.0,620.35,487.93
2016,4,15,13,45,925.0,110.5,6.6,17.0,872.0,563.25,439.92
2016,4,15,14,0,921.0,108.0,6.8,17.0,847.0,504.61,389.14
2016,4,15,14,15,911.5,106.5,6.85,17.0,813.5,443.23,334.63
2016,4,15,14,30,902.0,105.0,6.9,17.0,780.0,381.39,278.66
2016,4,15,14,45,889.5,103.0,6.95,17.0,740.5,318.21,221.42
2016,4,15,15,0,877.0,101.0,7.0,17.0,701.0,255.46,166.04
2016,4,15,15,15,861.0,98.5,6.95,16.5,656.0,192.59,115.97
2016,4,15,15,30,845.0,96.0,6.9,16.0,611.0,123.9,72.6
2016,4,15,15,45,821.5,93.5,6.9,16.0,561.0,78.65,63.16
2016,4,15,16,0,798.0,91.0,6.9,16.0,511.0,77.05,62.0
2016,4,15,16,15,770.0,87.5,6.9,15.5,459.0,74.62,60.21
2016,4,15,16,30,742.0,84.0,6.9,15.0,407.0,72.16,58.36
2016,4,15,16,45,701.5,79.0,6.9,15.0,352.5,63.07,50.49
2016,4,15,17,0,661.0,74.0,6.9,15.0,298.0,59.42,47.36
2016,4,15,17,15,605.0,67.0,6.85,14.5,245.0,54.08,42.72
2016,4,15,17,30,549.0,60.0,6.8,14.0,192.0,48.72,37.89
2016,4,15,17,45,464.5,50.5,6.75,14.0,142.5,41.14,30.82
2016,4,15,18,0,380.0,41.0,6.7,14.0,93.0,33.56,23.54
2016,4,15,18,15,244.0,27.5,6.65,13.5,55.0,22.42,12.06
2016,4,15,18,30,108.0,14.0,6.6,13.0,17.0,11.02,0.0
2016,4,15,18,45,54.0,7.0,6.55,13.0,8.5,5.51,0.0
2016,4,15,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,5,45,113.5,13.5,1.0,12.5,22.5,63.49,0.0
2016,4,16,6,0,227.0,27.0,1.0,13.0,45.0,182.61,127.1
2016,4,16,6,15,337.0,39.5,1.0,13.0,89.0,272.69,219.42
2016,4,16,6,30,447.0,52.0,1.0,13.0,133.0,374.06,306.75
2016,4,16,6,45,518.5,60.5,1.0,13.5,185.0,454.96,373.74
2016,4,16,7,0,590.0,69.0,1.0,14.0,237.0,540.84,441.36
2016,4,16,7,15,638.0,75.5,1.0,14.5,290.5,610.6,492.41
2016,4,16,7,30,686.0,82.0,1.0,15.0,344.0,681.91,542.21
2016,4,16,7,45,718.5,87.5,1.0,15.5,397.0,739.94,580.48
2016,4,16,8,0,751.0,93.0,1.0,16.0,450.0,792.23,613.56
2016,4,16,8,15,776.0,97.0,1.1,16.0,501.0,840.1,645.39
2016,4,16,8,30,801.0,101.0,1.2,16.0,552.0,885.91,675.44
2016,4,16,8,45,816.5,105.5,1.3,16.5,598.5,920.9,696.64
2016,4,16,9,0,832.0,110.0,1.4,17.0,645.0,952.79,715.73
2016,4,16,9,15,846.5,113.0,1.4,17.5,687.5,978.66,729.22
2016,4,16,9,30,861.0,116.0,1.4,18.0,730.0,1000.94,740.39
2016,4,16,9,45,868.5,120.0,1.45,18.5,766.0,1013.65,746.25
2016,4,16,10,0,876.0,124.0,1.5,19.0,802.0,1007.98,740.53
2016,4,16,10,15,884.0,125.5,1.55,19.0,832.0,1010.27,741.74
2016,4,16,10,30,892.0,127.0,1.6,19.0,862.0,1008.55,740.39
2016,4,16,10,45,898.0,128.0,1.65,19.5,884.0,1000.36,733.66
2016,4,16,11,0,904.0,129.0,1.7,20.0,906.0,988.15,724.53
2016,4,16,11,15,907.0,129.5,1.75,20.0,920.5,968.73,712.24
2016,4,16,11,30,910.0,130.0,1.8,20.0,935.0,945.51,697.56
2016,4,16,11,45,920.5,125.0,1.9,20.0,944.0,920.2,682.08
2016,4,16,12,0,931.0,120.0,2.0,20.0,953.0,890.97,663.86
2016,4,16,12,15,930.5,119.5,2.05,20.0,951.0,853.04,639.13
2016,4,16,12,30,930.0,119.0,2.1,20.0,949.0,812.03,612.13
2016,4,16,12,45,931.5,116.5,2.2,20.0,940.0,767.89,581.14
2016,4,16,13,0,933.0,114.0,2.3,20.0,931.0,720.88,547.08
2016,4,16,13,15,929.0,113.0,2.35,20.0,912.5,669.01,508.09
2016,4,16,13,30,925.0,112.0,2.4,20.0,894.0,615.12,466.38
2016,4,16,13,45,918.0,111.0,2.5,20.0,868.5,557.93,420.97
2016,4,16,14,0,911.0,110.0,2.6,20.0,843.0,499.5,372.99
2016,4,16,14,15,902.5,108.5,2.65,20.0,810.5,439.14,321.82
2016,4,16,14,30,894.0,107.0,2.7,20.0,778.0,378.22,268.9
2016,4,16,14,45,882.5,104.5,2.8,20.0,739.0,315.5,214.19
2016,4,16,15,0,871.0,102.0,2.9,20.0,700.0,253.13,160.93
2016,4,16,15,15,856.0,99.5,2.95,19.5,655.5,184.46,107.72
2016,4,16,15,30,841.0,97.0,3.0,19.0,611.0,122.62,71.16
2016,4,16,15,45,821.5,93.5,3.05,19.0,562.5,78.61,62.29
2016,4,16,16,0,802.0,90.0,3.1,19.0,514.0,76.41,60.66
2016,4,16,16,15,775.5,86.0,3.1,18.5,462.0,73.63,58.59
2016,4,16,16,30,749.0,82.0,3.1,18.0,410.0,70.78,56.43
2016,4,16,16,45,711.0,77.0,3.1,18.0,356.0,61.82,48.78
2016,4,16,17,0,673.0,72.0,3.1,18.0,302.0,58.13,45.66
2016,4,16,17,15,619.5,65.5,3.0,17.5,249.0,53.12,41.37
2016,4,16,17,30,566.0,59.0,2.9,17.0,196.0,48.1,36.91
2016,4,16,17,45,477.0,50.5,2.8,16.5,146.0,41.21,30.6
2016,4,16,18,0,388.0,42.0,2.7,16.0,96.0,34.39,24.13
2016,4,16,18,15,259.5,28.0,2.6,15.5,57.5,22.86,12.58
2016,4,16,18,30,131.0,14.0,2.5,15.0,19.0,11.31,0.0
2016,4,16,18,45,65.5,7.0,2.45,15.0,9.5,5.51,0.0
2016,4,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,5,45,123.5,14.0,1.15,14.5,24.0,68.47,0.0
2016,4,17,6,0,247.0,28.0,1.2,15.0,48.0,194.1,138.83
2016,4,17,6,15,352.5,40.0,1.25,15.0,92.5,281.71,225.92
2016,4,17,6,30,458.0,52.0,1.3,15.0,137.0,380.43,310.76
2016,4,17,6,45,522.5,61.0,1.4,15.5,188.0,457.55,374.93
2016,4,17,7,0,587.0,70.0,1.5,16.0,239.0,539.03,439.73
2016,4,17,7,15,634.0,76.5,1.45,16.0,292.5,607.8,491.09
2016,4,17,7,30,681.0,83.0,1.4,16.0,346.0,678.04,541.17
2016,4,17,7,45,712.5,88.5,1.4,16.5,398.5,734.96,579.12
2016,4,17,8,0,744.0,94.0,1.4,17.0,451.0,791.17,615.43
2016,4,17,8,15,769.0,98.0,1.3,17.5,501.5,833.62,639.91
2016,4,17,8,30,794.0,102.0,1.2,18.0,552.0,879.15,665.76
2016,4,17,8,45,812.0,105.5,1.2,18.5,598.5,915.1,685.96
2016,4,17,9,0,830.0,109.0,1.2,19.0,645.0,948.08,704.01
2016,4,17,9,15,844.0,111.5,1.15,19.0,687.0,972.77,717.02
2016,4,17,9,30,858.0,114.0,1.1,19.0,729.0,993.89,727.75
2016,4,17,9,45,872.5,114.0,1.1,19.5,766.5,995.37,725.58
2016,4,17,10,0,887.0,114.0,1.1,20.0,804.0,1006.5,729.98
2016,4,17,10,15,894.5,115.5,1.1,20.5,833.0,1008.38,728.51
2016,4,17,10,30,902.0,117.0,1.1,21.0,862.0,1006.21,724.8
2016,4,17,10,45,908.5,117.5,1.15,21.5,884.5,998.02,718.43
2016,4,17,11,0,915.0,118.0,1.2,22.0,907.0,985.79,709.71
2016,4,17,11,15,918.5,118.5,1.15,22.0,922.0,966.78,696.51
2016,4,17,11,30,922.0,119.0,1.1,22.0,937.0,943.91,681.05
2016,4,17,11,45,925.0,118.5,1.1,22.5,943.5,915.95,662.03
2016,4,17,12,0,928.0,118.0,1.1,23.0,950.0,884.41,640.79
2016,4,17,12,15,927.5,118.0,1.1,23.0,948.5,847.05,617.02
2016,4,17,12,30,927.0,118.0,1.1,23.0,947.0,806.62,591.11
2016,4,17,12,45,927.5,116.0,1.1,23.0,938.0,762.35,560.5
2016,4,17,13,0,928.0,114.0,1.1,23.0,929.0,715.31,527.21
2016,4,17,13,15,924.5,113.0,1.15,23.0,911.5,664.02,490.45
2016,4,17,13,30,921.0,112.0,1.2,23.0,894.0,610.7,450.92
2016,4,17,13,45,917.0,110.0,1.25,23.0,869.0,554.53,407.85
2016,4,17,14,0,913.0,108.0,1.3,23.0,844.0,496.84,361.96
2016,4,17,14,15,905.0,106.0,1.35,22.5,812.0,436.3,312.94
2016,4,17,14,30,897.0,104.0,1.4,22.0,780.0,375.16,261.81
2016,4,17,14,45,888.0,101.5,1.5,22.0,742.0,313.06,208.75
2016,4,17,15,0,879.0,99.0,1.6,22.0,704.0,250.98,156.72
2016,4,17,15,15,864.5,96.5,1.6,21.5,660.0,188.43,109.36
2016,4,17,15,30,850.0,94.0,1.6,21.0,616.0,119.61,68.34
2016,4,17,15,45,832.0,90.5,1.6,21.0,567.5,76.84,60.22
2016,4,17,16,0,814.0,87.0,1.6,21.0,519.0,74.59,58.57
2016,4,17,16,15,788.0,83.0,1.55,20.5,467.0,71.73,56.45
2016,4,17,16,30,762.0,79.0,1.5,20.0,415.0,68.79,54.23
2016,4,17,16,45,726.0,74.5,1.5,19.5,361.5,65.24,51.43
2016,4,17,17,0,690.0,70.0,1.5,19.0,308.0,56.94,44.42
2016,4,17,17,15,638.0,63.5,1.4,18.5,254.5,51.86,40.11
2016,4,17,17,30,586.0,57.0,1.3,18.0,201.0,46.76,35.61
2016,4,17,17,45,504.0,48.5,1.25,17.5,151.0,39.83,29.32
2016,4,17,18,0,422.0,40.0,1.2,17.0,101.0,32.93,22.83
2016,4,17,18,15,291.5,27.5,1.1,17.0,61.0,22.54,12.47
2016,4,17,18,30,161.0,15.0,1.0,17.0,21.0,12.18,0.0
2016,4,17,18,45,80.5,7.5,0.95,17.0,10.5,5.9,0.0
2016,4,17,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,129.0,14.5,0.55,16.0,26.0,93.64,0.0
2016,4,18,6,0,258.0,29.0,0.6,16.0,52.0,200.37,145.76
2016,4,18,6,15,364.0,41.0,0.7,16.0,97.5,288.92,230.18
2016,4,18,6,30,470.0,53.0,0.8,16.0,143.0,388.47,314.38
2016,4,18,6,45,538.0,61.5,0.9,16.5,195.0,467.86,379.2
2016,4,18,7,0,606.0,70.0,1.0,17.0,247.0,551.86,444.72
2016,4,18,7,15,652.5,76.5,1.05,17.0,301.0,620.92,495.7
2016,4,18,7,30,699.0,83.0,1.1,17.0,355.0,691.37,545.74
2016,4,18,7,45,730.5,88.5,1.2,17.0,408.5,748.81,585.5
2016,4,18,8,0,762.0,94.0,1.3,17.0,462.0,800.49,620.47
2016,4,18,8,15,786.0,98.0,1.35,17.5,513.0,847.54,649.84
2016,4,18,8,30,810.0,102.0,1.4,18.0,564.0,892.45,677.21
2016,4,18,8,45,829.5,104.5,1.5,18.5,611.5,928.88,699.21
2016,4,18,9,0,849.0,107.0,1.6,19.0,659.0,962.33,719.11
2016,4,18,9,15,862.5,109.0,1.6,19.0,701.0,986.1,732.55
2016,4,18,9,30,876.0,111.0,1.6,19.0,743.0,993.03,735.17
2016,4,18,9,45,891.0,110.5,1.65,19.5,780.0,1007.93,742.65
2016,4,18,10,0,906.0,110.0,1.7,20.0,817.0,1018.99,747.63
2016,4,18,10,15,913.0,111.5,1.7,20.0,846.5,1020.3,747.21
2016,4,18,10,30,920.0,113.0,1.7,20.0,876.0,1017.5,744.43
2016,4,18,10,45,925.5,113.5,1.75,20.5,898.0,1008.14,736.94
2016,4,18,11,0,931.0,114.0,1.8,21.0,920.0,994.7,727.03
2016,4,18,11,15,934.0,115.0,1.8,21.0,934.5,975.4,714.21
2016,4,18,11,30,937.0,116.0,1.8,21.0,949.0,952.2,698.99
2016,4,18,11,45,936.5,117.0,1.8,21.5,954.5,922.18,678.08
2016,4,18,12,0,936.0,118.0,1.8,22.0,960.0,888.69,654.98
2016,4,18,12,15,935.5,118.0,1.75,21.5,958.0,851.04,631.05
2016,4,18,12,30,935.0,118.0,1.7,21.0,956.0,810.3,604.81
2016,4,18,12,45,927.0,120.5,1.7,21.0,944.5,763.37,571.38
2016,4,18,13,0,919.0,123.0,1.7,21.0,933.0,714.29,535.68
2016,4,18,13,15,914.5,122.5,1.65,21.0,915.0,663.11,497.22
2016,4,18,13,30,910.0,122.0,1.6,21.0,897.0,610.01,456.29
2016,4,18,13,45,896.5,124.5,1.6,21.0,869.5,552.89,411.47
2016,4,18,14,0,883.0,127.0,1.6,21.0,842.0,495.16,364.76
2016,4,18,14,15,873.5,125.5,1.6,20.5,809.5,435.9,316.06
2016,4,18,14,30,864.0,124.0,1.6,20.0,777.0,373.98,263.92
2016,4,18,14,45,843.5,125.5,1.65,20.0,736.0,312.29,211.26
2016,4,18,15,0,823.0,127.0,1.7,20.0,695.0,252.12,161.06
2016,4,18,15,15,806.5,123.5,1.75,20.0,651.0,190.89,114.51
2016,4,18,15,30,790.0,120.0,1.8,20.0,607.0,131.37,80.29
2016,4,18,15,45,637.5,147.0,1.85,20.0,520.0,101.33,81.25
2016,4,18,16,0,485.0,174.0,1.9,20.0,433.0,115.1,93.25
2016,4,18,16,15,405.5,170.0,2.0,19.5,371.5,112.45,91.48
2016,4,18,16,30,326.0,166.0,2.1,19.0,310.0,112.87,92.34
2016,4,18,16,45,292.0,152.0,2.25,19.0,269.0,104.13,85.13
2016,4,18,17,0,258.0,138.0,2.4,19.0,228.0,95.15,77.59
2016,4,18,17,15,233.5,117.0,2.6,18.0,188.0,81.89,66.43
2016,4,18,17,30,209.0,96.0,2.8,17.0,148.0,68.23,54.59
2016,4,18,17,45,168.5,75.0,3.05,16.5,110.5,54.03,41.87
2016,4,18,18,0,128.0,54.0,3.3,16.0,73.0,39.51,28.62
2016,4,18,18,15,64.0,34.5,3.35,15.5,44.0,25.76,15.36
2016,4,18,18,30,0.0,15.0,3.4,15.0,15.0,11.45,0.0
2016,4,18,18,45,0.0,7.5,3.45,15.0,7.5,5.9,0.0
2016,4,18,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,45,123.0,15.5,0.75,15.5,27.0,89.76,0.0
2016,4,19,6,0,246.0,31.0,0.8,16.0,54.0,195.56,145.0
2016,4,19,6,15,349.0,43.0,0.8,16.0,98.5,281.9,225.35
2016,4,19,6,30,452.0,55.0,0.8,16.0,143.0,378.77,307.02
2016,4,19,6,45,524.0,63.0,0.8,16.5,195.0,459.41,372.19
2016,4,19,7,0,596.0,71.0,0.8,17.0,247.0,544.96,437.96
2016,4,19,7,15,642.0,77.5,0.75,17.0,301.0,613.12,487.07
2016,4,19,7,30,688.0,84.0,0.7,17.0,355.0,682.64,534.81
2016,4,19,7,45,713.5,91.0,0.7,17.0,406.5,736.44,570.3
2016,4,19,8,0,739.0,98.0,0.7,17.0,458.0,789.12,604.19
2016,4,19,8,15,764.0,102.5,0.8,17.5,509.0,831.48,630.81
2016,4,19,8,30,789.0,107.0,0.9,18.0,560.0,877.25,659.42
2016,4,19,8,45,799.0,113.5,1.05,18.5,604.5,908.73,679.01
2016,4,19,9,0,809.0,120.0,1.2,19.0,649.0,936.94,696.48
2016,4,19,9,15,666.0,182.5,1.3,19.0,636.5,881.49,659.35
2016,4,19,9,30,523.0,245.0,1.4,19.0,624.0,800.19,602.59
2016,4,19,9,45,684.5,191.5,1.55,19.5,712.5,911.8,680.51
2016,4,19,10,0,846.0,138.0,1.7,20.0,801.0,1001.92,737.66
2016,4,19,10,15,854.0,140.0,1.75,20.0,830.0,1004.58,737.88
2016,4,19,10,30,862.0,142.0,1.8,20.0,859.0,1003.21,736.7
2016,4,19,10,45,722.0,223.0,1.85,20.0,834.5,943.94,697.94
2016,4,19,11,0,582.0,304.0,1.9,20.0,810.0,865.87,642.9
2016,4,19,11,15,543.0,326.0,1.95,20.0,804.0,831.63,619.37
2016,4,19,11,30,504.0,348.0,2.0,20.0,798.0,795.58,593.97
2016,4,19,11,45,488.5,355.0,2.05,20.0,793.5,765.56,573.16
2016,4,19,12,0,473.0,362.0,2.1,20.0,789.0,733.95,551.0
2016,4,19,12,15,499.5,354.5,2.1,20.0,804.5,722.26,542.94
2016,4,19,12,30,526.0,347.0,2.1,20.0,820.0,706.78,531.84
2016,4,19,12,45,453.5,369.5,2.15,20.0,774.0,641.16,484.07
2016,4,19,13,0,381.0,392.0,2.2,20.0,728.0,574.64,435.41
2016,4,19,13,15,295.5,406.5,2.2,20.0,664.0,506.2,384.46
2016,4,19,13,30,210.0,421.0,2.2,20.0,600.0,441.93,336.25
2016,4,19,13,45,165.5,407.0,2.2,20.0,546.0,390.22,297.43
2016,4,19,14,0,121.0,393.0,2.2,20.0,492.0,343.55,262.22
2016,4,19,14,15,157.0,377.5,2.2,19.5,500.5,331.96,252.91
2016,4,19,14,30,193.0,362.0,2.2,19.0,509.0,316.2,239.46
2016,4,19,14,45,153.0,341.5,2.2,19.0,454.5,273.45,206.83
2016,4,19,15,0,113.0,321.0,2.2,19.0,400.0,241.18,183.07
2016,4,19,15,15,305.0,264.0,2.2,18.5,457.5,208.62,150.42
2016,4,19,15,30,497.0,207.0,2.2,18.0,515.0,156.64,109.54
2016,4,19,15,45,409.5,210.0,2.25,18.0,450.5,132.04,107.99
2016,4,19,16,0,322.0,213.0,2.3,18.0,386.0,138.25,113.66
2016,4,19,16,15,494.5,161.0,2.35,17.5,396.0,108.89,89.14
2016,4,19,16,30,667.0,109.0,2.4,17.0,406.0,82.07,66.41
2016,4,19,16,45,645.5,98.0,2.45,17.0,355.5,75.27,60.72
2016,4,19,17,0,624.0,87.0,2.5,17.0,305.0,68.12,54.6
2016,4,19,17,15,569.0,78.5,2.45,16.5,252.0,62.06,49.43
2016,4,19,17,30,514.0,70.0,2.4,16.0,199.0,55.92,44.0
2016,4,19,17,45,447.5,58.0,2.4,16.0,151.0,46.8,35.65
2016,4,19,18,0,381.0,46.0,2.4,16.0,103.0,37.5,26.95
2016,4,19,18,15,253.0,31.5,2.3,15.5,63.0,25.64,15.45
2016,4,19,18,30,125.0,17.0,2.2,15.0,23.0,12.99,0.0
2016,4,19,18,45,62.5,8.5,2.15,15.0,11.5,6.69,0.0
2016,4,19,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,5,45,134.0,16.0,1.6,14.5,28.5,99.69,0.0
2016,4,20,6,0,268.0,32.0,1.7,15.0,57.0,207.59,157.33
2016,4,20,6,15,369.0,43.5,1.75,15.0,102.5,293.46,237.39
2016,4,20,6,30,470.0,55.0,1.8,15.0,148.0,389.45,319.91
2016,4,20,6,45,546.5,61.0,1.85,15.5,201.0,471.46,387.9
2016,4,20,7,0,623.0,67.0,1.9,16.0,254.0,558.59,456.94
2016,4,20,7,15,667.0,72.5,1.85,16.0,307.5,624.87,506.12
2016,4,20,7,30,711.0,78.0,1.8,16.0,361.0,692.32,554.31
2016,4,20,7,45,743.5,82.0,1.75,16.5,414.5,744.84,588.86
2016,4,20,8,0,776.0,86.0,1.7,17.0,468.0,800.86,624.81
2016,4,20,8,15,798.5,89.5,1.65,17.0,518.0,846.05,653.28
2016,4,20,8,30,821.0,93.0,1.6,17.0,568.0,889.02,679.71
2016,4,20,8,45,837.0,96.5,1.6,17.5,614.5,923.33,699.18
2016,4,20,9,0,853.0,100.0,1.6,18.0,661.0,942.51,708.41
2016,4,20,9,15,865.5,102.5,1.55,18.0,702.0,965.43,720.94
2016,4,20,9,30,878.0,105.0,1.5,18.0,743.0,984.78,731.03
2016,4,20,9,45,888.0,106.5,1.5,18.5,778.5,996.86,735.83
2016,4,20,10,0,898.0,108.0,1.5,19.0,814.0,1005.05,738.32
2016,4,20,10,15,904.5,110.0,1.5,19.0,843.5,1006.34,737.95
2016,4,20,10,30,911.0,112.0,1.5,19.0,873.0,1003.56,735.2
2016,4,20,10,45,908.5,117.5,1.5,19.0,892.5,991.54,726.72
2016,4,20,11,0,906.0,123.0,1.5,19.0,912.0,975.52,715.9
2016,4,20,11,15,908.5,123.5,1.5,19.0,926.0,955.58,702.68
2016,4,20,11,30,911.0,124.0,1.5,19.0,940.0,931.89,687.12
2016,4,20,11,45,907.5,127.5,1.5,19.0,944.5,902.05,667.59
2016,4,20,12,0,904.0,131.0,1.5,19.0,949.0,868.94,645.9
2016,4,20,12,15,903.0,131.0,1.5,19.0,947.0,831.82,621.45
2016,4,20,12,30,902.0,131.0,1.5,19.0,945.0,791.78,594.19
2016,4,20,12,45,900.0,130.5,1.55,19.0,934.5,747.89,563.23
2016,4,20,13,0,898.0,130.0,1.6,19.0,924.0,701.52,529.64
2016,4,20,13,15,893.0,129.0,1.65,19.0,906.0,650.68,491.82
2016,4,20,13,30,888.0,128.0,1.7,19.0,888.0,598.04,451.43
2016,4,20,13,45,879.0,127.5,1.75,19.0,862.0,542.21,407.27
2016,4,20,14,0,870.0,127.0,1.8,19.0,836.0,485.45,360.87
2016,4,20,14,15,860.5,125.5,1.85,19.0,803.0,427.12,311.79
2016,4,20,14,30,851.0,124.0,1.9,19.0,770.0,365.99,259.34
2016,4,20,14,45,837.0,122.0,1.95,19.0,731.0,304.49,206.28
2016,4,20,15,0,823.0,120.0,2.0,19.0,692.0,243.81,155.22
2016,4,20,15,15,806.0,117.0,2.05,18.5,648.0,183.15,109.41
2016,4,20,15,30,789.0,114.0,2.1,18.0,604.0,124.24,76.34
2016,4,20,15,45,767.5,110.0,2.15,18.0,555.5,88.12,70.62
2016,4,20,16,0,746.0,106.0,2.2,18.0,507.0,79.36,63.37
2016,4,20,16,15,717.0,101.5,2.2,17.5,456.0,76.83,61.53
2016,4,20,16,30,688.0,97.0,2.2,17.0,405.0,74.22,59.61
2016,4,20,16,45,650.5,90.5,2.25,17.0,352.5,70.02,56.13
2016,4,20,17,0,613.0,84.0,2.3,17.0,300.0,65.72,52.5
2016,4,20,17,15,558.5,76.5,2.3,16.5,248.0,60.37,47.94
2016,4,20,17,30,504.0,69.0,2.3,16.0,196.0,54.98,43.19
2016,4,20,17,45,425.5,58.0,2.3,16.0,148.0,46.56,35.46
2016,4,20,18,0,347.0,47.0,2.3,16.0,100.0,38.05,27.46
2016,4,20,18,15,173.5,35.5,2.25,15.5,62.0,26.68,16.47
2016,4,20,18,30,0.0,24.0,2.2,15.0,24.0,17.55,0.0
2016,4,20,18,45,0.0,12.0,2.15,15.0,12.0,9.44,0.0
2016,4,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,5,45,40.0,18.0,1.1,15.0,22.0,40.63,0.0
2016,4,21,6,0,80.0,36.0,1.2,15.0,44.0,99.07,73.65
2016,4,21,6,15,130.5,56.5,1.3,15.0,79.0,155.66,124.87
2016,4,21,6,30,181.0,77.0,1.4,15.0,114.0,216.19,177.7
2016,4,21,6,45,215.0,97.0,1.5,15.5,153.5,269.04,222.58
2016,4,21,7,0,249.0,117.0,1.6,16.0,193.0,324.23,267.96
2016,4,21,7,15,285.5,131.5,1.65,16.0,234.5,376.47,310.22
2016,4,21,7,30,322.0,146.0,1.7,16.0,276.0,430.88,353.03
2016,4,21,7,45,254.5,178.5,1.8,16.5,289.5,421.52,342.34
2016,4,21,8,0,187.0,211.0,1.9,17.0,303.0,386.03,311.73
2016,4,21,8,15,241.0,227.0,1.95,17.0,359.0,474.38,380.06
2016,4,21,8,30,295.0,243.0,2.0,17.0,415.0,544.57,432.58
2016,4,21,8,45,226.0,274.0,2.1,17.0,412.0,494.83,392.17
2016,4,21,9,0,157.0,305.0,2.2,17.0,409.0,462.64,365.1
2016,4,21,9,15,279.5,301.5,2.25,17.0,500.5,597.64,468.3
2016,4,21,9,30,402.0,298.0,2.3,17.0,592.0,711.45,551.89
2016,4,21,9,45,310.5,338.5,2.35,17.0,572.0,662.04,511.85
2016,4,21,10,0,219.0,379.0,2.4,17.0,552.0,587.11,454.59
2016,4,21,10,15,377.5,341.0,2.35,17.0,652.5,718.5,552.99
2016,4,21,10,30,536.0,303.0,2.3,17.0,753.0,846.05,643.29
2016,4,21,10,45,689.0,226.5,2.3,17.5,819.5,911.86,688.96
2016,4,21,11,0,842.0,150.0,2.3,18.0,886.0,954.09,715.16
2016,4,21,11,15,845.5,150.5,2.3,18.0,900.0,935.4,701.71
2016,4,21,11,30,849.0,151.0,2.3,18.0,914.0,913.01,686.47
2016,4,21,11,45,857.0,147.5,2.3,18.0,921.5,873.77,659.85
2016,4,21,12,0,865.0,144.0,2.3,18.0,929.0,845.53,640.79
2016,4,21,12,15,498.5,298.5,2.35,18.0,750.5,671.17,512.52
2016,4,21,12,30,132.0,453.0,2.4,18.0,572.0,479.17,366.58
2016,4,21,12,45,94.0,428.0,2.5,18.0,512.5,410.53,316.18
2016,4,21,13,0,56.0,403.0,2.6,18.0,453.0,355.96,274.88
2016,4,21,13,15,100.0,414.0,2.65,18.0,501.0,382.71,295.77
2016,4,21,13,30,144.0,425.0,2.7,18.0,549.0,406.5,313.5
2016,4,21,13,45,132.5,410.5,2.8,18.0,521.5,374.55,288.88
2016,4,21,14,0,121.0,396.0,2.9,18.0,494.0,344.03,265.39
2016,4,21,14,15,65.0,310.0,2.95,18.0,362.5,252.25,195.17
2016,4,21,14,30,9.0,224.0,3.0,18.0,231.0,170.86,132.57
2016,4,21,14,45,49.5,271.0,3.1,18.0,306.0,206.21,159.51
2016,4,21,15,0,90.0,318.0,3.2,18.0,381.0,234.27,179.93
2016,4,21,15,15,45.0,219.0,3.2,17.5,250.5,159.32,122.87
2016,4,21,15,30,0.0,120.0,3.2,17.0,120.0,91.12,69.93
2016,4,21,15,45,14.5,163.0,3.25,17.0,171.0,120.05,98.36
2016,4,21,16,0,29.0,206.0,3.3,17.0,222.0,139.34,115.15
2016,4,21,16,15,31.0,189.0,3.3,17.0,204.5,128.87,106.53
2016,4,21,16,30,33.0,172.0,3.3,17.0,187.0,118.15,97.66
2016,4,21,16,45,28.0,151.0,3.3,17.0,163.0,104.84,86.44
2016,4,21,17,0,23.0,130.0,3.3,17.0,139.0,93.68,76.94
2016,4,21,17,15,290.5,95.0,3.25,16.5,171.0,67.53,54.23
2016,4,21,17,30,558.0,60.0,3.2,16.0,203.0,48.64,37.58
2016,4,21,17,45,480.5,51.5,3.2,16.0,154.0,41.87,31.35
2016,4,21,18,0,403.0,43.0,3.2,16.0,105.0,35.11,24.94
2016,4,21,18,15,201.5,35.0,3.15,15.5,66.0,26.46,16.42
2016,4,21,18,30,0.0,27.0,3.1,15.0,27.0,19.5,0.0
2016,4,21,18,45,0.0,13.5,3.1,15.0,13.5,10.62,0.0
2016,4,21,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,14.0,5.5,14.5,14.0,10.66,0.0
2016,4,22,6,0,0.0,28.0,5.6,15.0,28.0,21.65,11.76
2016,4,22,6,15,1.0,49.0,5.6,15.0,49.0,42.24,29.76
2016,4,22,6,30,2.0,70.0,5.6,15.0,70.0,62.06,47.06
2016,4,22,6,45,11.5,91.0,5.65,15.0,94.0,87.11,68.89
2016,4,22,7,0,21.0,112.0,5.7,15.0,118.0,112.68,90.96
2016,4,22,7,15,28.0,133.0,5.7,15.0,143.0,149.81,122.36
2016,4,22,7,30,35.0,154.0,5.7,15.0,168.0,176.05,144.21
2016,4,22,7,45,111.5,183.0,5.7,15.0,237.0,287.81,238.52
2016,4,22,8,0,188.0,212.0,5.7,15.0,306.0,387.07,320.4
2016,4,22,8,15,94.0,155.0,5.75,15.0,202.0,240.92,198.39
2016,4,22,8,30,0.0,98.0,5.8,15.0,98.0,75.87,58.05
2016,4,22,8,45,32.5,193.5,5.85,15.5,215.0,205.21,165.7
2016,4,22,9,0,65.0,289.0,5.9,16.0,332.0,334.25,269.44
2016,4,22,9,15,32.5,174.0,6.0,16.0,195.5,184.03,147.2
2016,4,22,9,30,0.0,59.0,6.1,16.0,59.0,45.47,32.11
2016,4,22,9,45,0.0,103.0,6.2,16.0,103.0,79.98,60.53
2016,4,22,10,0,0.0,147.0,6.3,16.0,147.0,115.98,89.85
2016,4,22,10,15,5.5,196.5,6.45,16.0,201.5,162.51,127.7
2016,4,22,10,30,11.0,246.0,6.6,16.0,256.0,209.36,165.41
2016,4,22,10,45,6.0,198.0,6.75,16.0,203.5,163.33,128.01
2016,4,22,11,0,1.0,150.0,6.9,16.0,151.0,118.94,91.82
2016,4,22,11,15,3.5,170.0,7.1,16.0,173.5,137.24,106.72
2016,4,22,11,30,6.0,190.0,7.3,16.0,196.0,155.31,121.34
2016,4,22,11,45,7.5,204.0,7.55,16.0,211.5,167.35,131.05
2016,4,22,12,0,9.0,218.0,7.8,16.0,227.0,179.1,140.52
2016,4,22,12,15,9.0,222.0,7.85,15.5,231.0,181.35,142.57
2016,4,22,12,30,9.0,226.0,7.9,15.0,235.0,183.49,144.55
2016,4,22,12,45,13.0,264.0,8.0,15.0,276.0,214.96,169.99
2016,4,22,13,0,17.0,302.0,8.1,15.0,317.0,245.31,194.39
2016,4,22,13,15,25.0,326.0,8.05,15.0,348.0,269.75,214.01
2016,4,22,13,30,33.0,350.0,8.0,15.0,379.0,286.94,227.74
2016,4,22,13,45,438.5,244.0,7.95,15.0,603.5,408.99,324.27
2016,4,22,14,0,844.0,138.0,7.9,15.0,828.0,478.66,371.8
2016,4,22,14,15,836.0,136.0,7.85,15.0,797.5,420.65,319.3
