Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,14,30,828.0,134.0,7.8,15.0,767.0,362.27,265.92
2016,4,22,14,45,825.0,127.5,7.75,15.0,732.0,301.86,210.8
2016,4,22,15,0,822.0,121.0,7.7,15.0,697.0,241.04,157.18
2016,4,22,15,15,807.5,118.0,7.7,15.0,654.0,180.95,110.25
2016,4,22,15,30,793.0,115.0,7.7,15.0,611.0,122.3,77.03
2016,4,22,15,45,782.0,108.0,7.75,15.0,565.5,87.01,70.63
2016,4,22,16,0,771.0,101.0,7.8,15.0,520.0,83.02,67.39
2016,4,22,16,15,743.5,97.0,7.7,15.0,469.0,74.38,60.03
2016,4,22,16,30,716.0,93.0,7.6,15.0,418.0,71.98,58.14
2016,4,22,16,45,677.5,88.0,7.5,15.0,365.0,68.66,55.39
2016,4,22,17,0,639.0,83.0,7.4,15.0,312.0,65.31,52.56
2016,4,22,17,15,584.5,76.5,7.2,14.5,259.0,60.62,48.55
2016,4,22,17,30,530.0,70.0,7.0,14.0,206.0,55.94,44.39
2016,4,22,17,45,439.5,61.0,6.8,14.0,156.5,48.97,37.91
2016,4,22,18,0,349.0,52.0,6.6,14.0,107.0,39.51,29.02
2016,4,22,18,15,225.0,37.5,6.45,13.5,67.5,28.36,18.28
2016,4,22,18,30,101.0,23.0,6.3,13.0,28.0,17.34,0.08
2016,4,22,18,45,50.5,11.5,6.2,13.0,14.0,9.05,0.0
2016,4,22,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,23,5,45,122.5,19.0,4.65,12.5,32.5,96.91,36.5
2016,4,23,6,0,245.0,38.0,4.8,13.0,65.0,198.63,156.32
2016,4,23,6,15,343.0,50.0,4.85,13.0,110.0,279.99,231.41
2016,4,23,6,30,441.0,62.0,4.9,13.0,155.0,376.84,316.61
2016,4,23,6,45,505.0,71.0,4.95,13.5,206.0,452.52,381.58
2016,4,23,7,0,569.0,80.0,5.0,14.0,257.0,532.32,447.51
2016,4,23,7,15,613.5,86.0,4.9,14.0,309.5,597.42,499.57
2016,4,23,7,30,658.0,92.0,4.8,14.0,362.0,663.69,549.93
2016,4,23,7,45,690.0,97.5,4.7,14.5,413.5,719.65,589.71
2016,4,23,8,0,722.0,103.0,4.6,15.0,465.0,774.95,627.82
2016,4,23,8,15,746.0,107.0,4.6,15.0,514.0,820.21,659.28
2016,4,23,8,30,770.0,111.0,4.6,15.0,563.0,858.22,685.03
2016,4,23,8,45,787.5,114.0,4.7,15.0,608.5,892.09,708.26
2016,4,23,9,0,805.0,117.0,4.8,15.0,654.0,923.03,729.32
2016,4,23,9,15,819.0,119.5,4.85,15.0,694.5,946.87,744.91
2016,4,23,9,30,833.0,122.0,4.9,15.0,735.0,967.23,758.11
2016,4,23,9,45,854.5,117.5,4.95,15.5,772.5,969.95,757.41
2016,4,23,10,0,876.0,113.0,5.0,16.0,810.0,982.8,764.15
2016,4,23,10,15,883.0,114.5,5.05,16.0,838.5,983.91,764.12
2016,4,23,10,30,890.0,116.0,5.1,16.0,867.0,981.05,761.52
2016,4,23,10,45,894.0,117.5,5.2,16.0,888.0,971.36,754.62
2016,4,23,11,0,898.0,119.0,5.3,16.0,909.0,957.74,745.06
2016,4,23,11,15,901.0,119.5,5.2,16.0,922.5,938.43,730.2
2016,4,23,11,30,904.0,120.0,5.1,16.0,936.0,915.39,712.83
2016,4,23,11,45,903.5,121.5,5.05,16.0,941.5,886.64,691.8
2016,4,23,12,0,903.0,123.0,5.0,16.0,947.0,854.56,668.44
2016,4,23,12,15,902.5,123.0,5.0,16.0,944.5,818.06,642.15
2016,4,23,12,30,902.0,123.0,5.0,16.0,942.0,778.63,612.81
2016,4,23,12,45,896.0,124.5,5.05,16.0,931.0,733.79,578.13
2016,4,23,13,0,890.0,126.0,5.1,16.0,920.0,686.79,541.06
2016,4,23,13,15,885.5,125.5,5.3,16.0,902.5,637.25,501.61
2016,4,23,13,30,881.0,125.0,5.5,16.0,885.0,585.88,459.47
2016,4,23,13,45,866.5,128.0,5.7,16.0,858.0,530.49,412.86
2016,4,23,14,0,852.0,131.0,5.9,16.0,831.0,474.67,364.53
2016,4,23,14,15,842.5,129.5,6.0,16.0,798.5,416.48,312.93
2016,4,23,14,30,833.0,128.0,6.1,16.0,766.0,357.78,260.02
2016,4,23,14,45,815.5,127.5,6.25,16.0,727.0,297.78,206.35
2016,4,23,15,0,798.0,127.0,6.4,16.0,688.0,239.04,155.64
2016,4,23,15,15,781.5,124.0,6.4,15.5,645.0,180.27,110.57
2016,4,23,15,30,765.0,121.0,6.4,15.0,602.0,123.21,78.96
2016,4,23,15,45,742.5,117.5,6.45,15.0,554.0,85.08,68.91
2016,4,23,16,0,720.0,114.0,6.5,15.0,506.0,83.62,67.89
2016,4,23,16,15,691.0,109.0,6.5,15.0,456.0,81.0,65.82
2016,4,23,16,30,662.0,104.0,6.5,15.0,406.0,78.29,63.67
2016,4,23,16,45,622.0,98.5,6.5,15.0,354.0,74.96,60.94
2016,4,23,17,0,582.0,93.0,6.5,15.0,302.0,71.61,58.14
2016,4,23,17,15,527.5,84.5,6.4,14.5,251.0,65.79,53.15
2016,4,23,17,30,473.0,76.0,6.3,14.0,200.0,59.9,47.93
2016,4,23,17,45,387.0,66.0,6.25,14.0,152.0,49.65,38.54
2016,4,23,18,0,301.0,56.0,6.2,14.0,104.0,41.97,31.22
2016,4,23,18,15,194.0,39.0,6.15,13.5,66.0,29.29,19.18
2016,4,23,18,30,87.0,22.0,6.1,13.0,28.0,16.67,1.43
2016,4,23,18,45,43.5,11.0,6.1,13.0,14.0,8.65,0.0
2016,4,23,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,12.0,8.05,13.0,12.0,9.12,0.0
2016,4,24,6,0,0.0,24.0,8.2,13.0,24.0,18.3,9.34
2016,4,24,6,15,0.0,41.5,8.15,13.0,41.5,32.5,21.86
2016,4,24,6,30,0.0,59.0,8.1,13.0,59.0,47.81,35.3
2016,4,24,6,45,0.0,79.5,8.1,13.0,79.5,65.98,51.1
2016,4,24,7,0,0.0,100.0,8.1,13.0,100.0,83.91,66.5
2016,4,24,7,15,3.0,120.0,8.05,13.0,121.5,103.4,83.13
2016,4,24,7,30,6.0,140.0,8.0,13.0,143.0,123.02,99.65
2016,4,24,7,45,229.5,154.0,7.95,13.5,270.0,368.98,311.62
2016,4,24,8,0,453.0,168.0,7.9,14.0,397.0,604.58,505.56
2016,4,24,8,15,460.5,186.5,7.85,14.0,439.5,643.03,533.93
2016,4,24,8,30,468.0,205.0,7.8,14.0,482.0,679.57,560.88
2016,4,24,8,45,627.0,171.0,7.8,14.5,573.0,809.41,662.19
2016,4,24,9,0,786.0,137.0,7.8,15.0,664.0,924.6,746.45
2016,4,24,9,15,801.0,140.0,7.75,15.0,705.0,949.65,762.84
2016,4,24,9,30,816.0,143.0,7.7,15.0,746.0,971.22,776.99
2016,4,24,9,45,838.0,139.5,7.7,15.0,784.5,989.2,788.76
2016,4,24,10,0,860.0,136.0,7.7,15.0,823.0,1003.32,797.78
2016,4,24,10,15,868.0,137.5,7.75,15.0,851.5,1005.09,798.11
2016,4,24,10,30,876.0,139.0,7.8,15.0,880.0,987.71,784.53
2016,4,24,10,45,649.5,253.0,7.9,15.5,810.0,893.12,710.82
2016,4,24,11,0,423.0,367.0,8.0,16.0,740.0,766.74,608.12
2016,4,24,11,15,655.5,256.0,8.2,16.0,844.5,864.1,687.84
2016,4,24,11,30,888.0,145.0,8.4,16.0,949.0,921.02,732.63
2016,4,24,11,45,882.0,149.5,8.65,16.0,952.5,889.96,709.78
2016,4,24,12,0,876.0,154.0,8.9,16.0,956.0,855.86,684.79
2016,4,24,12,15,875.5,154.0,9.1,16.0,954.0,819.76,657.9
2016,4,24,12,30,875.0,154.0,9.3,16.0,952.0,780.82,627.09
2016,4,24,12,45,686.5,251.5,9.5,16.0,873.5,701.74,561.32
2016,4,24,13,0,498.0,349.0,9.7,16.0,795.0,614.97,490.03
2016,4,24,13,15,665.0,259.0,9.8,15.5,842.0,613.49,490.04
2016,4,24,13,30,832.0,169.0,9.9,15.0,889.0,593.97,473.64
2016,4,24,13,45,662.5,237.5,10.05,15.0,800.5,511.14,404.35
2016,4,24,14,0,493.0,306.0,10.2,15.0,712.0,440.7,345.89
2016,4,24,14,15,447.5,312.5,10.25,15.0,670.0,390.59,303.16
2016,4,24,14,30,402.0,319.0,10.3,15.0,628.0,347.35,266.22
2016,4,24,14,45,556.0,252.0,10.4,15.0,656.5,308.73,226.48
2016,4,24,15,0,710.0,185.0,10.5,15.0,685.0,253.68,172.47
2016,4,24,15,15,691.0,180.5,10.55,14.5,642.0,197.57,129.43
2016,4,24,15,30,672.0,176.0,10.6,14.0,599.0,143.73,99.09
2016,4,24,15,45,400.5,208.0,10.65,14.0,455.0,130.12,108.52
2016,4,24,16,0,129.0,240.0,10.7,14.0,311.0,153.66,129.38
2016,4,24,16,15,64.5,187.5,10.75,13.5,223.0,128.98,108.43
2016,4,24,16,30,0.0,135.0,10.8,13.0,135.0,99.17,82.68
2016,4,24,16,45,29.0,138.0,10.85,13.0,148.5,97.61,81.57
2016,4,24,17,0,58.0,141.0,10.9,13.0,162.0,98.27,82.37
2016,4,24,17,15,221.0,119.5,10.95,13.0,180.5,83.39,69.19
2016,4,24,17,30,384.0,98.0,11.0,13.0,199.0,71.02,58.07
2016,4,24,17,45,315.5,81.5,11.05,13.0,152.0,59.52,47.49
2016,4,24,18,0,247.0,65.0,11.1,13.0,105.0,47.82,36.51
2016,4,24,18,15,153.5,44.5,11.15,12.5,66.5,32.86,22.39
2016,4,24,18,30,60.0,24.0,11.2,12.0,28.0,18.0,3.41
2016,4,24,18,45,30.0,12.0,11.3,12.0,14.0,9.44,0.0
2016,4,24,19,0,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,11.5,12.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,11.35,12.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,11.3,12.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,11.1,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,11.0,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,10.8,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,10.85,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,9.65,11.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,8.4,10.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,4,25,5,45,169.0,18.5,7.75,10.5,38.5,123.44,68.42
2016,4,25,6,0,338.0,37.0,7.7,11.0,77.0,246.67,199.06
2016,4,25,6,15,434.5,46.5,7.7,11.0,124.5,331.41,278.29
2016,4,25,6,30,531.0,56.0,7.7,11.0,172.0,425.08,362.62
2016,4,25,6,45,597.5,62.0,7.75,11.5,226.0,502.49,430.44
2016,4,25,7,0,664.0,68.0,7.8,12.0,280.0,584.05,499.26
2016,4,25,7,15,705.0,73.0,7.75,12.0,334.5,644.53,547.84
2016,4,25,7,30,746.0,78.0,7.7,12.0,389.0,710.12,599.21
2016,4,25,7,45,776.0,82.0,7.7,12.5,442.0,765.51,640.17
2016,4,25,8,0,806.0,86.0,7.7,13.0,495.0,819.79,679.34
2016,4,25,8,15,827.5,89.0,7.6,13.0,546.0,863.79,710.79
2016,4,25,8,30,849.0,92.0,7.5,13.0,597.0,905.41,740.04
2016,4,25,8,45,864.0,95.5,7.45,13.0,643.5,927.6,754.45
2016,4,25,9,0,879.0,99.0,7.4,13.0,690.0,957.37,774.65
2016,4,25,9,15,892.0,101.0,7.35,13.0,732.0,980.14,789.53
2016,4,25,9,30,905.0,103.0,7.3,13.0,774.0,999.28,801.76
2016,4,25,9,45,908.0,108.0,7.3,13.5,808.5,1008.06,805.14
2016,4,25,10,0,911.0,113.0,7.3,14.0,843.0,1012.71,805.65
2016,4,25,10,15,660.5,234.0,7.35,14.0,773.5,908.42,726.68
2016,4,25,10,30,410.0,355.0,7.4,14.0,704.0,767.37,612.95
2016,4,25,10,45,671.5,237.0,7.5,14.0,824.0,897.22,717.96
2016,4,25,11,0,933.0,119.0,7.6,14.0,944.0,985.68,783.99
2016,4,25,11,15,936.0,119.5,7.7,14.0,958.0,965.55,768.67
2016,4,25,11,30,939.0,120.0,7.8,14.0,972.0,941.57,750.98
2016,4,25,11,45,938.5,121.5,7.9,14.5,977.0,911.77,727.59
2016,4,25,12,0,938.0,123.0,8.0,15.0,982.0,878.52,701.69
2016,4,25,12,15,937.0,123.0,8.1,15.0,979.5,840.38,673.4
2016,4,25,12,30,936.0,123.0,8.2,15.0,977.0,799.23,641.8
2016,4,25,12,45,927.0,126.0,8.3,15.0,964.5,752.1,603.94
2016,4,25,13,0,918.0,129.0,8.4,15.0,952.0,702.92,563.73
2016,4,25,13,15,913.5,128.5,8.45,15.0,933.5,652.05,521.27
2016,4,25,13,30,909.0,128.0,8.5,15.0,915.0,599.3,476.27
2016,4,25,13,45,904.5,125.0,8.55,15.0,890.0,543.11,427.4
2016,4,25,14,0,900.0,122.0,8.6,15.0,865.0,485.53,376.12
2016,4,25,14,15,891.0,120.5,8.6,15.0,832.0,426.14,322.2
2016,4,25,14,30,882.0,119.0,8.6,15.0,799.0,366.29,267.14
2016,4,25,14,45,870.5,116.5,8.65,15.0,760.0,304.95,211.21
2016,4,25,15,0,859.0,114.0,8.7,15.0,721.0,238.52,153.39
2016,4,25,15,15,843.5,111.5,8.7,14.5,676.5,176.69,105.94
2016,4,25,15,30,828.0,109.0,8.7,14.0,632.0,116.37,73.32
2016,4,25,15,45,807.0,105.5,8.75,14.0,583.0,85.8,69.82
2016,4,25,16,0,786.0,102.0,8.8,14.0,534.0,83.91,68.4
2016,4,25,16,15,758.5,98.0,8.75,14.0,482.0,81.45,66.47
2016,4,25,16,30,731.0,94.0,8.7,14.0,430.0,72.82,59.08
2016,4,25,16,45,692.5,89.0,8.65,14.0,376.5,69.49,56.33
2016,4,25,17,0,654.0,84.0,8.6,14.0,323.0,66.13,53.49
2016,4,25,17,15,601.0,77.0,8.5,13.5,269.5,61.08,49.16
2016,4,25,17,30,548.0,70.0,8.4,13.0,216.0,56.0,44.65
2016,4,25,17,45,466.0,61.0,8.35,13.0,166.0,49.05,38.2
2016,4,25,18,0,384.0,52.0,8.3,13.0,116.0,42.14,31.56
2016,4,25,18,15,264.5,38.0,8.15,12.5,75.0,28.95,19.16
2016,4,25,18,30,145.0,24.0,8.0,12.0,34.0,18.21,4.65
2016,4,25,18,45,72.5,12.0,7.9,12.0,17.0,9.44,0.0
2016,4,25,19,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,7.05,11.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,3.5,5.2,11.0,3.5,0.0,0.0
2016,4,26,5,30,0.0,7.0,5.1,11.0,7.0,5.51,0.0
2016,4,26,5,45,47.5,26.0,5.1,11.5,31.5,55.84,30.71
2016,4,26,6,0,95.0,45.0,5.1,12.0,56.0,115.97,90.88
2016,4,26,6,15,139.5,65.0,5.1,12.0,91.0,168.19,138.35
2016,4,26,6,30,184.0,85.0,5.1,12.0,126.0,224.15,188.35
2016,4,26,6,45,206.5,107.0,5.15,12.5,164.5,271.62,229.56
2016,4,26,7,0,229.0,129.0,5.2,13.0,203.0,320.21,270.52
2016,4,26,7,15,264.5,143.0,5.2,13.0,243.0,369.8,312.12
2016,4,26,7,30,300.0,157.0,5.2,13.0,283.0,421.54,354.55
2016,4,26,7,45,340.0,172.5,5.2,13.0,332.5,480.35,401.86
2016,4,26,8,0,380.0,188.0,5.2,13.0,382.0,540.46,449.25
2016,4,26,8,15,543.5,164.0,5.1,13.0,472.0,689.46,567.31
2016,4,26,8,30,707.0,140.0,5.0,13.0,562.0,834.86,675.71
2016,4,26,8,45,720.5,147.0,4.9,13.5,606.0,867.93,695.61
2016,4,26,9,0,734.0,154.0,4.8,14.0,650.0,898.12,713.74
2016,4,26,9,15,555.0,233.5,4.7,14.0,622.0,806.85,642.29
2016,4,26,9,30,376.0,313.0,4.6,14.0,594.0,695.1,553.21
2016,4,26,9,45,462.0,295.0,4.6,14.0,655.5,778.99,616.72
2016,4,26,10,0,548.0,277.0,4.6,14.0,717.0,840.33,662.01
2016,4,26,10,15,511.5,302.0,4.7,14.0,725.0,822.61,647.08
2016,4,26,10,30,475.0,327.0,4.8,14.0,733.0,801.88,630.49
2016,4,26,10,45,635.5,256.0,4.95,14.5,812.0,878.81,689.58
2016,4,26,11,0,796.0,185.0,5.1,15.0,891.0,933.65,729.62
2016,4,26,11,15,638.0,273.5,5.25,15.0,845.0,859.53,673.3
2016,4,26,11,30,480.0,362.0,5.4,15.0,799.0,773.97,606.9
2016,4,26,11,45,412.5,394.0,5.6,15.0,771.5,721.33,566.8
2016,4,26,12,0,345.0,426.0,5.8,15.0,744.0,661.17,520.6
2016,4,26,12,15,350.0,424.0,5.95,15.0,745.5,641.86,506.2
2016,4,26,12,30,355.0,422.0,6.1,15.0,747.0,620.8,490.12
2016,4,26,12,45,391.0,397.5,6.35,15.0,752.5,601.63,476.08
2016,4,26,13,0,427.0,373.0,6.6,15.0,758.0,583.66,462.3
2016,4,26,13,15,611.5,275.0,6.75,15.0,813.5,589.58,467.51
2016,4,26,13,30,796.0,177.0,6.9,15.0,869.0,576.53,455.75
2016,4,26,13,45,795.5,171.0,7.1,15.0,845.5,523.95,410.83
2016,4,26,14,0,795.0,165.0,7.3,15.0,822.0,469.94,363.54
2016,4,26,14,15,785.5,162.5,7.35,15.0,791.0,413.83,313.37
2016,4,26,14,30,776.0,160.0,7.4,15.0,760.0,357.65,262.46
2016,4,26,14,45,767.0,155.0,7.45,15.0,723.0,300.07,210.58
2016,4,26,15,0,758.0,150.0,7.5,15.0,686.0,236.89,156.16
2016,4,26,15,15,740.5,146.0,7.5,14.5,643.5,178.94,112.09
2016,4,26,15,30,723.0,142.0,7.5,14.0,601.0,122.9,81.53
2016,4,26,15,45,711.0,133.5,7.5,14.0,556.0,93.84,76.81
2016,4,26,16,0,699.0,125.0,7.5,14.0,511.0,89.88,73.61
2016,4,26,16,15,670.0,119.5,7.45,13.5,461.0,87.22,71.66
2016,4,26,16,30,641.0,114.0,7.4,13.0,411.0,84.47,69.62
2016,4,26,16,45,630.0,96.0,7.4,13.0,358.5,73.18,59.81
2016,4,26,17,0,619.0,78.0,7.4,13.0,306.0,61.28,49.36
2016,4,26,17,15,537.5,80.0,7.4,13.0,255.5,62.39,50.43
2016,4,26,17,30,456.0,82.0,7.4,13.0,205.0,61.21,49.32
2016,4,26,17,45,379.0,70.5,7.4,13.0,157.5,52.65,41.43
2016,4,26,18,0,302.0,59.0,7.4,13.0,110.0,44.07,33.3
2016,4,26,18,15,202.5,42.5,7.25,12.5,71.0,31.83,21.72
2016,4,26,18,30,103.0,26.0,7.1,12.0,32.0,19.57,6.42
2016,4,26,18,45,51.5,13.0,7.0,12.0,16.0,10.23,0.0
2016,4,26,19,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,1.5,3.7,12.0,1.5,0.0,0.0
2016,4,27,5,30,0.0,3.0,3.9,12.0,3.0,2.36,0.0
2016,4,27,5,45,0.0,12.5,4.1,12.5,12.5,9.5,0.87
2016,4,27,6,0,0.0,22.0,4.3,13.0,22.0,16.75,8.26
2016,4,27,6,15,0.0,35.5,4.45,13.0,35.5,27.12,17.42
2016,4,27,6,30,0.0,49.0,4.6,13.0,49.0,37.51,26.57
2016,4,27,6,45,0.0,64.0,4.75,13.5,64.0,49.98,37.34
2016,4,27,7,0,0.0,79.0,4.9,14.0,79.0,62.53,48.0
2016,4,27,7,15,0.0,94.5,5.15,14.0,94.5,75.51,58.95
2016,4,27,7,30,0.0,110.0,5.4,14.0,110.0,88.46,69.75
2016,4,27,7,45,0.0,122.5,5.65,14.0,122.5,98.63,78.08
2016,4,27,8,0,0.0,135.0,5.9,14.0,135.0,108.83,86.36
2016,4,27,8,15,0.5,152.5,6.3,14.0,153.0,124.02,98.77
2016,4,27,8,30,1.0,170.0,6.7,14.0,171.0,139.21,111.09
2016,4,27,8,45,1.5,174.5,7.1,14.0,176.0,142.69,113.68
2016,4,27,9,0,2.0,179.0,7.5,14.0,181.0,146.32,116.41
2016,4,27,9,15,1.0,158.5,7.7,14.0,159.5,127.08,100.24
2016,4,27,9,30,0.0,138.0,7.9,14.0,138.0,108.64,84.78
2016,4,27,9,45,0.0,144.0,8.15,14.0,144.0,113.5,88.63
2016,4,27,10,0,0.0,150.0,8.4,14.0,150.0,118.35,92.47
2016,4,27,10,15,3.5,175.5,8.5,14.0,178.5,142.68,112.43
2016,4,27,10,30,7.0,201.0,8.6,14.0,207.0,166.93,132.21
2016,4,27,10,45,62.0,319.5,8.75,14.0,374.5,336.92,271.13
2016,4,27,11,0,117.0,438.0,8.9,14.0,542.0,513.09,410.87
2016,4,27,11,15,488.5,300.5,8.9,13.5,745.0,744.9,601.93
2016,4,27,11,30,860.0,163.0,8.9,13.0,948.0,920.38,742.25
2016,4,27,11,45,856.0,168.0,8.95,13.0,953.0,891.42,719.64
2016,4,27,12,0,852.0,173.0,9.0,13.0,958.0,859.23,695.14
2016,4,27,12,15,852.0,172.5,9.0,13.0,956.5,822.51,665.79
2016,4,27,12,30,852.0,172.0,9.0,13.0,955.0,782.93,633.82
2016,4,27,12,45,843.0,176.0,9.05,13.0,943.0,738.07,597.21
2016,4,27,13,0,834.0,180.0,9.1,13.0,931.0,691.37,558.49
2016,4,27,13,15,829.0,179.0,9.15,13.0,913.5,641.68,516.74
2016,4,27,13,30,824.0,178.0,9.2,13.0,896.0,590.43,472.8
2016,4,27,13,45,415.5,193.5,9.25,13.0,556.0,354.55,283.12
2016,4,27,14,0,7.0,209.0,9.3,13.0,216.0,162.02,128.4
2016,4,27,14,15,203.0,266.0,9.3,13.0,424.5,267.03,210.41
2016,4,27,14,30,399.0,323.0,9.3,13.0,633.0,345.61,266.27
2016,4,27,14,45,247.0,324.5,9.35,13.0,513.5,276.6,213.18
2016,4,27,15,0,95.0,326.0,9.4,13.0,394.0,237.9,187.47
2016,4,27,15,15,47.5,239.5,9.4,13.0,273.5,171.02,135.23
2016,4,27,15,30,0.0,153.0,9.4,13.0,153.0,114.05,90.29
2016,4,27,15,45,79.5,198.5,9.4,13.0,242.5,137.7,115.45
2016,4,27,16,0,159.0,244.0,9.4,13.0,332.0,156.47,132.18
2016,4,27,16,15,84.0,201.0,9.4,13.0,247.0,136.94,115.52
2016,4,27,16,30,9.0,158.0,9.4,13.0,162.0,114.13,95.82
2016,4,27,16,45,4.5,91.0,9.45,13.0,93.0,69.12,56.19
2016,4,27,17,0,0.0,24.0,9.5,13.0,24.0,18.29,10.8
2016,4,27,17,15,0.0,20.0,9.5,13.0,20.0,15.22,8.06
2016,4,27,17,30,0.0,16.0,9.5,13.0,16.0,12.16,5.29
2016,4,27,17,45,0.0,12.0,9.5,13.0,12.0,9.1,2.5
2016,4,27,18,0,0.0,8.0,9.5,13.0,8.0,6.06,0.0
2016,4,27,18,15,0.0,5.0,9.5,12.5,5.0,3.78,0.0
2016,4,27,18,30,0.0,2.0,9.5,12.0,2.0,1.51,0.0
2016,4,27,18,45,0.0,1.0,9.5,12.0,1.0,0.79,0.0
2016,4,27,19,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,8.3,11.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,5,15,9.5,5.5,7.7,11.0,6.0,0.0,0.0
2016,4,28,5,30,19.0,11.0,7.7,11.0,12.0,16.32,0.0
2016,4,28,5,45,129.0,29.0,7.75,11.5,44.5,118.34,79.22
2016,4,28,6,0,239.0,47.0,7.8,12.0,77.0,203.26,164.24
2016,4,28,6,15,329.0,59.5,7.75,12.0,122.5,280.1,234.53
2016,4,28,6,30,419.0,72.0,7.7,12.0,168.0,365.93,311.23
2016,4,28,6,45,486.5,80.0,7.65,12.5,219.5,445.73,380.33
2016,4,28,7,0,554.0,88.0,7.6,13.0,271.0,525.7,447.5
2016,4,28,7,15,598.0,95.0,7.5,13.0,323.0,590.55,500.88
2016,4,28,7,30,642.0,102.0,7.4,13.0,375.0,656.53,553.09
2016,4,28,7,45,680.0,105.0,7.3,13.5,427.5,713.59,595.43
2016,4,28,8,0,718.0,108.0,7.2,14.0,480.0,770.27,636.43
2016,4,28,8,15,742.5,112.0,7.1,14.0,529.5,815.4,668.87
2016,4,28,8,30,767.0,116.0,7.0,14.0,579.0,853.13,695.25
2016,4,28,8,45,787.5,118.5,6.95,14.0,625.5,888.74,719.97
2016,4,28,9,0,808.0,121.0,6.9,14.0,672.0,921.51,742.39
2016,4,28,9,15,822.5,123.5,6.8,14.0,713.0,945.45,757.9
2016,4,28,9,30,837.0,126.0,6.7,14.0,754.0,965.91,770.85
2016,4,28,9,45,860.0,121.0,6.6,14.5,792.0,969.16,769.73
2016,4,28,10,0,883.0,116.0,6.5,15.0,830.0,982.61,776.26
2016,4,28,10,15,890.5,117.5,6.4,15.0,859.0,983.85,775.44
2016,4,28,10,30,898.0,119.0,6.3,15.0,888.0,981.11,771.93
2016,4,28,10,45,898.5,122.5,6.25,15.5,908.0,969.69,761.14
2016,4,28,11,0,899.0,126.0,6.2,16.0,928.0,954.37,747.76
2016,4,28,11,15,902.5,127.0,6.2,16.0,942.0,935.69,733.83
2016,4,28,11,30,906.0,128.0,6.2,16.0,956.0,913.25,717.28
2016,4,28,11,45,904.5,130.0,6.2,16.0,961.0,883.83,695.7
2016,4,28,12,0,903.0,132.0,6.2,16.0,966.0,851.15,671.77
2016,4,28,12,15,902.5,132.0,6.35,16.0,964.0,814.57,645.51
2016,4,28,12,30,902.0,132.0,6.5,16.0,962.0,775.1,615.36
2016,4,28,12,45,905.0,128.5,6.65,16.0,953.5,732.61,582.05
2016,4,28,13,0,908.0,125.0,6.8,16.0,945.0,687.33,545.74
2016,4,28,13,15,904.0,124.5,6.95,16.0,927.5,637.51,504.87
2016,4,28,13,30,900.0,124.0,7.1,16.0,910.0,585.79,461.38
2016,4,28,13,45,895.5,122.0,7.25,16.0,885.0,531.08,414.29
2016,4,28,14,0,891.0,120.0,7.4,16.0,860.0,475.0,364.74
2016,4,28,14,15,883.0,118.5,7.55,15.5,828.5,416.8,312.91
2016,4,28,14,30,875.0,117.0,7.7,15.0,797.0,358.05,259.63
2016,4,28,14,45,861.5,116.0,7.85,15.0,758.5,297.95,205.1
2016,4,28,15,0,848.0,115.0,8.0,15.0,720.0,232.81,148.9
2016,4,28,15,15,833.5,112.5,8.05,14.5,676.5,172.1,103.0
2016,4,28,15,30,819.0,110.0,8.1,14.0,633.0,112.79,72.2
2016,4,28,15,45,790.0,110.0,8.2,14.0,583.0,88.18,71.86
2016,4,28,16,0,761.0,110.0,8.3,14.0,533.0,88.65,72.52
2016,4,28,16,15,734.0,105.5,8.25,13.5,482.0,79.37,64.73
2016,4,28,16,30,707.0,101.0,8.2,13.0,431.0,76.88,62.88
2016,4,28,16,45,663.0,97.0,8.2,13.0,377.5,74.36,60.85
2016,4,28,17,0,619.0,93.0,8.2,13.0,324.0,71.89,58.82
2016,4,28,17,15,566.5,85.5,8.15,12.5,271.5,66.77,54.44
2016,4,28,17,30,514.0,78.0,8.1,12.0,219.0,61.6,49.88
2016,4,28,17,45,429.5,69.0,8.05,12.0,169.0,52.12,41.16
2016,4,28,18,0,345.0,60.0,8.0,12.0,119.0,45.1,34.42
2016,4,28,18,15,234.0,44.5,7.85,12.0,78.5,33.42,23.29
2016,4,28,18,30,123.0,29.0,7.7,12.0,38.0,21.77,9.43
2016,4,28,18,45,61.5,14.5,7.55,12.0,19.0,11.41,0.0
2016,4,28,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.0,4.55,12.0,5.0,0.0,0.0
2016,4,29,5,30,0.0,10.0,4.4,12.0,10.0,7.87,0.0
2016,4,29,5,45,71.0,33.5,4.25,12.0,42.5,78.91,52.76
2016,4,29,6,0,142.0,57.0,4.1,12.0,75.0,155.73,124.57
2016,4,29,6,15,223.0,75.5,4.1,12.0,119.5,227.57,188.76
2016,4,29,6,30,304.0,94.0,4.1,12.0,164.0,307.46,258.85
2016,4,29,6,45,152.0,88.0,4.2,12.0,123.0,208.6,175.75
2016,4,29,7,0,0.0,82.0,4.3,12.0,82.0,65.1,50.5
2016,4,29,7,15,0.0,109.5,4.4,12.0,109.5,89.45,71.3
2016,4,29,7,30,0.0,137.0,4.5,12.0,137.0,113.88,91.81
2016,4,29,7,45,35.0,177.0,4.6,12.5,195.5,194.93,160.47
2016,4,29,8,0,70.0,217.0,4.7,13.0,254.0,266.47,219.63
2016,4,29,8,15,96.0,244.0,4.8,13.0,299.5,316.88,260.68
2016,4,29,8,30,122.0,271.0,4.9,13.0,345.0,388.56,318.05
2016,4,29,8,45,241.5,277.0,5.0,13.0,437.5,525.85,428.96
2016,4,29,9,0,361.0,283.0,5.1,13.0,530.0,645.21,522.95
2016,4,29,9,15,550.0,229.5,5.2,13.0,631.5,793.23,638.35
2016,4,29,9,30,739.0,176.0,5.3,13.0,733.0,930.63,740.49
2016,4,29,9,45,773.5,166.0,5.4,13.5,772.5,943.75,747.09
2016,4,29,10,0,808.0,156.0,5.5,14.0,812.0,963.42,759.26
2016,4,29,10,15,815.5,158.0,5.55,14.0,839.5,965.05,759.58
2016,4,29,10,30,823.0,160.0,5.6,14.0,867.0,962.81,757.36
2016,4,29,10,45,831.5,159.5,5.7,14.0,888.5,955.18,751.74
2016,4,29,11,0,840.0,159.0,5.8,14.0,910.0,943.64,743.41
2016,4,29,11,15,844.0,159.5,6.1,14.0,923.5,925.1,731.19
2016,4,29,11,30,848.0,160.0,6.4,14.0,937.0,902.88,716.14
2016,4,29,11,45,846.0,163.0,6.75,14.5,942.0,874.26,695.07
2016,4,29,12,0,844.0,166.0,7.1,15.0,947.0,842.44,671.38
2016,4,29,12,15,844.0,165.5,7.25,15.0,945.5,806.19,643.51
2016,4,29,12,30,844.0,165.0,7.4,15.0,944.0,767.12,613.0
2016,4,29,12,45,846.0,162.5,7.55,15.0,935.5,725.16,579.69
2016,4,29,13,0,848.0,160.0,7.7,15.0,927.0,680.62,543.6
2016,4,29,13,15,844.0,158.5,7.75,15.0,909.5,630.91,502.38
2016,4,29,13,30,840.0,157.0,7.8,15.0,892.0,579.52,458.84
2016,4,29,13,45,830.0,157.5,7.85,15.0,866.5,525.26,411.94
2016,4,29,14,0,820.0,158.0,7.9,15.0,841.0,470.36,363.4
2016,4,29,14,15,810.5,155.5,7.9,14.5,809.0,413.14,312.56
2016,4,29,14,30,801.0,153.0,7.9,14.0,777.0,355.82,260.81
2016,4,29,14,45,786.5,150.5,7.95,14.0,739.0,297.41,208.12
2016,4,29,15,0,772.0,148.0,8.0,14.0,701.0,240.03,158.59
2016,4,29,15,15,755.0,144.5,8.0,14.0,657.5,175.92,109.66
2016,4,29,15,30,738.0,141.0,8.0,14.0,614.0,119.62,79.97
2016,4,29,15,45,711.0,138.5,8.05,14.0,566.0,96.64,79.23
2016,4,29,16,0,684.0,136.0,8.1,14.0,518.0,96.28,79.18
2016,4,29,16,15,654.5,130.5,8.15,13.5,468.0,93.9,77.51
2016,4,29,16,30,625.0,125.0,8.2,13.0,418.0,91.44,75.75
2016,4,29,16,45,347.5,136.5,8.25,13.0,296.0,92.85,77.26
2016,4,29,17,0,70.0,148.0,8.3,13.0,174.0,102.81,86.32
2016,4,29,17,15,56.0,127.0,8.35,13.0,146.0,88.97,74.14
2016,4,29,17,30,42.0,106.0,8.4,13.0,118.0,74.94,61.6
2016,4,29,17,45,162.5,86.5,8.5,13.0,117.5,61.59,49.44
2016,4,29,18,0,283.0,67.0,8.6,13.0,117.0,49.45,38.15
2016,4,29,18,15,184.5,49.0,8.65,12.5,77.0,36.23,25.73
2016,4,29,18,30,86.0,31.0,8.7,12.0,37.0,23.01,10.93
2016,4,29,18,45,43.0,15.5,8.75,12.0,18.5,12.2,0.0
2016,4,29,19,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,30,5,15,45.0,7.0,6.4,12.0,8.5,5.51,0.0
2016,4,30,5,30,90.0,14.0,6.4,12.0,17.0,47.14,0.0
2016,4,30,5,45,222.0,28.0,6.4,12.5,53.5,161.81,116.08
2016,4,30,6,0,354.0,42.0,6.4,13.0,90.0,257.39,208.83
2016,4,30,6,15,441.5,52.0,6.25,13.0,138.5,338.03,282.16
2016,4,30,6,30,529.0,62.0,6.1,13.0,187.0,426.49,360.1
2016,4,30,6,45,587.0,69.0,6.0,13.5,239.5,498.93,421.79
2016,4,30,7,0,645.0,76.0,5.9,14.0,292.0,574.7,483.77
2016,4,30,7,15,685.0,81.0,5.75,14.0,346.0,637.29,533.05
2016,4,30,7,30,725.0,86.0,5.6,14.0,400.0,700.55,580.71
2016,4,30,7,45,755.5,90.0,5.45,14.5,453.0,750.89,615.9
2016,4,30,8,0,786.0,94.0,5.3,15.0,506.0,804.47,652.55
2016,4,30,8,15,807.5,97.5,5.2,15.0,556.0,848.07,682.33
2016,4,30,8,30,829.0,101.0,5.1,15.0,606.0,889.34,709.95
2016,4,30,8,45,844.5,104.0,5.0,15.5,652.0,921.84,729.39
2016,4,30,9,0,860.0,107.0,4.9,16.0,698.0,951.2,746.32
2016,4,30,9,15,872.5,109.0,4.85,16.0,738.5,960.78,750.87
2016,4,30,9,30,885.0,111.0,4.8,16.0,779.0,978.82,761.65
2016,4,30,9,45,899.5,109.5,4.8,16.5,815.5,991.42,767.51
2016,4,30,10,0,914.0,108.0,4.8,17.0,852.0,1000.2,770.84
2016,4,30,10,15,920.0,109.5,4.75,17.0,880.0,999.92,769.08
2016,4,30,10,30,926.0,111.0,4.7,17.0,908.0,995.58,764.7
2016,4,30,10,45,929.0,112.5,4.7,17.5,928.5,984.35,754.68
2016,4,30,11,0,932.0,114.0,4.7,18.0,949.0,969.13,742.09
2016,4,30,11,15,934.5,114.5,4.7,18.0,962.0,948.62,727.42
2016,4,30,11,30,937.0,115.0,4.7,18.0,975.0,924.32,710.2
2016,4,30,11,45,937.0,115.5,4.7,18.0,980.0,894.27,688.98
2016,4,30,12,0,937.0,116.0,4.7,18.0,985.0,860.83,665.37
2016,4,30,12,15,935.5,116.0,4.75,18.0,982.0,822.61,638.57
2016,4,30,12,30,934.0,116.0,4.8,18.0,979.0,781.48,608.3
2016,4,30,12,45,930.0,116.0,4.85,18.0,967.5,735.9,573.41
2016,4,30,13,0,926.0,116.0,4.9,18.0,956.0,687.99,535.94
2016,4,30,13,15,921.5,115.5,4.95,18.0,937.5,637.26,495.36
2016,4,30,13,30,917.0,115.0,5.0,18.0,919.0,584.67,452.18
2016,4,30,13,45,910.0,114.0,5.05,18.0,893.0,528.85,405.25
2016,4,30,14,0,903.0,113.0,5.1,18.0,867.0,471.88,356.04
2016,4,30,14,15,894.5,111.5,5.2,18.0,834.5,413.09,304.23
2016,4,30,14,30,886.0,110.0,5.3,18.0,802.0,353.81,251.13
2016,4,30,14,45,874.0,108.0,5.4,18.0,763.0,293.08,197.18
2016,4,30,15,0,862.0,106.0,5.5,18.0,724.0,232.79,145.96
2016,4,30,15,15,847.0,103.5,5.6,18.0,680.5,172.49,101.48
2016,4,30,15,30,832.0,101.0,5.7,18.0,637.0,105.41,65.76
2016,4,30,15,45,812.5,98.0,5.8,18.0,588.5,80.78,64.33
2016,4,30,16,0,793.0,95.0,5.9,18.0,540.0,79.1,63.1
2016,4,30,16,15,767.5,91.5,6.05,17.5,489.0,76.86,61.5
2016,4,30,16,30,742.0,88.0,6.2,17.0,438.0,74.56,59.84
2016,4,30,16,45,707.0,83.0,6.4,17.0,385.0,65.49,52.1
2016,4,30,17,0,672.0,78.0,6.6,17.0,332.0,62.01,49.19
2016,4,30,17,15,623.5,72.0,6.7,16.5,279.5,57.56,45.45
2016,4,30,17,30,575.0,66.0,6.8,16.0,227.0,53.1,41.57
2016,4,30,17,45,502.5,58.0,6.95,15.5,177.0,46.84,35.94
2016,4,30,18,0,430.0,50.0,7.1,15.0,127.0,40.61,30.12
2016,4,30,18,15,318.0,38.5,7.05,14.5,85.0,31.29,21.33
2016,4,30,18,30,206.0,27.0,7.0,14.0,43.0,20.64,9.6
2016,4,30,18,45,103.0,13.5,6.95,14.0,21.5,10.62,0.0
2016,4,30,19,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,1,5,15,57.5,7.5,0.75,14.0,9.5,25.83,0.0
2016,5,1,5,30,115.0,15.0,0.7,14.0,19.0,74.81,0.0
2016,5,1,5,45,246.0,27.5,0.7,14.0,55.5,171.82,124.04
2016,5,1,6,0,377.0,40.0,0.7,14.0,92.0,266.7,212.18
2016,5,1,6,15,461.0,49.0,0.7,14.0,140.0,345.09,280.03
2016,5,1,6,30,545.0,58.0,0.7,14.0,188.0,430.94,351.2
2016,5,1,6,45,597.5,64.5,0.7,14.5,240.0,499.54,405.35
2016,5,1,7,0,650.0,71.0,0.7,15.0,292.0,571.03,459.16
2016,5,1,7,15,689.0,76.0,0.7,15.5,345.0,632.84,502.51
2016,5,1,7,30,728.0,81.0,0.7,16.0,398.0,691.73,541.73
2016,5,1,7,45,755.0,85.5,0.7,16.5,450.0,743.97,574.96
2016,5,1,8,0,782.0,90.0,0.7,17.0,502.0,794.96,606.41
2016,5,1,8,15,803.0,93.0,0.7,17.0,551.0,837.3,632.4
2016,5,1,8,30,824.0,96.0,0.7,17.0,600.0,877.33,656.55
2016,5,1,8,45,839.0,99.0,0.7,17.5,645.5,909.21,673.81
2016,5,1,9,0,854.0,102.0,0.7,18.0,691.0,926.3,681.43
2016,5,1,9,15,866.5,104.0,0.75,18.0,731.5,947.86,694.48
2016,5,1,9,30,879.0,106.0,0.8,18.0,772.0,965.89,705.27
2016,5,1,9,45,885.5,109.0,0.85,18.5,806.0,975.49,709.51
2016,5,1,10,0,892.0,112.0,0.9,19.0,840.0,981.18,711.5
2016,5,1,10,15,898.5,113.5,1.0,19.0,868.0,981.38,712.51
2016,5,1,10,30,905.0,115.0,1.1,19.0,896.0,977.6,711.11
2016,5,1,10,45,908.0,117.0,1.2,19.0,916.5,967.03,705.45
2016,5,1,11,0,911.0,119.0,1.3,19.0,937.0,952.53,697.32
2016,5,1,11,15,913.5,119.5,1.4,19.0,950.5,932.36,685.5
2016,5,1,11,30,916.0,120.0,1.5,19.0,964.0,908.5,671.2
2016,5,1,11,45,914.5,122.0,1.65,19.0,968.5,879.0,653.63
2016,5,1,12,0,913.0,124.0,1.8,19.0,973.0,846.24,633.54
2016,5,1,12,15,912.5,124.0,1.85,18.5,971.0,809.54,610.62
2016,5,1,12,30,912.0,124.0,1.9,18.0,969.0,769.93,583.88
2016,5,1,12,45,906.5,125.5,2.0,18.0,957.5,725.35,551.8
2016,5,1,13,0,901.0,127.0,2.1,18.0,946.0,678.59,517.18
2016,5,1,13,15,897.5,126.0,2.1,18.0,928.5,629.2,479.03
2016,5,1,13,30,894.0,125.0,2.1,18.0,911.0,577.92,438.32
2016,5,1,13,45,885.0,125.5,2.1,18.0,885.0,523.36,393.9
2016,5,1,14,0,876.0,126.0,2.1,18.0,859.0,467.87,347.39
2016,5,1,14,15,867.5,124.5,2.05,18.0,827.0,410.54,298.08
2016,5,1,14,30,859.0,123.0,2.0,18.0,795.0,352.74,247.53
2016,5,1,14,45,844.0,122.5,2.0,18.0,756.5,289.39,193.08
2016,5,1,15,0,829.0,122.0,2.0,18.0,718.0,230.19,143.99
2016,5,1,15,15,813.5,119.0,1.9,17.5,674.5,170.46,100.85
2016,5,1,15,30,798.0,116.0,1.8,17.0,631.0,112.28,72.53
2016,5,1,15,45,773.5,114.0,1.75,17.0,582.5,90.22,72.56
2016,5,1,16,0,749.0,112.0,1.7,17.0,534.0,82.57,66.25
2016,5,1,16,15,721.5,107.5,1.65,17.0,483.0,80.22,64.46
2016,5,1,16,30,694.0,103.0,1.6,17.0,432.0,77.8,62.58
2016,5,1,16,45,652.5,98.5,1.55,17.0,379.0,75.05,60.4
2016,5,1,17,0,611.0,94.0,1.5,17.0,326.0,72.31,58.19
2016,5,1,17,15,560.0,86.5,1.45,16.5,274.0,67.25,53.97
2016,5,1,17,30,509.0,79.0,1.4,16.0,222.0,62.12,49.56
2016,5,1,17,45,430.5,69.5,1.35,16.0,173.0,52.49,40.89
2016,5,1,18,0,352.0,60.0,1.3,16.0,124.0,45.17,34.06
2016,5,1,18,15,248.5,45.0,1.2,15.5,83.0,33.87,23.58
2016,5,1,18,30,145.0,30.0,1.1,15.0,42.0,22.59,11.47
2016,5,1,18,45,72.5,15.0,1.05,15.0,21.0,11.8,0.0
2016,5,1,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,2.0,0.85,13.0,2.0,1.57,0.0
2016,5,2,5,30,0.0,4.0,0.9,13.0,4.0,3.02,0.0
2016,5,2,5,45,0.0,11.5,1.0,13.5,11.5,8.73,1.18
2016,5,2,6,0,0.0,19.0,1.1,14.0,19.0,14.45,6.48
2016,5,2,6,15,0.0,29.5,1.1,14.0,29.5,22.48,13.56
2016,5,2,6,30,0.0,40.0,1.1,14.0,40.0,30.55,20.63
2016,5,2,6,45,0.0,51.5,1.15,14.0,51.5,39.4,28.29
2016,5,2,7,0,0.0,63.0,1.2,14.0,63.0,48.29,35.87
2016,5,2,7,15,1.0,102.5,1.2,14.0,103.0,83.1,65.33
2016,5,2,7,30,2.0,142.0,1.2,14.0,143.0,119.67,95.71
2016,5,2,7,45,9.0,164.5,1.2,14.5,169.5,144.89,116.19
2016,5,2,8,0,16.0,187.0,1.2,15.0,196.0,170.46,136.6
2016,5,2,8,15,103.5,231.0,1.15,15.0,294.5,326.55,263.05
2016,5,2,8,30,191.0,275.0,1.1,15.0,393.0,452.6,359.81
2016,5,2,8,45,234.5,291.0,1.1,15.5,446.0,509.83,400.76
2016,5,2,9,0,278.0,307.0,1.1,16.0,499.0,589.28,456.87
2016,5,2,9,15,327.0,314.0,1.05,16.0,552.5,642.62,493.74
2016,5,2,9,30,376.0,321.0,1.0,16.0,606.0,695.24,529.5
2016,5,2,9,45,487.0,292.5,0.95,16.5,679.5,791.42,594.44
2016,5,2,10,0,598.0,264.0,0.9,17.0,753.0,870.22,645.1
2016,5,2,10,15,474.5,329.5,0.85,17.0,726.0,803.51,594.77
2016,5,2,10,30,351.0,395.0,0.8,17.0,699.0,722.0,536.17
2016,5,2,10,45,233.5,419.0,0.75,17.5,623.5,606.29,453.14
2016,5,2,11,0,116.0,443.0,0.7,18.0,548.0,512.26,383.48
2016,5,2,11,15,144.0,453.5,0.8,18.0,585.5,537.93,403.62
2016,5,2,11,30,172.0,464.0,0.9,18.0,623.0,560.99,420.61
2016,5,2,11,45,159.0,466.5,1.05,18.0,614.0,540.11,406.1
2016,5,2,12,0,146.0,469.0,1.2,18.0,605.0,519.04,391.62
2016,5,2,12,15,146.5,467.5,1.4,18.0,604.5,504.96,382.49
2016,5,2,12,30,147.0,466.0,1.6,18.0,604.0,490.15,372.5
2016,5,2,12,45,146.0,460.5,1.8,18.0,596.0,470.57,358.78
2016,5,2,13,0,145.0,455.0,2.0,18.0,588.0,450.7,344.57
2016,5,2,13,15,105.0,430.5,2.2,17.5,526.0,391.38,301.06
