Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,13,30,65.0,406.0,2.4,17.0,464.0,341.01,263.74
2016,5,2,13,45,66.5,392.0,2.6,17.0,450.0,322.65,250.0
2016,5,2,14,0,68.0,378.0,2.8,17.0,436.0,304.33,235.95
2016,5,2,14,15,46.5,338.0,2.9,17.0,377.0,260.72,202.47
2016,5,2,14,30,25.0,298.0,3.0,17.0,318.0,226.4,176.32
2016,5,2,14,45,20.5,273.0,3.1,17.0,288.5,204.44,159.38
2016,5,2,15,0,16.0,248.0,3.2,17.0,259.0,183.42,143.15
2016,5,2,15,15,32.5,258.5,3.25,16.5,280.0,179.67,140.18
2016,5,2,15,30,49.0,269.0,3.3,16.0,301.0,178.75,140.52
2016,5,2,15,45,51.5,250.5,3.35,16.0,282.0,165.19,136.89
2016,5,2,16,0,54.0,232.0,3.4,16.0,263.0,154.4,128.17
2016,5,2,16,15,27.0,185.5,3.4,15.5,201.0,127.53,105.78
2016,5,2,16,30,0.0,139.0,3.4,15.0,139.0,102.13,84.32
2016,5,2,16,45,19.0,142.0,3.45,15.0,149.0,103.34,85.68
2016,5,2,17,0,38.0,145.0,3.5,15.0,159.0,100.9,83.79
2016,5,2,17,15,28.5,124.0,3.5,14.5,133.5,87.16,72.01
2016,5,2,17,30,19.0,103.0,3.5,14.0,108.0,74.59,61.02
2016,5,2,17,45,143.0,86.0,3.5,14.0,113.0,62.09,49.74
2016,5,2,18,0,267.0,69.0,3.5,14.0,118.0,50.68,39.2
2016,5,2,18,15,182.5,50.5,3.4,13.5,79.0,37.35,26.82
2016,5,2,18,30,98.0,32.0,3.3,13.0,40.0,23.86,12.92
2016,5,2,18,45,49.0,16.0,3.25,13.0,20.0,12.59,0.0
2016,5,2,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.0,2.3,12.0,6.0,4.72,0.0
2016,5,3,5,30,0.0,12.0,2.2,12.0,12.0,9.13,0.0
2016,5,3,5,45,18.0,32.0,2.1,12.5,34.5,39.8,25.93
2016,5,3,6,0,36.0,52.0,2.0,13.0,57.0,70.46,53.74
2016,5,3,6,15,58.0,74.0,1.9,13.0,86.5,106.7,85.78
2016,5,3,6,30,80.0,96.0,1.8,13.0,116.0,155.94,128.44
2016,5,3,6,45,103.0,116.0,1.75,13.0,148.0,194.4,161.47
2016,5,3,7,0,126.0,136.0,1.7,13.0,180.0,234.54,195.2
2016,5,3,7,15,181.5,156.0,1.9,13.0,230.5,300.39,250.14
2016,5,3,7,30,237.0,176.0,2.1,13.0,281.0,387.41,320.5
2016,5,3,7,45,300.5,188.5,2.35,13.5,338.0,459.02,376.98
2016,5,3,8,0,364.0,201.0,2.6,14.0,395.0,533.68,434.58
2016,5,3,8,15,287.0,238.0,2.75,14.0,399.5,514.58,416.4
2016,5,3,8,30,210.0,275.0,2.9,14.0,404.0,468.74,378.29
2016,5,3,8,45,233.5,293.5,3.1,14.5,447.5,510.6,409.84
2016,5,3,9,0,257.0,312.0,3.3,15.0,491.0,573.81,456.25
2016,5,3,9,15,202.0,337.5,3.25,15.0,483.5,525.92,417.15
2016,5,3,9,30,147.0,363.0,3.2,15.0,476.0,497.36,392.87
2016,5,3,9,45,85.5,335.5,3.15,15.5,402.0,385.29,304.55
2016,5,3,10,0,24.0,308.0,3.1,16.0,328.0,276.61,217.54
2016,5,3,10,15,103.0,368.0,3.0,16.0,457.5,447.42,351.25
2016,5,3,10,30,182.0,428.0,2.9,16.0,587.0,574.14,445.95
2016,5,3,10,45,345.5,389.0,2.8,16.0,698.0,699.06,539.38
2016,5,3,11,0,509.0,350.0,2.7,16.0,809.0,815.4,623.1
2016,5,3,11,15,337.0,407.5,2.7,16.0,713.5,681.96,523.21
2016,5,3,11,30,165.0,465.0,2.7,16.0,618.0,554.88,427.09
2016,5,3,11,45,316.0,423.0,2.7,16.0,717.5,644.41,496.33
2016,5,3,12,0,467.0,381.0,2.7,16.0,817.0,720.23,552.42
2016,5,3,12,15,470.5,379.0,2.7,16.0,817.5,694.84,533.03
2016,5,3,12,30,474.0,377.0,2.7,16.0,818.0,667.4,512.69
2016,5,3,12,45,460.0,374.5,2.75,16.0,799.0,625.89,481.88
2016,5,3,13,0,446.0,372.0,2.8,16.0,780.0,584.28,450.56
2016,5,3,13,15,472.5,355.5,2.8,16.0,780.0,556.45,428.98
2016,5,3,13,30,499.0,339.0,2.8,16.0,780.0,525.34,404.06
2016,5,3,13,45,477.5,333.5,2.85,16.0,745.5,475.53,364.59
2016,5,3,14,0,456.0,328.0,2.9,16.0,711.0,427.31,325.71
2016,5,3,14,15,439.5,321.5,3.0,16.0,679.5,382.08,288.5
2016,5,3,14,30,423.0,315.0,3.1,16.0,648.0,338.32,252.07
2016,5,3,14,45,426.5,297.5,3.25,16.0,620.0,294.44,215.02
2016,5,3,15,0,430.0,280.0,3.4,16.0,592.0,250.23,178.7
2016,5,3,15,15,276.0,287.5,3.5,15.5,483.0,208.03,153.74
2016,5,3,15,30,122.0,295.0,3.6,15.0,374.0,186.88,146.39
2016,5,3,15,45,293.5,244.5,3.75,15.0,416.0,152.83,126.91
2016,5,3,16,0,465.0,194.0,3.9,15.0,458.0,124.88,103.37
2016,5,3,16,15,361.5,193.0,3.85,15.0,387.0,128.4,106.8
2016,5,3,16,30,258.0,192.0,3.8,15.0,316.0,125.96,105.03
2016,5,3,16,45,180.0,173.0,3.8,15.0,255.0,117.57,98.08
2016,5,3,17,0,102.0,154.0,3.8,15.0,194.0,104.63,87.05
2016,5,3,17,15,84.0,133.5,3.65,14.5,163.0,93.39,77.5
2016,5,3,17,30,66.0,113.0,3.5,14.0,132.0,79.6,65.46
2016,5,3,17,45,51.5,90.5,3.4,14.0,103.5,64.55,51.93
2016,5,3,18,0,37.0,68.0,3.3,14.0,75.0,49.28,38.0
2016,5,3,18,15,18.5,47.0,3.1,14.0,50.5,34.67,24.5
2016,5,3,18,30,0.0,26.0,2.9,14.0,26.0,19.67,9.88
2016,5,3,18,45,0.0,13.0,2.75,14.0,13.0,9.91,0.0
2016,5,3,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,2.9,13.0,6.5,5.11,0.0
2016,5,4,5,30,0.0,13.0,2.8,13.0,13.0,9.9,0.0
2016,5,4,5,45,26.5,34.0,2.7,13.0,38.0,46.06,31.13
2016,5,4,6,0,53.0,55.0,2.6,13.0,63.0,91.87,71.77
2016,5,4,6,15,82.5,78.0,2.5,13.0,96.0,135.63,110.4
2016,5,4,6,30,112.0,101.0,2.4,13.0,129.0,181.35,150.32
2016,5,4,6,45,150.5,118.0,2.35,13.5,165.0,227.49,189.76
2016,5,4,7,0,189.0,135.0,2.3,14.0,201.0,276.91,230.92
2016,5,4,7,15,266.5,148.0,2.15,14.0,257.5,369.79,306.91
2016,5,4,7,30,344.0,161.0,2.0,14.0,314.0,452.88,372.69
2016,5,4,7,45,302.5,191.5,1.95,14.0,338.0,463.06,377.78
2016,5,4,8,0,261.0,222.0,1.9,14.0,362.0,468.79,379.61
2016,5,4,8,15,240.5,248.5,1.75,14.0,386.5,484.44,389.12
2016,5,4,8,30,220.0,275.0,1.6,14.0,411.0,476.76,381.0
2016,5,4,8,45,137.0,286.0,1.45,14.5,373.0,413.04,328.04
2016,5,4,9,0,54.0,297.0,1.3,15.0,335.0,324.59,256.22
2016,5,4,9,15,69.5,324.5,1.2,15.0,376.5,364.71,287.02
2016,5,4,9,30,85.0,352.0,1.1,15.0,418.0,404.4,316.15
2016,5,4,9,45,76.0,363.0,1.0,15.0,423.5,403.28,313.64
2016,5,4,10,0,67.0,374.0,0.9,15.0,429.0,401.75,311.16
2016,5,4,10,15,82.0,396.0,0.9,15.0,466.5,433.33,334.44
2016,5,4,10,30,97.0,418.0,0.9,15.0,504.0,463.79,356.37
2016,5,4,10,45,110.0,433.0,0.95,15.5,531.5,484.34,370.52
2016,5,4,11,0,123.0,448.0,1.0,16.0,559.0,521.48,396.37
2016,5,4,11,15,200.5,449.0,1.15,16.0,633.5,581.85,441.77
2016,5,4,11,30,278.0,450.0,1.3,16.0,708.0,651.75,492.65
2016,5,4,11,45,295.5,448.0,1.45,16.0,723.0,647.73,490.23
2016,5,4,12,0,313.0,446.0,1.6,16.0,738.0,641.24,486.59
2016,5,4,12,15,318.0,443.0,1.7,16.0,739.5,621.9,473.15
2016,5,4,12,30,323.0,440.0,1.8,16.0,741.0,601.0,458.42
2016,5,4,12,45,363.5,415.5,1.9,16.0,751.0,585.94,448.24
2016,5,4,13,0,404.0,391.0,2.0,16.0,761.0,570.07,436.8
2016,5,4,13,15,387.5,392.0,2.05,16.0,741.5,530.01,406.38
2016,5,4,13,30,371.0,393.0,2.1,16.0,722.0,493.43,378.14
2016,5,4,13,45,433.0,354.0,2.15,16.5,727.0,466.87,355.96
2016,5,4,14,0,495.0,315.0,2.2,17.0,732.0,433.87,327.48
2016,5,4,14,15,422.0,330.5,2.2,16.5,676.5,380.37,285.65
2016,5,4,14,30,349.0,346.0,2.2,16.0,621.0,337.97,252.85
2016,5,4,14,45,278.0,342.0,2.25,16.0,554.5,289.1,215.65
2016,5,4,15,0,207.0,338.0,2.3,16.0,488.0,255.42,191.78
2016,5,4,15,15,128.5,305.0,2.25,16.0,396.0,208.22,158.95
2016,5,4,15,30,50.0,272.0,2.2,16.0,304.0,180.17,141.31
2016,5,4,15,45,77.5,260.5,2.2,16.0,306.5,171.04,141.51
2016,5,4,16,0,105.0,249.0,2.2,16.0,309.0,164.4,136.36
2016,5,4,16,15,128.0,226.0,2.1,15.5,292.5,146.24,121.58
2016,5,4,16,30,151.0,203.0,2.0,15.0,276.0,134.01,111.73
2016,5,4,16,45,75.5,146.5,1.95,15.0,183.0,104.03,86.12
2016,5,4,17,0,0.0,90.0,1.9,15.0,90.0,67.98,54.8
2016,5,4,17,15,0.0,76.0,1.85,14.5,76.0,57.73,45.97
2016,5,4,17,30,0.0,62.0,1.8,14.0,62.0,47.39,36.88
2016,5,4,17,45,0.0,48.5,1.75,14.0,48.5,37.11,27.6
2016,5,4,18,0,0.0,35.0,1.7,14.0,35.0,26.72,18.11
2016,5,4,18,15,0.0,23.5,1.65,14.0,23.5,17.9,9.98
2016,5,4,18,30,0.0,12.0,1.6,14.0,12.0,9.11,1.65
2016,5,4,18,45,0.0,6.0,1.6,14.0,6.0,4.54,0.0
2016,5,4,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.5,1.4,13.0,8.5,6.69,0.0
2016,5,5,5,30,0.0,17.0,1.4,13.0,17.0,12.99,0.0
2016,5,5,5,45,53.0,36.5,1.4,13.5,44.5,69.25,49.87
2016,5,5,6,0,106.0,56.0,1.4,14.0,72.0,119.52,94.69
2016,5,5,6,15,141.0,76.5,1.4,14.0,106.5,176.95,144.63
2016,5,5,6,30,176.0,97.0,1.4,14.0,141.0,227.03,187.82
2016,5,5,6,45,209.5,114.0,1.45,14.0,179.0,274.46,227.94
2016,5,5,7,0,243.0,131.0,1.5,14.0,217.0,324.37,269.04
2016,5,5,7,15,121.5,103.0,1.45,14.0,146.0,194.14,160.78
2016,5,5,7,30,0.0,75.0,1.4,14.0,75.0,57.59,43.36
2016,5,5,7,45,0.0,102.0,1.4,14.5,102.0,79.8,61.94
2016,5,5,8,0,0.0,129.0,1.4,15.0,129.0,102.74,80.61
2016,5,5,8,15,4.0,164.0,1.35,15.0,166.5,136.55,108.22
2016,5,5,8,30,8.0,199.0,1.3,15.0,204.0,170.8,135.71
2016,5,5,8,45,41.5,255.0,1.3,15.5,283.5,271.42,216.02
2016,5,5,9,0,75.0,311.0,1.3,16.0,363.0,358.26,282.51
2016,5,5,9,15,40.5,255.5,1.3,16.0,284.0,266.97,210.23
2016,5,5,9,30,6.0,200.0,1.3,16.0,205.0,166.43,129.9
2016,5,5,9,45,32.0,283.5,1.3,16.0,310.0,282.25,221.71
2016,5,5,10,0,58.0,367.0,1.3,16.0,415.0,385.66,299.98
2016,5,5,10,15,46.0,361.5,1.3,16.0,400.0,365.12,283.05
2016,5,5,10,30,34.0,356.0,1.3,16.0,385.0,344.95,267.21
2016,5,5,10,45,29.0,348.5,1.3,16.0,374.0,329.8,255.44
2016,5,5,11,0,24.0,341.0,1.3,16.0,363.0,297.82,230.88
2016,5,5,11,15,45.0,387.0,1.3,16.0,429.0,371.15,286.77
2016,5,5,11,30,66.0,433.0,1.3,16.0,495.0,424.88,326.41
2016,5,5,11,45,37.5,323.0,1.3,16.5,358.5,299.7,231.41
2016,5,5,12,0,9.0,213.0,1.3,17.0,222.0,174.34,134.26
2016,5,5,12,15,11.5,247.0,1.3,17.0,258.0,202.23,156.47
2016,5,5,12,30,14.0,281.0,1.3,17.0,294.0,229.4,177.45
2016,5,5,12,45,61.0,366.0,1.35,17.0,422.5,330.96,255.68
2016,5,5,13,0,108.0,451.0,1.4,17.0,551.0,418.25,320.45
2016,5,5,13,15,67.0,396.5,1.4,17.0,458.0,342.7,263.22
2016,5,5,13,30,26.0,342.0,1.4,17.0,365.0,273.05,210.64
2016,5,5,13,45,85.0,377.5,1.45,17.0,450.5,320.13,246.66
2016,5,5,14,0,144.0,413.0,1.5,17.0,536.0,355.41,271.96
2016,5,5,14,15,118.5,391.5,1.55,16.5,489.5,316.29,242.41
2016,5,5,14,30,93.0,370.0,1.6,16.0,443.0,285.65,219.72
2016,5,5,14,45,76.5,343.5,1.7,16.0,402.0,253.85,195.61
2016,5,5,15,0,60.0,317.0,1.8,16.0,361.0,224.76,173.79
2016,5,5,15,15,96.0,307.5,1.85,16.0,372.5,213.38,164.2
2016,5,5,15,30,132.0,298.0,1.9,16.0,384.0,188.33,146.39
2016,5,5,15,45,84.0,261.0,1.95,16.0,314.0,171.53,141.8
2016,5,5,16,0,36.0,224.0,2.0,16.0,244.0,149.98,124.07
2016,5,5,16,15,45.0,209.0,2.05,16.0,232.0,140.91,116.81
2016,5,5,16,30,54.0,194.0,2.1,16.0,220.0,131.58,109.22
2016,5,5,16,45,285.0,149.5,2.15,16.0,263.0,102.59,84.55
2016,5,5,17,0,516.0,105.0,2.2,16.0,306.0,78.39,63.7
2016,5,5,17,15,461.5,98.5,2.25,15.5,258.5,71.88,58.27
2016,5,5,17,30,407.0,92.0,2.3,15.0,211.0,67.18,54.25
2016,5,5,17,45,354.0,78.0,2.4,15.0,166.5,57.45,45.49
2016,5,5,18,0,301.0,64.0,2.5,15.0,122.0,47.52,36.36
2016,5,5,18,15,222.0,48.5,2.5,14.5,84.0,36.19,25.86
2016,5,5,18,30,143.0,33.0,2.5,14.0,46.0,24.75,14.4
2016,5,5,18,45,71.5,16.5,2.5,14.0,23.0,12.61,0.0
2016,5,5,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,2.0,3.9,13.0,2.0,1.57,0.0
2016,5,6,5,30,0.0,4.0,3.8,13.0,4.0,3.02,0.0
2016,5,6,5,45,0.0,11.5,3.75,13.0,11.5,8.72,1.41
2016,5,6,6,0,0.0,19.0,3.7,13.0,19.0,14.44,6.56
2016,5,6,6,15,0.0,29.0,3.65,13.0,29.0,22.1,13.3
2016,5,6,6,30,0.0,39.0,3.6,13.0,39.0,29.77,20.03
2016,5,6,6,45,0.0,49.5,3.55,13.5,49.5,37.86,26.98
2016,5,6,7,0,0.0,60.0,3.5,14.0,60.0,45.96,33.83
2016,5,6,7,15,0.0,62.0,3.45,14.0,62.0,47.52,35.06
2016,5,6,7,30,0.0,64.0,3.4,14.0,64.0,49.08,36.27
2016,5,6,7,45,149.0,141.0,3.4,14.0,221.5,262.42,218.59
2016,5,6,8,0,298.0,218.0,3.4,14.0,379.0,493.59,404.37
2016,5,6,8,15,152.5,207.5,3.35,14.0,290.5,341.13,278.89
2016,5,6,8,30,7.0,197.0,3.3,14.0,202.0,167.91,133.99
2016,5,6,8,45,46.5,256.5,3.3,14.0,289.5,277.09,223.54
2016,5,6,9,0,86.0,316.0,3.3,14.0,377.0,373.12,299.62
2016,5,6,9,15,56.0,305.0,3.25,14.0,346.0,330.79,264.4
2016,5,6,9,30,26.0,294.0,3.2,14.0,315.0,288.79,229.8
2016,5,6,9,45,34.5,322.5,3.2,14.5,351.0,322.28,255.56
2016,5,6,10,0,43.0,351.0,3.2,15.0,387.0,355.16,280.27
2016,5,6,10,15,38.5,354.5,3.15,15.0,387.5,350.83,276.16
2016,5,6,10,30,34.0,358.0,3.1,15.0,388.0,346.41,272.18
2016,5,6,10,45,19.0,261.0,3.05,15.0,278.0,240.66,189.24
2016,5,6,11,0,4.0,164.0,3.0,15.0,168.0,132.75,102.92
2016,5,6,11,15,6.0,185.0,3.0,15.0,191.0,151.18,117.89
2016,5,6,11,30,8.0,206.0,3.0,15.0,214.0,169.34,132.38
2016,5,6,11,45,4.0,120.0,3.0,15.0,124.0,97.0,73.99
2016,5,6,12,0,0.0,34.0,3.0,15.0,34.0,26.38,16.15
2016,5,6,12,15,1.5,95.5,3.0,15.0,97.0,75.46,56.5
2016,5,6,12,30,3.0,157.0,3.0,15.0,160.0,124.38,96.18
2016,5,6,12,45,6.0,184.0,3.0,15.0,189.5,146.91,114.32
2016,5,6,13,0,9.0,211.0,3.0,15.0,219.0,168.81,131.89
2016,5,6,13,15,6.0,187.5,2.95,15.0,193.0,148.06,115.24
2016,5,6,13,30,3.0,164.0,2.9,15.0,167.0,127.86,99.05
2016,5,6,13,45,4.0,173.5,2.85,15.0,177.5,134.92,104.85
2016,5,6,14,0,5.0,183.0,2.8,15.0,188.0,141.68,110.37
2016,5,6,14,15,2.5,146.0,2.7,14.5,148.5,112.62,87.17
2016,5,6,14,30,0.0,109.0,2.6,14.0,109.0,83.95,64.07
2016,5,6,14,45,0.0,95.5,2.55,14.0,95.5,73.76,55.83
2016,5,6,15,0,0.0,82.0,2.5,14.0,82.0,63.29,47.28
2016,5,6,15,15,0.0,107.0,2.35,14.0,107.0,82.11,63.03
2016,5,6,15,30,0.0,132.0,2.2,14.0,132.0,99.66,77.71
2016,5,6,15,45,0.0,90.5,2.1,14.0,90.5,69.74,55.62
2016,5,6,16,0,0.0,49.0,2.0,14.0,49.0,37.58,27.61
2016,5,6,16,15,0.0,54.0,1.8,14.0,54.0,41.41,31.12
2016,5,6,16,30,0.0,59.0,1.6,14.0,59.0,45.23,34.63
2016,5,6,16,45,0.0,43.5,1.4,14.0,43.5,33.27,24.12
2016,5,6,17,0,0.0,28.0,1.2,14.0,28.0,21.35,13.55
2016,5,6,17,15,0.0,23.5,0.9,14.0,23.5,17.9,10.49
2016,5,6,17,30,0.0,19.0,0.6,14.0,19.0,14.45,7.4
2016,5,6,17,45,0.0,15.0,0.35,14.0,15.0,11.39,4.63
2016,5,6,18,0,0.0,11.0,0.1,14.0,11.0,8.34,1.83
2016,5,6,18,15,0.0,7.5,0.3,13.5,7.5,5.68,0.0
2016,5,6,18,30,0.0,4.0,0.5,13.0,4.0,3.02,0.0
2016,5,6,18,45,0.0,2.0,0.75,13.0,2.0,1.51,0.0
2016,5,6,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,8.5,1.75,13.0,8.5,6.69,0.0
2016,5,7,5,30,0.0,17.0,1.8,13.0,17.0,12.97,0.0
2016,5,7,5,45,22.5,37.5,1.85,13.5,41.0,47.49,32.93
2016,5,7,6,0,45.0,58.0,1.9,14.0,65.0,80.74,62.44
2016,5,7,6,15,69.0,80.5,1.9,14.0,96.0,129.14,104.49
2016,5,7,6,30,93.0,103.0,1.9,14.0,127.0,170.0,139.9
2016,5,7,6,45,121.0,122.0,1.9,14.0,160.5,210.79,174.74
2016,5,7,7,0,149.0,141.0,1.9,14.0,194.0,253.76,210.65
2016,5,7,7,15,74.5,135.5,1.9,14.0,162.0,179.73,147.83
2016,5,7,7,30,0.0,130.0,1.9,14.0,130.0,105.78,83.87
2016,5,7,7,45,20.0,172.0,1.95,14.0,183.0,159.93,129.33
2016,5,7,8,0,40.0,214.0,2.0,14.0,236.0,233.06,189.01
2016,5,7,8,15,65.0,245.0,2.05,14.0,284.5,285.58,231.08
2016,5,7,8,30,90.0,276.0,2.1,14.0,333.0,338.79,272.98
2016,5,7,8,45,49.0,244.0,2.2,14.5,275.5,266.11,213.21
2016,5,7,9,0,8.0,212.0,2.3,15.0,218.0,180.02,142.4
2016,5,7,9,15,100.5,289.5,2.3,15.0,367.0,377.37,300.96
2016,5,7,9,30,193.0,367.0,2.3,15.0,516.0,541.34,425.48
2016,5,7,9,45,132.5,374.0,2.35,15.5,478.5,487.42,381.02
2016,5,7,10,0,72.0,381.0,2.4,16.0,441.0,411.62,321.32
2016,5,7,10,15,40.5,300.0,2.35,16.0,334.0,300.62,235.68
2016,5,7,10,30,9.0,219.0,2.3,16.0,227.0,183.16,142.81
2016,5,7,10,45,4.5,153.5,2.25,16.0,157.5,124.9,96.31
2016,5,7,11,0,0.0,88.0,2.2,16.0,88.0,68.48,50.53
2016,5,7,11,15,3.5,141.0,2.2,16.0,144.5,113.62,87.23
2016,5,7,11,30,7.0,194.0,2.2,16.0,201.0,158.78,123.35
2016,5,7,11,45,7.5,197.5,2.2,16.0,205.0,161.42,125.3
2016,5,7,12,0,8.0,201.0,2.2,16.0,209.0,163.92,127.26
2016,5,7,12,15,4.0,169.5,2.2,16.0,173.5,135.34,104.37
2016,5,7,12,30,0.0,138.0,2.2,16.0,138.0,107.4,81.91
2016,5,7,12,45,4.0,173.5,2.25,16.0,178.0,137.4,106.15
2016,5,7,13,0,8.0,209.0,2.3,16.0,218.0,166.61,129.47
2016,5,7,13,15,8.5,217.5,2.3,16.0,226.5,172.31,133.98
2016,5,7,13,30,9.0,226.0,2.3,16.0,235.0,177.75,138.34
2016,5,7,13,45,28.5,297.0,2.3,16.0,322.0,236.22,184.37
2016,5,7,14,0,48.0,368.0,2.3,16.0,409.0,287.69,223.91
2016,5,7,14,15,83.0,373.0,2.3,16.0,440.5,295.05,228.54
2016,5,7,14,30,118.0,378.0,2.3,16.0,472.0,291.96,224.62
2016,5,7,14,45,100.5,354.5,2.3,16.0,431.5,265.44,204.15
2016,5,7,15,0,83.0,331.0,2.3,16.0,391.0,236.23,182.08
2016,5,7,15,15,44.5,263.0,2.25,16.0,295.0,183.08,142.26
2016,5,7,15,30,6.0,195.0,2.2,16.0,199.0,142.24,111.52
2016,5,7,15,45,90.5,224.0,2.2,16.0,276.5,152.54,125.92
2016,5,7,16,0,175.0,253.0,2.2,16.0,354.0,161.67,134.03
2016,5,7,16,15,103.5,219.0,2.15,15.5,277.0,147.63,122.73
2016,5,7,16,30,32.0,185.0,2.1,15.0,200.0,126.41,105.14
2016,5,7,16,45,91.5,172.0,2.1,15.0,209.0,118.91,99.03
2016,5,7,17,0,151.0,159.0,2.1,15.0,218.0,108.42,90.21
2016,5,7,17,15,133.5,138.0,2.05,15.0,184.5,95.2,78.85
2016,5,7,17,30,116.0,117.0,2.0,15.0,151.0,81.68,67.02
2016,5,7,17,45,95.5,95.0,1.95,15.0,119.5,67.26,54.16
2016,5,7,18,0,75.0,73.0,1.9,15.0,88.0,52.54,40.82
2016,5,7,18,15,46.0,52.5,1.85,14.5,61.0,38.57,28.03
2016,5,7,18,30,17.0,32.0,1.8,14.0,34.0,24.06,14.22
2016,5,7,18,45,8.5,16.0,1.75,14.0,17.0,12.38,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.5,1.35,13.0,5.5,4.33,0.0
2016,5,8,5,30,0.0,11.0,1.3,13.0,11.0,8.35,0.0
2016,5,8,5,45,0.0,26.5,1.3,13.5,26.5,20.24,10.9
2016,5,8,6,0,0.0,42.0,1.3,14.0,42.0,33.12,22.32
2016,5,8,6,15,0.0,61.0,1.2,14.0,61.0,49.81,36.89
2016,5,8,6,30,0.0,80.0,1.1,14.0,80.0,66.22,51.09
2016,5,8,6,45,1.5,100.0,1.05,14.5,101.0,84.44,66.49
2016,5,8,7,0,3.0,120.0,1.0,15.0,122.0,102.63,81.54
2016,5,8,7,15,69.0,155.0,1.0,15.0,186.5,196.98,161.09
2016,5,8,7,30,135.0,190.0,1.0,15.0,251.0,302.46,246.46
2016,5,8,7,45,96.5,207.0,1.0,15.5,253.0,273.67,220.96
2016,5,8,8,0,58.0,224.0,1.0,16.0,255.0,258.64,206.92
2016,5,8,8,15,132.0,252.5,1.0,16.0,333.0,370.72,295.5
2016,5,8,8,30,206.0,281.0,1.0,16.0,411.0,467.04,368.3
2016,5,8,8,45,468.5,214.5,1.05,16.0,537.5,679.44,527.47
2016,5,8,9,0,731.0,148.0,1.1,16.0,664.0,867.91,657.51
2016,5,8,9,15,745.5,151.0,1.15,16.0,703.0,890.78,669.6
2016,5,8,9,30,760.0,154.0,1.2,16.0,742.0,903.11,676.93
2016,5,8,9,45,487.0,277.5,1.25,16.0,660.5,767.9,580.69
2016,5,8,10,0,214.0,401.0,1.3,16.0,579.0,585.88,446.88
2016,5,8,10,15,197.0,417.0,1.4,16.0,585.5,579.64,443.41
2016,5,8,10,30,180.0,433.0,1.5,16.0,592.0,572.21,437.49
2016,5,8,10,45,193.0,443.0,1.6,16.5,616.5,585.56,446.57
2016,5,8,11,0,206.0,453.0,1.7,17.0,641.0,597.15,454.18
2016,5,8,11,15,111.5,381.0,1.85,17.0,483.0,439.06,337.84
2016,5,8,11,30,17.0,309.0,2.0,17.0,325.0,260.77,201.66
2016,5,8,11,45,434.5,227.5,2.15,17.0,636.5,582.54,454.5
2016,5,8,12,0,852.0,146.0,2.3,17.0,948.0,802.05,614.72
2016,5,8,12,15,851.5,145.5,2.4,17.0,945.5,767.04,587.89
2016,5,8,12,30,851.0,145.0,2.5,17.0,943.0,729.43,560.55
2016,5,8,12,45,855.5,140.0,2.7,17.0,935.0,689.43,531.34
2016,5,8,13,0,860.0,135.0,2.9,17.0,927.0,646.77,499.12
2016,5,8,13,15,478.0,282.5,3.0,17.0,722.0,500.53,386.56
2016,5,8,13,30,96.0,430.0,3.1,17.0,517.0,371.81,287.37
2016,5,8,13,45,143.5,422.5,3.25,17.0,547.5,375.88,290.52
2016,5,8,14,0,191.0,415.0,3.4,17.0,578.0,374.34,288.08
2016,5,8,14,15,124.0,383.0,3.45,17.0,487.5,311.61,240.18
2016,5,8,14,30,57.0,351.0,3.5,17.0,397.0,262.57,203.59
2016,5,8,14,45,57.5,334.0,3.6,17.0,378.5,243.16,188.42
2016,5,8,15,0,58.0,317.0,3.7,17.0,360.0,223.94,173.43
2016,5,8,15,15,82.0,307.0,3.8,16.5,363.5,211.15,163.42
2016,5,8,15,30,106.0,297.0,3.9,16.0,367.0,194.99,152.88
2016,5,8,15,45,105.5,275.0,4.05,16.0,340.5,179.2,148.72
2016,5,8,16,0,105.0,253.0,4.2,16.0,314.0,166.71,138.63
2016,5,8,16,15,83.5,226.0,4.3,16.0,271.5,150.86,125.57
2016,5,8,16,30,62.0,199.0,4.4,16.0,229.0,134.63,112.05
2016,5,8,16,45,60.0,177.0,4.55,16.0,203.5,121.1,100.74
2016,5,8,17,0,58.0,155.0,4.7,16.0,178.0,107.27,89.02
2016,5,8,17,15,50.5,133.5,4.75,15.5,151.0,93.37,77.19
2016,5,8,17,30,43.0,112.0,4.8,15.0,124.0,79.22,64.91
2016,5,8,17,45,231.5,84.0,4.9,15.0,132.0,61.02,48.67
2016,5,8,18,0,420.0,56.0,5.0,15.0,140.0,44.98,34.17
2016,5,8,18,15,324.5,44.5,4.95,14.5,98.0,35.9,25.7
2016,5,8,18,30,229.0,33.0,4.9,14.0,56.0,25.14,15.23
2016,5,8,18,45,114.5,16.5,4.85,14.0,28.0,12.61,0.0
2016,5,8,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,5,15,55.0,12.5,3.1,12.0,16.0,28.43,0.0
2016,5,9,5,30,110.0,25.0,3.1,12.0,32.0,89.36,43.26
2016,5,9,5,45,218.0,39.5,3.1,12.0,70.0,165.37,128.7
2016,5,9,6,0,326.0,54.0,3.1,12.0,108.0,247.45,202.33
2016,5,9,6,15,403.0,64.5,3.1,12.0,154.5,318.41,265.43
2016,5,9,6,30,480.0,75.0,3.1,12.0,201.0,402.61,337.67
2016,5,9,6,45,240.0,70.0,3.1,12.5,133.0,254.64,214.69
2016,5,9,7,0,0.0,65.0,3.1,13.0,65.0,49.83,37.16
2016,5,9,7,15,0.0,83.5,3.1,13.0,83.5,64.76,49.91
2016,5,9,7,30,0.0,102.0,3.1,13.0,102.0,80.24,62.87
2016,5,9,7,45,0.0,126.5,3.15,13.0,126.5,101.1,80.19
2016,5,9,8,0,0.0,151.0,3.2,13.0,151.0,122.06,97.39
2016,5,9,8,15,3.5,174.0,3.2,13.0,176.5,144.7,115.94
2016,5,9,8,30,7.0,197.0,3.2,13.0,202.0,167.47,134.41
2016,5,9,8,45,38.5,254.5,3.25,13.5,282.0,266.48,215.02
2016,5,9,9,0,70.0,312.0,3.3,14.0,362.0,352.27,282.63
2016,5,9,9,15,48.0,303.5,3.3,14.0,339.0,320.32,255.87
2016,5,9,9,30,26.0,295.0,3.3,14.0,316.0,288.66,229.7
2016,5,9,9,45,23.0,296.5,3.3,14.5,315.5,265.64,210.7
2016,5,9,10,0,20.0,298.0,3.3,15.0,315.0,262.69,207.58
2016,5,9,10,15,24.0,321.0,3.35,15.0,342.0,285.13,225.03
2016,5,9,10,30,28.0,344.0,3.4,15.0,369.0,326.52,257.02
2016,5,9,10,45,29.0,355.0,3.45,15.5,381.5,334.29,262.17
2016,5,9,11,0,30.0,366.0,3.5,16.0,394.0,341.57,267.05
2016,5,9,11,15,23.0,335.5,3.6,16.0,357.0,289.58,226.58
2016,5,9,11,30,16.0,305.0,3.7,16.0,320.0,256.51,200.66
2016,5,9,11,45,17.5,317.0,3.8,16.0,334.0,265.86,208.02
2016,5,9,12,0,19.0,329.0,3.9,16.0,348.0,274.78,214.95
2016,5,9,12,15,31.5,369.0,4.05,16.0,399.5,323.0,252.63
2016,5,9,12,30,44.0,409.0,4.2,16.0,451.0,358.63,280.2
2016,5,9,12,45,39.5,395.5,4.35,16.0,432.5,338.25,264.44
2016,5,9,13,0,35.0,382.0,4.5,16.0,414.0,318.57,249.32
2016,5,9,13,15,36.5,377.5,4.6,16.0,410.5,309.71,242.56
2016,5,9,13,30,38.0,373.0,4.7,16.0,407.0,300.62,235.55
2016,5,9,13,45,45.5,374.5,4.85,16.5,414.5,298.24,233.29
2016,5,9,14,0,53.0,376.0,5.0,17.0,422.0,294.55,229.87
2016,5,9,14,15,77.0,376.0,5.1,16.5,439.0,294.27,229.46
2016,5,9,14,30,101.0,376.0,5.2,16.0,456.0,290.51,225.89
2016,5,9,14,45,76.5,344.5,5.3,16.0,404.0,253.58,197.3
2016,5,9,15,0,52.0,313.0,5.4,16.0,352.0,220.52,172.18
2016,5,9,15,15,82.0,306.0,5.45,16.0,362.5,210.51,163.7
2016,5,9,15,30,112.0,299.0,5.5,16.0,373.0,196.15,154.17
2016,5,9,15,45,107.5,276.0,5.6,16.0,343.0,179.82,149.56
2016,5,9,16,0,103.0,253.0,5.7,16.0,313.0,166.74,138.9
2016,5,9,16,15,89.5,228.0,5.7,15.5,277.0,152.1,127.05
2016,5,9,16,30,76.0,203.0,5.7,15.0,241.0,137.1,114.74
2016,5,9,16,45,82.0,181.5,5.75,15.0,218.0,124.01,103.73
2016,5,9,17,0,88.0,160.0,5.8,15.0,195.0,110.6,92.32
2016,5,9,17,15,77.5,138.0,5.75,14.5,166.0,96.37,80.16
2016,5,9,17,30,67.0,116.0,5.7,14.0,137.0,81.9,67.56
2016,5,9,17,45,246.5,88.0,5.7,14.0,141.0,63.72,51.29
2016,5,9,18,0,426.0,60.0,5.7,14.0,145.0,48.19,37.17
2016,5,9,18,15,328.0,48.0,5.6,13.5,102.0,36.55,26.42
2016,5,9,18,30,230.0,36.0,5.5,13.0,59.0,27.3,17.24
2016,5,9,18,45,115.0,18.0,5.45,13.0,29.5,13.72,0.0
2016,5,9,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,5,15,51.0,13.0,1.55,12.0,16.5,27.42,0.0
2016,5,10,5,30,102.0,26.0,1.5,12.0,33.0,79.2,41.29
2016,5,10,5,45,211.0,41.5,1.45,12.0,71.5,164.09,127.76
2016,5,10,6,0,320.0,57.0,1.4,12.0,110.0,247.32,201.19
2016,5,10,6,15,396.5,68.0,1.4,12.0,157.5,318.18,263.09
2016,5,10,6,30,473.0,79.0,1.4,12.0,205.0,401.44,333.08
2016,5,10,6,45,250.5,106.5,1.4,12.5,174.5,288.26,240.16
2016,5,10,7,0,28.0,134.0,1.4,13.0,144.0,145.3,118.2
2016,5,10,7,15,34.0,155.5,1.35,13.0,169.5,170.78,139.64
2016,5,10,7,30,40.0,177.0,1.3,13.0,195.0,196.46,160.42
2016,5,10,7,45,50.5,202.0,1.3,13.5,227.5,229.79,186.87
2016,5,10,8,0,61.0,227.0,1.3,14.0,260.0,263.39,212.97
2016,5,10,8,15,49.5,239.5,1.25,14.0,268.0,264.67,212.69
2016,5,10,8,30,38.0,252.0,1.2,14.0,276.0,265.34,212.08
2016,5,10,8,45,33.0,262.0,1.2,14.5,284.5,268.78,213.6
2016,5,10,9,0,28.0,272.0,1.2,15.0,293.0,272.01,214.96
2016,5,10,9,15,31.5,292.5,1.2,15.0,317.0,293.43,231.15
2016,5,10,9,30,35.0,313.0,1.2,15.0,341.0,314.51,246.85
2016,5,10,9,45,33.5,323.0,1.25,15.5,350.5,320.17,250.16
2016,5,10,10,0,32.0,333.0,1.3,16.0,360.0,325.57,253.37
2016,5,10,10,15,38.5,356.0,1.3,16.0,389.5,350.52,272.02
2016,5,10,10,30,45.0,379.0,1.3,16.0,419.0,374.69,289.81
2016,5,10,10,45,49.0,394.5,1.35,16.5,439.0,388.64,299.41
2016,5,10,11,0,53.0,410.0,1.4,17.0,459.0,401.77,308.4
2016,5,10,11,15,62.0,425.5,1.55,17.0,484.0,418.32,320.95
2016,5,10,11,30,71.0,441.0,1.7,17.0,509.0,433.54,332.48
2016,5,10,11,45,57.5,426.5,1.85,17.5,482.0,403.02,309.08
2016,5,10,12,0,44.0,412.0,2.0,18.0,455.0,373.55,286.6
2016,5,10,12,15,101.5,443.0,2.2,18.0,539.5,435.66,334.45
2016,5,10,12,30,159.0,474.0,2.4,18.0,624.0,498.41,381.36
2016,5,10,12,45,498.5,320.0,2.65,18.0,782.0,601.02,461.52
2016,5,10,13,0,838.0,166.0,2.9,18.0,940.0,659.69,506.15
2016,5,10,13,15,650.5,260.0,3.05,18.0,854.0,578.79,443.03
2016,5,10,13,30,463.0,354.0,3.2,18.0,768.0,507.99,388.23
2016,5,10,13,45,388.5,373.0,3.4,18.0,714.0,453.4,346.04
2016,5,10,14,0,314.0,392.0,3.6,18.0,660.0,405.33,308.7
2016,5,10,14,15,253.0,388.0,3.65,17.5,598.5,354.42,269.73
2016,5,10,14,30,192.0,384.0,3.7,17.0,537.0,315.91,240.77
2016,5,10,14,45,163.5,364.5,3.75,17.0,491.0,278.35,211.7
2016,5,10,15,0,135.0,345.0,3.8,17.0,445.0,244.58,186.29
2016,5,10,15,15,102.0,316.5,3.75,17.0,389.5,218.06,167.77
2016,5,10,15,30,69.0,288.0,3.7,17.0,334.0,188.75,147.8
2016,5,10,15,45,100.5,272.0,3.65,17.0,333.5,177.75,146.83
2016,5,10,16,0,132.0,256.0,3.6,17.0,333.0,162.16,134.11
2016,5,10,16,15,94.5,227.5,3.55,16.5,280.0,152.04,126.2
2016,5,10,16,30,57.0,199.0,3.5,16.0,227.0,134.67,111.96
2016,5,10,16,45,58.5,178.0,3.5,16.0,204.0,121.77,101.21
2016,5,10,17,0,60.0,157.0,3.5,16.0,181.0,108.57,90.06
2016,5,10,17,15,50.0,135.5,3.45,15.5,154.0,94.65,78.26
2016,5,10,17,30,40.0,114.0,3.4,15.0,127.0,80.5,66.02
2016,5,10,17,45,210.0,90.0,3.35,15.0,135.0,64.6,51.87
2016,5,10,18,0,380.0,66.0,3.3,15.0,143.0,49.58,38.27
2016,5,10,18,15,287.0,52.0,3.2,14.5,101.0,39.08,28.57
2016,5,10,18,30,194.0,38.0,3.1,14.0,59.0,28.57,18.37
2016,5,10,18,45,97.0,19.0,3.05,14.0,29.5,14.41,0.0
2016,5,10,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,11,5,15,77.5,12.5,2.6,13.0,18.0,35.87,0.0
2016,5,11,5,30,155.0,25.0,2.6,13.0,36.0,107.46,61.34
2016,5,11,5,45,263.5,38.5,2.6,13.0,75.5,182.91,142.81
2016,5,11,6,0,372.0,52.0,2.6,13.0,115.0,270.1,220.02
2016,5,11,6,15,445.5,61.5,2.55,13.0,162.5,342.23,283.46
2016,5,11,6,30,519.0,71.0,2.5,13.0,210.0,420.4,349.97
2016,5,11,6,45,259.5,66.5,2.45,13.5,136.0,261.59,219.39
2016,5,11,7,0,0.0,62.0,2.4,14.0,62.0,47.51,35.0
2016,5,11,7,15,0.0,82.5,2.35,14.0,82.5,63.83,48.92
2016,5,11,7,30,0.0,103.0,2.3,14.0,103.0,81.03,63.25
2016,5,11,7,45,0.5,134.0,2.3,14.5,134.5,108.08,85.49
2016,5,11,8,0,1.0,165.0,2.3,15.0,166.0,135.41,107.56
2016,5,11,8,15,2.5,175.5,2.25,15.0,177.5,144.97,115.04
2016,5,11,8,30,4.0,186.0,2.2,15.0,189.0,154.65,122.6
2016,5,11,8,45,7.0,205.0,2.2,15.5,210.5,173.34,137.23
2016,5,11,9,0,10.0,224.0,2.2,16.0,232.0,192.05,151.67
2016,5,11,9,15,10.5,230.5,2.2,16.0,239.0,197.32,155.5
2016,5,11,9,30,11.0,237.0,2.2,16.0,246.0,202.62,159.39
2016,5,11,9,45,31.5,301.5,2.2,16.0,327.5,297.07,233.81
2016,5,11,10,0,52.0,366.0,2.2,16.0,409.0,375.89,294.03
2016,5,11,10,15,34.0,330.0,2.2,16.0,358.5,321.31,251.08
2016,5,11,10,30,16.0,294.0,2.2,16.0,308.0,252.56,197.27
2016,5,11,10,45,20.5,321.0,2.2,16.5,339.5,278.31,216.98
2016,5,11,11,0,25.0,348.0,2.2,17.0,371.0,320.19,248.46
2016,5,11,11,15,28.5,365.0,2.25,17.0,392.0,334.74,259.3
2016,5,11,11,30,32.0,382.0,2.3,17.0,413.0,348.4,269.55
2016,5,11,11,45,26.0,358.0,2.4,17.0,383.0,318.31,246.5
2016,5,11,12,0,20.0,334.0,2.5,17.0,353.0,279.32,216.63
2016,5,11,12,15,30.5,369.5,2.6,17.0,398.5,322.04,249.75
2016,5,11,12,30,41.0,405.0,2.7,17.0,444.0,352.58,273.01
2016,5,11,12,45,208.0,408.0,2.85,17.5,601.0,464.79,359.48
2016,5,11,13,0,375.0,411.0,3.0,18.0,758.0,555.98,426.49
2016,5,11,13,15,204.0,387.5,3.05,18.0,576.0,414.09,318.98
2016,5,11,13,30,33.0,364.0,3.1,18.0,394.0,291.04,224.97
2016,5,11,13,45,44.5,372.0,3.2,18.0,411.0,295.5,228.76
2016,5,11,14,0,56.0,380.0,3.3,18.0,428.0,297.91,230.41
2016,5,11,14,15,56.0,366.0,3.25,17.5,413.0,280.01,216.78
2016,5,11,14,30,56.0,352.0,3.2,17.0,398.0,262.28,203.23
2016,5,11,14,45,46.0,324.5,3.15,17.0,361.5,234.38,181.7
2016,5,11,15,0,36.0,297.0,3.1,17.0,325.0,208.43,161.88
2016,5,11,15,15,50.5,291.5,3.0,17.0,327.0,199.17,154.56
2016,5,11,15,30,65.0,286.0,2.9,17.0,329.0,187.53,146.73
2016,5,11,15,45,59.5,263.0,2.85,17.0,300.0,172.26,142.02
2016,5,11,16,0,54.0,240.0,2.8,17.0,271.0,159.11,131.38
2016,5,11,16,15,44.5,215.0,2.7,16.5,239.5,144.47,119.61
2016,5,11,16,30,35.0,190.0,2.6,16.0,208.0,129.45,107.37
2016,5,11,16,45,61.5,176.0,2.55,16.0,202.5,120.82,100.3
2016,5,11,17,0,88.0,162.0,2.5,16.0,197.0,111.86,92.84
2016,5,11,17,15,78.0,140.0,2.45,15.5,168.0,97.66,80.85
2016,5,11,17,30,68.0,118.0,2.4,15.0,139.0,83.23,68.4
2016,5,11,17,45,248.5,88.0,2.35,15.0,143.0,63.81,51.16
2016,5,11,18,0,429.0,58.0,2.3,15.0,147.0,46.52,35.6
2016,5,11,18,15,335.5,46.5,2.25,14.5,104.0,37.46,27.21
2016,5,11,18,30,242.0,35.0,2.2,14.0,61.0,26.67,16.89
2016,5,11,18,45,121.0,17.5,2.2,14.0,30.5,13.38,0.0
2016,5,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,12,5,15,57.5,13.0,3.0,12.0,17.5,29.48,0.0
2016,5,12,5,30,115.0,26.0,3.0,12.0,35.0,93.33,55.7
2016,5,12,5,45,210.5,42.0,3.05,12.5,73.0,163.03,127.63
2016,5,12,6,0,306.0,58.0,3.1,13.0,111.0,239.92,195.74
2016,5,12,6,15,153.0,53.5,3.05,13.0,80.0,149.65,123.28
2016,5,12,6,30,0.0,49.0,3.0,13.0,49.0,37.48,26.64
2016,5,12,6,45,0.0,61.0,2.95,13.0,61.0,46.74,34.68
2016,5,12,7,0,0.0,73.0,2.9,13.0,73.0,56.17,42.69
2016,5,12,7,15,0.0,88.5,2.8,13.0,88.5,69.0,53.5
2016,5,12,7,30,0.0,104.0,2.7,13.0,104.0,81.86,64.19
2016,5,12,7,45,0.0,115.5,2.65,13.5,115.5,91.22,71.7
2016,5,12,8,0,0.0,127.0,2.6,14.0,127.0,100.61,79.12
2016,5,12,8,15,0.0,147.0,2.55,14.0,147.5,117.39,92.75
2016,5,12,8,30,0.0,167.0,2.5,14.0,168.0,134.18,106.24
2016,5,12,8,45,2.5,181.0,2.45,14.5,183.0,147.96,117.05
2016,5,12,9,0,5.0,195.0,2.4,15.0,198.0,161.78,127.79
2016,5,12,9,15,5.0,195.5,2.35,15.0,199.5,161.63,127.33
2016,5,12,9,30,5.0,196.0,2.3,15.0,201.0,161.57,127.02
2016,5,12,9,45,7.0,212.5,2.3,15.0,219.0,177.01,139.24
2016,5,12,10,0,9.0,229.0,2.3,15.0,237.0,192.35,151.28
2016,5,12,10,15,15.0,275.0,2.25,15.0,289.0,236.38,186.01
2016,5,12,10,30,21.0,321.0,2.2,15.0,341.0,280.18,219.96
2016,5,12,10,45,22.0,330.0,2.15,15.5,350.5,287.18,224.54
2016,5,12,11,0,23.0,339.0,2.1,16.0,360.0,293.94,229.05
2016,5,12,11,15,26.0,355.5,2.1,16.0,380.0,323.86,251.81
2016,5,12,11,30,29.0,372.0,2.1,16.0,400.0,336.84,261.45
2016,5,12,11,45,50.5,410.0,2.1,16.5,458.0,382.31,295.61
2016,5,12,12,0,72.0,448.0,2.1,17.0,516.0,424.82,326.79
2016,5,12,12,15,157.5,457.5,2.2,17.0,606.0,497.01,381.67
2016,5,12,12,30,243.0,467.0,2.3,17.0,696.0,556.36,425.73
2016,5,12,12,45,529.5,320.0,2.4,17.0,812.5,619.07,475.04
2016,5,12,13,0,816.0,173.0,2.5,17.0,929.0,648.51,497.77
2016,5,12,13,15,811.5,172.0,2.7,17.0,912.0,601.17,460.89
2016,5,12,13,30,807.0,171.0,2.9,17.0,895.0,552.34,422.09
2016,5,12,13,45,809.5,164.0,3.1,17.0,873.0,501.18,380.12
2016,5,12,14,0,812.0,157.0,3.3,17.0,851.0,448.3,335.3
2016,5,12,14,15,803.0,155.0,3.45,16.5,820.5,393.27,288.15
2016,5,12,14,30,794.0,153.0,3.6,16.0,790.0,338.09,239.97
2016,5,12,14,45,789.0,146.5,3.75,16.0,754.5,280.92,189.89
2016,5,12,15,0,784.0,140.0,3.9,16.0,719.0,223.65,142.2
2016,5,12,15,15,768.5,137.0,4.0,16.0,677.0,167.65,102.66
2016,5,12,15,30,753.0,134.0,4.1,16.0,635.0,105.48,72.32
2016,5,12,15,45,737.0,128.5,4.2,16.0,590.0,90.21,72.84
