Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,16,0,721.0,123.0,4.3,16.0,545.0,88.0,71.17
2016,5,12,16,15,695.0,118.0,4.35,15.5,495.5,85.69,69.54
2016,5,12,16,30,669.0,113.0,4.4,15.0,446.0,83.28,67.81
2016,5,12,16,45,634.5,107.5,4.5,15.0,395.0,80.26,65.4
2016,5,12,17,0,600.0,102.0,4.6,15.0,344.0,77.17,62.89
2016,5,12,17,15,553.5,94.5,4.65,14.5,293.5,72.39,58.94
2016,5,12,17,30,507.0,87.0,4.7,14.0,243.0,67.51,54.78
2016,5,12,17,45,439.5,77.5,4.8,14.0,194.0,58.01,46.24
2016,5,12,18,0,372.0,68.0,4.9,14.0,145.0,50.88,39.62
2016,5,12,18,15,283.0,54.0,4.85,13.5,103.0,40.45,29.95
2016,5,12,18,30,194.0,40.0,4.8,13.0,61.0,30.0,19.87
2016,5,12,18,45,97.0,20.0,4.8,13.0,30.5,15.15,1.83
2016,5,12,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,5,15,75.5,13.5,3.25,12.0,19.5,35.82,0.0
2016,5,13,5,30,151.0,27.0,3.2,12.0,39.0,109.04,68.34
2016,5,13,5,45,257.5,41.0,3.2,12.0,79.0,182.01,143.37
2016,5,13,6,0,364.0,55.0,3.2,12.0,119.0,264.52,216.87
2016,5,13,6,15,182.0,41.5,3.15,12.0,73.5,162.97,135.29
2016,5,13,6,30,0.0,28.0,3.1,12.0,28.0,21.33,12.81
2016,5,13,6,45,0.0,35.0,3.1,12.5,35.0,26.7,17.48
2016,5,13,7,0,0.0,42.0,3.1,13.0,42.0,32.09,22.04
2016,5,13,7,15,0.0,74.0,3.05,13.0,74.0,56.81,43.12
2016,5,13,7,30,0.0,106.0,3.0,13.0,106.0,83.56,65.64
2016,5,13,7,45,0.0,98.5,2.95,13.5,98.5,76.59,59.39
2016,5,13,8,0,0.0,91.0,2.9,14.0,91.0,70.12,53.65
2016,5,13,8,15,1.5,136.5,2.9,14.0,137.5,109.52,86.35
2016,5,13,8,30,3.0,182.0,2.9,14.0,184.0,150.0,119.39
2016,5,13,8,45,15.5,228.0,2.9,14.0,239.0,201.47,161.29
2016,5,13,9,0,28.0,274.0,2.9,14.0,294.0,272.96,218.36
2016,5,13,9,15,17.5,242.5,2.95,14.0,255.5,214.18,170.53
2016,5,13,9,30,7.0,211.0,3.0,14.0,217.0,176.19,139.42
2016,5,13,9,45,7.0,206.0,3.15,14.5,212.0,171.43,135.19
2016,5,13,10,0,7.0,201.0,3.3,15.0,207.0,166.81,131.04
2016,5,13,10,15,13.0,257.0,3.45,15.0,268.5,219.05,172.8
2016,5,13,10,30,19.0,313.0,3.6,15.0,330.0,271.3,213.9
2016,5,13,10,45,19.0,317.5,3.75,15.0,335.0,273.67,215.45
2016,5,13,11,0,19.0,322.0,3.9,15.0,340.0,275.91,217.06
2016,5,13,11,15,57.0,390.5,4.05,15.0,444.5,381.38,299.9
2016,5,13,11,30,95.0,459.0,4.2,15.0,549.0,468.08,366.4
2016,5,13,11,45,178.5,462.5,4.4,15.5,632.0,543.18,424.04
2016,5,13,12,0,262.0,466.0,4.6,16.0,715.0,607.29,472.37
2016,5,13,12,15,587.0,294.5,4.7,16.0,850.0,698.85,546.53
2016,5,13,12,30,912.0,123.0,4.8,16.0,985.0,748.05,587.2
2016,5,13,12,45,910.0,122.5,4.95,16.0,975.0,705.07,553.58
2016,5,13,13,0,908.0,122.0,5.1,16.0,965.0,659.74,517.7
2016,5,13,13,15,904.5,121.5,5.2,16.0,947.5,611.36,478.27
2016,5,13,13,30,901.0,121.0,5.3,16.0,930.0,561.1,436.21
2016,5,13,13,45,897.0,118.5,5.4,16.0,906.0,507.55,390.34
2016,5,13,14,0,893.0,116.0,5.5,16.0,882.0,452.61,342.03
2016,5,13,14,15,885.5,114.5,5.5,15.5,850.5,395.92,291.69
2016,5,13,14,30,878.0,113.0,5.5,15.0,819.0,338.66,240.11
2016,5,13,14,45,870.5,110.0,5.55,15.0,782.5,280.09,187.59
2016,5,13,15,0,863.0,107.0,5.6,15.0,746.0,221.43,138.01
2016,5,13,15,15,850.0,104.5,5.55,15.0,703.5,162.63,96.19
2016,5,13,15,30,837.0,102.0,5.5,15.0,661.0,96.13,64.23
2016,5,13,15,45,825.0,97.5,5.45,15.0,615.5,80.3,64.56
2016,5,13,16,0,813.0,93.0,5.4,15.0,570.0,77.82,62.61
2016,5,13,16,15,791.0,89.5,5.3,15.0,520.0,75.61,60.89
2016,5,13,16,30,769.0,86.0,5.2,15.0,470.0,73.31,59.08
2016,5,13,16,45,745.0,81.0,5.15,15.0,419.0,69.8,56.21
2016,5,13,17,0,721.0,76.0,5.1,15.0,368.0,66.16,53.18
2016,5,13,17,15,680.5,71.0,5.05,14.5,316.0,57.41,45.65
2016,5,13,17,30,640.0,66.0,5.0,14.0,264.0,53.61,42.41
2016,5,13,17,45,583.5,59.0,5.0,14.0,213.5,48.13,37.45
2016,5,13,18,0,527.0,52.0,5.0,14.0,163.0,42.62,32.31
2016,5,13,18,15,434.5,43.0,5.0,13.5,117.5,35.24,25.41
2016,5,13,18,30,342.0,34.0,5.0,13.0,72.0,27.92,18.19
2016,5,13,18,45,171.0,17.0,5.0,13.0,36.0,13.69,1.91
2016,5,13,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,5,15,108.0,13.0,2.2,13.0,21.5,46.15,0.0
2016,5,14,5,30,216.0,26.0,2.3,13.0,43.0,135.73,88.13
2016,5,14,5,45,326.5,36.5,2.4,13.5,84.0,210.36,165.05
2016,5,14,6,0,437.0,47.0,2.5,14.0,125.0,295.73,240.16
2016,5,14,6,15,507.0,54.5,2.5,14.0,173.0,366.22,302.01
2016,5,14,6,30,577.0,62.0,2.5,14.0,221.0,442.35,366.5
2016,5,14,6,45,622.5,68.5,2.5,14.5,272.5,506.45,418.38
2016,5,14,7,0,668.0,75.0,2.5,15.0,324.0,572.68,469.85
2016,5,14,7,15,437.0,133.5,2.35,15.0,306.0,487.85,399.53
2016,5,14,7,30,206.0,192.0,2.2,15.0,288.0,355.13,290.36
2016,5,14,7,45,139.5,213.5,2.05,15.5,282.0,329.22,267.2
2016,5,14,8,0,73.0,235.0,1.9,16.0,276.0,280.09,225.11
2016,5,14,8,15,157.0,258.5,1.75,16.0,356.0,394.49,316.01
2016,5,14,8,30,241.0,282.0,1.6,16.0,436.0,514.03,406.19
2016,5,14,8,45,290.0,293.0,1.5,16.5,491.5,571.39,446.3
2016,5,14,9,0,339.0,304.0,1.4,17.0,547.0,628.98,485.8
2016,5,14,9,15,351.5,319.5,1.4,17.0,583.5,656.97,504.15
2016,5,14,9,30,364.0,335.0,1.4,17.0,620.0,683.22,521.39
2016,5,14,9,45,435.5,321.0,1.4,17.0,676.5,752.9,569.97
2016,5,14,10,0,507.0,307.0,1.4,17.0,733.0,802.26,603.62
2016,5,14,10,15,471.5,332.0,1.45,17.0,738.5,785.43,590.15
2016,5,14,10,30,436.0,357.0,1.5,17.0,744.0,765.81,575.54
2016,5,14,10,45,456.0,362.0,1.55,17.5,774.5,776.56,582.04
2016,5,14,11,0,476.0,367.0,1.6,18.0,805.0,784.1,585.99
2016,5,14,11,15,687.0,246.5,1.65,18.0,888.0,846.79,633.58
2016,5,14,11,30,898.0,126.0,1.7,18.0,971.0,873.83,653.44
2016,5,14,11,45,896.0,128.0,1.75,18.0,975.5,844.64,633.85
2016,5,14,12,0,894.0,130.0,1.8,18.0,980.0,812.39,612.65
2016,5,14,12,15,893.5,130.0,1.9,18.0,977.0,776.83,588.58
2016,5,14,12,30,893.0,130.0,2.0,18.0,974.0,738.54,561.3
2016,5,14,12,45,885.5,132.5,2.15,18.0,962.5,694.9,529.66
2016,5,14,13,0,878.0,135.0,2.3,18.0,951.0,649.35,495.6
2016,5,14,13,15,873.5,134.0,2.4,18.0,933.5,601.39,458.43
2016,5,14,13,30,869.0,133.0,2.5,18.0,916.0,551.75,418.74
2016,5,14,13,45,863.0,132.0,2.7,18.0,891.0,499.92,376.32
2016,5,14,14,0,857.0,131.0,2.9,18.0,866.0,446.94,331.5
2016,5,14,14,15,848.0,129.5,3.1,18.0,835.0,391.67,283.66
2016,5,14,14,30,839.0,128.0,3.3,18.0,804.0,332.45,231.98
2016,5,14,14,45,827.0,126.0,3.5,18.0,766.5,274.45,181.65
2016,5,14,15,0,815.0,124.0,3.7,18.0,729.0,217.04,134.46
2016,5,14,15,15,800.0,121.5,3.85,17.5,687.0,159.83,94.73
2016,5,14,15,30,785.0,119.0,4.0,17.0,645.0,104.09,71.05
2016,5,14,15,45,766.5,115.5,4.15,17.0,598.5,90.21,72.53
2016,5,14,16,0,748.0,112.0,4.3,17.0,552.0,88.75,71.51
2016,5,14,16,15,723.5,108.0,4.35,17.0,503.0,79.93,64.12
2016,5,14,16,30,699.0,104.0,4.4,17.0,454.0,77.92,62.6
2016,5,14,16,45,664.0,99.5,4.45,17.0,403.0,75.3,60.54
2016,5,14,17,0,629.0,95.0,4.5,17.0,352.0,72.64,58.42
2016,5,14,17,15,584.5,88.5,4.45,16.5,301.0,68.38,54.94
2016,5,14,17,30,540.0,82.0,4.4,16.0,250.0,64.07,51.3
2016,5,14,17,45,478.5,73.0,4.4,16.0,201.5,57.59,45.51
2016,5,14,18,0,417.0,64.0,4.4,16.0,153.0,51.04,39.47
2016,5,14,18,15,326.0,52.0,4.3,15.5,110.0,39.38,28.83
2016,5,14,18,30,235.0,40.0,4.2,15.0,67.0,30.22,20.05
2016,5,14,18,45,127.0,24.0,4.15,15.0,38.0,18.16,5.17
2016,5,14,19,0,19.0,8.0,4.1,15.0,9.0,6.29,0.0
2016,5,14,19,15,9.5,4.0,4.1,15.0,4.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,5,15,63.5,15.0,5.0,14.0,20.0,32.85,0.0
2016,5,15,5,30,127.0,30.0,5.1,14.0,40.0,104.19,68.35
2016,5,15,5,45,231.0,44.5,5.2,14.0,79.5,173.27,136.11
2016,5,15,6,0,335.0,59.0,5.3,14.0,119.0,253.32,207.18
2016,5,15,6,15,407.5,69.5,5.3,14.0,166.0,321.72,268.04
2016,5,15,6,30,480.0,80.0,5.3,14.0,213.0,402.56,337.72
2016,5,15,6,45,240.0,79.0,5.3,14.5,145.5,261.83,219.99
2016,5,15,7,0,0.0,78.0,5.3,15.0,78.0,60.42,45.84
2016,5,15,7,15,0.0,110.0,5.3,15.0,110.0,87.99,69.09
2016,5,15,7,30,0.0,142.0,5.3,15.0,142.0,116.0,92.31
2016,5,15,7,45,5.0,164.5,5.35,15.5,167.5,139.23,111.26
2016,5,15,8,0,10.0,187.0,5.4,16.0,193.0,162.72,130.17
2016,5,15,8,15,18.0,214.0,5.4,16.0,225.5,193.15,154.88
2016,5,15,8,30,26.0,241.0,5.4,16.0,258.0,223.81,179.53
2016,5,15,8,45,113.5,286.5,5.45,16.5,367.5,384.51,309.47
2016,5,15,9,0,201.0,332.0,5.5,17.0,477.0,510.04,407.58
2016,5,15,9,15,517.5,229.5,5.5,17.0,629.0,739.68,588.82
2016,5,15,9,30,834.0,127.0,5.5,17.0,781.0,932.8,730.96
2016,5,15,9,45,854.5,122.0,5.55,17.0,817.5,933.54,729.44
2016,5,15,10,0,875.0,117.0,5.6,17.0,854.0,943.97,736.11
2016,5,15,10,15,882.0,118.5,5.7,17.0,881.5,944.4,736.0
2016,5,15,10,30,889.0,120.0,5.8,17.0,909.0,940.97,733.3
2016,5,15,10,45,893.0,121.5,5.9,17.0,929.0,930.91,725.97
2016,5,15,11,0,897.0,123.0,6.0,17.0,949.0,917.05,716.02
2016,5,15,11,15,900.0,123.5,6.2,17.0,962.5,897.68,702.66
2016,5,15,11,30,903.0,124.0,6.4,17.0,976.0,874.73,686.65
2016,5,15,11,45,904.0,124.5,6.65,17.5,981.0,846.69,665.74
2016,5,15,12,0,905.0,125.0,6.9,18.0,986.0,815.43,642.38
2016,5,15,12,15,905.0,124.5,7.05,17.5,984.0,779.61,616.79
2016,5,15,12,30,905.0,124.0,7.2,17.0,982.0,741.01,587.65
2016,5,15,12,45,910.0,119.5,7.35,17.0,974.5,700.07,554.96
2016,5,15,13,0,915.0,115.0,7.5,17.0,967.0,656.27,519.23
2016,5,15,13,15,912.0,114.0,7.6,17.0,949.5,607.75,478.71
2016,5,15,13,30,909.0,113.0,7.7,17.0,932.0,557.29,435.61
2016,5,15,13,45,902.0,113.0,7.8,17.0,907.0,503.95,389.08
2016,5,15,14,0,895.0,113.0,7.9,17.0,882.0,449.47,340.47
2016,5,15,14,15,887.5,111.5,7.9,17.0,851.0,392.9,289.16
2016,5,15,14,30,880.0,110.0,7.9,17.0,820.0,335.75,236.95
2016,5,15,14,45,870.5,108.0,7.9,17.0,783.0,277.47,184.68
2016,5,15,15,0,861.0,106.0,7.9,17.0,746.0,219.31,135.71
2016,5,15,15,15,848.0,103.5,7.95,16.5,704.0,160.84,94.62
2016,5,15,15,30,835.0,101.0,8.0,16.0,662.0,94.55,63.26
2016,5,15,15,45,814.5,99.5,8.05,16.0,614.5,81.21,65.1
2016,5,15,16,0,794.0,98.0,8.1,16.0,567.0,80.56,64.75
2016,5,15,16,15,771.5,94.5,8.05,15.5,517.5,78.5,63.29
2016,5,15,16,30,749.0,91.0,8.0,15.0,468.0,76.34,61.75
2016,5,15,16,45,714.5,88.0,7.95,15.0,416.0,68.57,55.11
2016,5,15,17,0,680.0,85.0,7.9,15.0,364.0,66.57,53.53
2016,5,15,17,15,637.5,79.0,7.85,15.0,312.0,62.36,49.93
2016,5,15,17,30,595.0,73.0,7.8,15.0,260.0,58.09,46.2
2016,5,15,17,45,533.0,66.0,7.8,15.0,210.5,52.8,41.44
2016,5,15,18,0,471.0,59.0,7.8,15.0,161.0,47.52,36.53
2016,5,15,18,15,379.5,48.5,7.7,14.5,116.5,39.22,28.82
2016,5,15,18,30,288.0,38.0,7.6,14.0,72.0,30.91,20.78
2016,5,15,18,45,161.0,23.5,7.5,14.0,41.0,17.91,5.76
2016,5,15,19,0,34.0,9.0,7.4,14.0,10.0,7.08,0.0
2016,5,15,19,15,17.0,4.5,7.4,14.0,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,16,5,15,61.0,15.5,5.75,13.0,20.5,32.34,0.0
2016,5,16,5,30,122.0,31.0,5.6,13.0,41.0,93.84,62.46
2016,5,16,5,45,217.0,46.5,5.45,13.5,79.5,168.88,133.06
2016,5,16,6,0,312.0,62.0,5.3,14.0,118.0,244.69,200.09
2016,5,16,6,15,210.5,86.0,5.1,14.0,129.0,219.58,181.96
2016,5,16,6,30,109.0,110.0,4.9,14.0,140.0,182.58,151.2
2016,5,16,6,45,130.0,130.0,4.75,14.5,173.5,220.43,183.37
2016,5,16,7,0,151.0,150.0,4.6,15.0,207.0,259.67,215.83
2016,5,16,7,15,206.5,168.5,4.45,15.0,258.5,323.51,268.81
2016,5,16,7,30,262.0,187.0,4.3,15.0,310.0,407.88,336.79
2016,5,16,7,45,483.0,153.0,4.2,15.5,412.0,573.93,469.85
2016,5,16,8,0,704.0,119.0,4.1,16.0,514.0,744.43,598.48
2016,5,16,8,15,725.5,123.0,4.0,16.0,561.0,785.21,625.4
2016,5,16,8,30,747.0,127.0,3.9,16.0,608.0,823.98,651.24
2016,5,16,8,45,531.0,219.5,3.8,16.5,573.5,730.75,577.07
2016,5,16,9,0,315.0,312.0,3.7,17.0,539.0,613.25,482.61
2016,5,16,9,15,564.5,222.5,3.7,17.0,656.0,782.53,612.52
2016,5,16,9,30,814.0,133.0,3.7,17.0,773.0,918.83,709.17
2016,5,16,9,45,840.5,125.5,3.7,17.0,811.0,922.25,709.27
2016,5,16,10,0,867.0,118.0,3.7,17.0,849.0,935.83,717.61
2016,5,16,10,15,873.5,119.5,3.75,17.0,876.0,935.83,716.86
2016,5,16,10,30,880.0,121.0,3.8,17.0,903.0,932.0,713.69
2016,5,16,10,45,883.5,122.0,3.9,17.5,922.5,921.16,704.75
2016,5,16,11,0,887.0,123.0,4.0,18.0,942.0,906.58,693.36
2016,5,16,11,15,890.0,124.0,4.1,18.0,955.0,887.89,680.5
2016,5,16,11,30,893.0,125.0,4.2,18.0,968.0,865.63,665.17
2016,5,16,11,45,893.5,125.5,4.35,18.0,973.0,837.49,645.95
2016,5,16,12,0,894.0,126.0,4.5,18.0,978.0,806.22,624.69
2016,5,16,12,15,894.0,126.0,4.7,18.0,976.0,771.21,599.88
2016,5,16,12,30,894.0,126.0,4.9,18.0,974.0,733.46,571.7
2016,5,16,12,45,894.0,124.5,5.15,18.5,965.0,691.98,539.1
2016,5,16,13,0,894.0,123.0,5.4,19.0,956.0,648.07,503.77
2016,5,16,13,15,891.0,122.5,5.65,18.5,939.5,600.88,466.72
2016,5,16,13,30,888.0,122.0,5.9,18.0,923.0,551.8,426.8
2016,5,16,13,45,885.5,119.5,6.15,18.0,900.0,499.88,382.44
2016,5,16,14,0,883.0,117.0,6.4,18.0,877.0,446.43,335.51
2016,5,16,14,15,876.0,115.5,6.55,18.0,846.5,390.76,285.65
2016,5,16,14,30,869.0,114.0,6.7,18.0,816.0,334.45,234.74
2016,5,16,14,45,859.5,112.0,6.9,18.0,779.5,276.86,183.58
2016,5,16,15,0,850.0,110.0,7.1,18.0,743.0,219.4,135.61
2016,5,16,15,15,837.0,108.0,7.15,17.5,701.5,154.14,89.22
2016,5,16,15,30,824.0,106.0,7.2,17.0,660.0,96.82,65.19
2016,5,16,15,45,800.5,105.5,7.3,17.0,612.5,84.61,67.76
2016,5,16,16,0,777.0,105.0,7.4,17.0,565.0,84.72,68.07
2016,5,16,16,15,754.0,101.0,7.4,16.5,515.5,82.49,66.5
2016,5,16,16,30,731.0,97.0,7.4,16.0,466.0,74.0,59.44
2016,5,16,16,45,687.0,96.0,7.4,16.0,413.0,73.31,59.05
2016,5,16,17,0,643.0,95.0,7.4,16.0,360.0,72.8,58.79
2016,5,16,17,15,598.5,88.5,7.35,15.5,308.5,68.51,55.27
2016,5,16,17,30,554.0,82.0,7.3,15.0,257.0,64.16,51.59
2016,5,16,17,45,482.5,75.0,7.3,15.0,207.0,59.08,47.03
2016,5,16,18,0,411.0,68.0,7.3,15.0,157.0,51.25,39.85
2016,5,16,18,15,320.0,55.5,7.2,14.5,113.5,41.78,31.1
2016,5,16,18,30,229.0,43.0,7.1,14.0,70.0,32.33,22.06
2016,5,16,18,45,122.5,26.0,7.05,14.0,40.0,19.61,7.49
2016,5,16,19,0,16.0,9.0,7.0,14.0,10.0,7.08,0.0
2016,5,16,19,15,8.0,4.5,6.9,14.0,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,17,5,15,104.5,14.5,3.2,13.5,23.5,45.81,0.0
2016,5,17,5,30,209.0,29.0,3.2,14.0,47.0,133.67,91.68
2016,5,17,5,45,317.0,40.0,3.2,14.5,88.0,207.93,163.42
2016,5,17,6,0,425.0,51.0,3.2,15.0,129.0,291.75,236.77
2016,5,17,6,15,494.5,59.5,2.95,15.0,177.5,362.29,298.23
2016,5,17,6,30,564.0,68.0,2.7,15.0,226.0,438.41,362.09
2016,5,17,6,45,360.5,109.5,2.5,15.5,218.0,373.16,308.13
2016,5,17,7,0,157.0,151.0,2.3,16.0,210.0,264.34,217.09
2016,5,17,7,15,126.0,173.5,2.25,16.0,225.5,270.05,220.98
2016,5,17,7,30,95.0,196.0,2.2,16.0,241.0,256.55,208.76
2016,5,17,7,45,76.5,213.5,2.15,16.5,252.5,259.96,209.95
2016,5,17,8,0,58.0,231.0,2.1,17.0,264.0,261.95,209.82
2016,5,17,8,15,55.5,250.0,2.15,17.5,284.0,277.89,221.27
2016,5,17,8,30,53.0,269.0,2.2,18.0,304.0,293.4,232.19
2016,5,17,8,45,76.0,299.5,2.3,18.5,352.5,343.2,270.34
2016,5,17,9,0,99.0,330.0,2.4,19.0,401.0,393.1,307.71
2016,5,17,9,15,159.5,351.0,2.45,19.0,473.5,488.23,379.76
2016,5,17,9,30,220.0,372.0,2.5,19.0,546.0,562.8,434.92
2016,5,17,9,45,561.5,241.0,2.6,19.5,709.0,796.26,608.61
2016,5,17,10,0,903.0,110.0,2.7,20.0,872.0,959.82,719.63
2016,5,17,10,15,590.5,267.0,2.75,20.0,772.0,835.27,630.01
2016,5,17,10,30,278.0,424.0,2.8,20.0,672.0,663.91,502.32
2016,5,17,10,45,601.0,269.0,2.85,20.5,820.0,823.07,621.97
2016,5,17,11,0,924.0,114.0,2.9,21.0,968.0,929.63,695.02
2016,5,17,11,15,926.5,114.5,2.95,21.0,980.5,909.52,680.46
2016,5,17,11,30,929.0,115.0,3.0,21.0,993.0,885.74,664.56
2016,5,17,11,45,929.0,115.5,3.1,21.5,998.0,856.42,643.94
2016,5,17,12,0,929.0,116.0,3.2,22.0,1003.0,823.86,621.07
2016,5,17,12,15,928.5,116.0,3.3,22.0,1000.5,787.48,596.01
2016,5,17,12,30,928.0,116.0,3.4,22.0,998.0,748.27,567.39
2016,5,17,12,45,927.0,115.0,3.5,22.0,988.0,705.29,535.35
2016,5,17,13,0,926.0,114.0,3.6,22.0,978.0,659.85,500.64
2016,5,17,13,15,922.5,113.0,3.7,22.0,960.5,610.69,462.16
2016,5,17,13,30,919.0,112.0,3.8,22.0,943.0,559.63,421.06
2016,5,17,13,45,912.5,111.5,3.9,22.0,918.0,505.83,376.61
2016,5,17,14,0,906.0,111.0,4.0,22.0,893.0,450.83,329.9
2016,5,17,14,15,898.5,109.5,4.1,21.5,861.5,393.85,281.07
2016,5,17,14,30,891.0,108.0,4.2,21.0,830.0,336.26,230.92
2016,5,17,14,45,880.5,106.5,4.3,21.0,792.5,277.62,180.09
2016,5,17,15,0,870.0,105.0,4.4,21.0,755.0,219.21,132.41
2016,5,17,15,15,857.0,103.0,4.5,20.5,712.5,160.68,92.5
2016,5,17,15,30,844.0,101.0,4.6,20.0,670.0,103.15,69.44
2016,5,17,15,45,828.0,98.0,4.7,20.0,623.5,80.56,63.45
2016,5,17,16,0,812.0,95.0,4.8,20.0,577.0,78.99,62.32
2016,5,17,16,15,789.5,91.5,4.8,19.5,527.0,76.82,60.8
2016,5,17,16,30,767.0,88.0,4.8,19.0,477.0,74.57,59.19
2016,5,17,16,45,737.0,84.0,4.8,19.0,425.0,71.72,56.94
2016,5,17,17,0,707.0,80.0,4.8,19.0,373.0,63.58,50.04
2016,5,17,17,15,666.5,75.0,4.75,18.5,321.0,59.93,47.1
2016,5,17,17,30,626.0,70.0,4.7,18.0,269.0,56.26,44.04
2016,5,17,17,45,564.5,63.5,4.7,17.5,218.5,51.21,39.64
2016,5,17,18,0,503.0,57.0,4.7,17.0,168.0,46.19,35.1
2016,5,17,18,15,414.5,47.0,4.6,16.5,122.5,38.19,27.75
2016,5,17,18,30,326.0,37.0,4.5,16.0,77.0,30.19,20.13
2016,5,17,18,45,192.5,24.0,4.45,16.0,44.5,19.47,7.85
2016,5,17,19,0,59.0,11.0,4.4,16.0,12.0,8.65,0.0
2016,5,17,19,15,29.5,5.5,4.25,15.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,5,15,89.0,15.5,1.6,14.0,23.0,55.41,0.0
2016,5,18,5,30,178.0,31.0,1.6,14.0,46.0,123.79,85.69
2016,5,18,5,45,279.0,44.0,1.65,14.5,86.5,191.8,150.27
2016,5,18,6,0,380.0,57.0,1.7,15.0,127.0,270.87,218.84
2016,5,18,6,15,449.0,66.0,1.6,15.0,174.5,343.34,280.87
2016,5,18,6,30,518.0,75.0,1.5,15.0,222.0,417.6,342.36
2016,5,18,6,45,568.0,81.5,1.4,15.5,273.0,481.9,392.96
2016,5,18,7,0,618.0,88.0,1.3,16.0,324.0,548.68,443.19
2016,5,18,7,15,653.5,93.5,1.2,16.0,375.0,605.83,484.81
2016,5,18,7,30,689.0,99.0,1.1,16.0,426.0,663.32,524.83
2016,5,18,7,45,717.5,102.5,1.05,16.5,476.5,712.83,556.46
2016,5,18,8,0,746.0,106.0,1.0,17.0,527.0,757.27,583.66
2016,5,18,8,15,422.0,197.0,0.95,17.5,439.0,592.44,459.51
2016,5,18,8,30,98.0,288.0,0.9,18.0,351.0,352.3,274.23
2016,5,18,8,45,130.0,312.5,0.9,18.5,402.5,424.59,329.27
2016,5,18,9,0,162.0,337.0,0.9,19.0,454.0,477.43,366.62
2016,5,18,9,15,204.0,352.5,1.0,19.0,508.5,529.95,404.83
2016,5,18,9,30,246.0,368.0,1.1,19.0,563.0,602.61,456.39
2016,5,18,9,45,196.5,389.5,1.2,19.5,549.5,554.11,419.31
2016,5,18,10,0,147.0,411.0,1.3,20.0,536.0,524.65,396.31
2016,5,18,10,15,129.0,422.5,1.45,20.0,534.5,513.67,388.27
2016,5,18,10,30,111.0,434.0,1.6,20.0,533.0,501.94,379.48
2016,5,18,10,45,497.5,281.0,1.75,20.0,739.5,735.92,555.39
2016,5,18,11,0,884.0,128.0,1.9,20.0,946.0,905.23,673.31
2016,5,18,11,15,887.0,129.0,1.95,20.0,959.0,886.54,659.17
2016,5,18,11,30,890.0,130.0,2.0,20.0,972.0,864.3,644.67
2016,5,18,11,45,507.5,304.0,2.15,20.0,785.0,693.08,522.11
2016,5,18,12,0,125.0,478.0,2.3,20.0,598.0,497.94,375.99
2016,5,18,12,15,505.5,305.5,2.4,20.0,787.0,642.89,489.12
2016,5,18,12,30,886.0,133.0,2.5,20.0,976.0,730.53,555.3
2016,5,18,12,45,533.0,300.5,2.6,20.0,806.5,599.96,455.52
2016,5,18,13,0,180.0,468.0,2.7,20.0,637.0,470.78,357.25
2016,5,18,13,15,251.5,444.0,2.8,20.0,674.5,476.7,362.29
2016,5,18,13,30,323.0,420.0,2.9,20.0,712.0,474.59,359.8
2016,5,18,13,45,597.5,271.0,3.05,20.0,793.5,471.01,354.25
2016,5,18,14,0,872.0,122.0,3.2,20.0,875.0,443.72,326.5
2016,5,18,14,15,864.0,120.5,3.4,19.5,844.0,388.43,279.12
2016,5,18,14,30,856.0,119.0,3.6,19.0,813.0,332.64,230.53
2016,5,18,14,45,846.5,116.5,3.85,19.0,776.5,275.62,181.0
2016,5,18,15,0,837.0,114.0,4.1,19.0,740.0,218.76,134.41
2016,5,18,15,15,823.0,111.5,4.35,18.5,698.0,154.12,89.23
2016,5,18,15,30,809.0,109.0,4.6,18.0,656.0,97.44,65.84
2016,5,18,15,45,787.5,107.5,4.95,18.0,609.5,85.44,68.15
2016,5,18,16,0,766.0,106.0,5.3,18.0,563.0,85.01,68.0
2016,5,18,16,15,742.5,102.5,5.4,17.5,514.0,83.16,66.77
2016,5,18,16,30,719.0,99.0,5.5,17.0,465.0,74.96,60.0
2016,5,18,16,45,682.5,95.5,5.65,17.0,413.5,72.81,58.35
2016,5,18,17,0,646.0,92.0,5.8,17.0,362.0,70.69,56.68
2016,5,18,17,15,603.5,86.0,5.9,16.5,311.0,66.71,53.45
2016,5,18,17,30,561.0,80.0,6.0,16.0,260.0,62.68,50.08
2016,5,18,17,45,501.0,72.0,6.15,16.0,211.0,56.89,44.91
2016,5,18,18,0,441.0,64.0,6.3,16.0,162.0,51.06,39.55
2016,5,18,18,15,353.5,53.0,6.35,15.5,118.5,40.31,29.73
2016,5,18,18,30,266.0,42.0,6.4,15.0,75.0,31.83,21.67
2016,5,18,18,45,151.0,26.5,6.45,15.0,43.5,20.07,8.77
2016,5,18,19,0,36.0,11.0,6.5,15.0,12.0,8.65,0.0
2016,5,18,19,15,18.0,5.5,6.4,14.5,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,19,5,15,67.0,18.0,6.75,13.0,24.0,46.25,0.0
2016,5,19,5,30,134.0,36.0,6.9,13.0,48.0,104.14,72.75
2016,5,19,5,45,231.0,51.5,7.05,13.0,88.0,179.17,142.27
2016,5,19,6,0,328.0,67.0,7.2,13.0,128.0,256.2,211.08
2016,5,19,6,15,399.0,78.0,7.3,13.0,175.5,323.6,271.53
2016,5,19,6,30,470.0,89.0,7.4,13.0,223.0,397.25,336.13
2016,5,19,6,45,524.0,96.0,7.55,13.0,273.5,467.63,396.48
2016,5,19,7,0,578.0,103.0,7.7,13.0,324.0,536.22,454.07
2016,5,19,7,15,615.5,109.0,7.6,13.0,375.0,594.1,501.19
2016,5,19,7,30,653.0,115.0,7.5,13.0,426.0,652.45,547.57
2016,5,19,7,45,688.0,117.0,7.4,13.5,477.0,704.5,586.49
2016,5,19,8,0,723.0,119.0,7.3,14.0,528.0,755.88,623.43
2016,5,19,8,15,746.0,123.0,7.4,14.0,576.5,798.27,654.57
2016,5,19,8,30,769.0,127.0,7.5,14.0,625.0,833.32,679.86
2016,5,19,8,45,788.5,129.5,7.6,14.5,670.5,866.66,702.43
2016,5,19,9,0,808.0,132.0,7.7,15.0,716.0,897.18,722.72
2016,5,19,9,15,590.5,235.5,7.75,15.0,674.5,814.35,656.25
2016,5,19,9,30,373.0,339.0,7.8,15.0,633.0,690.14,554.74
2016,5,19,9,45,616.0,240.0,7.9,15.0,750.5,843.27,677.26
2016,5,19,10,0,859.0,141.0,8.0,15.0,868.0,959.79,765.36
2016,5,19,10,15,867.5,143.0,8.0,15.0,897.0,947.25,754.61
2016,5,19,10,30,876.0,145.0,8.0,15.0,926.0,945.27,752.35
2016,5,19,10,45,885.0,144.0,8.0,15.5,948.5,937.25,744.26
2016,5,19,11,0,894.0,143.0,8.0,16.0,971.0,925.38,733.51
2016,5,19,11,15,897.5,144.0,8.05,16.0,984.5,906.6,719.35
2016,5,19,11,30,901.0,145.0,8.1,16.0,998.0,884.2,702.58
2016,5,19,11,45,899.0,147.5,8.2,16.0,1003.0,855.04,680.96
2016,5,19,12,0,897.0,150.0,8.3,16.0,1008.0,822.82,656.89
2016,5,19,12,15,896.5,150.0,8.35,16.0,1005.5,787.03,628.46
2016,5,19,12,30,896.0,150.0,8.4,16.0,1003.0,748.57,597.51
2016,5,19,12,45,901.0,144.5,8.5,16.0,994.5,707.34,564.06
2016,5,19,13,0,906.0,139.0,8.6,16.0,986.0,663.34,527.66
2016,5,19,13,15,901.5,138.0,8.7,15.5,968.0,614.38,487.34
2016,5,19,13,30,897.0,137.0,8.8,15.0,950.0,563.69,444.45
2016,5,19,13,45,709.0,227.5,9.0,15.0,860.0,491.73,384.02
2016,5,19,14,0,521.0,318.0,9.2,15.0,770.0,432.31,334.99
2016,5,19,14,15,523.0,301.5,9.35,15.0,741.0,385.04,293.63
2016,5,19,14,30,525.0,285.0,9.5,15.0,712.0,337.29,251.46
2016,5,19,14,45,492.0,281.0,9.7,15.0,666.5,288.61,210.29
2016,5,19,15,0,459.0,277.0,9.9,15.0,621.0,243.47,174.1
2016,5,19,15,15,635.0,200.5,9.75,14.5,647.5,181.95,120.99
2016,5,19,15,30,811.0,124.0,9.6,14.0,674.0,106.65,74.74
2016,5,19,15,45,786.5,123.0,9.5,14.0,625.5,95.31,77.88
2016,5,19,16,0,762.0,122.0,9.4,14.0,577.0,88.01,71.74
2016,5,19,16,15,691.0,120.5,9.6,14.0,506.5,86.76,70.88
2016,5,19,16,30,620.0,119.0,9.8,14.0,436.0,85.73,70.22
2016,5,19,16,45,458.0,137.0,10.0,14.0,357.5,94.35,78.08
2016,5,19,17,0,296.0,155.0,10.2,14.0,279.0,105.99,88.62
2016,5,19,17,15,261.5,141.5,10.1,13.5,240.0,97.41,81.4
2016,5,19,17,30,227.0,128.0,10.0,13.0,201.0,88.6,73.84
2016,5,19,17,45,199.5,107.5,9.9,13.0,163.5,75.47,62.07
2016,5,19,18,0,172.0,87.0,9.8,13.0,126.0,61.97,49.76
2016,5,19,18,15,131.5,67.0,9.8,13.0,92.5,48.33,37.16
2016,5,19,18,30,91.0,47.0,9.8,13.0,59.0,34.67,24.36
2016,5,19,18,45,45.5,28.5,9.8,13.0,34.5,21.41,10.25
2016,5,19,19,0,0.0,10.0,9.8,13.0,10.0,7.87,0.0
2016,5,19,19,15,0.0,5.0,9.8,13.0,5.0,3.93,0.0
2016,5,19,19,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,9.85,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.9,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,10.1,12.5,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,10.4,12.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,10.25,12.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,5,20,5,15,4.5,15.0,8.6,12.0,15.5,12.93,0.0
2016,5,20,5,30,9.0,30.0,8.5,12.0,31.0,31.87,19.05
2016,5,20,5,45,33.0,50.0,8.4,12.5,56.0,63.07,47.1
2016,5,20,6,0,57.0,70.0,8.3,13.0,81.0,95.71,75.99
2016,5,20,6,15,74.0,92.0,8.25,13.0,110.5,139.09,114.09
2016,5,20,6,30,91.0,114.0,8.2,13.0,140.0,174.6,145.22
2016,5,20,6,45,109.0,134.0,8.15,13.0,171.5,209.49,175.41
2016,5,20,7,0,127.0,154.0,8.1,13.0,203.0,245.57,206.12
2016,5,20,7,15,402.0,132.0,8.05,13.0,318.0,455.08,385.57
2016,5,20,7,30,677.0,110.0,8.0,13.0,433.0,663.99,558.45
2016,5,20,7,45,702.0,115.5,7.95,13.5,483.0,712.6,594.08
2016,5,20,8,0,727.0,121.0,7.9,14.0,533.0,760.01,628.17
2016,5,20,8,15,748.5,125.0,7.85,14.0,581.0,801.2,658.08
2016,5,20,8,30,770.0,129.0,7.8,14.0,629.0,834.78,681.87
2016,5,20,8,45,787.0,131.5,7.75,14.0,673.0,865.89,703.62
2016,5,20,9,0,804.0,134.0,7.7,14.0,717.0,894.09,723.08
2016,5,20,9,15,588.0,235.0,7.7,14.0,674.0,810.32,655.43
2016,5,20,9,30,372.0,336.0,7.7,14.0,631.0,685.2,552.81
2016,5,20,9,45,622.0,233.0,7.7,14.0,750.0,841.07,677.78
2016,5,20,10,0,872.0,130.0,7.7,14.0,869.0,945.61,756.5
2016,5,20,10,15,878.5,131.5,7.65,14.0,896.0,945.37,754.73
2016,5,20,10,30,885.0,133.0,7.6,14.0,923.0,941.29,750.65
2016,5,20,10,45,891.0,133.0,7.6,14.0,944.0,931.56,742.73
2016,5,20,11,0,897.0,133.0,7.6,14.0,965.0,918.04,732.13
2016,5,20,11,15,599.0,293.5,7.55,14.0,852.5,802.12,639.99
2016,5,20,11,30,301.0,454.0,7.5,14.0,740.0,657.18,521.7
2016,5,20,11,45,205.5,464.5,7.45,14.0,660.5,561.74,446.31
2016,5,20,12,0,110.0,475.0,7.4,14.0,581.0,473.24,375.38
2016,5,20,12,15,105.0,471.5,7.35,14.0,572.5,456.89,362.44
2016,5,20,12,30,100.0,468.0,7.3,14.0,564.0,440.51,349.33
2016,5,20,12,45,502.0,299.0,7.3,14.0,770.5,576.75,461.22
2016,5,20,13,0,904.0,130.0,7.3,14.0,977.0,654.79,523.11
2016,5,20,13,15,900.0,129.5,7.25,14.0,959.5,606.77,482.0
2016,5,20,13,30,896.0,129.0,7.2,14.0,942.0,556.95,438.84
2016,5,20,13,45,552.5,275.5,7.2,14.0,772.5,451.92,353.76
2016,5,20,14,0,209.0,422.0,7.2,14.0,603.0,380.37,298.55
2016,5,20,14,15,387.5,346.5,7.15,14.0,667.5,369.88,284.76
2016,5,20,14,30,566.0,271.0,7.1,14.0,732.0,340.0,252.26
2016,5,20,14,45,697.0,199.5,7.1,14.0,741.0,283.47,197.99
2016,5,20,15,0,828.0,128.0,7.1,14.0,750.0,218.9,138.17
2016,5,20,15,15,813.0,125.5,7.05,14.0,707.5,161.36,97.48
2016,5,20,15,30,798.0,123.0,7.0,14.0,665.0,105.27,73.78
2016,5,20,15,45,774.0,121.5,7.0,14.0,617.5,93.94,76.64
2016,5,20,16,0,750.0,120.0,7.0,14.0,570.0,86.44,70.33
2016,5,20,16,15,725.0,116.0,6.95,14.0,520.0,84.68,69.03
2016,5,20,16,30,700.0,112.0,6.9,14.0,470.0,82.85,67.66
2016,5,20,16,45,665.5,107.0,6.9,14.0,418.5,80.09,65.46
2016,5,20,17,0,631.0,102.0,6.9,14.0,367.0,77.27,63.18
2016,5,20,17,15,586.0,95.5,6.8,13.5,316.0,73.16,59.83
2016,5,20,17,30,541.0,89.0,6.7,13.0,265.0,69.01,56.33
2016,5,20,17,45,479.5,80.0,6.65,13.0,215.5,62.69,50.66
2016,5,20,18,0,418.0,71.0,6.6,13.0,166.0,53.38,42.13
2016,5,20,18,15,329.0,59.0,6.5,13.0,122.0,44.29,33.63
2016,5,20,18,30,240.0,47.0,6.4,13.0,78.0,35.23,24.91
2016,5,20,18,45,120.0,31.0,6.3,13.0,46.5,23.22,11.99
2016,5,20,19,0,0.0,15.0,6.2,13.0,15.0,11.8,0.0
2016,5,20,19,15,0.0,7.5,6.1,13.0,7.5,5.9,0.0
2016,5,20,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,5,15,1.5,15.0,3.8,13.0,15.0,11.94,0.0
2016,5,21,5,30,3.0,30.0,3.8,13.0,30.0,26.1,14.73
2016,5,21,5,45,25.5,49.5,3.8,13.0,54.0,58.73,43.47
2016,5,21,6,0,48.0,69.0,3.8,13.0,78.0,89.6,70.74
2016,5,21,6,15,63.0,91.0,3.8,13.0,106.5,121.24,98.62
2016,5,21,6,30,78.0,113.0,3.8,13.0,135.0,153.8,126.95
2016,5,21,6,45,92.0,133.5,3.8,13.5,165.0,197.57,163.84
2016,5,21,7,0,106.0,154.0,3.8,14.0,195.0,230.76,191.22
2016,5,21,7,15,121.5,177.5,3.85,14.0,231.0,269.13,222.7
2016,5,21,7,30,137.0,201.0,3.9,14.0,267.0,308.05,254.1
2016,5,21,7,45,122.0,223.5,3.95,14.0,287.0,322.14,264.2
2016,5,21,8,0,107.0,246.0,4.0,14.0,307.0,316.66,258.64
2016,5,21,8,15,206.0,260.5,4.05,14.0,390.0,433.61,353.46
2016,5,21,8,30,305.0,275.0,4.1,14.0,473.0,556.38,449.5
2016,5,21,8,45,226.5,306.5,4.2,14.5,459.5,502.28,403.71
2016,5,21,9,0,148.0,338.0,4.3,15.0,446.0,463.79,370.28
2016,5,21,9,15,247.0,341.0,4.3,15.0,532.5,575.91,457.76
2016,5,21,9,30,346.0,344.0,4.3,15.0,619.0,668.23,527.84
2016,5,21,9,45,578.0,249.0,4.35,15.0,730.5,813.64,639.27
2016,5,21,10,0,810.0,154.0,4.4,15.0,842.0,924.32,719.79
2016,5,21,10,15,817.0,156.0,4.4,15.0,868.5,925.14,718.63
2016,5,21,10,30,824.0,158.0,4.4,15.0,895.0,922.2,715.74
2016,5,21,10,45,834.0,156.0,4.4,15.0,916.0,914.4,709.57
2016,5,21,11,0,844.0,154.0,4.4,15.0,937.0,902.79,700.85
2016,5,21,11,15,847.0,154.5,4.4,15.0,949.5,869.06,676.5
2016,5,21,11,30,850.0,155.0,4.4,15.0,962.0,846.95,660.61
2016,5,21,11,45,853.0,154.0,4.45,15.0,968.0,820.47,641.82
2016,5,21,12,0,856.0,153.0,4.5,15.0,974.0,790.95,620.33
2016,5,21,12,15,577.5,305.0,4.55,15.0,858.5,689.9,539.6
2016,5,21,12,30,299.0,457.0,4.6,15.0,743.0,580.08,452.39
2016,5,21,12,45,316.0,446.5,4.65,15.0,746.0,561.06,438.24
2016,5,21,13,0,333.0,436.0,4.7,15.0,749.0,540.03,421.81
2016,5,21,13,15,403.5,397.0,4.7,15.0,769.0,526.29,410.7
2016,5,21,13,30,474.0,358.0,4.7,15.0,789.0,506.35,393.74
2016,5,21,13,45,364.0,386.0,4.7,15.0,712.0,443.04,343.48
2016,5,21,14,0,254.0,414.0,4.7,15.0,635.0,388.34,300.7
2016,5,21,14,15,172.5,397.0,4.65,15.0,545.0,332.36,257.44
2016,5,21,14,30,91.0,380.0,4.6,15.0,455.0,287.7,224.03
2016,5,21,14,45,183.0,360.0,4.6,15.0,501.0,277.45,212.03
2016,5,21,15,0,275.0,340.0,4.6,15.0,547.0,254.19,189.38
2016,5,21,15,15,452.0,260.0,4.55,15.0,577.5,197.12,139.27
2016,5,21,15,30,629.0,180.0,4.5,15.0,608.0,124.18,90.69
2016,5,21,15,45,454.5,216.0,4.5,15.0,514.0,133.26,110.08
2016,5,21,16,0,280.0,252.0,4.5,15.0,420.0,156.52,130.35
2016,5,21,16,15,332.5,218.5,4.45,14.5,401.5,141.16,117.75
2016,5,21,16,30,385.0,185.0,4.4,14.0,383.0,119.98,99.99
2016,5,21,16,45,518.0,138.5,4.4,14.0,375.0,96.39,79.72
2016,5,21,17,0,651.0,92.0,4.4,14.0,367.0,70.66,57.3
2016,5,21,17,15,610.0,86.0,4.35,14.0,316.5,66.69,53.95
2016,5,21,17,30,569.0,80.0,4.3,14.0,266.0,62.67,50.47
2016,5,21,17,45,514.0,72.0,4.3,14.0,217.5,56.91,45.32
2016,5,21,18,0,459.0,64.0,4.3,14.0,169.0,51.1,39.96
2016,5,21,18,15,375.5,53.5,4.2,13.5,125.0,42.98,32.44
2016,5,21,18,30,292.0,43.0,4.1,13.0,81.0,32.71,22.8
2016,5,21,18,45,175.0,28.5,4.1,13.0,48.5,21.63,11.1
2016,5,21,19,0,58.0,14.0,4.1,13.0,16.0,11.02,0.0
2016,5,21,19,15,29.0,7.0,4.05,13.0,8.0,5.51,0.0
2016,5,21,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,22,5,15,32.5,16.5,2.7,12.0,19.5,28.32,0.0
2016,5,22,5,30,65.0,33.0,2.7,12.0,39.0,63.5,43.71
2016,5,22,5,45,105.5,52.5,2.75,12.5,69.5,113.73,89.02
2016,5,22,6,0,146.0,72.0,2.8,13.0,100.0,159.78,129.77
2016,5,22,6,15,173.5,92.0,2.75,13.0,135.5,203.0,167.9
2016,5,22,6,30,201.0,112.0,2.7,13.0,171.0,248.32,207.01
2016,5,22,6,45,230.0,128.5,2.7,13.5,208.0,292.45,243.86
2016,5,22,7,0,259.0,145.0,2.7,14.0,245.0,338.49,281.27
2016,5,22,7,15,211.5,173.0,2.65,14.0,262.5,328.27,271.59
2016,5,22,7,30,164.0,201.0,2.6,14.0,280.0,327.91,269.48
2016,5,22,7,45,199.0,221.5,2.6,14.0,327.5,380.2,311.16
2016,5,22,8,0,234.0,242.0,2.6,14.0,375.0,452.27,366.98
2016,5,22,8,15,503.0,182.0,2.6,14.0,500.0,641.24,516.05
2016,5,22,8,30,772.0,122.0,2.6,14.0,625.0,826.47,651.43
2016,5,22,8,45,789.0,124.0,2.6,14.5,668.5,856.99,668.54
2016,5,22,9,0,806.0,126.0,2.6,15.0,712.0,884.63,684.85
2016,5,22,9,15,818.0,128.0,2.65,15.0,750.0,904.62,697.46
2016,5,22,9,30,830.0,130.0,2.7,15.0,788.0,921.2,707.84
2016,5,22,9,45,856.5,121.5,2.8,15.5,826.0,924.04,707.94
2016,5,22,10,0,883.0,113.0,2.9,16.0,864.0,936.55,714.93
2016,5,22,10,15,889.0,114.5,2.95,16.0,890.5,936.16,714.02
2016,5,22,10,30,895.0,116.0,3.0,16.0,917.0,931.93,710.7
2016,5,22,10,45,898.0,117.5,3.1,16.0,936.5,921.14,703.38
2016,5,22,11,0,901.0,119.0,3.2,16.0,956.0,906.58,693.57
2016,5,22,11,15,903.0,119.5,3.25,16.0,968.5,886.59,679.71
2016,5,22,11,30,905.0,120.0,3.3,16.0,981.0,863.07,663.44
2016,5,22,11,45,904.5,121.0,3.4,16.0,985.0,834.56,643.94
2016,5,22,12,0,904.0,122.0,3.5,16.0,989.0,802.95,622.14
2016,5,22,12,15,903.5,122.0,3.6,16.0,986.5,767.64,596.45
2016,5,22,12,30,903.0,122.0,3.7,16.0,984.0,729.62,567.72
2016,5,22,12,45,898.0,123.5,3.8,16.0,973.5,687.21,535.0
