Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,13,0,893.0,125.0,3.9,16.0,963.0,642.7,499.88
2016,5,22,13,15,889.0,124.0,4.05,16.0,945.5,595.1,461.58
2016,5,22,13,30,885.0,123.0,4.2,16.0,928.0,545.74,420.77
2016,5,22,13,45,878.0,122.0,4.35,16.0,903.5,493.44,376.55
2016,5,22,14,0,871.0,121.0,4.5,16.0,879.0,440.07,330.14
2016,5,22,14,15,863.0,119.5,4.6,16.0,848.0,385.2,281.34
2016,5,22,14,30,855.0,118.0,4.7,16.0,817.0,329.83,231.57
2016,5,22,14,45,843.0,117.0,4.85,16.0,780.0,273.59,181.92
2016,5,22,15,0,831.0,116.0,5.0,16.0,743.0,211.07,130.26
2016,5,22,15,15,817.5,113.5,5.1,15.5,701.5,153.81,90.46
2016,5,22,15,30,804.0,111.0,5.2,15.0,660.0,97.78,67.28
2016,5,22,15,45,783.5,109.0,5.3,15.0,613.5,86.1,69.51
2016,5,22,16,0,763.0,107.0,5.4,15.0,567.0,85.42,69.14
2016,5,22,16,15,740.5,103.5,5.45,14.5,518.5,83.63,67.94
2016,5,22,16,30,718.0,100.0,5.5,14.0,470.0,75.43,61.11
2016,5,22,16,45,689.0,95.0,5.55,14.0,419.5,72.47,58.71
2016,5,22,17,0,660.0,90.0,5.6,14.0,369.0,69.42,56.21
2016,5,22,17,15,619.5,84.0,5.6,14.0,318.5,65.39,52.8
2016,5,22,17,30,579.0,78.0,5.6,14.0,268.0,61.3,49.25
2016,5,22,17,45,528.0,69.5,5.6,14.0,220.0,55.15,43.75
2016,5,22,18,0,477.0,61.0,5.6,14.0,172.0,48.89,38.0
2016,5,22,18,15,396.0,51.0,5.5,13.5,128.0,41.09,30.78
2016,5,22,18,30,315.0,41.0,5.4,13.0,84.0,33.25,23.3
2016,5,22,18,45,201.0,27.5,5.35,13.0,50.5,21.01,10.86
2016,5,22,19,0,87.0,14.0,5.3,13.0,17.0,10.68,0.0
2016,5,22,19,15,43.5,7.0,5.2,13.0,8.5,5.51,0.0
2016,5,22,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,23,5,15,37.0,17.0,3.75,13.0,20.5,30.32,0.0
2016,5,23,5,30,74.0,34.0,3.7,13.0,41.0,75.56,53.15
2016,5,23,5,45,125.0,52.5,3.7,13.0,73.5,121.72,95.47
2016,5,23,6,0,176.0,71.0,3.7,13.0,106.0,172.63,140.71
2016,5,23,6,15,211.0,90.0,3.65,13.0,143.5,220.23,182.8
2016,5,23,6,30,246.0,109.0,3.6,13.0,181.0,270.64,226.43
2016,5,23,6,45,285.0,123.0,3.55,13.5,222.0,320.35,268.11
2016,5,23,7,0,324.0,137.0,3.5,14.0,263.0,372.78,310.87
2016,5,23,7,15,164.5,147.0,3.5,14.0,211.0,265.31,220.31
2016,5,23,7,30,5.0,157.0,3.5,14.0,159.0,132.95,106.55
2016,5,23,7,45,20.0,189.0,3.5,14.5,200.0,173.05,139.79
2016,5,23,8,0,35.0,221.0,3.5,15.0,241.0,230.38,186.14
2016,5,23,8,15,88.0,258.5,3.5,15.0,314.5,312.0,252.53
2016,5,23,8,30,141.0,296.0,3.5,15.0,388.0,414.87,333.7
2016,5,23,8,45,158.5,317.5,3.5,15.0,428.0,452.05,361.58
2016,5,23,9,0,176.0,339.0,3.5,15.0,468.0,488.82,389.07
2016,5,23,9,15,125.5,350.0,3.5,15.0,444.5,452.32,358.62
2016,5,23,9,30,75.0,361.0,3.5,15.0,421.0,393.93,311.67
2016,5,23,9,45,125.0,387.5,3.5,15.0,492.0,482.78,380.55
2016,5,23,10,0,175.0,414.0,3.5,15.0,563.0,550.12,431.4
2016,5,23,10,15,520.5,269.0,3.45,15.0,731.5,760.87,594.82
2016,5,23,10,30,866.0,124.0,3.4,15.0,900.0,911.69,703.56
2016,5,23,10,45,482.5,288.0,3.35,15.5,722.5,723.65,561.38
2016,5,23,11,0,99.0,452.0,3.3,16.0,545.0,474.79,367.66
2016,5,23,11,15,490.0,289.5,3.25,16.0,755.0,701.37,545.53
2016,5,23,11,30,881.0,127.0,3.2,16.0,965.0,847.79,653.58
2016,5,23,11,45,883.5,126.5,3.15,16.0,970.5,821.05,633.09
2016,5,23,12,0,886.0,126.0,3.1,16.0,976.0,791.17,611.76
2016,5,23,12,15,885.5,126.0,3.1,16.0,974.5,756.49,585.96
2016,5,23,12,30,885.0,126.0,3.1,16.0,973.0,719.17,557.51
2016,5,23,12,45,862.0,139.5,3.1,16.0,957.5,674.37,522.71
2016,5,23,13,0,839.0,153.0,3.1,16.0,942.0,628.47,486.45
2016,5,23,13,15,835.0,152.0,3.2,16.0,925.0,588.05,453.8
2016,5,23,13,30,831.0,151.0,3.3,16.0,908.0,539.48,414.1
2016,5,23,13,45,832.0,145.5,3.4,16.0,886.0,488.57,371.4
2016,5,23,14,0,833.0,140.0,3.5,16.0,864.0,436.52,326.45
2016,5,23,14,15,824.5,138.0,3.65,16.0,834.0,381.18,278.01
2016,5,23,14,30,816.0,136.0,3.8,16.0,804.0,326.05,229.1
2016,5,23,14,45,809.5,131.5,3.95,16.0,769.0,269.68,179.66
2016,5,23,15,0,803.0,127.0,4.1,16.0,734.0,213.31,133.01
2016,5,23,15,15,789.0,124.5,4.25,15.5,693.0,157.66,94.56
2016,5,23,15,30,775.0,122.0,4.4,15.0,652.0,103.33,72.12
2016,5,23,15,45,760.5,117.0,4.6,15.0,607.5,90.51,73.3
2016,5,23,16,0,746.0,112.0,4.8,15.0,563.0,88.23,71.55
2016,5,23,16,15,723.0,108.0,4.9,15.0,514.5,79.52,64.21
2016,5,23,16,30,700.0,104.0,5.0,15.0,466.0,77.55,62.71
2016,5,23,16,45,672.5,98.5,5.15,15.0,416.5,74.42,60.18
2016,5,23,17,0,645.0,93.0,5.3,15.0,367.0,71.16,57.52
2016,5,23,17,15,604.5,86.5,5.35,14.5,317.0,66.88,54.01
2016,5,23,17,30,564.0,80.0,5.4,14.0,267.0,62.52,50.33
2016,5,23,17,45,509.0,72.0,5.45,14.0,218.5,56.77,45.2
2016,5,23,18,0,454.0,64.0,5.5,14.0,170.0,50.96,39.86
2016,5,23,18,15,373.0,53.5,5.5,14.0,126.5,42.87,32.31
2016,5,23,18,30,292.0,43.0,5.5,14.0,83.0,32.73,22.79
2016,5,23,18,45,181.0,29.0,5.5,14.0,50.5,22.02,11.82
2016,5,23,19,0,70.0,15.0,5.5,14.0,18.0,11.39,0.0
2016,5,23,19,15,35.0,7.5,5.45,13.5,9.0,5.9,0.0
2016,5,23,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,5,15,106.0,17.0,3.8,13.0,27.5,62.92,0.0
2016,5,24,5,30,212.0,34.0,3.8,13.0,55.0,136.96,99.88
2016,5,24,5,45,309.0,45.5,3.8,13.5,96.0,202.71,160.75
2016,5,24,6,0,406.0,57.0,3.8,14.0,137.0,283.49,231.45
2016,5,24,6,15,471.5,65.5,3.8,14.0,184.5,350.33,290.21
2016,5,24,6,30,537.0,74.0,3.8,14.0,232.0,422.26,351.57
2016,5,24,6,45,336.5,115.0,3.8,14.0,220.5,358.37,298.84
2016,5,24,7,0,136.0,156.0,3.8,14.0,209.0,251.93,208.85
2016,5,24,7,15,83.0,168.5,3.8,14.0,202.5,215.3,177.46
2016,5,24,7,30,30.0,181.0,3.8,14.0,196.0,188.34,153.33
2016,5,24,7,45,15.0,134.5,3.8,14.5,142.0,119.15,95.05
2016,5,24,8,0,0.0,88.0,3.8,15.0,88.0,67.75,51.36
2016,5,24,8,15,7.5,156.5,3.8,15.0,162.0,131.42,104.25
2016,5,24,8,30,15.0,225.0,3.8,15.0,236.0,198.0,158.37
2016,5,24,8,45,23.5,256.0,3.8,15.0,273.0,232.43,185.81
2016,5,24,9,0,32.0,287.0,3.8,15.0,310.0,286.25,228.35
2016,5,24,9,15,51.5,323.0,3.85,15.0,363.0,337.23,268.44
2016,5,24,9,30,71.0,359.0,3.9,15.0,416.0,387.9,307.71
2016,5,24,9,45,73.5,376.5,3.95,15.0,437.5,404.11,319.54
2016,5,24,10,0,76.0,394.0,4.0,15.0,459.0,419.7,330.98
2016,5,24,10,15,184.0,408.5,4.0,15.0,572.0,547.09,430.19
2016,5,24,10,30,292.0,423.0,4.0,15.0,685.0,669.47,522.07
2016,5,24,10,45,589.5,275.0,4.05,15.5,819.0,809.3,629.35
2016,5,24,11,0,887.0,127.0,4.1,16.0,953.0,898.78,694.2
2016,5,24,11,15,890.0,127.5,4.1,16.0,966.0,879.84,679.76
2016,5,24,11,30,893.0,128.0,4.1,16.0,979.0,857.38,663.67
2016,5,24,11,45,896.0,127.5,4.2,16.0,984.5,830.72,645.08
2016,5,24,12,0,899.0,127.0,4.3,16.0,990.0,800.85,624.23
2016,5,24,12,15,898.5,126.5,4.35,16.0,988.0,765.37,597.73
2016,5,24,12,30,898.0,126.0,4.4,16.0,986.0,727.22,568.49
2016,5,24,12,45,897.5,124.5,4.45,16.0,976.5,685.82,536.18
2016,5,24,13,0,897.0,123.0,4.5,16.0,967.0,642.06,501.27
2016,5,24,13,15,893.0,122.5,4.55,16.0,950.0,594.8,462.73
2016,5,24,13,30,889.0,122.0,4.6,16.0,933.0,545.77,421.72
2016,5,24,13,45,885.0,120.0,4.7,16.0,909.0,494.13,377.6
2016,5,24,14,0,881.0,118.0,4.8,16.0,885.0,441.11,331.1
2016,5,24,14,15,873.0,116.5,4.85,16.0,854.0,385.88,281.77
2016,5,24,14,30,865.0,115.0,4.9,16.0,823.0,330.14,231.53
2016,5,24,14,45,856.5,112.0,5.0,16.0,787.0,273.07,180.97
2016,5,24,15,0,848.0,109.0,5.1,16.0,751.0,216.03,133.53
2016,5,24,15,15,835.0,107.0,5.2,15.5,709.5,159.38,94.38
2016,5,24,15,30,822.0,105.0,5.3,15.0,668.0,94.76,64.58
2016,5,24,15,45,806.0,101.5,5.4,15.0,622.5,81.92,65.87
2016,5,24,16,0,790.0,98.0,5.5,15.0,577.0,80.16,64.55
2016,5,24,16,15,768.5,95.0,5.55,15.0,528.0,78.47,63.3
2016,5,24,16,30,747.0,92.0,5.6,15.0,479.0,76.72,61.99
2016,5,24,16,45,718.5,87.5,5.65,15.0,428.5,73.69,59.54
2016,5,24,17,0,690.0,83.0,5.7,15.0,378.0,65.15,52.21
2016,5,24,17,15,651.0,78.0,5.7,14.5,327.5,61.63,49.35
2016,5,24,17,30,612.0,73.0,5.7,14.0,277.0,58.08,46.37
2016,5,24,17,45,557.5,66.0,5.75,14.0,227.5,52.82,41.68
2016,5,24,18,0,503.0,59.0,5.8,14.0,178.0,47.54,36.82
2016,5,24,18,15,422.0,50.0,5.7,13.5,133.5,40.43,30.24
2016,5,24,18,30,341.0,41.0,5.6,13.0,89.0,33.33,23.44
2016,5,24,18,45,221.5,28.5,5.55,13.0,54.5,21.83,11.92
2016,5,24,19,0,102.0,16.0,5.5,13.0,20.0,12.19,0.0
2016,5,24,19,15,51.0,8.0,5.4,13.0,10.0,6.29,0.0
2016,5,24,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,12.5,3.2,13.0,12.5,9.51,0.0
2016,5,25,5,30,0.0,25.0,3.2,13.0,25.0,19.09,9.59
2016,5,25,5,45,0.0,43.5,3.2,13.0,43.5,35.31,24.07
2016,5,25,6,0,0.0,62.0,3.2,13.0,62.0,51.35,38.19
2016,5,25,6,15,4.5,81.5,3.2,13.0,83.0,70.54,54.95
2016,5,25,6,30,9.0,101.0,3.2,13.0,104.0,89.95,71.74
2016,5,25,6,45,15.0,120.5,3.2,13.5,126.5,110.57,89.19
2016,5,25,7,0,21.0,140.0,3.2,14.0,149.0,131.59,106.67
2016,5,25,7,15,13.5,149.5,3.3,14.0,155.5,133.65,107.89
2016,5,25,7,30,6.0,159.0,3.4,14.0,162.0,135.38,108.76
2016,5,25,7,45,13.5,183.5,3.5,14.5,191.5,162.48,130.83
2016,5,25,8,0,21.0,208.0,3.6,15.0,221.0,189.93,152.83
2016,5,25,8,15,12.5,197.5,3.7,15.0,206.0,171.95,137.41
2016,5,25,8,30,4.0,187.0,3.8,15.0,191.0,154.42,122.46
2016,5,25,8,45,10.0,218.0,3.95,15.0,226.0,186.19,148.19
2016,5,25,9,0,16.0,249.0,4.1,15.0,261.0,218.12,173.72
2016,5,25,9,15,14.5,250.5,4.2,15.0,262.0,217.09,172.44
2016,5,25,9,30,13.0,252.0,4.3,15.0,263.0,216.14,171.32
2016,5,25,9,45,14.5,267.5,4.4,15.5,280.0,230.05,181.86
2016,5,25,10,0,16.0,283.0,4.5,16.0,297.0,243.81,192.17
2016,5,25,10,15,13.5,263.0,4.55,16.0,275.0,223.58,175.83
2016,5,25,10,30,11.0,243.0,4.6,16.0,253.0,203.85,159.93
2016,5,25,10,45,10.5,235.0,4.7,16.0,244.5,196.16,153.69
2016,5,25,11,0,10.0,227.0,4.8,16.0,236.0,188.55,147.52
2016,5,25,11,15,75.0,352.0,4.85,16.0,423.5,359.34,283.47
2016,5,25,11,30,140.0,477.0,4.9,16.0,611.0,528.27,412.56
2016,5,25,11,45,76.0,369.0,4.95,16.0,442.0,364.13,285.86
2016,5,25,12,0,12.0,261.0,5.0,16.0,273.0,213.85,167.12
2016,5,25,12,15,23.5,329.0,5.1,16.0,352.0,281.12,220.53
2016,5,25,12,30,35.0,397.0,5.2,16.0,431.0,338.35,265.12
2016,5,25,12,45,52.5,419.0,5.35,16.0,469.0,360.46,282.42
2016,5,25,13,0,70.0,441.0,5.5,16.0,507.0,379.78,297.47
2016,5,25,13,15,478.0,280.5,5.65,16.0,718.0,484.66,380.84
2016,5,25,13,30,886.0,120.0,5.8,16.0,929.0,542.31,422.08
2016,5,25,13,45,615.5,255.5,6.0,16.0,810.5,464.2,358.51
2016,5,25,14,0,345.0,391.0,6.2,16.0,692.0,408.73,315.37
2016,5,25,14,15,605.0,251.5,6.35,16.0,757.0,376.75,282.18
2016,5,25,14,30,865.0,112.0,6.5,16.0,822.0,327.99,230.8
2016,5,25,14,45,491.0,233.0,6.65,16.0,632.0,258.12,184.29
2016,5,25,15,0,117.0,354.0,6.8,16.0,442.0,243.84,188.04
2016,5,25,15,15,67.0,297.5,6.9,15.5,347.5,203.7,159.2
2016,5,25,15,30,17.0,241.0,7.0,15.0,253.0,171.96,136.49
2016,5,25,15,45,29.5,242.0,7.15,15.0,261.0,161.19,134.17
2016,5,25,16,0,42.0,243.0,7.3,15.0,269.0,161.08,134.49
2016,5,25,16,15,105.0,232.5,7.35,15.0,289.0,149.67,125.08
2016,5,25,16,30,168.0,222.0,7.4,15.0,309.0,145.01,121.47
2016,5,25,16,45,103.5,192.5,7.5,15.0,245.0,127.48,106.62
2016,5,25,17,0,39.0,163.0,7.6,15.0,181.0,112.57,93.93
2016,5,25,17,15,34.0,143.0,7.6,14.5,156.5,99.71,83.04
2016,5,25,17,30,29.0,123.0,7.6,14.0,132.0,86.63,71.76
2016,5,25,17,45,260.5,93.0,7.6,14.0,156.0,67.41,54.67
2016,5,25,18,0,492.0,63.0,7.6,14.0,180.0,50.49,39.45
2016,5,25,18,15,410.0,53.5,7.5,13.5,135.0,43.09,32.6
2016,5,25,18,30,328.0,44.0,7.4,13.0,90.0,35.69,25.52
2016,5,25,18,45,202.5,31.0,7.35,13.0,55.5,23.56,13.48
2016,5,25,19,0,77.0,18.0,7.3,13.0,21.0,13.69,0.0
2016,5,25,19,15,38.5,9.0,7.2,13.0,10.5,7.08,0.0
2016,5,25,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,5,15,76.5,19.5,5.0,13.0,27.0,50.58,4.35
2016,5,26,5,30,153.0,39.0,4.9,13.0,54.0,111.29,81.17
2016,5,26,5,45,243.0,53.5,4.8,13.0,94.0,182.54,145.23
2016,5,26,6,0,333.0,68.0,4.7,13.0,134.0,254.87,209.26
2016,5,26,6,15,400.0,78.5,4.65,13.0,180.5,319.15,266.12
2016,5,26,6,30,467.0,89.0,4.6,13.0,227.0,389.21,326.48
2016,5,26,6,45,233.5,84.0,4.6,13.5,153.0,257.17,215.97
2016,5,26,7,0,0.0,79.0,4.6,14.0,79.0,61.04,46.51
2016,5,26,7,15,0.0,103.0,4.6,14.0,103.0,81.21,63.54
2016,5,26,7,30,0.0,127.0,4.6,14.0,127.0,101.54,80.41
2016,5,26,7,45,2.5,153.0,4.6,14.5,154.5,125.7,100.18
2016,5,26,8,0,5.0,179.0,4.6,15.0,182.0,150.03,119.8
2016,5,26,8,15,6.5,192.0,4.6,15.0,196.0,161.86,129.15
2016,5,26,8,30,8.0,205.0,4.6,15.0,210.0,173.75,138.52
2016,5,26,8,45,13.5,233.0,4.65,15.5,242.5,202.56,161.4
2016,5,26,9,0,19.0,261.0,4.7,16.0,275.0,231.43,184.01
2016,5,26,9,15,35.0,302.0,4.7,16.0,329.5,301.02,239.27
2016,5,26,9,30,51.0,343.0,4.7,16.0,384.0,353.19,279.95
2016,5,26,9,45,57.5,364.0,4.75,16.0,412.0,376.59,297.7
2016,5,26,10,0,64.0,385.0,4.8,16.0,440.0,399.36,314.95
2016,5,26,10,15,42.5,355.0,4.8,16.0,392.5,348.04,274.14
2016,5,26,10,30,21.0,325.0,4.8,16.0,345.0,281.73,221.53
2016,5,26,10,45,29.0,357.5,4.8,16.5,385.5,331.77,260.18
2016,5,26,11,0,37.0,390.0,4.8,17.0,426.0,364.17,284.47
2016,5,26,11,15,125.5,432.5,4.8,17.0,553.0,486.92,380.02
2016,5,26,11,30,214.0,475.0,4.8,17.0,680.0,587.12,455.95
2016,5,26,11,45,223.5,469.0,4.85,17.0,684.0,576.49,447.62
2016,5,26,12,0,233.0,463.0,4.9,17.0,688.0,564.39,438.57
2016,5,26,12,15,274.0,458.5,5.0,17.0,722.0,580.94,451.35
2016,5,26,12,30,315.0,454.0,5.1,17.0,756.0,585.62,454.99
2016,5,26,12,45,581.0,305.0,5.25,17.0,855.0,624.61,487.65
2016,5,26,13,0,847.0,156.0,5.4,17.0,954.0,633.07,495.23
2016,5,26,13,15,843.5,155.0,5.6,17.0,937.5,592.97,461.98
2016,5,26,13,30,840.0,154.0,5.8,17.0,921.0,544.41,421.52
2016,5,26,13,45,836.0,151.0,6.05,17.0,898.0,492.73,377.54
2016,5,26,14,0,832.0,148.0,6.3,17.0,875.0,439.88,331.34
2016,5,26,14,15,824.0,146.5,6.5,17.0,845.0,385.71,283.06
2016,5,26,14,30,816.0,145.0,6.7,17.0,815.0,331.19,234.03
2016,5,26,14,45,805.5,142.5,6.9,17.0,779.5,275.35,184.75
2016,5,26,15,0,795.0,140.0,7.1,17.0,744.0,219.95,138.81
2016,5,26,15,15,781.0,137.0,7.2,16.5,703.0,164.55,100.36
2016,5,26,15,30,767.0,134.0,7.3,16.0,662.0,110.51,77.78
2016,5,26,15,45,749.0,130.5,7.45,16.0,617.0,90.83,73.32
2016,5,26,16,0,731.0,127.0,7.6,16.0,572.0,89.85,72.7
2016,5,26,16,15,707.5,122.5,7.65,15.5,524.0,88.02,71.48
2016,5,26,16,30,684.0,118.0,7.7,15.0,476.0,86.08,70.18
2016,5,26,16,45,653.0,112.5,7.8,15.0,426.0,83.23,67.92
2016,5,26,17,0,622.0,107.0,7.9,15.0,376.0,80.28,65.55
2016,5,26,17,15,580.0,100.5,7.85,14.5,325.5,76.36,62.4
2016,5,26,17,30,538.0,94.0,7.8,14.0,275.0,72.37,59.1
2016,5,26,17,45,475.5,85.5,7.8,14.0,225.5,63.75,51.43
2016,5,26,18,0,413.0,77.0,7.8,14.0,176.0,57.39,45.6
2016,5,26,18,15,331.0,65.0,7.7,13.5,132.0,48.46,37.37
2016,5,26,18,30,249.0,53.0,7.6,13.0,88.0,39.51,28.89
2016,5,26,18,45,144.5,35.5,7.5,13.0,54.0,26.56,16.08
2016,5,26,19,0,40.0,18.0,7.4,13.0,20.0,13.78,0.0
2016,5,26,19,15,20.0,9.0,7.25,13.0,10.0,7.08,0.0
2016,5,26,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,27,5,15,67.0,20.5,4.2,13.0,27.5,48.82,6.65
2016,5,27,5,30,134.0,41.0,4.1,13.0,55.0,106.51,77.82
2016,5,27,5,45,224.5,57.0,4.05,13.0,95.5,178.02,141.49
2016,5,27,6,0,315.0,73.0,4.0,13.0,136.0,251.07,205.72
2016,5,27,6,15,181.0,93.5,3.85,13.0,132.0,206.14,170.65
2016,5,27,6,30,47.0,114.0,3.7,13.0,128.0,134.66,110.13
2016,5,27,6,45,61.0,134.5,3.55,13.5,156.5,164.27,135.29
2016,5,27,7,0,75.0,155.0,3.4,14.0,185.0,194.83,160.61
2016,5,27,7,15,84.0,178.5,3.2,14.0,216.0,225.98,186.08
2016,5,27,7,30,93.0,202.0,3.0,14.0,247.0,257.38,211.29
2016,5,27,7,45,167.5,222.5,2.9,14.5,315.0,353.72,289.29
2016,5,27,8,0,242.0,243.0,2.8,15.0,383.0,456.4,369.33
2016,5,27,8,15,495.5,190.0,2.6,15.0,506.0,638.24,511.22
2016,5,27,8,30,749.0,137.0,2.4,15.0,629.0,821.32,643.75
2016,5,27,8,45,509.0,232.5,2.25,15.5,577.0,711.83,556.4
2016,5,27,9,0,269.0,328.0,2.1,16.0,525.0,578.56,451.25
2016,5,27,9,15,222.0,354.5,1.95,16.5,523.0,542.24,421.96
2016,5,27,9,30,175.0,381.0,1.8,17.0,521.0,523.57,404.75
2016,5,27,9,45,245.5,385.0,1.7,17.5,590.0,608.26,465.69
2016,5,27,10,0,316.0,389.0,1.6,18.0,659.0,671.83,509.24
2016,5,27,10,15,598.5,260.0,1.6,18.0,791.0,824.47,620.33
2016,5,27,10,30,881.0,131.0,1.6,18.0,923.0,926.61,689.09
2016,5,27,10,45,887.5,130.5,1.65,18.5,943.5,917.2,680.36
2016,5,27,11,0,894.0,130.0,1.7,19.0,964.0,904.02,670.57
2016,5,27,11,15,896.5,130.5,1.9,19.0,976.5,884.56,659.6
2016,5,27,11,30,899.0,131.0,2.1,19.0,989.0,861.59,646.02
2016,5,27,11,45,900.0,131.5,2.3,19.0,994.5,834.04,629.02
2016,5,27,12,0,901.0,132.0,2.5,19.0,1000.0,803.37,609.54
2016,5,27,12,15,900.0,132.0,2.8,19.0,997.5,767.91,585.4
2016,5,27,12,30,899.0,132.0,3.1,19.0,995.0,729.83,558.4
2016,5,27,12,45,895.0,132.5,3.4,19.5,984.5,687.68,526.39
2016,5,27,13,0,891.0,133.0,3.7,20.0,974.0,643.43,491.83
2016,5,27,13,15,887.0,132.5,4.0,19.5,957.0,596.55,455.97
2016,5,27,13,30,883.0,132.0,4.3,19.0,940.0,547.9,417.37
2016,5,27,13,45,876.0,131.5,4.6,19.0,915.5,496.31,374.51
2016,5,27,14,0,869.0,131.0,4.9,19.0,891.0,443.65,329.33
2016,5,27,14,15,861.0,129.0,5.1,19.0,860.0,388.84,281.18
2016,5,27,14,30,853.0,127.0,5.3,19.0,829.0,333.53,232.05
2016,5,27,14,45,842.5,125.0,5.55,19.0,792.5,277.39,183.0
2016,5,27,15,0,832.0,123.0,5.8,19.0,756.0,215.1,132.03
2016,5,27,15,15,818.5,120.5,5.8,18.5,714.5,158.05,92.8
2016,5,27,15,30,805.0,118.0,5.8,18.0,673.0,102.22,69.86
2016,5,27,15,45,789.5,114.0,5.8,18.0,628.0,89.21,71.32
2016,5,27,16,0,774.0,110.0,5.8,18.0,583.0,87.46,70.04
2016,5,27,16,15,752.0,106.5,5.7,18.0,534.0,85.74,68.79
2016,5,27,16,30,730.0,103.0,5.6,18.0,485.0,77.43,61.84
2016,5,27,16,45,701.5,98.0,5.6,18.0,434.5,74.53,59.54
2016,5,27,17,0,673.0,93.0,5.6,18.0,384.0,71.54,57.13
2016,5,27,17,15,633.5,87.5,5.6,17.5,333.5,67.93,54.25
2016,5,27,17,30,594.0,82.0,5.6,17.0,283.0,64.27,51.26
2016,5,27,17,45,537.5,74.5,5.6,16.5,233.0,58.87,46.6
2016,5,27,18,0,481.0,67.0,5.6,16.0,183.0,53.43,41.74
2016,5,27,18,15,400.5,57.0,5.5,15.5,138.0,45.75,34.71
2016,5,27,18,30,320.0,47.0,5.4,15.0,93.0,35.76,25.44
2016,5,27,18,45,205.5,33.0,5.3,15.0,58.0,25.03,14.84
2016,5,27,19,0,91.0,19.0,5.2,15.0,23.0,14.38,0.0
2016,5,27,19,15,45.5,9.5,5.1,14.5,11.5,7.47,0.0
2016,5,27,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,86.5,19.0,2.5,14.0,28.5,59.19,11.82
2016,5,28,5,30,173.0,38.0,2.5,14.0,57.0,125.2,91.88
2016,5,28,5,45,267.5,51.5,2.5,14.5,97.5,189.61,149.6
2016,5,28,6,0,362.0,65.0,2.5,15.0,138.0,264.12,214.14
2016,5,28,6,15,427.5,75.0,2.45,15.0,185.0,328.34,269.77
2016,5,28,6,30,493.0,85.0,2.4,15.0,232.0,404.24,333.16
2016,5,28,6,45,545.0,91.5,2.35,15.5,282.5,468.08,384.4
2016,5,28,7,0,597.0,98.0,2.3,16.0,333.0,534.54,435.81
2016,5,28,7,15,632.0,104.0,2.25,16.0,383.5,590.52,478.18
2016,5,28,7,30,667.0,110.0,2.2,16.0,434.0,646.84,519.57
2016,5,28,7,45,697.0,113.0,2.2,16.5,484.0,695.84,553.45
2016,5,28,8,0,727.0,116.0,2.2,17.0,534.0,743.95,585.21
2016,5,28,8,15,747.0,120.0,2.2,17.5,581.0,778.91,606.93
2016,5,28,8,30,767.0,124.0,2.2,18.0,628.0,816.4,630.2
2016,5,28,8,45,784.5,126.0,2.2,18.5,672.0,847.16,648.43
2016,5,28,9,0,802.0,128.0,2.2,19.0,716.0,875.1,664.59
2016,5,28,9,15,814.5,130.5,2.2,19.0,754.5,896.0,677.13
2016,5,28,9,30,827.0,133.0,2.2,19.0,793.0,913.53,687.49
2016,5,28,9,45,835.5,135.0,2.25,19.5,826.0,923.35,691.93
2016,5,28,10,0,844.0,137.0,2.3,20.0,859.0,915.72,684.85
2016,5,28,10,15,851.0,139.0,2.35,20.0,886.0,916.56,685.07
2016,5,28,10,30,858.0,141.0,2.4,20.0,913.0,913.66,682.81
2016,5,28,10,45,862.0,142.5,2.5,20.5,932.5,903.9,675.21
2016,5,28,11,0,866.0,144.0,2.6,21.0,952.0,890.46,665.27
2016,5,28,11,15,869.0,144.5,2.7,21.0,965.0,871.75,653.09
2016,5,28,11,30,872.0,145.0,2.8,21.0,978.0,849.6,638.57
2016,5,28,11,45,872.5,146.0,2.9,21.0,983.5,822.54,620.64
2016,5,28,12,0,873.0,147.0,3.0,21.0,989.0,792.47,600.04
2016,5,28,12,15,872.5,147.0,3.15,20.5,986.5,758.14,576.64
2016,5,28,12,30,872.0,147.0,3.3,20.0,984.0,721.25,550.71
2016,5,28,12,45,866.5,148.5,3.45,20.0,973.5,679.75,519.55
2016,5,28,13,0,861.0,150.0,3.6,20.0,963.0,636.34,486.12
2016,5,28,13,15,857.0,149.0,3.7,20.0,946.0,590.38,449.72
2016,5,28,13,30,853.0,148.0,3.8,20.0,929.0,542.75,410.97
2016,5,28,13,45,846.0,147.0,3.9,20.0,905.0,492.26,368.92
2016,5,28,14,0,839.0,146.0,4.0,20.0,881.0,440.66,324.84
2016,5,28,14,15,831.0,144.0,4.05,19.5,850.5,385.94,277.88
2016,5,28,14,30,823.0,142.0,4.1,19.0,820.0,330.86,229.95
2016,5,28,14,45,812.0,139.5,4.2,19.0,784.0,274.67,181.38
2016,5,28,15,0,801.0,137.0,4.3,19.0,748.0,218.96,136.02
2016,5,28,15,15,787.0,134.5,4.35,19.0,706.5,163.66,98.07
2016,5,28,15,30,773.0,132.0,4.4,19.0,665.0,109.69,75.8
2016,5,28,15,45,755.5,128.0,4.45,19.0,620.0,97.14,77.74
2016,5,28,16,0,738.0,124.0,4.5,19.0,575.0,88.12,70.29
2016,5,28,16,15,714.5,119.5,4.5,18.5,526.5,86.21,69.02
2016,5,28,16,30,691.0,115.0,4.5,18.0,478.0,84.2,67.66
2016,5,28,16,45,661.5,109.5,4.55,18.0,428.0,81.3,65.38
2016,5,28,17,0,632.0,104.0,4.6,18.0,378.0,78.29,62.99
2016,5,28,17,15,590.5,97.0,4.5,17.5,327.5,73.92,59.49
2016,5,28,17,30,549.0,90.0,4.4,17.0,277.0,69.46,55.81
2016,5,28,17,45,493.0,81.5,4.35,17.0,228.5,63.58,50.66
2016,5,28,18,0,437.0,73.0,4.3,17.0,180.0,54.95,42.92
2016,5,28,18,15,358.0,61.5,4.15,16.5,135.5,46.28,35.06
2016,5,28,18,30,279.0,50.0,4.0,16.0,91.0,37.61,26.98
2016,5,28,18,45,139.5,36.5,3.85,15.5,57.0,27.27,16.78
2016,5,28,19,0,0.0,23.0,3.7,15.0,23.0,16.93,0.0
2016,5,28,19,15,0.0,11.5,3.55,15.0,11.5,9.05,0.0
2016,5,28,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,29,5,15,101.5,19.0,2.65,13.0,29.5,63.89,15.66
2016,5,29,5,30,203.0,38.0,2.7,13.0,59.0,135.92,100.53
2016,5,29,5,45,301.5,50.0,2.75,13.5,101.0,201.83,159.98
2016,5,29,6,0,400.0,62.0,2.8,14.0,143.0,278.26,226.57
2016,5,29,6,15,200.0,58.0,2.65,14.0,98.5,186.32,153.47
2016,5,29,6,30,0.0,54.0,2.5,14.0,54.0,41.33,29.83
2016,5,29,6,45,0.0,65.5,2.4,14.5,65.5,50.22,37.41
2016,5,29,7,0,0.0,77.0,2.3,15.0,77.0,59.3,44.95
2016,5,29,7,15,0.0,102.5,2.1,15.0,102.5,80.7,62.82
2016,5,29,7,30,0.0,128.0,1.9,15.0,128.0,102.32,80.62
2016,5,29,7,45,6.0,161.5,1.75,15.5,165.5,135.94,108.05
2016,5,29,8,0,12.0,195.0,1.6,16.0,203.0,170.09,135.33
2016,5,29,8,15,30.0,233.0,1.55,16.0,252.5,235.22,187.48
2016,5,29,8,30,48.0,271.0,1.5,16.0,302.0,287.23,228.03
2016,5,29,8,45,81.0,304.5,1.5,16.5,362.0,348.08,274.7
2016,5,29,9,0,114.0,338.0,1.5,17.0,422.0,429.11,335.1
2016,5,29,9,15,285.5,319.0,1.55,17.0,543.5,582.93,451.89
2016,5,29,9,30,457.0,300.0,1.6,17.0,665.0,738.8,564.16
2016,5,29,9,45,648.0,222.0,1.7,17.5,763.0,844.12,638.53
2016,5,29,10,0,839.0,144.0,1.8,18.0,861.0,930.77,695.7
2016,5,29,10,15,846.0,145.5,1.9,18.0,888.0,931.25,695.31
2016,5,29,10,30,853.0,147.0,2.0,18.0,915.0,913.33,683.68
2016,5,29,10,45,855.5,150.0,2.1,18.0,934.5,903.47,677.65
2016,5,29,11,0,858.0,153.0,2.2,18.0,954.0,889.93,669.07
2016,5,29,11,15,861.0,153.5,2.3,18.0,967.0,871.23,657.01
2016,5,29,11,30,864.0,154.0,2.4,18.0,980.0,849.13,642.62
2016,5,29,11,45,863.0,156.0,2.5,18.0,984.5,821.69,624.48
2016,5,29,12,0,862.0,158.0,2.6,18.0,989.0,791.34,603.38
2016,5,29,12,15,861.5,158.0,2.65,18.0,987.5,757.24,578.52
2016,5,29,12,30,861.0,158.0,2.7,18.0,986.0,720.64,551.36
2016,5,29,12,45,856.0,159.5,2.8,18.0,975.5,679.78,520.66
2016,5,29,13,0,851.0,161.0,2.9,18.0,965.0,644.27,492.82
2016,5,29,13,15,847.0,160.0,2.95,18.0,948.5,597.04,455.57
2016,5,29,13,30,843.0,159.0,3.0,18.0,932.0,548.2,416.06
2016,5,29,13,45,838.0,157.0,3.15,18.0,908.5,496.77,373.64
2016,5,29,14,0,833.0,155.0,3.3,18.0,885.0,444.24,329.05
2016,5,29,14,15,642.0,235.5,3.5,18.0,786.5,378.0,277.16
2016,5,29,14,30,451.0,316.0,3.7,18.0,688.0,331.65,242.97
2016,5,29,14,45,467.0,293.5,3.9,18.0,664.0,287.77,205.74
2016,5,29,15,0,483.0,271.0,4.1,18.0,640.0,242.18,168.45
2016,5,29,15,15,295.5,292.5,4.25,17.5,514.5,205.79,150.46
2016,5,29,15,30,108.0,314.0,4.4,17.0,389.0,203.41,159.14
2016,5,29,15,45,96.5,289.5,4.6,17.0,353.0,187.26,154.69
2016,5,29,16,0,85.0,265.0,4.8,17.0,317.0,173.52,143.61
2016,5,29,16,15,106.0,245.5,4.9,17.0,305.0,162.72,134.93
2016,5,29,16,30,127.0,226.0,5.0,17.0,293.0,146.24,121.31
2016,5,29,16,45,88.5,198.0,5.1,17.0,242.5,134.37,111.54
2016,5,29,17,0,50.0,170.0,5.2,17.0,192.0,116.86,96.77
2016,5,29,17,15,297.0,132.5,5.25,16.5,236.5,92.75,76.22
2016,5,29,17,30,544.0,95.0,5.3,16.0,281.0,73.04,59.19
2016,5,29,17,45,488.5,86.0,5.4,16.0,232.0,66.93,53.82
2016,5,29,18,0,433.0,77.0,5.5,16.0,183.0,57.6,45.45
2016,5,29,18,15,352.0,65.0,5.5,15.5,138.5,48.64,37.29
2016,5,29,18,30,271.0,53.0,5.5,15.0,94.0,39.66,28.89
2016,5,29,18,45,167.5,37.0,5.55,14.5,59.0,27.73,17.34
2016,5,29,19,0,64.0,21.0,5.6,14.0,24.0,15.84,0.0
2016,5,29,19,15,32.0,10.5,5.55,13.5,12.0,8.26,0.0
2016,5,29,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,5,15,108.5,19.0,2.05,12.5,30.5,66.01,18.51
2016,5,30,5,30,217.0,38.0,2.0,13.0,61.0,140.64,104.17
2016,5,30,5,45,317.0,49.5,1.95,13.5,103.5,207.26,163.98
2016,5,30,6,0,417.0,61.0,1.9,14.0,146.0,288.6,234.08
2016,5,30,6,15,482.5,69.5,1.8,14.0,194.5,355.56,291.66
2016,5,30,6,30,548.0,78.0,1.7,14.0,243.0,427.5,351.34
2016,5,30,6,45,274.0,86.0,1.65,14.5,168.5,282.78,233.94
2016,5,30,7,0,0.0,94.0,1.6,15.0,94.0,74.03,57.09
2016,5,30,7,15,0.0,121.0,1.55,15.0,121.0,97.12,76.53
2016,5,30,7,30,0.0,148.0,1.5,15.0,148.0,120.33,95.49
2016,5,30,7,45,2.0,162.5,1.45,15.5,164.0,133.68,105.94
2016,5,30,8,0,4.0,177.0,1.4,16.0,180.0,147.15,116.38
2016,5,30,8,15,35.0,229.5,1.4,16.0,253.0,235.66,187.98
2016,5,30,8,30,66.0,282.0,1.4,16.0,326.0,313.69,249.01
2016,5,30,8,45,451.5,200.0,1.45,16.5,528.5,625.58,491.4
2016,5,30,9,0,837.0,118.0,1.5,17.0,731.0,893.38,677.12
2016,5,30,9,15,443.0,229.5,1.55,17.0,556.0,656.11,504.87
2016,5,30,9,30,49.0,341.0,1.6,17.0,381.0,348.37,269.64
2016,5,30,9,45,106.0,378.5,1.65,17.5,469.0,433.76,336.09
2016,5,30,10,0,163.0,416.0,1.7,18.0,557.0,537.31,411.47
2016,5,30,10,15,519.5,276.5,1.7,18.0,741.5,760.63,577.45
2016,5,30,10,30,876.0,137.0,1.7,18.0,926.0,924.24,689.45
2016,5,30,10,45,468.5,282.5,1.75,18.5,705.5,700.41,529.0
2016,5,30,11,0,61.0,428.0,1.8,19.0,485.0,417.98,317.1
2016,5,30,11,15,69.0,441.5,1.8,19.0,507.0,431.21,328.32
2016,5,30,11,30,77.0,455.0,1.8,19.0,529.0,443.19,336.9
2016,5,30,11,45,72.0,453.5,1.8,19.0,523.0,430.83,327.44
2016,5,30,12,0,67.0,452.0,1.8,19.0,517.0,418.35,318.06
2016,5,30,12,15,105.5,467.5,1.85,19.0,569.5,451.01,342.74
2016,5,30,12,30,144.0,483.0,1.9,19.0,622.0,484.43,367.27
2016,5,30,12,45,275.5,441.5,1.95,19.0,704.0,526.38,399.05
2016,5,30,13,0,407.0,400.0,2.0,19.0,786.0,554.47,419.45
2016,5,30,13,15,411.0,390.5,2.05,19.0,774.0,521.34,394.06
2016,5,30,13,30,415.0,381.0,2.1,19.0,762.0,487.21,367.7
2016,5,30,13,45,647.0,255.5,2.2,19.5,831.5,476.54,355.91
2016,5,30,14,0,879.0,130.0,2.3,20.0,901.0,446.35,325.69
2016,5,30,14,15,871.0,128.5,2.4,19.5,870.0,391.53,279.13
2016,5,30,14,30,863.0,127.0,2.5,19.0,839.0,336.18,231.41
2016,5,30,14,45,685.5,194.5,2.6,19.0,745.0,275.49,186.13
2016,5,30,15,0,508.0,262.0,2.7,19.0,651.0,241.23,165.47
2016,5,30,15,15,662.5,189.5,2.75,19.0,667.5,176.76,112.69
2016,5,30,15,30,817.0,117.0,2.8,19.0,684.0,102.64,69.18
2016,5,30,15,45,507.5,194.0,2.9,19.0,538.5,122.14,98.81
2016,5,30,16,0,198.0,271.0,3.0,19.0,393.0,171.6,140.66
2016,5,30,16,15,469.5,187.0,3.0,18.5,443.5,120.82,98.4
2016,5,30,16,30,741.0,103.0,3.0,18.0,494.0,77.58,61.87
2016,5,30,16,45,405.5,139.0,3.05,18.0,350.0,94.08,76.39
2016,5,30,17,0,70.0,175.0,3.1,18.0,206.0,120.01,99.0
2016,5,30,17,15,338.0,128.5,3.05,17.5,248.0,88.4,72.04
2016,5,30,17,30,606.0,82.0,3.0,17.0,290.0,64.35,51.3
2016,5,30,17,45,551.5,74.5,2.95,17.0,240.0,58.94,46.58
2016,5,30,18,0,497.0,67.0,2.9,17.0,190.0,53.48,41.66
2016,5,30,18,15,417.5,57.5,2.8,16.5,144.5,46.18,35.01
2016,5,30,18,30,338.0,48.0,2.7,16.0,99.0,36.6,26.18
2016,5,30,18,45,224.0,34.5,2.65,15.5,63.0,26.2,16.13
2016,5,30,19,0,110.0,21.0,2.6,15.0,27.0,15.9,0.0
2016,5,30,19,15,55.0,10.5,2.55,15.0,13.5,8.26,0.0
2016,5,30,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,5,15,125.0,18.5,1.35,13.0,32.0,70.39,21.87
2016,5,31,5,30,250.0,37.0,1.3,13.0,64.0,151.14,112.01
2016,5,31,5,45,345.0,48.0,1.3,13.5,106.5,219.94,173.57
2016,5,31,6,0,440.0,59.0,1.3,14.0,149.0,297.11,239.98
2016,5,31,6,15,504.5,67.0,1.25,14.0,197.5,363.93,297.03
2016,5,31,6,30,569.0,75.0,1.2,14.0,246.0,435.63,355.98
2016,5,31,6,45,615.5,80.5,1.2,14.5,297.0,497.7,404.77
2016,5,31,7,0,662.0,86.0,1.2,15.0,348.0,561.84,453.23
2016,5,31,7,15,415.0,145.5,1.2,15.5,317.5,469.7,378.58
2016,5,31,7,30,168.0,205.0,1.2,16.0,287.0,330.78,266.28
2016,5,31,7,45,173.0,228.5,1.2,16.5,321.0,362.6,290.64
2016,5,31,8,0,178.0,252.0,1.2,17.0,355.0,393.87,313.01
2016,5,31,8,15,159.5,275.5,1.2,17.0,373.5,404.9,319.67
2016,5,31,8,30,141.0,299.0,1.2,17.0,392.0,414.08,325.0
2016,5,31,8,45,213.0,312.0,1.3,17.5,463.5,489.98,382.22
2016,5,31,9,0,285.0,325.0,1.4,18.0,535.0,587.15,452.47
2016,5,31,9,15,279.5,346.0,1.45,18.0,561.0,603.23,462.08
2016,5,31,9,30,274.0,367.0,1.5,18.0,587.0,617.4,471.06
2016,5,31,9,45,576.0,245.5,1.6,18.5,731.0,798.13,603.53
2016,5,31,10,0,878.0,124.0,1.7,19.0,875.0,931.4,692.79
2016,5,31,10,15,884.5,125.5,1.75,19.0,902.5,931.52,691.04
2016,5,31,10,30,891.0,127.0,1.8,19.0,930.0,927.82,688.43
2016,5,31,10,45,543.5,296.5,1.85,19.5,790.0,778.72,582.35
2016,5,31,11,0,196.0,466.0,1.9,20.0,650.0,584.05,438.24
2016,5,31,11,15,258.5,461.0,1.95,20.0,707.0,635.25,476.86
2016,5,31,11,30,321.0,456.0,2.0,20.0,764.0,667.85,500.32
2016,5,31,11,45,615.5,292.5,2.05,20.0,886.0,757.43,568.62
2016,5,31,12,0,910.0,129.0,2.1,20.0,1008.0,804.89,605.93
2016,5,31,12,15,910.0,128.5,2.15,20.0,1006.0,769.77,580.21
2016,5,31,12,30,910.0,128.0,2.2,20.0,1004.0,731.95,552.76
2016,5,31,12,45,911.5,125.5,2.3,20.5,996.0,691.1,521.77
2016,5,31,13,0,913.0,123.0,2.4,21.0,988.0,647.72,488.13
2016,5,31,13,15,910.0,122.0,2.5,21.0,971.0,600.45,451.58
2016,5,31,13,30,907.0,121.0,2.6,21.0,954.0,551.27,412.38
2016,5,31,13,45,902.0,120.0,2.75,21.0,930.5,499.46,370.03
2016,5,31,14,0,897.0,119.0,2.9,21.0,907.0,446.33,325.25
2016,5,31,14,15,890.0,117.5,3.0,21.0,876.5,391.06,277.61
2016,5,31,14,30,883.0,116.0,3.1,21.0,846.0,335.13,228.8
2016,5,31,14,45,873.5,114.5,3.25,21.0,810.0,278.18,179.86
2016,5,31,15,0,864.0,113.0,3.4,21.0,774.0,221.31,133.86
2016,5,31,15,15,851.5,110.5,3.5,21.0,732.5,163.85,94.83
2016,5,31,15,30,839.0,108.0,3.6,21.0,691.0,98.35,64.78
2016,5,31,15,45,612.5,171.5,3.7,21.0,582.0,110.92,88.67
2016,5,31,16,0,386.0,235.0,3.8,21.0,473.0,150.2,121.88
2016,5,31,16,15,359.0,219.5,3.8,20.5,426.5,142.11,115.65
2016,5,31,16,30,332.0,204.0,3.8,20.0,380.0,133.69,109.15
2016,5,31,16,45,519.5,146.0,3.85,20.0,389.5,100.62,81.34
2016,5,31,17,0,707.0,88.0,3.9,20.0,399.0,68.68,54.14
2016,5,31,17,15,669.0,83.0,3.85,19.5,347.5,65.26,51.47
2016,5,31,17,30,631.0,78.0,3.8,19.0,296.0,61.79,48.67
2016,5,31,17,45,577.0,71.5,3.8,18.5,245.5,56.99,44.59
2016,5,31,18,0,523.0,65.0,3.8,18.0,195.0,52.18,40.35
2016,5,31,18,15,443.5,56.0,3.7,17.5,149.0,45.17,33.99
2016,5,31,18,30,364.0,47.0,3.6,17.0,103.0,38.16,27.43
2016,5,31,18,45,245.5,34.0,3.55,16.5,66.0,25.95,15.93
2016,5,31,19,0,127.0,21.0,3.5,16.0,29.0,15.95,0.03
2016,5,31,19,15,63.5,10.5,3.35,15.5,14.5,8.26,0.0
2016,5,31,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,5,15,121.0,19.0,1.85,14.0,32.5,69.69,23.1
2016,6,1,5,30,242.0,38.0,1.8,14.0,65.0,148.91,110.18
2016,6,1,5,45,339.5,49.5,1.75,14.5,107.5,215.65,169.84
2016,6,1,6,0,437.0,61.0,1.7,15.0,150.0,296.87,239.46
2016,6,1,6,15,502.0,69.0,1.6,15.0,199.0,363.86,296.65
2016,6,1,6,30,567.0,77.0,1.5,15.0,248.0,435.71,355.74
2016,6,1,6,45,284.5,103.0,1.4,15.5,189.0,307.53,252.19
2016,6,1,7,0,2.0,129.0,1.3,16.0,130.0,107.45,84.61
2016,6,1,7,15,1.0,125.0,1.25,16.0,125.5,101.37,79.7
2016,6,1,7,30,0.0,121.0,1.2,16.0,121.0,96.06,75.01
2016,6,1,7,45,0.0,142.5,1.15,16.5,143.0,114.13,89.46
2016,6,1,8,0,0.0,164.0,1.1,17.0,165.0,132.21,103.64
2016,6,1,8,15,3.5,181.5,1.05,17.0,184.5,149.64,117.43
2016,6,1,8,30,7.0,199.0,1.0,17.0,204.0,167.2,131.17
2016,6,1,8,45,21.5,246.0,1.0,17.5,262.0,220.71,173.21
2016,6,1,9,0,36.0,293.0,1.0,18.0,320.0,294.01,229.14
2016,6,1,9,15,40.0,314.5,1.0,18.0,346.0,316.48,245.35
2016,6,1,9,30,44.0,336.0,1.0,18.0,372.0,338.55,261.41
2016,6,1,9,45,194.0,358.5,1.0,18.5,524.0,513.49,392.99
