Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,10,0,344.0,381.0,1.0,19.0,676.0,686.36,513.9
2016,6,1,10,15,219.0,406.5,1.05,19.0,597.0,572.98,430.34
2016,6,1,10,30,94.0,432.0,1.1,19.0,518.0,460.57,347.73
2016,6,1,10,45,111.5,448.0,1.15,19.0,551.5,501.99,378.44
2016,6,1,11,0,129.0,464.0,1.2,19.0,585.0,523.94,393.95
2016,6,1,11,15,225.5,460.0,1.25,19.0,674.5,593.17,444.88
2016,6,1,11,30,322.0,456.0,1.3,19.0,764.0,668.2,498.01
2016,6,1,11,45,421.5,420.5,1.4,19.5,826.0,707.22,525.34
2016,6,1,12,0,521.0,385.0,1.5,20.0,888.0,732.83,543.35
2016,6,1,12,15,307.0,427.0,1.6,20.0,723.5,577.46,432.37
2016,6,1,12,30,93.0,469.0,1.7,20.0,559.0,433.33,326.66
2016,6,1,12,45,166.0,468.0,1.85,20.0,626.0,472.78,357.37
2016,6,1,13,0,239.0,467.0,2.0,20.0,693.0,500.37,377.65
2016,6,1,13,15,286.5,447.0,2.1,19.5,714.0,491.9,371.74
2016,6,1,13,30,334.0,427.0,2.2,19.0,735.0,478.85,361.94
2016,6,1,13,45,321.5,416.5,2.3,19.0,706.5,440.05,332.03
2016,6,1,14,0,309.0,406.0,2.4,19.0,678.0,402.28,302.54
2016,6,1,14,15,280.5,397.5,2.45,19.0,638.0,361.36,270.61
2016,6,1,14,30,252.0,389.0,2.5,19.0,598.0,323.4,241.02
2016,6,1,14,45,242.0,372.0,2.6,19.0,566.0,288.04,213.18
2016,6,1,15,0,232.0,355.0,2.7,19.0,534.0,263.4,194.44
2016,6,1,15,15,170.0,335.5,2.7,19.0,462.5,224.86,168.6
2016,6,1,15,30,108.0,316.0,2.7,19.0,391.0,204.69,158.29
2016,6,1,15,45,188.5,289.0,2.75,19.0,410.0,180.4,147.31
2016,6,1,16,0,269.0,262.0,2.8,19.0,429.0,160.9,131.53
2016,6,1,16,15,148.0,230.0,2.8,18.5,320.5,149.6,122.72
2016,6,1,16,30,27.0,198.0,2.8,18.0,212.0,134.69,110.72
2016,6,1,16,45,56.5,188.5,2.8,18.0,214.5,128.81,106.1
2016,6,1,17,0,86.0,179.0,2.8,18.0,217.0,122.58,101.11
2016,6,1,17,15,75.0,158.5,2.85,17.5,188.5,109.41,90.24
2016,6,1,17,30,64.0,138.0,2.9,17.0,160.0,96.04,79.0
2016,6,1,17,45,55.5,116.0,2.95,17.0,133.0,81.66,66.5
2016,6,1,18,0,47.0,94.0,3.0,17.0,106.0,67.07,53.59
2016,6,1,18,15,33.5,73.0,3.0,16.5,80.5,52.79,40.83
2016,6,1,18,30,20.0,52.0,3.0,16.0,55.0,38.31,27.71
2016,6,1,18,45,10.0,34.0,3.0,15.5,35.5,25.54,15.74
2016,6,1,19,0,0.0,16.0,3.0,15.0,16.0,12.2,0.0
2016,6,1,19,15,0.0,8.0,2.9,14.5,8.0,6.29,0.0
2016,6,1,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,5,15,132.0,18.5,1.4,13.0,33.0,72.29,25.63
2016,6,2,5,30,264.0,37.0,1.3,13.0,66.0,155.28,115.31
2016,6,2,5,45,361.0,48.0,1.2,13.5,109.5,225.66,177.92
2016,6,2,6,0,458.0,59.0,1.1,14.0,153.0,304.35,245.23
2016,6,2,6,15,272.5,88.5,1.0,14.0,149.0,245.72,200.86
2016,6,2,6,30,87.0,118.0,0.9,14.0,145.0,172.0,140.31
2016,6,2,6,45,100.0,138.5,0.85,14.5,175.0,203.79,166.8
2016,6,2,7,0,113.0,159.0,0.8,15.0,205.0,236.32,192.73
2016,6,2,7,15,65.0,166.0,0.8,15.0,193.0,197.38,159.85
2016,6,2,7,30,17.0,173.0,0.8,15.0,181.0,156.04,124.76
2016,6,2,7,45,71.0,212.5,0.8,15.5,253.0,249.22,200.55
2016,6,2,8,0,125.0,252.0,0.8,16.0,325.0,350.37,278.89
2016,6,2,8,15,72.5,244.5,0.8,16.5,288.0,281.52,222.68
2016,6,2,8,30,20.0,237.0,0.8,17.0,251.0,212.33,166.54
2016,6,2,8,45,23.5,258.0,0.85,17.5,275.5,233.22,182.58
2016,6,2,9,0,27.0,279.0,0.9,18.0,300.0,272.13,211.83
2016,6,2,9,15,26.0,290.0,0.9,18.0,311.0,279.95,217.06
2016,6,2,9,30,25.0,301.0,0.9,18.0,322.0,287.56,222.32
2016,6,2,9,45,454.0,215.5,0.9,18.5,604.5,649.38,496.88
2016,6,2,10,0,883.0,130.0,0.9,19.0,887.0,939.61,688.31
2016,6,2,10,15,889.5,131.5,0.95,19.0,914.5,939.66,684.16
2016,6,2,10,30,896.0,133.0,1.0,19.0,942.0,935.87,681.86
2016,6,2,10,45,483.0,285.0,1.05,19.5,722.0,713.62,529.29
2016,6,2,11,0,70.0,437.0,1.1,20.0,502.0,433.19,324.26
2016,6,2,11,15,491.0,286.5,1.15,20.0,755.5,692.41,519.2
2016,6,2,11,30,912.0,136.0,1.2,20.0,1009.0,871.4,642.11
2016,6,2,11,45,913.5,136.0,1.3,20.0,1015.0,843.7,622.8
2016,6,2,12,0,915.0,136.0,1.4,20.0,1021.0,812.84,603.54
2016,6,2,12,15,784.5,220.5,1.45,20.0,978.0,766.24,568.62
2016,6,2,12,30,654.0,305.0,1.5,20.0,935.0,703.19,522.83
2016,6,2,12,45,792.5,213.0,1.6,20.5,969.5,685.08,511.22
2016,6,2,13,0,931.0,121.0,1.7,21.0,1004.0,656.48,490.38
2016,6,2,13,15,928.0,120.0,1.8,21.0,987.0,608.54,453.93
2016,6,2,13,30,925.0,119.0,1.9,21.0,970.0,558.64,414.87
2016,6,2,13,45,920.5,117.5,2.05,21.0,946.0,505.96,372.5
2016,6,2,14,0,916.0,116.0,2.2,21.0,922.0,451.87,327.51
2016,6,2,14,15,748.5,193.5,2.3,21.0,837.5,386.88,276.59
2016,6,2,14,30,581.0,271.0,2.4,21.0,753.0,341.57,242.34
2016,6,2,14,45,732.0,190.5,2.55,21.0,770.0,283.7,189.12
2016,6,2,15,0,883.0,110.0,2.7,21.0,787.0,223.14,134.22
2016,6,2,15,15,870.5,107.5,2.85,20.5,745.0,164.69,94.74
2016,6,2,15,30,858.0,105.0,3.0,20.0,703.0,107.13,71.42
2016,6,2,15,45,841.0,103.0,3.15,20.0,656.5,83.54,65.84
2016,6,2,16,0,824.0,101.0,3.3,20.0,610.0,82.72,65.36
2016,6,2,16,15,803.5,97.5,3.35,19.5,560.5,80.75,64.02
2016,6,2,16,30,783.0,94.0,3.4,19.0,511.0,78.68,62.59
2016,6,2,16,45,754.5,90.0,3.5,19.0,459.5,76.0,60.5
2016,6,2,17,0,726.0,86.0,3.6,19.0,408.0,67.66,53.48
2016,6,2,17,15,689.0,81.5,3.65,18.5,356.0,64.51,51.02
2016,6,2,17,30,652.0,77.0,3.7,18.0,304.0,61.34,48.47
2016,6,2,17,45,600.5,70.5,3.75,18.0,253.0,56.5,44.25
2016,6,2,18,0,549.0,64.0,3.8,18.0,202.0,51.64,39.89
2016,6,2,18,15,471.5,55.0,3.8,17.5,155.0,44.56,33.49
2016,6,2,18,30,394.0,46.0,3.8,17.0,108.0,37.48,26.89
2016,6,2,18,45,278.0,34.0,3.8,16.5,70.0,27.69,17.52
2016,6,2,19,0,162.0,22.0,3.8,16.0,32.0,16.79,2.19
2016,6,2,19,15,81.0,11.0,3.7,15.5,16.0,8.65,0.0
2016,6,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,5,15,138.5,18.5,1.45,15.0,33.5,74.15,27.3
2016,6,3,5,30,277.0,37.0,1.4,15.0,67.0,159.55,117.7
2016,6,3,5,45,370.5,47.5,1.4,15.0,110.5,228.68,179.4
2016,6,3,6,0,464.0,58.0,1.4,15.0,154.0,305.56,245.77
2016,6,3,6,15,527.0,65.5,1.3,15.0,203.0,371.92,302.19
2016,6,3,6,30,590.0,73.0,1.2,15.0,252.0,442.96,360.21
2016,6,3,6,45,635.0,78.5,1.15,15.5,303.5,504.78,408.27
2016,6,3,7,0,680.0,84.0,1.1,16.0,355.0,568.53,455.73
2016,6,3,7,15,693.5,85.5,1.1,16.5,394.5,606.94,482.96
2016,6,3,7,30,707.0,87.0,1.1,17.0,434.0,641.32,506.37
2016,6,3,7,45,750.5,93.0,1.1,17.5,496.5,705.04,549.11
2016,6,3,8,0,794.0,99.0,1.1,18.0,559.0,768.65,590.15
2016,6,3,8,15,812.0,102.0,1.15,18.5,606.0,807.14,613.58
2016,6,3,8,30,830.0,105.0,1.2,19.0,653.0,843.24,635.36
2016,6,3,8,45,844.0,107.5,1.25,19.5,697.0,872.64,652.44
2016,6,3,9,0,858.0,110.0,1.3,20.0,741.0,888.09,660.25
2016,6,3,9,15,868.5,112.0,1.3,20.5,779.5,907.13,669.93
2016,6,3,9,30,879.0,114.0,1.3,21.0,818.0,922.71,677.3
2016,6,3,9,45,896.0,110.0,1.35,21.5,853.5,934.71,683.17
2016,6,3,10,0,913.0,106.0,1.4,22.0,889.0,943.11,686.84
2016,6,3,10,15,723.0,220.5,1.45,22.0,852.5,895.14,655.02
2016,6,3,10,30,533.0,335.0,1.5,22.0,816.0,814.19,597.09
2016,6,3,10,45,732.0,223.0,1.6,22.5,899.0,880.6,645.91
2016,6,3,11,0,931.0,111.0,1.7,23.0,982.0,913.36,666.76
2016,6,3,11,15,933.5,111.5,1.8,23.0,995.0,893.91,654.45
2016,6,3,11,30,936.0,112.0,1.9,23.0,1008.0,870.83,640.22
2016,6,3,11,45,936.0,112.5,2.0,23.0,1013.5,842.27,622.24
2016,6,3,12,0,936.0,113.0,2.1,23.0,1019.0,810.51,601.96
2016,6,3,12,15,935.5,113.0,2.3,23.0,1017.0,775.0,578.48
2016,6,3,12,30,935.0,113.0,2.5,23.0,1015.0,736.71,551.76
2016,6,3,12,45,924.5,118.0,2.75,23.0,1002.5,693.0,520.4
2016,6,3,13,0,914.0,123.0,3.0,23.0,990.0,647.46,486.59
2016,6,3,13,15,910.0,122.5,3.15,23.0,973.5,600.15,450.02
2016,6,3,13,30,906.0,122.0,3.3,23.0,957.0,551.02,410.86
2016,6,3,13,45,901.0,120.5,3.5,23.0,933.0,499.13,368.45
2016,6,3,14,0,896.0,119.0,3.7,23.0,909.0,445.91,323.66
2016,6,3,14,15,770.0,180.0,3.75,22.5,842.5,388.82,277.83
2016,6,3,14,30,644.0,241.0,3.8,22.0,776.0,338.9,238.74
2016,6,3,14,45,752.0,177.0,3.9,22.0,775.5,280.01,185.56
2016,6,3,15,0,860.0,113.0,4.0,22.0,775.0,221.39,133.68
2016,6,3,15,15,847.5,111.0,4.0,22.0,733.0,164.62,95.05
2016,6,3,15,30,835.0,109.0,4.0,22.0,691.0,99.82,65.0
2016,6,3,15,45,817.5,106.5,4.0,22.0,645.5,85.03,66.57
2016,6,3,16,0,800.0,104.0,4.0,22.0,600.0,83.99,65.91
2016,6,3,16,15,778.5,100.5,3.95,21.5,551.0,82.11,64.66
2016,6,3,16,30,757.0,97.0,3.9,21.0,502.0,80.14,63.33
2016,6,3,16,45,728.5,93.0,3.9,21.0,451.0,77.58,61.36
2016,6,3,17,0,700.0,89.0,3.9,21.0,400.0,69.15,54.32
2016,6,3,17,15,662.5,84.0,3.8,20.5,348.5,65.77,51.69
2016,6,3,17,30,625.0,79.0,3.7,20.0,297.0,62.35,48.94
2016,6,3,17,45,572.0,72.0,3.65,20.0,247.0,57.22,44.51
2016,6,3,18,0,519.0,65.0,3.6,20.0,197.0,52.06,39.92
2016,6,3,18,15,443.5,56.5,3.5,19.5,151.5,45.48,34.01
2016,6,3,18,30,368.0,48.0,3.4,19.0,106.0,38.91,27.9
2016,6,3,18,45,256.5,35.0,3.35,18.5,69.0,26.74,16.64
2016,6,3,19,0,145.0,22.0,3.3,18.0,32.0,16.75,2.83
2016,6,3,19,15,72.5,11.0,3.25,17.5,16.0,8.65,0.0
2016,6,3,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,10.5,0.45,16.0,10.5,7.97,0.0
2016,6,4,5,30,0.0,21.0,0.3,16.0,21.0,16.0,7.31
2016,6,4,5,45,0.0,34.5,0.2,16.5,34.5,26.36,16.47
2016,6,4,6,0,0.0,48.0,0.1,17.0,48.0,37.04,25.75
2016,6,4,6,15,0.0,64.0,0.15,17.0,64.0,50.38,37.19
2016,6,4,6,30,0.0,80.0,0.2,17.0,80.0,63.66,48.4
2016,6,4,6,45,0.0,96.5,0.3,17.0,96.5,77.36,59.77
2016,6,4,7,0,0.0,113.0,0.4,17.0,113.0,91.03,70.96
2016,6,4,7,15,5.5,139.5,0.4,17.0,142.5,117.75,92.82
2016,6,4,7,30,11.0,166.0,0.4,17.0,172.0,144.88,114.59
2016,6,4,7,45,36.0,203.0,0.4,17.5,224.0,211.88,167.95
2016,6,4,8,0,61.0,240.0,0.4,18.0,276.0,268.41,211.28
2016,6,4,8,15,120.5,269.5,0.4,18.0,346.5,364.74,284.78
2016,6,4,8,30,180.0,299.0,0.4,18.0,417.0,445.8,344.25
2016,6,4,8,45,95.0,262.5,0.45,18.0,325.0,335.42,259.66
2016,6,4,9,0,10.0,226.0,0.5,18.0,233.0,191.8,147.98
2016,6,4,9,15,24.0,277.0,0.55,18.0,296.0,248.21,192.49
2016,6,4,9,30,38.0,328.0,0.6,18.0,359.0,324.88,250.17
2016,6,4,9,45,198.0,353.5,0.7,18.5,522.5,511.22,389.7
2016,6,4,10,0,358.0,379.0,0.8,19.0,686.0,695.52,518.3
2016,6,4,10,15,205.5,390.0,0.8,19.0,568.0,544.25,407.91
2016,6,4,10,30,53.0,401.0,0.8,19.0,450.0,394.67,297.7
2016,6,4,10,45,57.0,414.5,0.8,19.5,468.0,406.27,306.43
2016,6,4,11,0,61.0,428.0,0.8,20.0,486.0,417.05,313.28
2016,6,4,11,15,45.0,403.5,0.75,20.0,446.5,376.92,283.37
2016,6,4,11,30,29.0,379.0,0.7,20.0,407.0,338.1,254.61
2016,6,4,11,45,28.0,378.0,0.7,20.5,405.5,332.1,249.85
2016,6,4,12,0,27.0,377.0,0.7,21.0,404.0,325.91,244.76
2016,6,4,12,15,149.5,423.5,0.75,21.0,568.0,454.35,339.88
2016,6,4,12,30,272.0,470.0,0.8,21.0,732.0,564.72,417.25
2016,6,4,12,45,570.5,304.0,0.85,21.5,847.5,612.93,452.43
2016,6,4,13,0,869.0,138.0,0.9,22.0,963.0,630.66,464.78
2016,6,4,13,15,546.0,295.5,0.95,22.0,811.0,529.81,390.31
2016,6,4,13,30,223.0,453.0,1.0,22.0,659.0,442.87,327.39
2016,6,4,13,45,542.5,291.0,1.05,22.0,774.0,455.16,334.01
2016,6,4,14,0,862.0,129.0,1.1,22.0,889.0,438.89,314.48
2016,6,4,14,15,622.5,240.0,1.1,22.0,779.5,373.88,266.11
2016,6,4,14,30,383.0,351.0,1.1,22.0,670.0,338.74,243.19
2016,6,4,14,45,229.0,348.5,1.15,22.0,537.0,272.14,197.5
2016,6,4,15,0,75.0,346.0,1.2,22.0,404.0,241.79,181.07
2016,6,4,15,15,443.0,229.5,1.2,21.5,542.5,179.36,120.8
2016,6,4,15,30,811.0,113.0,1.2,21.0,681.0,101.58,66.44
2016,6,4,15,45,796.5,109.5,1.25,21.0,636.5,86.27,67.77
2016,6,4,16,0,782.0,106.0,1.3,21.0,592.0,84.77,66.74
2016,6,4,16,15,761.0,102.5,1.3,20.5,544.0,82.98,65.58
2016,6,4,16,30,740.0,99.0,1.3,20.0,496.0,81.1,64.33
2016,6,4,16,45,713.5,94.5,1.35,20.0,446.0,72.27,56.99
2016,6,4,17,0,687.0,90.0,1.4,20.0,396.0,69.55,54.86
2016,6,4,17,15,650.5,84.5,1.4,19.5,345.5,65.89,51.98
2016,6,4,17,30,614.0,79.0,1.4,19.0,295.0,62.17,48.97
2016,6,4,17,45,563.0,72.0,1.4,18.5,245.5,57.08,44.68
2016,6,4,18,0,512.0,65.0,1.4,18.0,196.0,51.95,40.19
2016,6,4,18,15,439.0,56.0,1.35,17.5,151.0,45.01,33.94
2016,6,4,18,30,366.0,47.0,1.3,17.0,106.0,38.05,27.46
2016,6,4,18,45,259.0,34.5,1.3,16.5,69.0,26.41,16.61
2016,6,4,19,0,152.0,22.0,1.3,16.0,32.0,16.77,3.55
2016,6,4,19,15,76.0,11.0,1.2,15.5,16.0,8.65,0.0
2016,6,4,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,4,45,22.0,4.0,1.0,14.0,4.5,0.0,0.0
2016,6,5,5,0,44.0,8.0,1.0,14.0,9.0,17.4,0.0
2016,6,5,5,15,167.0,21.5,1.0,14.0,38.0,86.76,35.05
2016,6,5,5,30,290.0,35.0,1.0,14.0,67.0,163.42,120.93
2016,6,5,5,45,381.0,45.0,1.0,14.5,110.0,229.63,179.97
2016,6,5,6,0,472.0,55.0,1.0,15.0,153.0,305.0,244.46
2016,6,5,6,15,257.0,84.0,1.0,15.0,139.5,230.89,188.02
2016,6,5,6,30,42.0,113.0,1.0,15.0,126.0,128.74,103.58
2016,6,5,6,45,50.0,134.0,1.0,15.5,152.0,154.83,125.49
2016,6,5,7,0,58.0,155.0,1.0,16.0,178.0,181.35,146.9
2016,6,5,7,15,29.0,145.5,1.0,16.0,157.0,150.2,120.44
2016,6,5,7,30,0.0,136.0,1.0,16.0,136.0,109.26,85.76
2016,6,5,7,45,4.0,161.0,1.0,16.5,163.5,133.62,105.44
2016,6,5,8,0,8.0,186.0,1.0,17.0,191.0,158.21,124.81
2016,6,5,8,15,199.0,221.5,1.1,17.0,353.0,397.82,317.19
2016,6,5,8,30,390.0,257.0,1.2,17.0,515.0,599.7,468.02
2016,6,5,8,45,306.0,297.5,1.35,17.5,508.5,573.29,443.77
2016,6,5,9,0,222.0,338.0,1.5,18.0,502.0,522.2,403.79
2016,6,5,9,15,549.5,225.0,1.6,18.0,658.5,750.52,574.76
2016,6,5,9,30,877.0,112.0,1.7,18.0,815.0,917.14,688.61
2016,6,5,9,45,890.5,110.5,1.85,18.5,849.5,928.5,693.57
2016,6,5,10,0,904.0,109.0,2.0,19.0,884.0,936.23,697.95
2016,6,5,10,15,491.5,266.5,2.1,19.0,690.0,722.0,547.51
2016,6,5,10,30,79.0,424.0,2.2,19.0,496.0,438.91,334.71
2016,6,5,10,45,96.5,442.5,2.35,19.0,532.0,466.26,356.75
2016,6,5,11,0,114.0,461.0,2.5,19.0,568.0,507.27,386.86
2016,6,5,11,15,171.0,468.5,2.6,19.0,631.5,553.42,421.47
2016,6,5,11,30,228.0,476.0,2.7,19.0,695.0,595.73,452.8
2016,6,5,11,45,578.5,296.0,2.8,19.0,855.0,728.42,554.96
2016,6,5,12,0,929.0,116.0,2.9,19.0,1015.0,806.76,615.17
2016,6,5,12,15,928.5,116.0,2.95,19.0,1013.5,771.56,588.88
2016,6,5,12,30,928.0,116.0,3.0,19.0,1012.0,733.61,560.63
2016,6,5,12,45,577.0,293.0,3.05,19.5,849.0,609.2,464.3
2016,6,5,13,0,226.0,470.0,3.1,20.0,686.0,494.13,375.11
2016,6,5,13,15,296.5,439.0,3.15,20.0,716.5,491.3,373.26
2016,6,5,13,30,367.0,408.0,3.2,20.0,747.0,482.29,365.34
2016,6,5,13,45,633.0,263.0,3.25,20.0,829.0,474.44,356.01
2016,6,5,14,0,899.0,118.0,3.3,20.0,911.0,446.69,327.49
2016,6,5,14,15,556.0,258.0,3.35,20.0,743.0,362.64,265.27
2016,6,5,14,30,213.0,398.0,3.4,20.0,575.0,325.2,243.5
2016,6,5,14,45,208.5,380.0,3.5,20.0,547.0,293.62,218.56
2016,6,5,15,0,204.0,362.0,3.6,20.0,519.0,262.75,194.79
2016,6,5,15,15,149.0,338.5,3.65,19.5,450.0,224.55,169.05
2016,6,5,15,30,94.0,315.0,3.7,19.0,381.0,204.11,158.13
2016,6,5,15,45,96.5,294.0,3.75,19.0,358.0,189.73,155.26
2016,6,5,16,0,99.0,273.0,3.8,19.0,335.0,178.16,146.08
2016,6,5,16,15,56.0,228.0,3.75,19.0,262.5,152.83,125.26
2016,6,5,16,30,13.0,183.0,3.7,19.0,190.0,131.7,107.81
2016,6,5,16,45,9.0,165.0,3.65,19.0,170.0,119.23,97.55
2016,6,5,17,0,5.0,147.0,3.6,19.0,150.0,106.67,87.11
2016,6,5,17,15,2.5,129.5,3.55,18.5,131.0,94.36,76.92
2016,6,5,17,30,0.0,112.0,3.5,18.0,112.0,81.98,66.48
2016,6,5,17,45,0.0,93.5,3.45,17.5,93.5,68.92,55.24
2016,6,5,18,0,0.0,75.0,3.4,17.0,75.0,55.76,43.69
2016,6,5,18,15,0.0,58.0,3.4,16.5,58.0,43.49,32.73
2016,6,5,18,30,0.0,41.0,3.4,16.0,41.0,31.13,21.55
2016,6,5,18,45,0.0,26.5,3.4,16.0,26.5,20.23,11.46
2016,6,5,19,0,0.0,12.0,3.4,16.0,12.0,9.12,0.0
2016,6,5,19,15,0.0,6.0,3.4,15.5,6.0,4.72,0.0
2016,6,5,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,45,22.5,4.0,2.55,13.5,4.5,0.0,0.0
2016,6,6,5,0,45.0,8.0,2.6,14.0,9.0,17.6,0.0
2016,6,6,5,15,167.5,21.5,2.65,14.0,38.0,86.7,35.78
2016,6,6,5,30,290.0,35.0,2.7,14.0,67.0,162.99,121.06
2016,6,6,5,45,380.5,44.5,2.75,14.5,109.5,228.38,180.14
2016,6,6,6,0,471.0,54.0,2.8,15.0,152.0,302.83,245.08
2016,6,6,6,15,290.5,86.0,2.8,15.0,151.5,262.73,215.7
2016,6,6,6,30,110.0,118.0,2.8,15.0,151.0,184.13,151.0
2016,6,6,6,45,120.0,139.0,2.8,15.5,182.0,215.62,177.34
2016,6,6,7,0,130.0,160.0,2.8,16.0,213.0,247.51,203.12
2016,6,6,7,15,143.5,183.0,2.75,16.0,248.5,284.34,232.71
2016,6,6,7,30,157.0,206.0,2.7,16.0,284.0,321.53,262.03
2016,6,6,7,45,101.5,219.0,2.65,16.5,272.0,278.76,225.4
2016,6,6,8,0,46.0,232.0,2.6,17.0,260.0,247.75,198.1
2016,6,6,8,15,73.5,263.5,2.55,17.0,311.0,301.1,240.53
2016,6,6,8,30,101.0,295.0,2.5,17.0,362.0,355.24,282.53
2016,6,6,8,45,116.5,318.5,2.5,17.5,400.5,410.29,323.45
2016,6,6,9,0,132.0,342.0,2.5,18.0,439.0,446.34,349.37
2016,6,6,9,15,216.0,352.0,2.5,18.0,520.5,529.68,412.87
2016,6,6,9,30,300.0,362.0,2.5,18.0,602.0,632.96,488.62
2016,6,6,9,45,590.5,235.5,2.5,18.0,733.5,797.85,611.74
2016,6,6,10,0,881.0,109.0,2.5,18.0,865.0,914.68,692.3
2016,6,6,10,15,638.0,246.0,2.5,18.0,802.0,839.84,636.93
2016,6,6,10,30,395.0,383.0,2.5,18.0,739.0,717.01,544.85
2016,6,6,10,45,648.0,248.5,2.5,18.5,848.5,827.77,627.59
2016,6,6,11,0,901.0,114.0,2.5,19.0,958.0,888.35,668.72
2016,6,6,11,15,903.5,114.5,2.45,19.0,971.0,869.61,654.6
2016,6,6,11,30,906.0,115.0,2.4,19.0,984.0,847.35,638.89
2016,6,6,11,45,680.0,260.0,2.35,19.0,914.5,779.86,587.96
2016,6,6,12,0,454.0,405.0,2.3,19.0,845.0,695.44,523.42
2016,6,6,12,15,385.5,431.0,2.25,19.0,804.0,636.09,480.1
2016,6,6,12,30,317.0,457.0,2.2,19.0,763.0,585.39,442.31
2016,6,6,12,45,226.0,465.5,2.15,19.0,683.0,508.86,385.61
2016,6,6,13,0,135.0,474.0,2.1,19.0,603.0,442.3,335.85
2016,6,6,13,15,505.0,300.5,2.1,19.0,769.0,510.51,387.89
2016,6,6,13,30,875.0,127.0,2.1,19.0,935.0,538.79,405.37
2016,6,6,13,45,512.0,280.0,2.15,19.0,750.5,434.09,325.98
2016,6,6,14,0,149.0,433.0,2.2,19.0,566.0,360.69,273.49
2016,6,6,14,15,139.0,416.5,2.25,19.0,537.0,330.87,250.77
2016,6,6,14,30,129.0,400.0,2.3,19.0,508.0,302.37,228.82
2016,6,6,14,45,143.0,382.5,2.4,19.0,497.0,280.17,210.91
2016,6,6,15,0,157.0,365.0,2.5,19.0,486.0,256.53,192.14
2016,6,6,15,15,173.0,343.5,2.6,18.5,470.5,229.69,172.41
2016,6,6,15,30,189.0,322.0,2.7,18.0,455.0,201.31,154.87
2016,6,6,15,45,153.0,299.0,2.8,18.0,402.0,184.08,150.9
2016,6,6,16,0,117.0,276.0,2.9,18.0,349.0,171.95,141.26
2016,6,6,16,15,103.5,252.0,2.95,17.5,312.5,166.33,137.27
2016,6,6,16,30,90.0,228.0,3.0,17.0,276.0,152.19,125.99
2016,6,6,16,45,76.5,203.0,3.1,17.0,241.5,137.2,113.65
2016,6,6,17,0,63.0,178.0,3.2,17.0,207.0,121.88,100.88
2016,6,6,17,15,57.0,157.0,3.25,16.5,180.5,108.58,89.86
2016,6,6,17,30,51.0,136.0,3.3,16.0,154.0,95.03,78.43
2016,6,6,17,45,43.5,115.0,3.4,16.0,128.5,81.24,66.41
2016,6,6,18,0,36.0,94.0,3.5,16.0,103.0,67.24,54.0
2016,6,6,18,15,23.5,74.0,3.55,15.5,79.5,53.58,41.76
2016,6,6,18,30,11.0,54.0,3.6,15.0,56.0,39.9,29.33
2016,6,6,18,45,5.5,36.0,3.65,15.0,37.0,26.95,17.25
2016,6,6,19,0,0.0,18.0,3.7,15.0,18.0,13.73,2.71
2016,6,6,19,15,0.0,9.0,3.7,15.0,9.0,7.08,0.0
2016,6,6,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,4,45,16.5,4.0,2.45,14.5,4.5,0.0,0.0
2016,6,7,5,0,33.0,8.0,2.4,15.0,9.0,14.55,0.0
2016,6,7,5,15,146.5,22.0,2.3,15.0,37.0,80.69,33.46
2016,6,7,5,30,260.0,36.0,2.2,15.0,65.0,150.21,110.92
2016,6,7,5,45,350.5,46.5,2.15,15.0,107.0,217.25,170.78
2016,6,7,6,0,441.0,57.0,2.1,15.0,149.0,291.12,235.05
2016,6,7,6,15,502.0,64.5,2.05,15.0,196.0,354.88,290.12
2016,6,7,6,30,563.0,72.0,2.0,15.0,243.0,423.23,347.17
2016,6,7,6,45,296.5,109.5,2.0,15.5,201.0,319.04,262.39
2016,6,7,7,0,30.0,147.0,2.0,16.0,159.0,153.94,123.84
2016,6,7,7,15,19.0,155.0,2.0,16.0,163.0,141.64,113.52
2016,6,7,7,30,8.0,163.0,2.0,16.0,167.0,139.73,111.3
2016,6,7,7,45,14.0,185.5,2.05,16.5,193.0,163.67,130.45
2016,6,7,8,0,20.0,208.0,2.1,17.0,219.0,187.88,149.47
2016,6,7,8,15,14.5,208.0,2.1,17.0,216.5,182.22,144.24
2016,6,7,8,30,9.0,208.0,2.1,17.0,214.0,176.63,139.17
2016,6,7,8,45,39.5,266.5,2.15,17.5,295.5,272.0,214.93
2016,6,7,9,0,70.0,325.0,2.2,18.0,377.0,354.88,278.44
2016,6,7,9,15,59.0,333.5,2.25,18.0,379.0,351.16,274.31
2016,6,7,9,30,48.0,342.0,2.3,18.0,381.0,347.02,270.3
2016,6,7,9,45,44.5,351.5,2.35,18.5,389.0,350.27,271.71
2016,6,7,10,0,41.0,361.0,2.4,19.0,397.0,353.22,272.89
2016,6,7,10,15,63.0,394.5,2.45,19.0,451.0,401.08,309.12
2016,6,7,10,30,85.0,428.0,2.5,19.0,505.0,447.64,343.7
2016,6,7,10,45,163.5,443.5,2.6,19.0,595.5,542.13,414.56
2016,6,7,11,0,242.0,459.0,2.7,19.0,686.0,629.58,478.39
2016,6,7,11,15,355.5,427.0,2.7,19.0,765.5,685.0,519.45
2016,6,7,11,30,469.0,395.0,2.7,19.0,845.0,744.47,562.43
2016,6,7,11,45,457.5,399.5,2.7,19.0,841.0,717.24,541.98
2016,6,7,12,0,446.0,404.0,2.7,19.0,837.0,688.4,520.92
2016,6,7,12,15,431.5,406.0,2.7,19.0,824.0,654.26,495.92
2016,6,7,12,30,417.0,408.0,2.7,19.0,811.0,619.51,470.24
2016,6,7,12,45,431.5,399.5,2.75,19.0,813.0,595.82,452.75
2016,6,7,13,0,446.0,391.0,2.8,19.0,815.0,569.98,433.16
2016,6,7,13,15,434.5,385.5,2.85,19.0,793.0,529.6,402.36
2016,6,7,13,30,423.0,380.0,2.9,19.0,771.0,489.5,371.28
2016,6,7,13,45,377.0,391.0,2.95,19.0,732.5,448.35,339.03
2016,6,7,14,0,331.0,402.0,3.0,19.0,694.0,408.46,307.73
2016,6,7,14,15,299.0,395.5,3.1,19.0,652.5,366.57,274.88
2016,6,7,14,30,267.0,389.0,3.2,19.0,611.0,327.89,244.6
2016,6,7,14,45,227.5,376.5,3.3,19.0,560.5,296.31,220.59
2016,6,7,15,0,188.0,364.0,3.4,19.0,510.0,261.37,195.02
2016,6,7,15,15,485.0,246.0,3.5,18.5,594.0,193.65,132.57
2016,6,7,15,30,782.0,128.0,3.6,18.0,678.0,110.79,74.34
2016,6,7,15,45,762.5,126.0,3.75,18.0,633.0,95.55,76.59
2016,6,7,16,0,743.0,124.0,3.9,18.0,588.0,87.8,70.21
2016,6,7,16,15,721.0,119.5,4.0,17.5,540.5,85.94,68.98
2016,6,7,16,30,699.0,115.0,4.1,17.0,493.0,83.96,67.64
2016,6,7,16,45,564.5,129.5,4.2,17.0,415.5,92.18,75.01
2016,6,7,17,0,430.0,144.0,4.3,17.0,338.0,98.4,80.67
2016,6,7,17,15,494.5,119.0,4.35,16.5,315.5,84.91,69.29
2016,6,7,17,30,559.0,94.0,4.4,16.0,293.0,72.13,58.35
2016,6,7,17,45,507.0,85.5,4.45,16.0,244.5,66.37,53.34
2016,6,7,18,0,455.0,77.0,4.5,16.0,196.0,57.85,45.73
2016,6,7,18,15,380.5,66.5,4.5,15.5,151.0,49.93,38.57
2016,6,7,18,30,306.0,56.0,4.5,15.0,106.0,42.01,31.18
2016,6,7,18,45,208.0,41.0,4.5,15.0,70.0,30.79,20.55
2016,6,7,19,0,110.0,26.0,4.5,15.0,34.0,19.61,6.75
2016,6,7,19,15,55.0,13.0,4.45,15.0,17.0,10.23,0.0
2016,6,7,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,4,45,29.5,5.0,4.3,14.0,5.5,0.0,0.0
2016,6,8,5,0,59.0,10.0,4.3,14.0,11.0,22.56,0.0
2016,6,8,5,15,189.0,22.5,4.2,14.0,41.0,96.13,41.35
2016,6,8,5,30,319.0,35.0,4.1,14.0,71.0,172.65,128.46
2016,6,8,5,45,406.0,44.0,4.1,14.5,113.5,237.45,187.62
2016,6,8,6,0,493.0,53.0,4.1,15.0,156.0,310.84,252.22
2016,6,8,6,15,359.5,83.0,4.1,15.0,169.0,294.43,242.56
2016,6,8,6,30,226.0,113.0,4.1,15.0,182.0,255.63,211.7
2016,6,8,6,45,243.0,131.5,4.15,15.0,218.0,295.17,245.22
2016,6,8,7,0,260.0,150.0,4.2,15.0,254.0,335.41,278.37
2016,6,8,7,15,426.5,134.5,4.3,15.0,332.0,460.8,381.69
2016,6,8,7,30,593.0,119.0,4.4,15.0,410.0,591.48,486.07
2016,6,8,7,45,691.5,105.5,4.5,15.5,480.0,672.25,547.62
2016,6,8,8,0,790.0,92.0,4.6,16.0,550.0,752.92,605.88
2016,6,8,8,15,807.5,95.0,4.7,16.0,596.5,790.91,632.45
2016,6,8,8,30,825.0,98.0,4.8,16.0,643.0,826.54,657.35
2016,6,8,8,45,652.5,178.0,4.9,16.0,627.0,781.12,622.0
2016,6,8,9,0,480.0,258.0,5.0,16.0,611.0,708.12,562.88
2016,6,8,9,15,675.0,182.5,5.05,16.0,708.0,820.05,649.89
2016,6,8,9,30,870.0,107.0,5.1,16.0,805.0,903.57,709.07
2016,6,8,9,45,862.5,117.5,5.2,16.0,833.5,907.83,711.08
2016,6,8,10,0,855.0,128.0,5.3,16.0,862.0,907.92,710.69
2016,6,8,10,15,861.5,129.5,5.35,16.0,888.5,908.4,710.42
2016,6,8,10,30,868.0,131.0,5.4,16.0,915.0,905.17,707.6
2016,6,8,10,45,868.5,134.0,5.45,16.5,934.0,894.21,698.01
2016,6,8,11,0,869.0,137.0,5.5,17.0,953.0,879.62,685.95
2016,6,8,11,15,872.0,138.0,5.55,17.0,966.0,861.94,673.11
2016,6,8,11,30,875.0,139.0,5.6,17.0,979.0,840.8,657.81
2016,6,8,11,45,875.0,140.0,5.7,17.0,984.0,813.98,638.62
2016,6,8,12,0,875.0,141.0,5.8,17.0,989.0,784.18,616.65
2016,6,8,12,15,658.5,271.5,5.85,17.0,909.5,713.09,558.26
2016,6,8,12,30,442.0,402.0,5.9,17.0,830.0,632.23,493.12
2016,6,8,12,45,636.0,284.0,6.0,17.0,893.0,640.5,501.61
2016,6,8,13,0,830.0,166.0,6.1,17.0,956.0,633.18,496.35
2016,6,8,13,15,669.5,262.0,6.1,17.0,892.5,571.48,445.31
2016,6,8,13,30,509.0,358.0,6.1,17.0,829.0,518.59,401.79
2016,6,8,13,45,664.5,256.5,6.15,17.0,855.0,484.65,372.27
2016,6,8,14,0,820.0,155.0,6.2,17.0,881.0,439.42,330.9
2016,6,8,14,15,812.0,153.0,6.15,17.0,851.5,386.29,283.48
2016,6,8,14,30,804.0,151.0,6.1,17.0,822.0,332.82,235.44
2016,6,8,14,45,656.5,208.5,6.05,17.0,741.0,279.1,193.39
2016,6,8,15,0,509.0,266.0,6.0,17.0,660.0,245.15,170.93
2016,6,8,15,15,484.5,258.5,5.95,17.0,617.5,200.71,139.53
2016,6,8,15,30,460.0,251.0,5.9,17.0,575.0,159.14,118.3
2016,6,8,15,45,442.5,239.5,5.85,17.0,534.5,144.11,118.37
2016,6,8,16,0,425.0,228.0,5.8,17.0,494.0,139.92,115.15
2016,6,8,16,15,471.0,194.0,5.8,16.5,467.0,124.35,102.38
2016,6,8,16,30,517.0,160.0,5.8,16.0,440.0,107.5,88.34
2016,6,8,16,45,559.5,131.5,5.8,16.0,407.5,93.37,76.37
2016,6,8,17,0,602.0,103.0,5.8,16.0,375.0,76.59,61.94
2016,6,8,17,15,488.0,109.0,5.7,15.5,312.0,78.51,63.96
2016,6,8,17,30,374.0,115.0,5.6,15.0,249.0,81.01,66.45
2016,6,8,17,45,333.0,103.5,5.6,15.0,208.5,73.61,59.97
2016,6,8,18,0,292.0,92.0,5.6,15.0,168.0,66.02,53.16
2016,6,8,18,15,248.5,75.0,5.55,15.0,130.0,54.99,43.11
2016,6,8,18,30,205.0,58.0,5.5,15.0,92.0,42.93,31.99
2016,6,8,18,45,140.0,41.5,5.45,15.0,61.5,30.92,20.69
2016,6,8,19,0,75.0,25.0,5.4,15.0,31.0,18.84,6.65
2016,6,8,19,15,37.5,12.5,5.3,15.0,15.5,9.83,0.0
2016,6,8,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,4,45,13.0,4.5,5.45,14.0,5.0,0.0,0.0
2016,6,9,5,0,26.0,9.0,5.5,14.0,10.0,13.53,0.0
2016,6,9,5,15,133.5,24.0,5.45,14.0,38.5,78.91,33.58
2016,6,9,5,30,241.0,39.0,5.4,14.0,67.0,146.28,108.81
2016,6,9,5,45,329.5,50.5,5.4,14.5,108.0,208.4,164.99
2016,6,9,6,0,418.0,62.0,5.4,15.0,149.0,283.94,231.27
2016,6,9,6,15,209.0,67.5,5.35,15.0,111.0,185.26,152.52
2016,6,9,6,30,0.0,73.0,5.3,15.0,73.0,57.21,43.24
2016,6,9,6,45,0.0,87.5,5.25,15.0,87.5,69.1,53.35
2016,6,9,7,0,0.0,102.0,5.2,15.0,102.0,80.99,63.27
2016,6,9,7,15,0.5,127.0,5.15,15.0,127.5,102.65,81.3
2016,6,9,7,30,1.0,152.0,5.1,15.0,153.0,124.39,99.17
2016,6,9,7,45,2.0,163.0,5.05,15.5,164.5,133.79,106.44
2016,6,9,8,0,3.0,174.0,5.0,16.0,176.0,143.31,113.74
2016,6,9,8,15,7.0,194.5,4.95,16.0,199.5,163.84,130.3
2016,6,9,8,30,11.0,215.0,4.9,16.0,223.0,184.49,146.82
2016,6,9,8,45,19.5,248.0,4.9,16.0,262.5,220.28,175.55
2016,6,9,9,0,28.0,281.0,4.9,16.0,302.0,274.18,218.36
2016,6,9,9,15,208.5,306.5,4.9,16.0,473.5,496.45,396.89
2016,6,9,9,30,389.0,332.0,4.9,16.0,645.0,682.56,539.91
2016,6,9,9,45,628.0,228.0,4.95,16.5,756.5,823.24,646.56
2016,6,9,10,0,867.0,124.0,5.0,17.0,868.0,914.48,711.23
2016,6,9,10,15,873.5,125.0,5.05,17.0,894.5,914.58,710.15
2016,6,9,10,30,880.0,126.0,5.1,17.0,921.0,910.94,707.09
2016,6,9,10,45,888.0,124.5,5.15,17.0,942.5,902.65,700.85
2016,6,9,11,0,896.0,123.0,5.2,17.0,964.0,890.64,692.08
2016,6,9,11,15,898.5,123.5,5.25,17.0,977.0,871.96,678.62
2016,6,9,11,30,901.0,124.0,5.3,17.0,990.0,849.77,662.7
2016,6,9,11,45,904.0,123.0,5.35,17.5,996.0,823.42,642.54
2016,6,9,12,0,907.0,122.0,5.4,18.0,1002.0,793.88,620.12
2016,6,9,12,15,906.5,122.0,5.55,18.0,1000.5,759.55,594.24
2016,6,9,12,30,906.0,122.0,5.7,18.0,999.0,722.57,565.74
2016,6,9,12,45,907.0,120.0,5.9,18.0,990.5,682.58,534.48
2016,6,9,13,0,908.0,118.0,6.1,18.0,982.0,640.11,500.42
2016,6,9,13,15,904.5,117.0,6.25,17.5,965.5,593.46,462.93
2016,6,9,13,30,901.0,116.0,6.4,17.0,949.0,544.96,422.75
2016,6,9,13,45,895.5,115.5,6.55,17.0,926.0,494.2,378.76
2016,6,9,14,0,890.0,115.0,6.7,17.0,903.0,442.16,332.57
2016,6,9,14,15,883.0,113.5,6.75,17.0,873.5,387.87,283.6
2016,6,9,14,30,876.0,112.0,6.8,17.0,844.0,332.9,233.65
2016,6,9,14,45,865.5,111.0,6.85,17.0,808.0,276.99,183.8
2016,6,9,15,0,855.0,110.0,6.9,17.0,772.0,221.24,137.06
2016,6,9,15,15,843.0,108.0,6.9,16.5,731.5,165.14,97.43
2016,6,9,15,30,831.0,106.0,6.9,16.0,691.0,100.75,65.48
2016,6,9,15,45,815.0,103.5,6.95,16.0,646.5,82.93,66.41
2016,6,9,16,0,799.0,101.0,7.0,16.0,602.0,81.88,65.7
2016,6,9,16,15,779.0,98.0,7.0,16.0,554.0,80.31,64.55
2016,6,9,16,30,759.0,95.0,7.0,16.0,506.0,78.66,63.33
2016,6,9,16,45,731.0,91.5,7.0,16.0,456.0,76.42,61.59
2016,6,9,17,0,703.0,88.0,7.0,16.0,406.0,68.42,54.78
2016,6,9,17,15,667.5,83.0,7.0,15.5,355.5,65.05,52.09
2016,6,9,17,30,632.0,78.0,7.0,15.0,305.0,61.62,49.29
2016,6,9,17,45,580.0,72.5,7.0,15.0,255.5,57.57,45.75
2016,6,9,18,0,528.0,67.0,7.0,15.0,206.0,53.55,42.1
2016,6,9,18,15,456.5,58.5,6.95,14.5,160.0,47.02,36.16
2016,6,9,18,30,385.0,50.0,6.9,14.0,114.0,40.49,30.0
2016,6,9,18,45,280.0,38.0,6.85,14.0,76.5,29.04,19.22
2016,6,9,19,0,175.0,26.0,6.8,14.0,39.0,19.78,7.65
2016,6,9,19,15,87.5,13.0,6.7,14.0,19.5,10.23,0.0
2016,6,9,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,4,45,32.5,4.5,4.5,14.0,5.5,0.0,0.0
2016,6,10,5,0,65.0,9.0,4.6,14.0,11.0,23.13,0.0
2016,6,10,5,15,195.0,21.5,4.75,14.0,40.5,96.56,41.99
2016,6,10,5,30,325.0,34.0,4.9,14.0,70.0,173.03,128.74
2016,6,10,5,45,410.5,43.0,5.05,14.5,112.5,237.24,187.68
2016,6,10,6,0,496.0,52.0,5.2,15.0,155.0,309.92,252.16
2016,6,10,6,15,553.0,58.0,5.3,15.0,202.5,372.26,307.73
2016,6,10,6,30,610.0,64.0,5.4,15.0,250.0,438.72,365.25
2016,6,10,6,45,648.0,69.5,5.5,15.5,299.5,496.58,413.46
2016,6,10,7,0,686.0,75.0,5.6,16.0,349.0,555.87,461.24
2016,6,10,7,15,715.5,79.0,5.65,16.0,399.0,606.24,501.49
2016,6,10,7,30,745.0,83.0,5.7,16.0,449.0,658.69,542.03
2016,6,10,7,45,766.0,86.5,5.8,16.5,497.5,703.45,574.01
2016,6,10,8,0,787.0,90.0,5.9,17.0,546.0,746.68,604.32
2016,6,10,8,15,804.0,93.0,5.95,17.0,592.0,784.2,630.92
2016,6,10,8,30,821.0,96.0,6.0,17.0,638.0,810.06,648.61
2016,6,10,8,45,833.5,98.0,6.05,17.0,680.5,837.22,667.29
2016,6,10,9,0,846.0,100.0,6.1,17.0,723.0,861.44,683.76
2016,6,10,9,15,856.5,102.0,6.15,17.0,761.5,880.72,696.62
2016,6,10,9,30,867.0,104.0,6.2,17.0,800.0,896.63,707.11
2016,6,10,9,45,879.0,103.0,6.3,17.5,833.5,907.38,712.8
2016,6,10,10,0,891.0,102.0,6.4,18.0,867.0,914.57,716.02
2016,6,10,10,15,897.5,103.5,6.5,18.0,894.5,915.52,716.22
2016,6,10,10,30,904.0,105.0,6.6,18.0,922.0,912.65,713.8
2016,6,10,10,45,908.5,105.5,6.7,18.0,942.5,903.25,706.77
2016,6,10,11,0,913.0,106.0,6.8,18.0,963.0,890.09,697.1
2016,6,10,11,15,916.5,106.5,6.9,18.0,977.0,872.36,684.17
2016,6,10,11,30,920.0,107.0,7.0,18.0,991.0,851.01,668.64
2016,6,10,11,45,922.0,107.5,7.1,18.0,997.5,824.99,649.67
2016,6,10,12,0,924.0,108.0,7.2,18.0,1004.0,795.7,628.26
2016,6,10,12,15,924.5,108.0,7.25,18.0,1004.0,761.84,602.07
2016,6,10,12,30,925.0,108.0,7.3,18.0,1004.0,725.17,572.8
2016,6,10,12,45,909.0,118.0,7.4,18.0,991.0,682.52,538.29
2016,6,10,13,0,893.0,128.0,7.5,18.0,978.0,638.26,501.88
2016,6,10,13,15,890.5,127.0,7.5,18.0,963.0,592.78,463.7
2016,6,10,13,30,888.0,126.0,7.5,18.0,948.0,545.4,423.09
2016,6,10,13,45,885.0,124.5,7.55,18.0,926.0,495.71,379.7
2016,6,10,14,0,882.0,123.0,7.6,18.0,904.0,444.5,334.05
2016,6,10,14,15,875.5,121.5,7.65,18.0,875.0,390.77,285.56
2016,6,10,14,30,869.0,120.0,7.7,18.0,846.0,336.31,236.1
2016,6,10,14,45,860.0,118.5,7.8,18.0,811.5,280.77,186.6
2016,6,10,15,0,851.0,117.0,7.9,18.0,777.0,225.22,140.03
2016,6,10,15,15,839.0,114.5,7.95,17.5,736.5,161.09,93.86
2016,6,10,15,30,827.0,112.0,8.0,17.0,696.0,104.76,68.25
2016,6,10,15,45,810.5,109.5,8.05,17.0,651.0,86.48,69.2
2016,6,10,16,0,794.0,107.0,8.1,17.0,606.0,85.56,68.62
2016,6,10,16,15,773.5,104.0,8.1,16.5,557.5,84.13,67.74
2016,6,10,16,30,753.0,101.0,8.1,16.0,509.0,82.62,66.79
2016,6,10,16,45,745.5,85.5,8.1,16.0,457.0,72.47,58.13
2016,6,10,17,0,738.0,70.0,8.1,16.0,405.0,61.74,48.91
2016,6,10,17,15,678.0,77.0,8.0,15.5,355.5,61.11,48.61
2016,6,10,17,30,618.0,84.0,7.9,15.0,306.0,65.68,52.89
2016,6,10,17,45,562.5,78.0,7.8,15.0,256.0,61.39,49.14
2016,6,10,18,0,507.0,72.0,7.7,15.0,206.0,57.13,45.28
2016,6,10,18,15,434.0,62.5,7.5,14.5,160.0,49.96,38.76
2016,6,10,18,30,361.0,53.0,7.3,14.0,114.0,40.34,29.88
2016,6,10,18,45,254.5,40.5,7.15,14.0,76.0,30.69,20.66
2016,6,10,19,0,148.0,28.0,7.0,14.0,38.0,21.14,8.89
2016,6,10,19,15,74.0,14.0,6.85,14.0,19.0,11.02,0.0
2016,6,10,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,7.05,13.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,11,4,45,6.0,4.0,4.5,13.0,4.5,0.0,0.0
2016,6,11,5,0,12.0,8.0,4.4,13.0,9.0,9.25,0.0
2016,6,11,5,15,106.5,25.0,4.35,13.0,37.0,65.28,27.17
2016,6,11,5,30,201.0,42.0,4.3,13.0,65.0,134.8,100.49
2016,6,11,5,45,297.5,54.0,4.25,13.5,107.0,198.36,157.24
2016,6,11,6,0,394.0,66.0,4.2,14.0,149.0,272.13,221.73
2016,6,11,6,15,458.0,75.5,4.1,14.5,196.5,340.46,280.82
2016,6,11,6,30,522.0,85.0,4.0,15.0,244.0,410.63,339.78
2016,6,11,6,45,575.0,90.0,3.9,15.5,295.0,473.91,391.4
2016,6,11,7,0,628.0,95.0,3.8,16.0,346.0,539.77,443.29
2016,6,11,7,15,661.5,100.5,3.65,16.0,397.0,594.81,485.69
2016,6,11,7,30,695.0,106.0,3.5,16.0,448.0,650.05,527.0
2016,6,11,7,45,724.0,109.0,3.4,16.5,498.0,698.85,561.32
2016,6,11,8,0,753.0,112.0,3.3,17.0,548.0,742.72,590.24
2016,6,11,8,15,772.0,115.5,3.1,17.5,595.0,781.63,614.4
2016,6,11,8,30,791.0,119.0,2.9,18.0,642.0,818.32,636.34
2016,6,11,8,45,808.0,120.5,2.75,18.5,685.5,848.68,653.6
2016,6,11,9,0,825.0,122.0,2.6,19.0,729.0,876.21,668.56
2016,6,11,9,15,836.5,124.0,2.5,19.0,767.5,896.29,679.87
2016,6,11,9,30,848.0,126.0,2.4,19.0,806.0,900.65,680.51
2016,6,11,9,45,857.0,127.5,2.35,19.5,839.0,910.78,684.42
