Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,10,0,866.0,129.0,2.3,20.0,872.0,917.29,685.92
2016,6,11,10,15,872.0,130.5,2.35,20.0,898.5,917.41,685.5
2016,6,11,10,30,878.0,132.0,2.4,20.0,925.0,913.77,682.74
2016,6,11,10,45,881.5,133.5,2.45,20.5,945.0,904.16,674.83
2016,6,11,11,0,885.0,135.0,2.5,21.0,965.0,890.85,664.58
2016,6,11,11,15,888.0,135.5,2.65,21.0,978.0,872.64,653.17
2016,6,11,11,30,891.0,136.0,2.8,21.0,991.0,850.94,639.33
2016,6,11,11,45,890.5,137.0,2.95,21.0,996.5,823.51,621.44
2016,6,11,12,0,890.0,138.0,3.1,21.0,1002.0,793.07,600.92
2016,6,11,12,15,889.5,138.0,3.25,21.0,1000.0,759.11,576.6
2016,6,11,12,30,889.0,138.0,3.4,21.0,998.0,722.58,549.83
2016,6,11,12,45,893.0,133.5,3.6,21.0,991.0,683.38,520.65
2016,6,11,13,0,897.0,129.0,3.8,21.0,984.0,641.55,488.61
2016,6,11,13,15,893.5,128.0,3.8,21.0,967.5,595.37,451.79
2016,6,11,13,30,890.0,127.0,3.8,21.0,951.0,547.37,412.61
2016,6,11,13,45,880.0,128.5,3.85,21.0,926.0,496.39,370.19
2016,6,11,14,0,870.0,130.0,3.9,21.0,901.0,444.54,326.0
2016,6,11,14,15,657.5,226.5,3.85,20.5,798.0,378.76,275.25
2016,6,11,14,30,445.0,323.0,3.8,20.0,695.0,335.19,244.16
2016,6,11,14,45,478.5,294.5,3.8,20.0,679.0,292.73,207.56
2016,6,11,15,0,512.0,266.0,3.8,20.0,663.0,246.66,169.17
2016,6,11,15,15,457.0,271.5,3.75,19.5,612.0,205.76,142.48
2016,6,11,15,30,402.0,277.0,3.7,19.0,561.0,170.92,126.75
2016,6,11,15,45,579.0,198.5,3.7,19.0,578.0,125.41,101.44
2016,6,11,16,0,756.0,120.0,3.7,19.0,595.0,92.92,74.24
2016,6,11,16,15,734.5,116.0,3.65,18.5,547.5,84.01,67.02
2016,6,11,16,30,713.0,112.0,3.6,18.0,500.0,82.26,65.87
2016,6,11,16,45,682.5,108.0,3.55,18.0,450.0,80.22,64.34
2016,6,11,17,0,652.0,104.0,3.5,18.0,400.0,78.14,62.76
2016,6,11,17,15,614.5,98.0,3.55,17.5,350.0,74.51,59.92
2016,6,11,17,30,577.0,92.0,3.6,17.0,300.0,70.81,56.95
2016,6,11,17,45,526.0,84.0,3.65,17.0,251.0,65.36,52.23
2016,6,11,18,0,475.0,76.0,3.7,17.0,202.0,59.83,47.3
2016,6,11,18,15,405.0,65.5,3.6,16.5,157.0,49.49,38.06
2016,6,11,18,30,335.0,55.0,3.5,16.0,112.0,41.54,30.72
2016,6,11,18,45,237.0,41.0,3.45,16.0,75.0,30.96,20.76
2016,6,11,19,0,139.0,27.0,3.4,16.0,38.0,20.39,8.57
2016,6,11,19,15,69.5,13.5,3.2,15.5,19.0,10.62,0.0
2016,6,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,45,4.0,4.0,3.6,14.0,4.0,0.0,0.0
2016,6,12,5,0,8.0,8.0,3.6,14.0,8.0,8.25,0.0
2016,6,12,5,15,92.5,26.0,3.55,14.0,36.0,62.29,25.61
2016,6,12,5,30,177.0,44.0,3.5,14.0,64.0,128.23,95.13
2016,6,12,5,45,271.0,57.5,3.45,14.5,105.5,191.0,150.63
2016,6,12,6,0,365.0,71.0,3.4,15.0,147.0,263.72,213.66
2016,6,12,6,15,429.0,80.5,3.35,15.0,194.0,325.66,267.62
2016,6,12,6,30,493.0,90.0,3.3,15.0,241.0,392.96,324.65
2016,6,12,6,45,382.5,119.0,3.25,15.5,249.0,379.56,313.33
2016,6,12,7,0,272.0,148.0,3.2,16.0,257.0,339.65,279.73
2016,6,12,7,15,337.0,158.5,3.15,16.0,311.5,405.42,333.17
2016,6,12,7,30,402.0,169.0,3.1,16.0,366.0,492.7,401.43
2016,6,12,7,45,572.5,142.0,3.05,16.5,455.5,617.31,497.51
2016,6,12,8,0,743.0,115.0,3.0,17.0,545.0,741.46,588.52
2016,6,12,8,15,762.5,118.5,2.85,17.0,592.0,776.28,610.33
2016,6,12,8,30,782.0,122.0,2.7,17.0,639.0,813.21,633.87
2016,6,12,8,45,801.0,123.0,2.6,17.5,683.0,844.65,652.22
2016,6,12,9,0,820.0,124.0,2.5,18.0,727.0,873.34,668.37
2016,6,12,9,15,831.0,126.0,2.45,18.0,765.0,892.95,679.77
2016,6,12,9,30,842.0,128.0,2.4,18.0,803.0,909.18,688.94
2016,6,12,9,45,542.0,268.0,2.35,18.0,709.5,775.77,591.47
2016,6,12,10,0,242.0,408.0,2.3,18.0,616.0,615.62,469.88
2016,6,12,10,15,290.0,409.0,2.35,18.0,666.0,653.66,498.93
2016,6,12,10,30,338.0,410.0,2.4,18.0,716.0,689.55,524.72
2016,6,12,10,45,620.5,266.5,2.5,18.5,843.0,817.25,619.75
2016,6,12,11,0,903.0,123.0,2.6,19.0,970.0,895.96,674.76
2016,6,12,11,15,905.5,123.5,2.7,19.0,983.0,877.31,661.69
2016,6,12,11,30,908.0,124.0,2.8,19.0,996.0,855.11,647.05
2016,6,12,11,45,909.0,124.0,2.9,19.0,1002.0,827.94,628.93
2016,6,12,12,0,910.0,124.0,3.0,19.0,1008.0,797.65,608.53
2016,6,12,12,15,909.5,123.5,3.0,19.0,1006.0,762.96,582.85
2016,6,12,12,30,909.0,123.0,3.0,19.0,1004.0,725.63,554.78
2016,6,12,12,45,904.0,124.5,3.05,19.0,994.0,684.31,523.4
2016,6,12,13,0,899.0,126.0,3.1,19.0,984.0,640.92,489.72
2016,6,12,13,15,895.5,125.5,3.1,19.0,967.5,595.08,453.18
2016,6,12,13,30,892.0,125.0,3.1,19.0,951.0,547.4,414.22
2016,6,12,13,45,886.0,124.0,3.1,19.0,927.5,496.57,371.79
2016,6,12,14,0,880.0,123.0,3.1,19.0,904.0,444.54,327.26
2016,6,12,14,15,873.0,121.5,3.1,19.0,874.5,390.83,280.44
2016,6,12,14,30,866.0,120.0,3.1,19.0,845.0,336.44,232.51
2016,6,12,14,45,855.0,119.0,3.1,19.0,809.0,280.98,184.37
2016,6,12,15,0,844.0,118.0,3.1,19.0,773.0,225.73,139.04
2016,6,12,15,15,831.5,115.5,3.05,19.0,732.5,162.07,93.62
2016,6,12,15,30,819.0,113.0,3.0,19.0,692.0,106.2,68.08
2016,6,12,15,45,801.0,111.0,3.0,19.0,647.0,87.08,69.06
2016,6,12,16,0,783.0,109.0,3.0,19.0,602.0,86.5,68.78
2016,6,12,16,15,762.5,105.5,2.95,18.5,554.0,84.8,67.68
2016,6,12,16,30,742.0,102.0,2.9,18.0,506.0,83.01,66.51
2016,6,12,16,45,712.5,98.5,2.85,18.0,456.0,74.66,59.52
2016,6,12,17,0,683.0,95.0,2.8,18.0,406.0,72.65,57.99
2016,6,12,17,15,647.0,89.5,2.75,17.5,355.5,69.13,55.21
2016,6,12,17,30,611.0,84.0,2.7,17.0,305.0,65.53,52.32
2016,6,12,17,45,559.0,77.5,2.65,17.0,255.5,60.93,48.33
2016,6,12,18,0,507.0,71.0,2.6,17.0,206.0,56.31,44.21
2016,6,12,18,15,437.0,62.0,2.55,16.5,160.5,49.54,38.12
2016,6,12,18,30,367.0,53.0,2.5,16.0,115.0,42.73,31.78
2016,6,12,18,45,265.0,40.0,2.45,16.0,77.5,30.4,20.33
2016,6,12,19,0,163.0,27.0,2.4,16.0,40.0,20.47,8.87
2016,6,12,19,15,81.5,13.5,2.4,15.5,20.0,10.62,0.0
2016,6,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,4,45,14.0,4.5,4.05,13.5,4.5,0.0,0.0
2016,6,13,5,0,28.0,9.0,4.2,14.0,9.0,13.91,0.0
2016,6,13,5,15,132.5,24.0,4.05,14.0,37.5,77.78,32.86
2016,6,13,5,30,237.0,39.0,3.9,14.0,66.0,143.53,106.35
2016,6,13,5,45,330.0,50.0,3.8,14.0,107.5,206.35,162.97
2016,6,13,6,0,423.0,61.0,3.7,14.0,149.0,283.28,230.37
2016,6,13,6,15,211.5,57.5,3.6,14.0,101.5,186.49,153.57
2016,6,13,6,30,0.0,54.0,3.5,14.0,54.0,41.33,29.83
2016,6,13,6,45,0.0,65.5,3.4,14.5,65.5,50.22,37.4
2016,6,13,7,0,0.0,77.0,3.3,15.0,77.0,59.27,44.9
2016,6,13,7,15,0.0,114.0,3.4,15.0,114.0,90.64,71.18
2016,6,13,7,30,0.0,151.0,3.5,15.0,151.0,122.72,97.65
2016,6,13,7,45,7.5,175.0,3.6,15.5,179.5,148.86,118.9
2016,6,13,8,0,15.0,199.0,3.7,16.0,208.0,175.4,140.19
2016,6,13,8,15,10.0,194.5,3.95,16.0,200.5,166.24,132.15
2016,6,13,8,30,5.0,190.0,4.2,16.0,193.0,157.29,124.39
2016,6,13,8,45,4.5,189.0,4.45,16.5,192.0,155.38,122.3
2016,6,13,9,0,4.0,188.0,4.7,17.0,191.0,153.62,120.37
2016,6,13,9,15,33.5,271.0,4.85,17.0,298.0,267.55,212.19
2016,6,13,9,30,63.0,354.0,5.0,17.0,405.0,371.6,293.84
2016,6,13,9,45,85.5,381.5,5.15,17.0,453.5,415.5,327.76
2016,6,13,10,0,108.0,409.0,5.3,17.0,502.0,458.59,360.91
2016,6,13,10,15,506.5,259.0,5.45,17.0,714.5,725.62,572.85
2016,6,13,10,30,905.0,109.0,5.6,17.0,927.0,916.42,715.13
2016,6,13,10,45,909.0,110.5,5.75,17.0,948.0,907.55,707.89
2016,6,13,11,0,913.0,112.0,5.9,17.0,969.0,894.88,699.04
2016,6,13,11,15,916.5,112.5,6.15,17.0,983.0,877.17,687.06
2016,6,13,11,30,920.0,113.0,6.4,17.0,997.0,855.85,672.36
2016,6,13,11,45,919.5,115.0,6.65,17.0,1003.0,829.08,653.56
2016,6,13,12,0,919.0,117.0,6.9,17.0,1009.0,799.14,632.24
2016,6,13,12,15,919.0,117.0,7.0,16.5,1008.0,765.07,606.99
2016,6,13,12,30,919.0,117.0,7.1,16.0,1007.0,728.26,578.79
2016,6,13,12,45,913.0,119.5,7.25,16.0,997.0,686.78,545.3
2016,6,13,13,0,907.0,122.0,7.4,16.0,987.0,643.23,509.45
2016,6,13,13,15,903.5,121.0,7.4,16.0,970.5,596.78,470.25
2016,6,13,13,30,900.0,120.0,7.4,16.0,954.0,548.48,428.64
2016,6,13,13,45,898.0,117.0,7.4,16.0,931.5,497.85,384.14
2016,6,13,14,0,896.0,114.0,7.4,16.0,909.0,445.6,337.25
2016,6,13,14,15,888.5,112.5,7.4,16.0,879.0,390.99,287.65
2016,6,13,14,30,881.0,111.0,7.4,16.0,849.0,335.73,237.14
2016,6,13,14,45,869.5,110.5,7.45,16.0,813.0,279.76,186.9
2016,6,13,15,0,858.0,110.0,7.5,16.0,777.0,224.03,139.78
2016,6,13,15,15,845.5,107.5,7.5,16.0,736.0,167.51,99.0
2016,6,13,15,30,833.0,105.0,7.5,16.0,695.0,111.86,73.16
2016,6,13,15,45,812.5,104.5,7.5,16.0,649.5,83.38,66.78
2016,6,13,16,0,792.0,104.0,7.5,16.0,604.0,83.51,67.1
2016,6,13,16,15,772.0,101.0,7.5,15.5,556.5,82.03,66.16
2016,6,13,16,30,752.0,98.0,7.5,15.0,509.0,80.47,65.15
2016,6,13,16,45,731.0,92.5,7.5,15.0,460.5,77.05,62.37
2016,6,13,17,0,710.0,87.0,7.5,15.0,412.0,67.84,54.47
2016,6,13,17,15,676.0,82.5,7.5,15.0,361.5,64.79,51.96
2016,6,13,17,30,642.0,78.0,7.5,15.0,311.0,61.72,49.36
2016,6,13,17,45,600.0,71.0,7.55,15.0,262.5,56.67,44.95
2016,6,13,18,0,558.0,64.0,7.6,15.0,214.0,51.54,40.33
2016,6,13,18,15,489.0,56.5,7.6,14.5,167.5,45.68,35.0
2016,6,13,18,30,420.0,49.0,7.6,14.0,121.0,39.85,29.49
2016,6,13,18,45,309.0,38.0,7.6,14.0,82.0,30.91,20.94
2016,6,13,19,0,198.0,27.0,7.6,14.0,43.0,20.6,9.25
2016,6,13,19,15,99.0,13.5,7.55,14.0,21.5,10.62,0.0
2016,6,13,19,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,5.0,5.95,13.5,5.0,0.0,0.0
2016,6,14,5,0,0.0,10.0,5.9,14.0,10.0,7.87,0.0
2016,6,14,5,15,119.0,24.5,5.8,14.0,38.0,74.14,30.86
2016,6,14,5,30,238.0,39.0,5.7,14.0,66.0,143.61,106.48
2016,6,14,5,45,336.5,49.0,5.65,14.0,108.0,207.47,164.25
2016,6,14,6,0,435.0,59.0,5.6,14.0,150.0,286.48,233.99
2016,6,14,6,15,496.0,66.5,5.55,14.0,197.0,349.66,290.19
2016,6,14,6,30,557.0,74.0,5.5,14.0,244.0,417.41,348.82
2016,6,14,6,45,609.0,78.0,5.45,14.5,295.0,479.91,400.91
2016,6,14,7,0,661.0,82.0,5.4,15.0,346.0,544.98,453.4
2016,6,14,7,15,692.0,86.5,5.45,15.0,396.0,598.21,495.97
2016,6,14,7,30,723.0,91.0,5.5,15.0,446.0,648.66,535.47
2016,6,14,7,45,749.5,93.5,5.6,15.5,495.5,695.92,569.78
2016,6,14,8,0,776.0,96.0,5.7,16.0,545.0,742.0,602.39
2016,6,14,8,15,794.0,99.0,5.75,16.0,591.5,780.14,629.52
2016,6,14,8,30,812.0,102.0,5.8,16.0,638.0,816.02,654.77
2016,6,14,8,45,827.5,103.0,5.85,16.0,681.0,835.02,667.32
2016,6,14,9,0,843.0,104.0,5.9,16.0,724.0,860.82,685.03
2016,6,14,9,15,854.0,106.0,5.95,16.0,762.5,880.6,698.28
2016,6,14,9,30,865.0,108.0,6.0,16.0,801.0,897.04,709.16
2016,6,14,9,45,657.0,219.5,6.05,16.0,759.0,839.64,664.73
2016,6,14,10,0,449.0,331.0,6.1,16.0,717.0,746.48,589.35
2016,6,14,10,15,462.0,341.0,6.2,16.0,749.0,761.04,600.09
2016,6,14,10,30,475.0,351.0,6.3,16.0,781.0,772.77,608.31
2016,6,14,10,45,693.5,229.5,6.4,16.5,872.5,848.53,668.52
2016,6,14,11,0,912.0,108.0,6.5,17.0,964.0,890.43,698.98
2016,6,14,11,15,658.5,257.5,6.55,17.0,880.5,807.17,634.13
2016,6,14,11,30,405.0,407.0,6.6,17.0,797.0,701.05,548.58
2016,6,14,11,45,662.0,258.5,6.7,17.0,900.0,763.64,601.37
2016,6,14,12,0,919.0,110.0,6.8,17.0,1003.0,793.79,628.17
2016,6,14,12,15,919.0,110.0,6.95,17.0,1001.5,759.91,602.01
2016,6,14,12,30,919.0,110.0,7.1,17.0,1000.0,723.28,573.03
2016,6,14,12,45,918.5,109.0,7.25,17.0,992.0,682.97,540.6
2016,6,14,13,0,918.0,108.0,7.4,17.0,984.0,640.22,505.5
2016,6,14,13,15,915.0,107.5,7.55,16.5,968.0,594.12,467.77
2016,6,14,13,30,912.0,107.0,7.7,16.0,952.0,546.08,427.3
2016,6,14,13,45,907.0,106.0,7.85,16.0,929.0,495.0,382.46
2016,6,14,14,0,902.0,105.0,8.0,16.0,906.0,442.56,335.39
2016,6,14,14,15,895.0,104.0,8.0,16.0,877.0,388.27,285.83
2016,6,14,14,30,888.0,103.0,8.0,16.0,848.0,333.26,235.29
2016,6,14,14,45,880.0,101.0,8.05,16.0,813.0,276.9,184.42
2016,6,14,15,0,872.0,99.0,8.1,16.0,778.0,220.43,136.35
2016,6,14,15,15,861.0,97.0,8.1,15.5,738.0,163.72,95.41
2016,6,14,15,30,850.0,95.0,8.1,15.0,698.0,107.7,69.35
2016,6,14,15,45,571.0,179.5,8.15,15.0,573.5,113.44,93.04
2016,6,14,16,0,292.0,264.0,8.2,15.0,449.0,162.14,135.27
2016,6,14,16,15,323.5,235.0,8.25,15.0,424.5,149.11,124.43
2016,6,14,16,30,355.0,206.0,8.3,15.0,400.0,135.13,112.73
2016,6,14,16,45,390.0,177.0,8.35,15.0,371.5,115.83,96.29
2016,6,14,17,0,425.0,148.0,8.4,15.0,343.0,100.56,83.24
2016,6,14,17,15,540.5,110.5,8.35,14.5,327.5,81.97,67.26
2016,6,14,17,30,656.0,73.0,8.3,14.0,312.0,58.39,46.59
2016,6,14,17,45,600.0,69.0,8.3,14.0,262.0,55.2,43.81
2016,6,14,18,0,544.0,65.0,8.3,14.0,212.0,52.12,41.02
2016,6,14,18,15,475.0,57.5,8.15,13.5,166.0,46.32,35.71
2016,6,14,18,30,406.0,50.0,8.0,13.0,120.0,40.54,30.23
2016,6,14,18,45,294.0,39.0,7.9,13.0,81.5,31.64,21.69
2016,6,14,19,0,182.0,28.0,7.8,13.0,43.0,21.27,9.98
2016,6,14,19,15,91.0,14.0,7.7,13.0,21.5,11.02,0.0
2016,6,14,19,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,15,4,45,15.5,5.0,5.65,13.0,5.0,0.0,0.0
2016,6,15,5,0,31.0,10.0,5.6,13.0,10.0,15.37,0.0
2016,6,15,5,15,150.5,23.5,5.55,13.0,39.0,82.11,34.15
2016,6,15,5,30,270.0,37.0,5.5,13.0,68.0,152.27,113.2
2016,6,15,5,45,367.0,46.5,5.5,13.5,110.0,220.46,174.83
2016,6,15,6,0,464.0,56.0,5.5,14.0,152.0,296.49,242.0
2016,6,15,6,15,524.0,62.5,5.45,14.0,199.5,359.33,298.04
2016,6,15,6,30,584.0,69.0,5.4,14.0,247.0,426.58,356.3
2016,6,15,6,45,629.0,74.0,5.4,14.5,297.0,486.97,406.67
2016,6,15,7,0,674.0,79.0,5.4,15.0,347.0,549.39,457.03
2016,6,15,7,15,425.0,141.5,5.45,15.0,319.0,463.86,385.11
2016,6,15,7,30,176.0,204.0,5.5,15.0,291.0,331.25,273.18
2016,6,15,7,45,482.0,147.5,5.6,15.0,419.0,543.44,449.36
2016,6,15,8,0,788.0,91.0,5.7,15.0,547.0,745.39,607.99
2016,6,15,8,15,805.5,93.5,5.8,15.0,593.0,782.9,634.23
2016,6,15,8,30,823.0,96.0,5.9,15.0,639.0,808.86,652.33
2016,6,15,8,45,840.0,96.5,6.0,15.5,683.0,838.52,671.94
2016,6,15,9,0,857.0,97.0,6.1,16.0,727.0,865.42,689.38
2016,6,15,9,15,867.5,98.5,6.1,16.0,765.0,884.56,701.93
2016,6,15,9,30,878.0,100.0,6.1,16.0,803.0,900.33,712.07
2016,6,15,9,45,888.0,100.0,6.2,16.0,836.5,910.61,718.81
2016,6,15,10,0,898.0,100.0,6.3,16.0,870.0,917.26,723.05
2016,6,15,10,15,904.0,101.0,6.3,16.0,897.5,917.56,722.29
2016,6,15,10,30,910.0,102.0,6.3,16.0,925.0,914.04,718.91
2016,6,15,10,45,916.0,101.5,6.35,16.0,946.0,905.3,712.11
2016,6,15,11,0,922.0,101.0,6.4,16.0,967.0,892.78,702.68
2016,6,15,11,15,925.0,101.5,6.4,16.0,980.5,874.84,689.16
2016,6,15,11,30,928.0,102.0,6.4,16.0,994.0,853.28,673.07
2016,6,15,11,45,930.0,102.0,6.4,16.0,1001.0,827.01,653.57
2016,6,15,12,0,932.0,102.0,6.4,16.0,1008.0,797.46,631.65
2016,6,15,12,15,932.5,102.0,6.3,16.0,1007.0,763.71,605.31
2016,6,15,12,30,933.0,102.0,6.2,16.0,1006.0,727.12,575.71
2016,6,15,12,45,926.0,105.5,6.15,16.0,996.0,685.57,541.92
2016,6,15,13,0,919.0,109.0,6.1,16.0,986.0,641.95,505.89
2016,6,15,13,15,916.0,108.5,6.0,16.0,970.5,595.84,467.09
2016,6,15,13,30,913.0,108.0,5.9,16.0,955.0,547.77,425.86
2016,6,15,13,45,911.5,105.5,5.85,16.5,933.0,497.24,381.02
2016,6,15,14,0,910.0,103.0,5.8,17.0,911.0,445.0,333.88
2016,6,15,14,15,903.5,101.5,5.7,16.5,882.0,390.17,285.04
2016,6,15,14,30,897.0,100.0,5.6,16.0,853.0,334.57,234.94
2016,6,15,14,45,891.0,97.5,5.55,16.0,818.5,277.9,184.07
2016,6,15,15,0,885.0,95.0,5.5,16.0,784.0,220.88,135.7
2016,6,15,15,15,874.5,93.0,5.45,16.0,744.0,163.53,94.19
2016,6,15,15,30,864.0,91.0,5.4,16.0,704.0,106.8,67.62
2016,6,15,15,45,851.5,88.0,5.35,16.0,660.0,83.92,67.21
2016,6,15,16,0,839.0,85.0,5.3,16.0,616.0,81.72,65.52
2016,6,15,16,15,821.0,82.5,5.2,16.0,568.0,79.52,63.82
2016,6,15,16,30,803.0,80.0,5.1,16.0,520.0,69.45,55.26
2016,6,15,16,45,780.5,76.5,5.1,16.0,470.5,66.89,53.22
2016,6,15,17,0,758.0,73.0,5.1,16.0,421.0,64.25,51.09
2016,6,15,17,15,726.0,69.0,4.9,15.5,370.0,61.0,48.5
2016,6,15,17,30,694.0,65.0,4.7,15.0,319.0,57.7,45.81
2016,6,15,17,45,652.0,60.0,4.55,15.0,269.5,53.45,42.1
2016,6,15,18,0,610.0,55.0,4.4,15.0,220.0,45.39,34.89
2016,6,15,18,15,544.5,48.5,4.25,14.5,173.0,40.01,30.0
2016,6,15,18,30,479.0,42.0,4.1,14.0,126.0,34.67,24.99
2016,6,15,18,45,380.5,33.0,3.95,14.0,86.5,27.17,17.8
2016,6,15,19,0,282.0,24.0,3.8,14.0,47.0,19.73,8.97
2016,6,15,19,15,141.0,12.0,3.65,13.5,23.5,9.44,0.0
2016,6,15,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,45,23.5,4.5,1.25,14.0,5.0,0.0,0.0
2016,6,16,5,0,47.0,9.0,1.3,14.0,10.0,18.41,0.0
2016,6,16,5,15,170.0,21.5,1.4,14.0,38.5,85.1,34.54
2016,6,16,5,30,293.0,34.0,1.5,14.0,67.0,159.35,117.35
2016,6,16,5,45,383.0,43.0,1.6,14.5,108.5,223.18,174.7
2016,6,16,6,0,473.0,52.0,1.7,15.0,150.0,296.04,237.86
2016,6,16,6,15,531.5,58.5,1.65,15.0,197.0,358.29,291.61
2016,6,16,6,30,590.0,65.0,1.6,15.0,244.0,424.9,347.1
2016,6,16,6,45,632.0,69.5,1.55,15.5,293.5,483.02,393.25
2016,6,16,7,0,674.0,74.0,1.5,16.0,343.0,542.94,438.91
2016,6,16,7,15,704.0,78.0,1.5,16.0,392.5,593.27,476.79
2016,6,16,7,30,734.0,82.0,1.5,16.0,442.0,645.67,514.95
2016,6,16,7,45,757.0,85.0,1.5,16.5,490.5,691.09,544.94
2016,6,16,8,0,780.0,88.0,1.5,17.0,539.0,735.15,573.31
2016,6,16,8,15,797.0,91.0,1.55,17.0,585.0,772.64,598.08
2016,6,16,8,30,814.0,94.0,1.6,17.0,631.0,798.71,614.74
2016,6,16,8,45,828.5,95.5,1.65,17.5,673.5,827.16,631.92
2016,6,16,9,0,843.0,97.0,1.7,18.0,716.0,852.79,647.01
2016,6,16,9,15,853.0,99.0,1.75,18.0,754.0,871.89,658.88
2016,6,16,9,30,863.0,101.0,1.8,18.0,792.0,887.64,668.6
2016,6,16,9,45,881.0,96.5,1.9,18.0,827.5,900.58,677.11
2016,6,16,10,0,899.0,92.0,2.0,18.0,863.0,910.07,683.4
2016,6,16,10,15,904.5,93.0,2.1,18.0,889.5,910.13,683.49
2016,6,16,10,30,910.0,94.0,2.2,18.0,916.0,906.4,681.19
2016,6,16,10,45,914.5,94.0,2.3,18.5,936.0,897.04,673.91
2016,6,16,11,0,919.0,94.0,2.4,19.0,956.0,883.92,664.2
2016,6,16,11,15,921.5,94.5,2.45,19.0,969.5,865.84,652.04
2016,6,16,11,30,924.0,95.0,2.5,19.0,983.0,844.18,637.48
2016,6,16,11,45,925.5,95.0,2.6,19.0,989.0,817.84,620.04
2016,6,16,12,0,927.0,95.0,2.7,19.0,995.0,788.25,600.25
2016,6,16,12,15,926.5,95.0,2.7,19.0,994.0,754.15,575.85
2016,6,16,12,30,926.0,95.0,2.7,19.0,993.0,717.27,548.15
2016,6,16,12,45,926.0,93.5,2.75,19.0,984.5,676.93,517.6
2016,6,16,13,0,926.0,92.0,2.8,19.0,976.0,634.1,484.41
2016,6,16,13,15,923.5,91.5,2.75,19.0,961.0,588.22,447.66
2016,6,16,13,30,921.0,91.0,2.7,19.0,946.0,540.31,408.37
2016,6,16,13,45,917.5,89.5,2.7,19.0,923.5,489.37,365.82
2016,6,16,14,0,914.0,88.0,2.7,19.0,901.0,436.91,320.85
2016,6,16,14,15,908.5,87.0,2.7,19.0,872.5,382.77,273.48
2016,6,16,14,30,903.0,86.0,2.7,19.0,844.0,327.73,224.73
2016,6,16,14,45,895.5,84.5,2.7,19.0,810.0,271.22,175.29
2016,6,16,15,0,888.0,83.0,2.7,19.0,776.0,214.51,128.23
2016,6,16,15,15,878.0,81.5,2.7,19.0,736.5,157.55,87.69
2016,6,16,15,30,868.0,80.0,2.7,19.0,697.0,101.15,61.65
2016,6,16,15,45,855.0,78.0,2.7,19.0,653.0,78.0,61.32
2016,6,16,16,0,842.0,76.0,2.7,19.0,609.0,76.24,60.02
2016,6,16,16,15,825.0,74.0,2.7,18.5,562.0,74.24,58.62
2016,6,16,16,30,808.0,72.0,2.7,18.0,515.0,72.13,57.12
2016,6,16,16,45,785.0,69.0,2.75,18.0,466.0,69.11,54.7
2016,6,16,17,0,762.0,66.0,2.8,18.0,417.0,59.35,46.4
2016,6,16,17,15,732.0,62.5,2.75,17.5,367.0,56.33,44.01
2016,6,16,17,30,702.0,59.0,2.7,17.0,317.0,53.27,41.54
2016,6,16,17,45,659.5,55.0,2.7,17.0,267.5,49.63,38.39
2016,6,16,18,0,617.0,51.0,2.7,17.0,218.0,46.02,35.16
2016,6,16,18,15,554.5,45.5,2.6,16.5,172.0,37.82,27.84
2016,6,16,18,30,492.0,40.0,2.5,16.0,126.0,33.19,23.5
2016,6,16,18,45,391.5,31.5,2.4,16.0,86.5,26.01,16.67
2016,6,16,19,0,291.0,23.0,2.3,16.0,47.0,18.92,8.41
2016,6,16,19,15,145.5,11.5,2.15,15.5,23.5,9.05,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,17,4,45,42.5,4.5,1.9,15.0,5.5,0.0,0.0
2016,6,17,5,0,85.0,9.0,2.0,15.0,11.0,27.5,0.0
2016,6,17,5,15,215.0,19.5,2.05,15.0,40.0,98.44,39.39
2016,6,17,5,30,345.0,30.0,2.1,15.0,69.0,173.41,127.07
2016,6,17,5,45,428.5,37.5,2.15,15.5,110.0,235.39,183.63
2016,6,17,6,0,512.0,45.0,2.2,16.0,151.0,305.71,245.06
2016,6,17,6,15,313.5,80.0,2.2,16.0,150.0,263.86,215.05
2016,6,17,6,30,115.0,115.0,2.2,16.0,149.0,181.82,148.23
2016,6,17,6,45,120.0,137.0,2.25,16.5,179.0,211.58,173.02
2016,6,17,7,0,125.0,159.0,2.3,17.0,209.0,241.26,196.82
2016,6,17,7,15,86.0,175.0,2.25,17.0,212.0,219.82,178.3
2016,6,17,7,30,47.0,191.0,2.2,17.0,215.0,208.25,167.55
2016,6,17,7,45,63.5,218.0,2.2,17.5,253.0,247.49,198.61
2016,6,17,8,0,80.0,245.0,2.2,18.0,291.0,287.36,229.42
2016,6,17,8,15,79.5,266.0,2.2,18.0,315.0,307.54,244.32
2016,6,17,8,30,79.0,287.0,2.2,18.0,339.0,327.24,258.77
2016,6,17,8,45,114.0,314.0,2.2,18.5,394.5,401.94,315.45
2016,6,17,9,0,149.0,341.0,2.2,19.0,450.0,458.56,357.05
2016,6,17,9,15,234.0,347.5,2.2,19.0,529.5,539.11,417.72
2016,6,17,9,30,319.0,354.0,2.2,19.0,609.0,639.54,490.64
2016,6,17,9,45,185.0,363.0,2.25,19.0,512.5,506.37,389.92
2016,6,17,10,0,51.0,372.0,2.3,19.0,416.0,372.09,286.57
2016,6,17,10,15,39.5,361.0,2.3,19.0,395.5,348.45,268.65
2016,6,17,10,30,28.0,350.0,2.3,19.0,375.0,325.24,250.51
2016,6,17,10,45,86.0,407.5,2.35,19.5,488.0,424.59,325.89
2016,6,17,11,0,144.0,465.0,2.4,20.0,601.0,535.73,406.71
2016,6,17,11,15,139.5,472.0,2.4,20.0,605.0,529.18,400.75
2016,6,17,11,30,135.0,479.0,2.4,20.0,609.0,521.68,394.85
2016,6,17,11,45,128.5,481.0,2.4,20.0,605.5,507.55,384.2
2016,6,17,12,0,122.0,483.0,2.4,20.0,602.0,492.87,373.2
2016,6,17,12,15,95.5,468.5,2.45,20.0,562.0,443.68,336.85
2016,6,17,12,30,69.0,454.0,2.5,20.0,522.0,404.85,307.96
2016,6,17,12,45,41.5,369.0,2.55,20.0,410.0,314.04,240.08
2016,6,17,13,0,14.0,284.0,2.6,20.0,298.0,226.59,173.46
2016,6,17,13,15,38.5,354.0,2.65,20.0,390.5,289.53,222.05
2016,6,17,13,30,63.0,424.0,2.7,20.0,483.0,345.13,263.73
2016,6,17,13,45,108.5,430.0,2.8,20.0,528.0,357.4,272.35
2016,6,17,14,0,154.0,436.0,2.9,20.0,573.0,365.83,277.53
2016,6,17,14,15,257.0,400.0,3.05,19.5,620.0,356.71,268.12
2016,6,17,14,30,360.0,364.0,3.2,19.0,667.0,342.75,253.24
2016,6,17,14,45,229.0,362.0,3.4,19.0,552.0,281.94,209.54
2016,6,17,15,0,98.0,360.0,3.6,19.0,437.0,254.91,193.92
2016,6,17,15,15,126.0,343.5,3.8,18.5,437.0,226.57,171.9
2016,6,17,15,30,154.0,327.0,4.0,18.0,437.0,204.31,157.25
2016,6,17,15,45,84.5,272.5,4.25,18.0,332.5,179.12,146.99
2016,6,17,16,0,15.0,218.0,4.5,18.0,228.0,155.88,127.95
2016,6,17,16,15,10.0,195.5,4.75,17.5,202.5,140.81,115.85
2016,6,17,16,30,5.0,173.0,5.0,17.0,177.0,125.56,103.43
2016,6,17,16,45,2.5,141.5,5.3,17.0,143.5,104.34,85.49
2016,6,17,17,0,0.0,110.0,5.6,17.0,110.0,82.58,66.87
2016,6,17,17,15,0.0,103.5,5.7,16.5,103.5,77.54,62.82
2016,6,17,17,30,0.0,97.0,5.8,16.0,97.0,72.44,58.62
2016,6,17,17,45,0.0,82.0,5.9,16.0,82.0,61.57,49.1
2016,6,17,18,0,0.0,67.0,6.0,16.0,67.0,50.63,39.38
2016,6,17,18,15,0.0,52.5,5.9,15.5,52.5,39.97,29.83
2016,6,17,18,30,0.0,38.0,5.8,15.0,38.0,29.05,19.93
2016,6,17,18,45,0.0,26.0,5.7,15.0,26.0,19.83,11.43
2016,6,17,19,0,0.0,14.0,5.6,15.0,14.0,10.64,2.33
2016,6,17,19,15,0.0,7.0,5.4,15.0,7.0,5.51,0.0
2016,6,17,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,18,4,45,37.0,4.5,3.05,13.5,5.0,0.0,0.0
2016,6,18,5,0,74.0,9.0,3.1,14.0,10.0,24.8,0.0
2016,6,18,5,15,207.0,20.0,3.1,14.0,39.5,96.27,37.57
2016,6,18,5,30,340.0,31.0,3.1,14.0,69.0,172.39,126.87
2016,6,18,5,45,427.5,39.0,3.15,14.5,111.0,236.3,185.43
2016,6,18,6,0,515.0,47.0,3.2,15.0,153.0,308.97,249.36
2016,6,18,6,15,573.0,53.0,3.2,15.0,201.0,372.24,305.02
2016,6,18,6,30,631.0,59.0,3.2,15.0,249.0,439.82,362.5
2016,6,18,6,45,672.0,63.0,3.25,15.5,299.5,496.73,409.11
2016,6,18,7,0,713.0,67.0,3.3,16.0,350.0,557.21,456.8
2016,6,18,7,15,743.0,70.5,3.25,16.0,401.5,610.63,498.05
2016,6,18,7,30,773.0,74.0,3.2,16.0,453.0,663.86,537.38
2016,6,18,7,45,796.0,77.0,3.2,16.5,503.0,710.58,569.28
2016,6,18,8,0,819.0,80.0,3.2,17.0,553.0,748.15,593.79
2016,6,18,8,15,837.0,82.5,3.2,17.0,600.5,786.58,619.74
2016,6,18,8,30,855.0,85.0,3.2,17.0,648.0,822.71,643.72
2016,6,18,8,45,869.0,86.5,3.2,17.5,692.0,851.72,661.2
2016,6,18,9,0,883.0,88.0,3.2,18.0,736.0,877.77,676.48
2016,6,18,9,15,893.5,90.0,3.25,18.0,775.5,898.03,689.29
2016,6,18,9,30,904.0,92.0,3.3,18.0,815.0,914.82,699.78
2016,6,18,9,45,910.5,94.5,3.4,18.5,849.0,924.87,704.72
2016,6,18,10,0,917.0,97.0,3.5,19.0,883.0,931.11,707.18
2016,6,18,10,15,923.5,98.0,3.6,19.0,910.5,932.0,707.44
2016,6,18,10,30,930.0,99.0,3.7,19.0,938.0,929.0,705.18
2016,6,18,10,45,935.5,99.0,3.85,19.5,960.0,920.27,698.06
2016,6,18,11,0,941.0,99.0,4.0,20.0,982.0,907.67,688.38
2016,6,18,11,15,943.5,99.5,4.2,20.0,996.0,889.15,676.2
2016,6,18,11,30,946.0,100.0,4.4,20.0,1010.0,866.95,661.49
2016,6,18,11,45,948.0,100.0,4.6,20.0,1016.5,840.39,644.08
2016,6,18,12,0,950.0,100.0,4.8,20.0,1023.0,810.48,624.08
2016,6,18,12,15,950.0,100.0,5.05,20.0,1022.0,775.94,599.97
2016,6,18,12,30,950.0,100.0,5.3,20.0,1021.0,738.52,572.13
2016,6,18,12,45,949.5,99.0,5.6,20.0,1013.0,697.29,540.8
2016,6,18,13,0,949.0,98.0,5.9,20.0,1005.0,653.51,506.5
2016,6,18,13,15,946.5,97.5,6.0,20.0,989.0,606.56,468.18
2016,6,18,13,30,944.0,97.0,6.1,20.0,973.0,557.52,427.17
2016,6,18,13,45,938.5,97.0,6.25,20.0,950.0,505.55,382.81
2016,6,18,14,0,933.0,97.0,6.4,20.0,927.0,452.16,336.1
2016,6,18,14,15,927.0,96.0,6.4,20.0,898.0,396.73,286.61
2016,6,18,14,30,921.0,95.0,6.4,20.0,869.0,340.42,235.9
2016,6,18,14,45,911.5,94.5,6.45,20.0,833.5,282.95,184.96
2016,6,18,15,0,902.0,94.0,6.5,20.0,798.0,225.44,136.72
2016,6,18,15,15,891.5,92.0,6.55,20.0,757.5,167.12,94.64
2016,6,18,15,30,881.0,90.0,6.6,20.0,717.0,109.39,67.15
2016,6,18,15,45,865.0,89.0,6.65,20.0,672.0,84.9,66.99
2016,6,18,16,0,849.0,88.0,6.7,20.0,627.0,83.82,66.28
2016,6,18,16,15,831.0,85.5,6.7,19.5,578.5,81.65,64.76
2016,6,18,16,30,813.0,83.0,6.7,19.0,530.0,71.67,56.51
2016,6,18,16,45,788.0,80.0,6.75,19.0,479.5,69.46,54.8
2016,6,18,17,0,763.0,77.0,6.8,19.0,429.0,67.2,53.03
2016,6,18,17,15,730.5,73.0,6.75,18.5,377.5,64.03,50.54
2016,6,18,17,30,698.0,69.0,6.7,18.0,326.0,60.81,47.97
2016,6,18,17,45,655.0,63.5,6.65,18.0,275.5,51.94,40.24
2016,6,18,18,0,612.0,58.0,6.6,18.0,225.0,47.63,36.41
2016,6,18,18,15,546.0,51.5,6.45,17.5,177.5,42.31,31.63
2016,6,18,18,30,480.0,45.0,6.3,17.0,130.0,37.04,26.72
2016,6,18,18,45,380.0,35.5,6.15,16.5,89.5,29.18,19.34
2016,6,18,19,0,280.0,26.0,6.0,16.0,49.0,21.37,10.43
2016,6,18,19,15,140.0,13.0,5.85,16.0,24.5,10.23,0.0
2016,6,18,19,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,5.25,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,4,45,34.0,4.5,3.7,14.5,5.5,0.0,0.0
2016,6,19,5,0,68.0,9.0,3.7,15.0,11.0,23.3,0.0
2016,6,19,5,15,205.5,21.0,3.65,15.0,41.0,96.46,36.22
2016,6,19,5,30,343.0,33.0,3.6,15.0,71.0,175.11,128.35
2016,6,19,5,45,431.5,41.5,3.55,15.5,114.0,240.26,187.9
2016,6,19,6,0,520.0,50.0,3.5,16.0,157.0,314.21,252.68
2016,6,19,6,15,577.5,56.0,3.45,16.0,205.5,377.58,308.29
2016,6,19,6,30,635.0,62.0,3.4,16.0,254.0,445.15,365.56
2016,6,19,6,45,687.0,60.0,3.35,16.5,302.5,501.93,411.95
2016,6,19,7,0,739.0,58.0,3.3,17.0,351.0,562.96,459.92
2016,6,19,7,15,755.0,69.0,3.35,17.5,404.0,616.69,500.26
2016,6,19,7,30,771.0,80.0,3.4,18.0,457.0,668.89,537.85
2016,6,19,7,45,791.5,83.5,3.5,18.5,506.0,714.29,568.97
2016,6,19,8,0,812.0,87.0,3.6,19.0,555.0,758.09,598.37
2016,6,19,8,15,829.0,89.5,3.6,19.0,602.0,787.44,617.59
2016,6,19,8,30,846.0,92.0,3.6,19.0,649.0,822.49,640.84
2016,6,19,8,45,859.0,94.0,3.6,19.5,692.5,850.96,657.93
2016,6,19,9,0,872.0,96.0,3.6,20.0,736.0,876.43,672.81
2016,6,19,9,15,882.5,98.0,3.6,20.0,775.0,896.48,685.16
2016,6,19,9,30,893.0,100.0,3.6,20.0,814.0,913.08,695.19
2016,6,19,9,45,908.0,97.0,3.6,20.5,849.5,925.11,700.82
2016,6,19,10,0,923.0,94.0,3.6,21.0,885.0,933.54,704.1
2016,6,19,10,15,928.5,95.0,3.65,21.0,912.0,933.63,703.47
2016,6,19,10,30,934.0,96.0,3.7,21.0,939.0,929.83,700.38
2016,6,19,10,45,934.5,99.0,3.8,21.0,959.0,919.58,693.31
2016,6,19,11,0,935.0,102.0,3.9,21.0,979.0,905.45,683.69
2016,6,19,11,15,937.5,102.5,4.1,21.0,992.5,887.03,671.68
2016,6,19,11,30,940.0,103.0,4.3,21.0,1006.0,864.95,657.09
2016,6,19,11,45,936.0,106.5,4.55,21.5,1011.0,836.68,637.39
2016,6,19,12,0,932.0,110.0,4.8,22.0,1016.0,805.27,615.53
2016,6,19,12,15,932.0,109.5,5.1,22.0,1015.0,770.79,591.6
2016,6,19,12,30,932.0,109.0,5.4,22.0,1014.0,733.53,564.28
2016,6,19,12,45,929.5,109.5,5.75,22.0,1005.0,692.74,533.59
2016,6,19,13,0,927.0,110.0,6.1,22.0,996.0,649.59,500.08
2016,6,19,13,15,924.0,109.5,6.35,22.0,980.5,603.25,462.81
2016,6,19,13,30,921.0,109.0,6.6,22.0,965.0,554.92,422.87
2016,6,19,13,45,919.0,107.0,6.9,22.0,943.0,504.22,379.92
2016,6,19,14,0,917.0,105.0,7.2,22.0,921.0,451.82,334.35
2016,6,19,14,15,911.0,103.5,7.3,21.5,892.0,396.86,286.16
2016,6,19,14,30,905.0,102.0,7.4,21.0,863.0,341.04,236.55
2016,6,19,14,45,898.0,100.0,7.55,21.0,828.5,284.04,186.03
2016,6,19,15,0,891.0,98.0,7.7,21.0,794.0,226.77,137.92
2016,6,19,15,15,711.0,162.0,7.7,21.0,699.5,174.3,106.98
2016,6,19,15,30,531.0,226.0,7.7,21.0,605.0,154.5,109.31
2016,6,19,15,45,551.0,202.0,7.75,21.0,573.0,126.75,102.04
2016,6,19,16,0,571.0,178.0,7.8,21.0,541.0,115.39,92.76
2016,6,19,16,15,687.0,132.0,7.75,20.5,534.5,92.38,73.65
2016,6,19,16,30,803.0,86.0,7.7,20.0,528.0,73.44,57.8
2016,6,19,16,45,777.0,83.0,7.7,20.0,477.5,71.3,56.16
2016,6,19,17,0,751.0,80.0,7.7,20.0,427.0,69.11,54.47
2016,6,19,17,15,718.5,76.0,7.6,19.5,376.0,66.04,52.09
2016,6,19,17,30,686.0,72.0,7.5,19.0,325.0,58.13,45.42
2016,6,19,17,45,640.5,67.0,7.4,18.5,274.5,54.26,42.19
2016,6,19,18,0,595.0,62.0,7.3,18.0,224.0,50.41,38.85
2016,6,19,18,15,528.5,54.5,7.15,17.5,177.0,44.45,33.51
2016,6,19,18,30,462.0,47.0,7.0,17.0,130.0,38.49,27.98
2016,6,19,18,45,361.0,37.5,6.9,17.0,89.5,30.7,20.6
2016,6,19,19,0,260.0,28.0,6.8,17.0,49.0,22.98,11.67
2016,6,19,19,15,130.0,14.0,6.7,16.5,24.5,11.02,0.0
2016,6,19,19,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,20,5,15,169.0,17.0,5.8,14.0,36.0,81.05,28.53
2016,6,20,5,30,338.0,34.0,5.8,14.0,72.0,173.97,128.16
2016,6,20,5,45,436.0,42.0,5.85,14.5,116.0,242.25,190.91
2016,6,20,6,0,534.0,50.0,5.9,15.0,160.0,320.22,260.04
2016,6,20,6,15,592.5,56.0,5.9,15.5,209.0,384.8,317.25
2016,6,20,6,30,651.0,62.0,5.9,16.0,258.0,453.64,376.17
2016,6,20,6,45,695.0,66.0,5.95,16.5,310.0,513.03,425.72
2016,6,20,7,0,739.0,70.0,6.0,17.0,362.0,576.54,476.86
2016,6,20,7,15,767.5,73.5,6.0,17.0,414.0,630.08,519.39
2016,6,20,7,30,796.0,77.0,6.0,17.0,466.0,683.2,559.98
2016,6,20,7,45,819.0,79.5,6.0,17.5,516.5,730.21,593.08
2016,6,20,8,0,842.0,82.0,6.0,18.0,567.0,767.88,618.49
2016,6,20,8,15,857.5,84.0,6.0,18.0,614.0,804.39,643.91
2016,6,20,8,30,873.0,86.0,6.0,18.0,661.0,838.42,667.27
2016,6,20,8,45,886.5,87.5,6.0,18.5,705.0,867.43,685.47
2016,6,20,9,0,900.0,89.0,6.0,19.0,749.0,893.4,701.32
2016,6,20,9,15,909.0,90.5,6.0,19.0,787.5,912.09,713.24
2016,6,20,9,30,918.0,92.0,6.0,19.0,826.0,927.24,722.69
2016,6,20,9,45,910.0,102.0,6.0,19.5,855.0,931.94,723.34
2016,6,20,10,0,902.0,112.0,6.0,20.0,884.0,932.32,721.09
2016,6,20,10,15,907.5,113.0,6.05,20.0,911.0,932.19,720.31
2016,6,20,10,30,913.0,114.0,6.1,20.0,938.0,928.21,716.93
2016,6,20,10,45,918.5,114.0,6.2,20.0,959.0,919.49,710.55
2016,6,20,11,0,924.0,114.0,6.3,20.0,980.0,906.94,701.54
2016,6,20,11,15,926.5,114.5,6.4,20.0,994.0,888.5,688.38
2016,6,20,11,30,929.0,115.0,6.5,20.0,1008.0,866.45,672.65
2016,6,20,11,45,932.0,114.0,6.6,20.5,1014.5,840.08,652.52
2016,6,20,12,0,935.0,113.0,6.7,21.0,1021.0,810.42,630.04
2016,6,20,12,15,935.0,113.0,6.8,21.0,1020.0,776.2,604.34
2016,6,20,12,30,935.0,113.0,6.9,21.0,1019.0,739.18,575.54
2016,6,20,12,45,936.0,111.0,7.05,21.0,1011.5,698.66,543.67
2016,6,20,13,0,937.0,109.0,7.2,21.0,1004.0,655.56,509.04
2016,6,20,13,15,934.5,108.5,7.3,20.5,989.0,609.08,471.72
2016,6,20,13,30,932.0,108.0,7.4,20.0,974.0,560.54,431.63
2016,6,20,13,45,926.5,108.0,7.55,20.0,951.0,509.07,387.32
2016,6,20,14,0,921.0,108.0,7.7,20.0,928.0,456.21,340.75
2016,6,20,14,15,915.0,106.5,7.75,20.0,899.0,401.01,291.3
2016,6,20,14,30,909.0,105.0,7.8,20.0,870.0,344.94,240.64
2016,6,20,14,45,899.0,104.5,7.9,20.0,834.5,287.9,189.91
2016,6,20,15,0,889.0,104.0,8.0,20.0,799.0,230.89,141.87
2016,6,20,15,15,878.0,102.0,8.0,19.5,758.5,173.13,100.03
2016,6,20,15,30,867.0,100.0,8.0,19.0,718.0,116.02,72.27
2016,6,20,15,45,695.5,147.5,8.05,19.0,623.0,97.96,78.4
2016,6,20,16,0,524.0,195.0,8.1,19.0,528.0,124.05,100.88
2016,6,20,16,15,376.5,213.0,8.05,18.5,443.0,132.14,108.28
2016,6,20,16,30,229.0,231.0,8.0,18.0,358.0,151.62,125.51
2016,6,20,16,45,155.0,209.5,7.95,18.0,291.5,138.06,114.27
2016,6,20,17,0,81.0,188.0,7.9,18.0,225.0,128.11,106.07
2016,6,20,17,15,115.0,166.5,7.8,17.5,212.5,112.45,93.01
2016,6,20,17,30,149.0,145.0,7.7,17.0,200.0,100.01,82.56
2016,6,20,17,45,134.0,125.0,7.65,17.0,169.0,87.21,71.45
2016,6,20,18,0,119.0,105.0,7.6,17.0,138.0,74.14,59.92
2016,6,20,18,15,287.0,76.5,7.4,16.5,134.0,55.82,43.67
2016,6,20,18,30,455.0,48.0,7.2,16.0,130.0,39.22,28.76
2016,6,20,18,45,351.0,38.0,7.05,16.0,89.5,31.05,21.0
2016,6,20,19,0,247.0,28.0,6.9,16.0,49.0,22.92,11.77
2016,6,20,19,15,123.5,14.0,6.75,15.5,24.5,11.02,0.0
2016,6,20,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,5,15,159.5,17.0,4.25,14.0,34.5,77.98,25.86
2016,6,21,5,30,319.0,34.0,4.3,14.0,69.0,167.02,122.58
2016,6,21,5,45,414.5,42.5,4.4,14.5,112.5,233.72,183.6
