Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,6,0,510.0,51.0,4.5,15.0,156.0,309.93,250.76
2016,6,21,6,15,569.0,57.5,4.5,15.5,204.0,374.15,307.1
2016,6,21,6,30,628.0,64.0,4.5,16.0,252.0,442.74,365.19
2016,6,21,6,45,673.5,67.5,4.55,16.5,303.5,503.5,415.24
2016,6,21,7,0,719.0,71.0,4.6,17.0,355.0,564.33,463.7
2016,6,21,7,15,747.5,74.5,4.6,17.0,406.0,617.1,505.04
2016,6,21,7,30,776.0,78.0,4.6,17.0,457.0,669.52,544.62
2016,6,21,7,45,799.5,80.5,4.6,17.5,506.5,716.27,576.99
2016,6,21,8,0,823.0,83.0,4.6,18.0,556.0,761.59,607.63
2016,6,21,8,15,839.0,85.0,4.55,18.0,602.5,790.17,626.36
2016,6,21,8,30,855.0,87.0,4.5,18.0,649.0,824.21,648.98
2016,6,21,8,45,868.5,88.5,4.45,18.5,692.5,852.9,666.18
2016,6,21,9,0,882.0,90.0,4.4,19.0,736.0,878.62,681.09
2016,6,21,9,15,891.0,91.5,4.4,19.0,774.0,897.13,692.55
2016,6,21,9,30,900.0,93.0,4.4,19.0,812.0,912.17,701.66
2016,6,21,9,45,899.0,98.5,4.4,19.5,842.5,918.61,703.48
2016,6,21,10,0,898.0,104.0,4.4,20.0,873.0,921.11,702.73
2016,6,21,10,15,903.5,105.5,4.4,20.0,900.0,921.68,702.18
2016,6,21,10,30,909.0,107.0,4.4,20.0,927.0,918.42,699.12
2016,6,21,10,45,912.0,108.0,4.45,20.5,947.0,908.66,690.71
2016,6,21,11,0,915.0,109.0,4.5,21.0,967.0,895.13,679.86
2016,6,21,11,15,917.5,109.5,4.55,21.0,980.5,877.04,667.28
2016,6,21,11,30,920.0,110.0,4.6,21.0,994.0,855.37,652.24
2016,6,21,11,45,920.5,110.5,4.7,21.0,1000.0,828.64,633.97
2016,6,21,12,0,921.0,111.0,4.8,21.0,1006.0,798.73,613.35
2016,6,21,12,15,921.0,111.0,4.95,21.0,1005.0,765.08,589.13
2016,6,21,12,30,921.0,111.0,5.1,21.0,1004.0,728.65,561.77
2016,6,21,12,45,919.5,110.5,5.35,21.5,996.0,688.24,530.1
2016,6,21,13,0,918.0,110.0,5.6,22.0,988.0,645.46,495.81
2016,6,21,13,15,915.0,109.5,5.9,21.5,972.5,599.59,460.19
2016,6,21,13,30,912.0,109.0,6.2,21.0,957.0,551.75,421.68
2016,6,21,13,45,907.0,108.5,6.55,21.0,934.5,501.2,378.97
2016,6,21,14,0,902.0,108.0,6.9,21.0,912.0,449.25,333.85
2016,6,21,14,15,896.0,107.0,7.05,21.0,883.5,395.43,286.01
2016,6,21,14,30,890.0,106.0,7.2,21.0,855.0,340.76,236.92
2016,6,21,14,45,881.0,105.0,7.4,21.0,820.5,284.75,187.36
2016,6,21,15,0,872.0,104.0,7.6,21.0,786.0,228.67,140.24
2016,6,21,15,15,861.0,102.0,7.65,20.5,746.5,171.93,99.19
2016,6,21,15,30,850.0,100.0,7.7,20.0,707.0,115.84,71.75
2016,6,21,15,45,835.5,98.0,7.75,20.0,663.0,89.28,70.72
2016,6,21,16,0,821.0,96.0,7.8,20.0,619.0,79.11,62.26
2016,6,21,16,15,802.5,93.5,7.8,19.5,571.5,77.76,61.43
2016,6,21,16,30,784.0,91.0,7.8,19.0,524.0,76.35,60.54
2016,6,21,16,45,759.5,87.5,7.85,18.5,474.0,74.05,58.88
2016,6,21,17,0,735.0,84.0,7.9,18.0,424.0,71.67,57.14
2016,6,21,17,15,702.0,79.5,7.8,17.5,373.5,63.14,49.96
2016,6,21,17,30,669.0,75.0,7.7,17.0,323.0,59.95,47.4
2016,6,21,17,45,622.5,70.0,7.65,17.0,273.0,56.18,44.14
2016,6,21,18,0,576.0,65.0,7.6,17.0,223.0,52.43,40.8
2016,6,21,18,15,509.5,57.5,7.45,16.5,176.0,46.57,35.53
2016,6,21,18,30,443.0,50.0,7.3,16.0,129.0,40.73,30.08
2016,6,21,18,45,342.0,39.5,7.2,16.0,89.0,32.23,22.02
2016,6,21,19,0,241.0,29.0,7.1,16.0,49.0,23.74,12.47
2016,6,21,19,15,120.5,14.5,6.9,15.5,24.5,11.41,0.0
2016,6,21,19,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,22,5,15,162.5,17.5,6.3,14.0,35.0,79.18,24.65
2016,6,22,5,30,325.0,35.0,6.4,14.0,70.0,169.7,124.6
2016,6,22,5,45,416.0,44.0,6.5,14.0,113.0,235.51,185.9
2016,6,22,6,0,507.0,53.0,6.6,14.0,156.0,310.32,253.16
2016,6,22,6,15,567.5,59.5,6.6,14.0,205.0,375.26,311.6
2016,6,22,6,30,628.0,66.0,6.6,14.0,254.0,444.67,372.28
2016,6,22,6,45,669.0,71.0,6.65,14.5,305.0,504.55,422.82
2016,6,22,7,0,710.0,76.0,6.7,15.0,356.0,563.61,471.14
2016,6,22,7,15,740.5,79.5,6.65,15.0,407.0,617.55,514.61
2016,6,22,7,30,771.0,83.0,6.6,15.0,458.0,671.26,556.63
2016,6,22,7,45,794.5,86.0,6.6,15.5,508.5,718.5,590.55
2016,6,22,8,0,818.0,89.0,6.6,16.0,559.0,764.31,622.75
2016,6,22,8,15,835.0,91.5,6.55,16.0,606.5,802.49,649.66
2016,6,22,8,30,852.0,94.0,6.5,16.0,654.0,829.16,667.66
2016,6,22,8,45,869.0,94.0,6.5,16.5,698.5,859.17,687.0
2016,6,22,9,0,886.0,94.0,6.5,17.0,743.0,886.34,704.07
2016,6,22,9,15,895.5,96.0,6.45,17.0,782.0,905.86,716.57
2016,6,22,9,30,905.0,98.0,6.4,17.0,821.0,921.87,726.57
2016,6,22,9,45,915.5,97.5,6.35,17.0,855.0,932.6,732.81
2016,6,22,10,0,926.0,97.0,6.3,17.0,889.0,939.63,736.49
2016,6,22,10,15,931.5,98.0,6.25,17.0,916.5,939.81,735.34
2016,6,22,10,30,937.0,99.0,6.2,17.0,944.0,936.08,731.55
2016,6,22,10,45,942.5,98.5,6.2,17.5,965.5,927.03,722.92
2016,6,22,11,0,948.0,98.0,6.2,18.0,987.0,914.1,711.67
2016,6,22,11,15,951.0,98.5,6.2,18.0,1001.0,896.09,698.29
2016,6,22,11,30,954.0,99.0,6.2,18.0,1015.0,874.36,682.29
2016,6,22,11,45,956.5,98.5,6.2,18.0,1022.5,847.78,662.84
2016,6,22,12,0,959.0,98.0,6.2,18.0,1030.0,817.79,640.92
2016,6,22,12,15,959.0,98.0,6.25,18.0,1029.0,783.16,615.14
2016,6,22,12,30,959.0,98.0,6.3,18.0,1028.0,745.6,585.65
2016,6,22,12,45,946.5,105.5,6.35,18.0,1016.5,702.77,551.42
2016,6,22,13,0,934.0,113.0,6.4,18.0,1005.0,658.05,515.05
2016,6,22,13,15,931.0,112.5,6.4,17.5,989.5,611.42,477.31
2016,6,22,13,30,928.0,112.0,6.4,17.0,974.0,562.79,436.87
2016,6,22,13,45,923.5,111.0,6.45,17.0,951.5,511.3,392.3
2016,6,22,14,0,919.0,110.0,6.5,17.0,929.0,458.33,345.39
2016,6,22,14,15,912.5,109.0,6.5,17.0,900.0,403.39,295.89
2016,6,22,14,30,906.0,108.0,6.5,17.0,871.0,347.61,245.18
2016,6,22,14,45,897.0,106.5,6.5,17.0,835.5,290.33,193.84
2016,6,22,15,0,888.0,105.0,6.5,17.0,800.0,232.98,144.99
2016,6,22,15,15,877.0,103.0,6.5,16.5,759.5,175.25,102.57
2016,6,22,15,30,866.0,101.0,6.5,16.0,719.0,118.17,74.02
2016,6,22,15,45,851.0,99.0,6.55,16.0,674.0,90.3,72.7
2016,6,22,16,0,836.0,97.0,6.6,16.0,629.0,80.14,64.14
2016,6,22,16,15,817.0,94.0,6.65,16.0,580.5,78.45,62.88
2016,6,22,16,30,798.0,91.0,6.7,16.0,532.0,76.67,61.55
2016,6,22,16,45,771.0,88.0,6.8,16.0,481.0,74.64,59.98
2016,6,22,17,0,744.0,85.0,6.9,16.0,430.0,72.57,58.38
2016,6,22,17,15,710.5,80.5,6.95,15.5,378.5,63.96,51.1
2016,6,22,17,30,677.0,76.0,7.0,15.0,327.0,60.77,48.51
2016,6,22,17,45,627.5,71.0,7.1,15.0,276.5,56.97,45.21
2016,6,22,18,0,578.0,66.0,7.2,15.0,226.0,53.2,41.82
2016,6,22,18,15,510.5,58.5,7.15,14.5,178.5,47.35,36.52
2016,6,22,18,30,443.0,51.0,7.1,14.0,131.0,41.53,31.05
2016,6,22,18,45,337.0,40.5,7.05,14.0,90.5,33.02,22.92
2016,6,22,19,0,231.0,30.0,7.0,14.0,50.0,22.92,12.03
2016,6,22,19,15,115.5,15.0,6.95,14.0,25.0,11.47,0.0
2016,6,22,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,5,15,178.0,16.0,6.5,13.0,35.0,81.64,23.6
2016,6,23,5,30,356.0,32.0,6.5,13.0,70.0,177.59,130.55
2016,6,23,5,45,451.0,39.5,6.55,13.5,114.0,244.74,193.36
2016,6,23,6,0,546.0,47.0,6.6,14.0,158.0,321.31,261.98
2016,6,23,6,15,604.0,52.5,6.5,14.0,207.0,385.49,319.96
2016,6,23,6,30,662.0,58.0,6.4,14.0,256.0,451.91,378.23
2016,6,23,6,45,706.0,61.5,6.35,14.5,308.0,513.55,430.11
2016,6,23,7,0,750.0,65.0,6.3,15.0,360.0,576.89,481.57
2016,6,23,7,15,778.5,68.0,6.2,15.0,411.5,630.27,524.28
2016,6,23,7,30,807.0,71.0,6.1,15.0,463.0,683.26,564.69
2016,6,23,7,45,831.0,73.0,6.05,15.5,514.0,723.8,592.94
2016,6,23,8,0,855.0,75.0,6.0,16.0,565.0,769.55,624.65
2016,6,23,8,15,871.0,77.0,5.85,16.0,613.0,807.04,650.32
2016,6,23,8,30,887.0,79.0,5.7,16.0,661.0,842.03,673.8
2016,6,23,8,45,900.5,80.0,5.6,16.5,705.5,871.02,691.48
2016,6,23,9,0,914.0,81.0,5.5,17.0,750.0,896.94,706.72
2016,6,23,9,15,923.0,82.5,5.35,17.0,789.0,916.1,718.02
2016,6,23,9,30,932.0,84.0,5.2,17.0,828.0,931.67,726.73
2016,6,23,9,45,933.5,88.5,5.05,17.5,860.0,939.84,728.77
2016,6,23,10,0,935.0,93.0,4.9,18.0,892.0,944.0,728.05
2016,6,23,10,15,939.5,94.0,4.9,18.0,919.0,943.39,726.63
2016,6,23,10,30,944.0,95.0,4.9,18.0,946.0,938.86,722.61
2016,6,23,10,45,947.0,95.5,4.95,18.5,966.0,928.6,713.69
2016,6,23,11,0,950.0,96.0,5.0,19.0,986.0,914.47,702.2
2016,6,23,11,15,950.5,96.5,5.1,19.0,998.0,894.42,688.33
2016,6,23,11,30,951.0,97.0,5.2,19.0,1010.0,870.75,671.9
2016,6,23,11,45,952.0,96.5,5.3,19.0,1015.5,843.15,652.63
2016,6,23,12,0,953.0,96.0,5.4,19.0,1021.0,812.25,630.9
2016,6,23,12,15,951.5,95.5,5.6,19.0,1019.0,776.4,605.38
2016,6,23,12,30,950.0,95.0,5.8,19.0,1017.0,737.78,576.03
2016,6,23,12,45,946.0,96.0,6.0,19.0,1007.0,696.04,543.55
2016,6,23,13,0,942.0,97.0,6.2,19.0,997.0,651.99,508.42
2016,6,23,13,15,938.5,96.5,6.35,19.0,981.0,604.96,469.93
2016,6,23,13,30,935.0,96.0,6.5,19.0,965.0,555.95,428.81
2016,6,23,13,45,931.5,94.5,6.7,19.0,942.5,504.42,384.62
2016,6,23,14,0,928.0,93.0,6.9,19.0,920.0,451.32,337.9
2016,6,23,14,15,922.0,92.0,7.0,18.5,891.5,396.29,289.09
2016,6,23,14,30,916.0,91.0,7.1,18.0,863.0,340.37,238.76
2016,6,23,14,45,910.5,88.5,7.25,18.0,829.0,282.93,187.1
2016,6,23,15,0,905.0,86.0,7.4,18.0,795.0,225.05,137.57
2016,6,23,15,15,895.0,84.5,7.4,18.0,755.0,167.03,94.56
2016,6,23,15,30,885.0,83.0,7.4,18.0,715.0,109.53,65.61
2016,6,23,15,45,875.0,80.0,7.45,18.0,671.5,79.8,63.16
2016,6,23,16,0,865.0,77.0,7.5,18.0,628.0,77.51,61.39
2016,6,23,16,15,847.5,74.5,7.5,17.5,580.0,75.17,59.68
2016,6,23,16,30,830.0,72.0,7.5,17.0,532.0,72.7,57.85
2016,6,23,16,45,807.0,69.5,7.5,17.0,481.5,69.98,55.68
2016,6,23,17,0,784.0,67.0,7.5,17.0,431.0,60.48,47.57
2016,6,23,17,15,753.5,64.0,7.4,16.5,380.0,57.8,45.47
2016,6,23,17,30,723.0,61.0,7.3,16.0,329.0,55.11,43.31
2016,6,23,17,45,676.5,57.0,7.2,16.0,278.0,51.42,40.11
2016,6,23,18,0,630.0,53.0,7.1,16.0,227.0,47.77,36.84
2016,6,23,18,15,567.0,47.5,6.9,15.5,180.0,39.45,29.38
2016,6,23,18,30,504.0,42.0,6.7,15.0,133.0,34.83,25.04
2016,6,23,18,45,397.0,34.0,6.5,15.0,92.0,28.03,18.53
2016,6,23,19,0,290.0,26.0,6.3,15.0,51.0,21.37,10.83
2016,6,23,19,15,145.0,13.0,6.1,15.0,25.5,10.51,0.0
2016,6,23,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,24,5,15,190.0,15.0,5.7,14.0,35.0,83.59,21.73
2016,6,24,5,30,380.0,30.0,5.9,14.0,70.0,183.73,134.11
2016,6,24,5,45,466.0,38.0,6.15,14.5,113.5,248.87,195.61
2016,6,24,6,0,552.0,46.0,6.4,15.0,157.0,322.61,261.84
2016,6,24,6,15,610.5,51.5,6.5,15.0,206.5,385.09,318.42
2016,6,24,6,30,669.0,57.0,6.6,15.0,256.0,454.4,379.07
2016,6,24,6,45,705.5,62.0,6.7,15.0,307.5,513.51,429.76
2016,6,24,7,0,742.0,67.0,6.8,15.0,359.0,573.75,479.88
2016,6,24,7,15,772.0,70.5,6.75,15.0,411.5,628.5,524.02
2016,6,24,7,30,802.0,74.0,6.7,15.0,464.0,682.97,566.15
2016,6,24,7,45,821.5,78.0,6.7,15.5,514.0,729.42,599.37
2016,6,24,8,0,841.0,82.0,6.7,16.0,564.0,766.32,624.65
2016,6,24,8,15,858.5,84.5,6.65,16.0,612.5,805.17,652.13
2016,6,24,8,30,876.0,87.0,6.6,16.0,661.0,841.64,677.5
2016,6,24,8,45,887.0,90.5,6.6,16.5,705.5,870.91,696.19
2016,6,24,9,0,898.0,94.0,6.6,17.0,750.0,896.98,712.38
2016,6,24,9,15,908.5,95.5,6.6,17.0,790.0,917.12,725.55
2016,6,24,9,30,919.0,97.0,6.6,17.0,830.0,933.74,736.22
2016,6,24,9,45,926.0,99.0,6.6,17.5,864.0,944.02,740.93
2016,6,24,10,0,933.0,101.0,6.6,18.0,898.0,950.45,742.98
2016,6,24,10,15,938.5,102.0,6.6,18.0,926.0,950.64,742.09
2016,6,24,10,30,944.0,103.0,6.6,18.0,954.0,946.88,738.53
2016,6,24,10,45,946.5,105.0,6.6,18.0,975.0,937.44,731.01
2016,6,24,11,0,949.0,107.0,6.6,18.0,996.0,924.06,720.8
2016,6,24,11,15,951.5,107.5,6.6,18.0,1009.5,905.5,706.95
2016,6,24,11,30,954.0,108.0,6.6,18.0,1023.0,883.22,690.5
2016,6,24,11,45,953.0,109.5,6.65,18.5,1029.0,855.39,668.96
2016,6,24,12,0,952.0,111.0,6.7,19.0,1035.0,824.29,645.1
2016,6,24,12,15,952.0,110.5,6.8,19.0,1034.0,789.31,618.94
2016,6,24,12,30,952.0,110.0,6.9,19.0,1033.0,751.46,589.37
2016,6,24,12,45,947.0,112.0,7.05,19.0,1024.0,709.47,556.12
2016,6,24,13,0,942.0,114.0,7.2,19.0,1015.0,665.23,520.37
2016,6,24,13,15,939.0,113.0,7.3,19.0,999.0,617.91,481.31
2016,6,24,13,30,936.0,112.0,7.4,19.0,983.0,568.58,439.65
2016,6,24,13,45,932.5,110.5,7.5,19.0,960.5,516.83,394.98
2016,6,24,14,0,929.0,109.0,7.6,19.0,938.0,463.49,347.87
2016,6,24,14,15,923.0,107.5,7.65,19.0,908.5,407.87,297.95
2016,6,24,14,30,917.0,106.0,7.7,19.0,879.0,351.36,246.75
2016,6,24,14,45,909.0,104.5,7.75,19.0,843.5,293.7,195.14
2016,6,24,15,0,901.0,103.0,7.8,19.0,808.0,235.84,145.88
2016,6,24,15,15,890.0,101.0,7.75,19.0,767.5,177.35,102.59
2016,6,24,15,30,879.0,99.0,7.7,19.0,727.0,119.48,73.14
2016,6,24,15,45,864.0,97.0,7.65,19.0,681.5,89.53,71.2
2016,6,24,16,0,849.0,95.0,7.6,19.0,636.0,87.99,70.11
2016,6,24,16,15,830.5,92.5,7.55,18.5,587.5,77.8,61.71
2016,6,24,16,30,812.0,90.0,7.5,18.0,539.0,76.32,60.75
2016,6,24,16,45,785.5,87.0,7.45,18.0,488.0,74.24,59.16
2016,6,24,17,0,759.0,84.0,7.4,18.0,437.0,72.13,57.53
2016,6,24,17,15,725.5,80.0,7.3,17.5,385.0,69.12,55.2
2016,6,24,17,30,692.0,76.0,7.2,17.0,333.0,61.0,48.32
2016,6,24,17,45,642.5,71.0,7.15,17.0,281.5,57.17,45.01
2016,6,24,18,0,593.0,66.0,7.1,17.0,230.0,53.36,41.63
2016,6,24,18,15,524.5,58.5,6.9,16.5,182.0,47.48,36.34
2016,6,24,18,30,456.0,51.0,6.7,16.0,134.0,41.62,30.87
2016,6,24,18,45,349.5,40.5,6.55,15.5,92.5,33.08,22.83
2016,6,24,19,0,243.0,30.0,6.4,15.0,51.0,24.58,13.34
2016,6,24,19,15,121.5,15.0,6.15,15.0,25.5,11.48,0.0
2016,6,24,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,5,15,145.5,17.5,3.6,14.0,33.0,73.35,16.23
2016,6,25,5,30,291.0,35.0,3.6,14.0,66.0,157.12,114.15
2016,6,25,5,45,392.0,44.0,3.6,14.5,109.5,225.04,176.09
2016,6,25,6,0,493.0,53.0,3.6,15.0,153.0,303.07,244.31
2016,6,25,6,15,554.5,60.0,3.6,15.0,201.5,368.35,301.78
2016,6,25,6,30,616.0,67.0,3.6,15.0,250.0,438.27,361.39
2016,6,25,6,45,662.5,71.5,3.6,15.5,302.0,500.42,412.25
2016,6,25,7,0,709.0,76.0,3.6,16.0,354.0,562.17,461.05
2016,6,25,7,15,739.5,80.0,3.65,16.5,405.5,616.71,502.65
2016,6,25,7,30,770.0,84.0,3.7,17.0,457.0,671.06,542.73
2016,6,25,7,45,795.0,86.5,3.75,17.5,507.5,718.98,575.74
2016,6,25,8,0,820.0,89.0,3.8,18.0,558.0,765.56,607.12
2016,6,25,8,15,837.0,91.5,3.75,18.0,606.0,803.94,632.72
2016,6,25,8,30,854.0,94.0,3.7,18.0,654.0,830.81,649.8
2016,6,25,8,45,869.0,95.5,3.7,18.5,698.5,860.89,668.12
2016,6,25,9,0,884.0,97.0,3.7,19.0,743.0,888.03,684.17
2016,6,25,9,15,894.5,98.5,3.7,19.0,782.5,908.01,696.46
2016,6,25,9,30,905.0,100.0,3.7,19.0,822.0,924.51,706.42
2016,6,25,9,45,906.5,105.5,3.7,19.5,854.0,933.27,709.77
2016,6,25,10,0,908.0,111.0,3.7,20.0,886.0,938.04,710.55
2016,6,25,10,15,914.0,112.0,3.7,20.0,914.0,938.62,709.96
2016,6,25,10,30,920.0,113.0,3.7,20.0,942.0,935.34,706.89
2016,6,25,10,45,925.5,113.0,3.75,20.5,963.5,926.81,699.34
2016,6,25,11,0,931.0,113.0,3.8,21.0,985.0,914.44,689.32
2016,6,25,11,15,933.5,113.5,3.9,21.0,999.0,896.14,676.94
2016,6,25,11,30,936.0,114.0,4.0,21.0,1013.0,874.18,662.08
2016,6,25,11,45,938.0,114.0,4.1,21.0,1020.0,847.89,644.19
2016,6,25,12,0,940.0,114.0,4.2,21.0,1027.0,818.27,623.93
2016,6,25,12,15,940.0,114.0,4.35,21.0,1026.5,784.05,599.57
2016,6,25,12,30,940.0,114.0,4.5,21.0,1026.0,746.99,572.25
2016,6,25,12,45,939.5,113.0,4.7,21.0,1018.0,706.16,541.72
2016,6,25,13,0,939.0,112.0,4.9,21.0,1010.0,662.83,508.36
2016,6,25,13,15,936.0,111.5,5.1,21.0,994.0,616.04,471.33
2016,6,25,13,30,933.0,111.0,5.3,21.0,978.0,567.23,431.54
2016,6,25,13,45,928.0,110.0,5.55,21.0,955.0,515.3,388.18
2016,6,25,14,0,923.0,109.0,5.8,21.0,932.0,461.93,342.32
2016,6,25,14,15,916.5,107.5,5.95,21.0,903.0,406.47,293.56
2016,6,25,14,30,910.0,106.0,6.1,21.0,874.0,350.17,243.43
2016,6,25,14,45,901.5,104.5,6.25,21.0,838.5,292.8,192.82
2016,6,25,15,0,893.0,103.0,6.4,21.0,803.0,235.28,144.41
2016,6,25,15,15,881.5,101.5,6.45,20.5,762.5,177.48,102.19
2016,6,25,15,30,870.0,100.0,6.5,20.0,722.0,120.36,73.3
2016,6,25,15,45,855.5,97.5,6.6,20.0,677.0,89.57,70.93
2016,6,25,16,0,841.0,95.0,6.7,20.0,632.0,79.0,62.15
2016,6,25,16,15,822.5,92.0,6.7,19.5,583.5,77.27,61.0
2016,6,25,16,30,804.0,89.0,6.7,19.0,535.0,75.45,59.75
2016,6,25,16,45,779.0,86.0,6.7,19.0,484.5,73.4,58.19
2016,6,25,17,0,754.0,83.0,6.7,19.0,434.0,71.31,56.58
2016,6,25,17,15,721.0,78.5,6.65,18.5,382.0,67.92,53.92
2016,6,25,17,30,688.0,74.0,6.6,18.0,330.0,59.53,46.83
2016,6,25,17,45,640.0,69.0,6.55,18.0,279.0,55.68,43.52
2016,6,25,18,0,592.0,64.0,6.5,18.0,228.0,51.85,40.12
2016,6,25,18,15,525.0,57.0,6.35,17.5,180.5,46.32,35.17
2016,6,25,18,30,458.0,50.0,6.2,17.0,133.0,40.82,30.05
2016,6,25,18,45,352.0,39.5,6.1,16.5,92.0,32.26,22.04
2016,6,25,19,0,246.0,29.0,6.0,16.0,51.0,23.73,12.65
2016,6,25,19,15,123.0,14.5,5.85,15.5,25.5,11.72,0.0
2016,6,25,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,26,5,15,153.5,16.5,4.55,14.0,32.5,74.27,13.66
2016,6,26,5,30,307.0,33.0,4.6,14.0,65.0,160.82,116.56
2016,6,26,5,45,401.5,42.0,4.7,14.5,107.5,226.7,177.58
2016,6,26,6,0,496.0,51.0,4.8,15.0,150.0,302.13,244.27
2016,6,26,6,15,556.0,57.5,4.8,15.0,198.0,366.14,301.25
2016,6,26,6,30,616.0,64.0,4.8,15.0,246.0,434.67,360.4
2016,6,26,6,45,659.0,68.5,4.85,15.5,297.0,494.63,410.28
2016,6,26,7,0,702.0,73.0,4.9,16.0,348.0,554.24,458.26
2016,6,26,7,15,732.0,77.0,4.9,16.0,398.5,608.13,500.92
2016,6,26,7,30,762.0,81.0,4.9,16.0,449.0,661.83,542.16
2016,6,26,7,45,785.0,84.0,4.95,16.5,499.0,708.53,575.09
2016,6,26,8,0,808.0,87.0,5.0,17.0,549.0,753.83,606.37
2016,6,26,8,15,825.0,89.5,4.95,17.5,596.0,791.92,631.26
2016,6,26,8,30,842.0,92.0,4.9,18.0,643.0,818.67,647.46
2016,6,26,8,45,855.5,94.0,4.85,18.5,686.5,847.83,665.28
2016,6,26,9,0,869.0,96.0,4.8,19.0,730.0,874.04,680.76
2016,6,26,9,15,879.0,97.5,4.7,19.0,769.0,893.46,692.3
2016,6,26,9,30,889.0,99.0,4.6,19.0,808.0,909.46,701.42
2016,6,26,9,45,898.0,100.0,4.55,19.5,841.5,920.49,706.09
2016,6,26,10,0,907.0,101.0,4.5,20.0,875.0,927.82,708.27
2016,6,26,10,15,912.0,102.0,4.5,20.0,902.0,927.76,707.23
2016,6,26,10,30,917.0,103.0,4.5,20.0,929.0,923.87,703.71
2016,6,26,10,45,921.0,104.0,4.55,20.0,949.5,915.24,697.43
2016,6,26,11,0,925.0,105.0,4.6,20.0,970.0,902.78,688.62
2016,6,26,11,15,927.0,105.5,4.65,20.0,983.5,884.41,675.76
2016,6,26,11,30,929.0,106.0,4.7,20.0,997.0,862.43,660.42
2016,6,26,11,45,929.5,106.5,4.8,20.5,1003.0,835.77,640.84
2016,6,26,12,0,930.0,107.0,4.9,21.0,1009.0,805.87,618.95
2016,6,26,12,15,929.0,106.5,5.0,21.0,1007.5,771.04,593.94
2016,6,26,12,30,928.0,106.0,5.1,21.0,1006.0,733.47,565.59
2016,6,26,12,45,917.5,111.0,5.25,21.0,994.5,691.2,533.17
2016,6,26,13,0,907.0,116.0,5.4,21.0,983.0,647.08,498.56
2016,6,26,13,15,903.5,115.5,5.6,21.0,967.5,601.44,462.06
2016,6,26,13,30,900.0,115.0,5.8,21.0,952.0,553.9,422.98
2016,6,26,13,45,893.5,114.5,6.05,21.0,929.0,503.24,380.4
2016,6,26,14,0,887.0,114.0,6.3,21.0,906.0,451.35,335.6
2016,6,26,14,15,880.5,113.0,6.45,21.0,877.0,398.12,288.56
2016,6,26,14,30,874.0,112.0,6.6,21.0,848.0,344.1,240.26
2016,6,26,14,45,863.5,111.0,6.8,21.0,813.0,288.53,191.24
2016,6,26,15,0,853.0,110.0,7.0,21.0,778.0,233.08,144.53
2016,6,26,15,15,841.5,108.0,7.05,20.5,738.5,177.26,103.56
2016,6,26,15,30,830.0,106.0,7.1,20.0,699.0,122.14,75.24
2016,6,26,15,45,813.5,104.0,7.2,20.0,655.0,82.93,65.3
2016,6,26,16,0,797.0,102.0,7.3,20.0,611.0,82.2,64.89
2016,6,26,16,15,778.0,98.5,7.25,19.5,563.5,80.37,63.66
2016,6,26,16,30,759.0,95.0,7.2,19.0,516.0,78.43,62.33
2016,6,26,16,45,733.0,91.5,7.15,19.0,467.0,76.24,60.65
2016,6,26,17,0,707.0,88.0,7.1,19.0,418.0,68.32,53.99
2016,6,26,17,15,674.0,83.5,7.0,18.5,368.0,65.33,51.67
2016,6,26,17,30,641.0,79.0,6.9,18.0,318.0,62.3,49.26
2016,6,26,17,45,593.5,73.0,6.8,18.0,268.5,57.94,45.51
2016,6,26,18,0,546.0,67.0,6.7,18.0,219.0,53.55,41.62
2016,6,26,18,15,480.5,59.0,6.55,17.5,173.0,47.43,36.14
2016,6,26,18,30,415.0,51.0,6.4,17.0,127.0,41.29,30.46
2016,6,26,18,45,319.5,40.0,6.3,16.5,88.0,32.48,22.23
2016,6,26,19,0,224.0,29.0,6.2,16.0,49.0,22.18,11.47
2016,6,26,19,15,112.0,14.5,6.05,15.5,24.5,11.1,0.0
2016,6,26,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,167.5,15.0,4.65,14.0,32.5,76.25,10.81
2016,6,27,5,30,335.0,30.0,4.6,14.0,65.0,167.57,120.99
2016,6,27,5,45,425.0,38.5,4.55,14.5,107.5,232.31,181.71
2016,6,27,6,0,515.0,47.0,4.5,15.0,150.0,306.22,247.24
2016,6,27,6,15,573.5,53.0,4.5,15.0,198.0,369.68,303.79
2016,6,27,6,30,632.0,59.0,4.5,15.0,246.0,437.54,362.33
2016,6,27,6,45,672.0,64.0,4.5,15.5,296.5,494.97,410.0
2016,6,27,7,0,712.0,69.0,4.5,16.0,347.0,556.14,458.85
2016,6,27,7,15,741.5,72.5,4.45,16.5,397.5,609.47,499.74
2016,6,27,7,30,771.0,76.0,4.4,17.0,448.0,662.59,538.73
2016,6,27,7,45,792.5,79.5,4.4,17.5,497.5,709.04,570.84
2016,6,27,8,0,814.0,83.0,4.4,18.0,547.0,754.0,601.19
2016,6,27,8,15,831.0,85.5,4.35,18.0,594.0,783.98,620.9
2016,6,27,8,30,848.0,88.0,4.3,18.0,641.0,819.5,644.52
2016,6,27,8,45,860.5,90.0,4.25,18.5,684.5,848.03,661.74
2016,6,27,9,0,873.0,92.0,4.2,19.0,728.0,873.57,676.68
2016,6,27,9,15,883.0,94.0,4.2,19.0,767.0,893.68,689.24
2016,6,27,9,30,893.0,96.0,4.2,19.0,806.0,910.35,699.46
2016,6,27,9,45,884.5,106.5,4.2,19.5,835.0,915.23,700.21
2016,6,27,10,0,876.0,117.0,4.2,20.0,864.0,915.85,698.2
2016,6,27,10,15,882.5,118.0,4.2,20.0,891.5,916.98,698.05
2016,6,27,10,30,889.0,119.0,4.2,20.0,919.0,914.36,695.41
2016,6,27,10,45,893.5,120.0,4.25,20.5,940.0,906.19,688.01
2016,6,27,11,0,898.0,121.0,4.3,21.0,961.0,894.27,678.17
2016,6,27,11,15,900.5,122.0,4.35,21.0,975.0,876.93,666.0
2016,6,27,11,30,903.0,123.0,4.4,21.0,989.0,856.03,651.42
2016,6,27,11,45,904.5,123.0,4.5,21.5,995.5,830.1,632.56
2016,6,27,12,0,906.0,123.0,4.6,22.0,1002.0,800.99,611.45
2016,6,27,12,15,906.0,123.0,4.75,22.0,1001.5,767.78,587.67
2016,6,27,12,30,906.0,123.0,4.9,22.0,1001.0,731.85,560.99
2016,6,27,12,45,907.5,121.0,5.1,22.0,994.0,692.88,531.62
2016,6,27,13,0,909.0,119.0,5.3,22.0,987.0,651.35,499.45
2016,6,27,13,15,906.0,118.5,5.5,22.0,972.0,605.87,463.3
2016,6,27,13,30,903.0,118.0,5.7,22.0,957.0,558.44,424.54
2016,6,27,13,45,900.0,116.0,5.95,22.0,935.5,508.21,382.52
2016,6,27,14,0,897.0,114.0,6.2,22.0,914.0,456.41,337.97
2016,6,27,14,15,890.5,112.5,6.35,21.5,885.5,402.3,291.01
2016,6,27,14,30,884.0,111.0,6.5,21.0,857.0,347.4,242.57
2016,6,27,14,45,877.0,109.0,6.7,21.0,822.5,291.48,193.09
2016,6,27,15,0,870.0,107.0,6.9,21.0,788.0,235.29,145.55
2016,6,27,15,15,858.5,105.0,7.0,21.0,748.5,178.47,103.51
2016,6,27,15,30,847.0,103.0,7.1,21.0,709.0,122.35,74.34
2016,6,27,15,45,834.0,100.0,7.25,21.0,665.0,90.37,71.34
2016,6,27,16,0,821.0,97.0,7.4,21.0,621.0,79.7,62.5
2016,6,27,16,15,802.5,94.0,7.4,20.5,573.5,78.06,61.42
2016,6,27,16,30,784.0,91.0,7.4,20.0,526.0,76.32,60.26
2016,6,27,16,45,761.0,87.0,7.45,20.0,476.5,73.7,58.22
2016,6,27,17,0,738.0,83.0,7.5,20.0,427.0,70.98,56.07
2016,6,27,17,15,706.0,78.5,7.45,19.5,376.0,67.64,53.47
2016,6,27,17,30,674.0,74.0,7.4,19.0,325.0,59.31,46.44
2016,6,27,17,45,630.0,68.5,7.35,18.5,275.5,55.18,42.99
2016,6,27,18,0,586.0,63.0,7.3,18.0,226.0,51.02,39.4
2016,6,27,18,15,521.0,56.0,7.1,17.5,178.5,45.5,34.45
2016,6,27,18,30,456.0,49.0,6.9,17.0,131.0,40.0,29.34
2016,6,27,18,45,357.5,38.5,6.75,16.5,91.0,31.47,21.36
2016,6,27,19,0,259.0,28.0,6.6,16.0,51.0,22.93,12.05
2016,6,27,19,15,129.5,14.0,6.4,16.0,25.5,11.31,0.0
2016,6,27,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,5,15,131.0,17.0,5.0,14.0,30.0,65.09,5.24
2016,6,28,5,30,262.0,34.0,5.0,14.0,60.0,144.07,103.57
2016,6,28,5,45,354.5,44.0,5.0,14.5,101.5,209.43,163.9
2016,6,28,6,0,447.0,54.0,5.0,15.0,143.0,282.58,228.52
2016,6,28,6,15,508.5,61.5,5.0,15.0,190.0,346.15,285.06
2016,6,28,6,30,570.0,69.0,5.0,15.0,237.0,414.47,344.14
2016,6,28,6,45,614.5,74.5,5.05,15.5,286.5,474.58,394.31
2016,6,28,7,0,659.0,80.0,5.1,16.0,336.0,536.78,444.52
2016,6,28,7,15,691.0,84.5,5.05,16.0,386.5,590.89,487.42
2016,6,28,7,30,723.0,89.0,5.0,16.0,437.0,642.4,527.25
2016,6,28,7,45,747.5,92.5,4.95,16.5,486.5,689.66,560.86
2016,6,28,8,0,772.0,96.0,4.9,17.0,536.0,735.69,592.44
2016,6,28,8,15,790.0,99.0,4.8,17.5,582.5,774.3,617.61
2016,6,28,8,30,808.0,102.0,4.7,18.0,629.0,810.7,640.67
2016,6,28,8,45,823.0,104.5,4.6,18.5,672.5,841.47,659.25
2016,6,28,9,0,838.0,107.0,4.5,19.0,716.0,858.9,668.05
2016,6,28,9,15,849.0,109.0,4.45,19.0,755.0,879.28,680.63
2016,6,28,9,30,860.0,111.0,4.4,19.0,794.0,896.35,690.85
2016,6,28,9,45,870.0,112.0,4.35,19.5,828.0,908.05,696.07
2016,6,28,10,0,880.0,113.0,4.3,20.0,862.0,916.16,699.0
2016,6,28,10,15,886.5,114.0,4.35,20.0,890.0,917.41,699.11
2016,6,28,10,30,893.0,115.0,4.4,20.0,918.0,914.89,696.81
2016,6,28,10,45,898.0,115.5,4.5,20.0,939.5,906.8,691.28
2016,6,28,11,0,903.0,116.0,4.6,20.0,961.0,894.95,683.23
2016,6,28,11,15,906.0,116.5,4.7,20.0,975.0,877.68,671.45
2016,6,28,11,30,909.0,117.0,4.8,20.0,989.0,856.82,657.16
2016,6,28,11,45,910.5,117.0,4.95,20.0,995.5,830.9,639.55
2016,6,28,12,0,912.0,117.0,5.1,20.0,1002.0,801.77,619.53
2016,6,28,12,15,912.0,117.0,5.25,20.0,1001.5,768.51,595.41
2016,6,28,12,30,912.0,117.0,5.4,20.0,1001.0,732.49,568.14
2016,6,28,12,45,905.0,120.5,5.55,20.5,991.5,691.82,535.63
2016,6,28,13,0,898.0,124.0,5.7,21.0,982.0,649.11,500.94
2016,6,28,13,15,895.0,123.5,5.8,20.5,967.0,604.07,465.46
2016,6,28,13,30,892.0,123.0,5.9,20.0,952.0,557.1,427.36
2016,6,28,13,45,888.0,121.5,6.05,20.0,930.0,507.24,385.1
2016,6,28,14,0,884.0,120.0,6.2,20.0,908.0,455.92,340.52
2016,6,28,14,15,877.5,118.5,6.25,20.0,879.5,402.44,293.13
2016,6,28,14,30,871.0,117.0,6.3,20.0,851.0,348.18,244.51
2016,6,28,14,45,863.5,114.5,6.4,20.0,817.0,292.49,195.12
2016,6,28,15,0,856.0,112.0,6.5,20.0,783.0,236.61,147.71
2016,6,28,15,15,845.0,109.5,6.5,19.5,743.5,180.3,105.96
2016,6,28,15,30,834.0,107.0,6.5,19.0,704.0,124.64,76.67
2016,6,28,15,45,821.0,103.5,6.55,19.0,660.5,82.83,65.47
2016,6,28,16,0,808.0,100.0,6.6,19.0,617.0,81.23,64.31
2016,6,28,16,15,789.0,97.0,6.6,18.5,569.5,79.67,63.3
2016,6,28,16,30,770.0,94.0,6.6,18.0,522.0,78.01,62.2
2016,6,28,16,45,746.5,90.0,6.65,18.0,472.5,75.48,60.23
2016,6,28,17,0,723.0,86.0,6.7,18.0,423.0,72.85,58.15
2016,6,28,17,15,690.0,81.5,6.7,17.5,372.5,64.26,50.93
2016,6,28,17,30,657.0,77.0,6.7,17.0,322.0,61.14,48.44
2016,6,28,17,45,611.0,71.5,6.75,17.0,272.5,57.08,44.94
2016,6,28,18,0,565.0,66.0,6.8,17.0,223.0,53.02,41.33
2016,6,28,18,15,499.0,58.5,6.75,16.5,176.0,47.22,36.11
2016,6,28,18,30,433.0,51.0,6.7,16.0,129.0,41.43,30.71
2016,6,28,18,45,334.0,40.0,6.65,15.5,89.5,32.57,22.4
2016,6,28,19,0,235.0,29.0,6.6,15.0,50.0,23.69,12.7
2016,6,28,19,15,117.5,14.5,6.45,14.5,25.0,11.11,0.0
2016,6,28,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,15,164.0,15.5,5.0,13.0,32.5,75.32,2.63
2016,6,29,5,30,328.0,31.0,5.0,13.0,65.0,165.85,119.39
2016,6,29,5,45,427.0,39.0,5.0,13.5,108.0,233.38,183.12
2016,6,29,6,0,526.0,47.0,5.0,14.0,151.0,310.93,252.11
2016,6,29,6,15,586.0,53.0,5.0,14.0,200.0,375.74,310.28
2016,6,29,6,30,646.0,59.0,5.0,14.0,249.0,445.07,370.57
2016,6,29,6,45,508.0,93.5,5.05,14.5,260.0,430.61,359.12
2016,6,29,7,0,370.0,128.0,5.1,15.0,271.0,394.48,328.46
2016,6,29,7,15,580.5,101.5,5.1,15.0,363.0,534.26,443.81
2016,6,29,7,30,791.0,75.0,5.1,15.0,455.0,675.94,556.38
2016,6,29,7,45,813.0,78.0,5.1,15.5,505.5,722.98,589.03
2016,6,29,8,0,835.0,81.0,5.1,16.0,556.0,760.7,614.4
2016,6,29,8,15,852.0,83.0,5.1,16.0,603.5,798.69,640.83
2016,6,29,8,30,869.0,85.0,5.1,16.0,651.0,834.31,665.23
2016,6,29,8,45,882.0,87.5,5.2,16.5,695.5,864.39,684.66
2016,6,29,9,0,895.0,90.0,5.3,17.0,740.0,891.41,701.77
2016,6,29,9,15,905.0,91.5,5.3,17.0,779.5,911.42,714.55
2016,6,29,9,30,915.0,93.0,5.3,17.0,819.0,927.91,724.9
2016,6,29,9,45,915.0,98.5,5.35,17.0,851.5,935.77,729.49
2016,6,29,10,0,915.0,104.0,5.4,17.0,884.0,939.61,731.39
2016,6,29,10,15,921.5,105.5,5.4,17.0,912.0,941.45,731.69
2016,6,29,10,30,928.0,107.0,5.4,17.0,940.0,939.37,729.34
2016,6,29,10,45,933.0,107.0,5.45,17.5,962.0,930.64,721.33
2016,6,29,11,0,938.0,107.0,5.5,18.0,984.0,918.04,710.72
2016,6,29,11,15,941.0,107.5,5.5,18.0,998.5,900.35,697.7
2016,6,29,11,30,944.0,108.0,5.5,18.0,1013.0,878.94,682.11
2016,6,29,11,45,946.5,107.0,5.55,18.0,1020.0,852.29,663.08
2016,6,29,12,0,949.0,106.0,5.6,18.0,1027.0,822.28,641.59
2016,6,29,12,15,949.0,106.0,5.7,17.5,1027.0,788.03,617.82
2016,6,29,12,30,949.0,106.0,5.8,17.0,1027.0,750.88,590.21
2016,6,29,12,45,937.5,113.0,5.95,17.0,1015.5,708.62,556.94
2016,6,29,13,0,926.0,120.0,6.1,17.0,1004.0,664.42,521.4
2016,6,29,13,15,923.0,119.0,6.15,17.0,989.0,617.81,483.0
2016,6,29,13,30,920.0,118.0,6.2,17.0,974.0,569.21,442.04
2016,6,29,13,45,916.5,116.5,6.3,17.0,952.0,518.22,398.18
2016,6,29,14,0,913.0,115.0,6.4,17.0,930.0,465.65,351.86
2016,6,29,14,15,906.5,114.0,6.4,17.0,901.0,410.96,302.73
2016,6,29,14,30,900.0,113.0,6.4,17.0,872.0,355.42,252.3
2016,6,29,14,45,892.5,110.5,6.45,17.0,837.0,298.08,200.81
2016,6,29,15,0,885.0,108.0,6.5,17.0,802.0,240.51,151.32
2016,6,29,15,15,874.0,106.0,6.5,16.5,762.0,182.79,107.91
2016,6,29,15,30,863.0,104.0,6.5,16.0,722.0,125.68,77.35
2016,6,29,15,45,849.5,101.5,6.5,16.0,677.5,91.67,73.87
2016,6,29,16,0,836.0,99.0,6.5,16.0,633.0,81.36,65.19
2016,6,29,16,15,817.5,96.0,6.45,15.5,584.5,79.74,64.12
2016,6,29,16,30,799.0,93.0,6.4,15.0,536.0,78.02,62.96
2016,6,29,16,45,775.5,89.0,6.4,15.0,486.0,75.41,60.89
2016,6,29,17,0,752.0,85.0,6.4,15.0,436.0,72.7,58.72
2016,6,29,17,15,719.0,80.5,6.35,14.5,384.0,69.37,56.08
2016,6,29,17,30,686.0,76.0,6.3,14.0,332.0,60.9,48.81
2016,6,29,17,45,641.5,70.5,6.25,14.0,281.5,56.78,45.23
2016,6,29,18,0,597.0,65.0,6.2,14.0,231.0,52.65,41.51
2016,6,29,18,15,530.0,57.5,6.1,13.5,182.5,46.75,36.15
2016,6,29,18,30,463.0,50.0,6.0,13.0,134.0,40.86,30.61
2016,6,29,18,45,362.0,40.0,5.9,13.0,93.0,32.73,22.8
2016,6,29,19,0,261.0,30.0,5.8,13.0,52.0,24.64,13.57
2016,6,29,19,15,130.5,15.0,5.7,13.0,26.0,12.16,0.0
2016,6,29,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,8.5,4.7,13.0,8.5,6.45,0.0
2016,6,30,5,30,0.0,17.0,4.7,13.0,17.0,12.93,4.59
2016,6,30,5,45,0.0,29.0,4.7,13.5,29.0,22.13,12.91
2016,6,30,6,0,0.0,41.0,4.7,14.0,41.0,31.35,21.03
2016,6,30,6,15,0.0,55.0,4.65,14.0,55.0,42.5,30.77
2016,6,30,6,30,0.0,69.0,4.6,14.0,69.0,53.96,40.68
2016,6,30,6,45,0.0,83.5,4.55,14.5,83.5,65.85,50.72
2016,6,30,7,0,0.0,98.0,4.5,15.0,98.0,77.74,60.57
2016,6,30,7,15,0.0,120.5,4.35,15.0,120.5,96.81,76.43
2016,6,30,7,30,0.0,143.0,4.2,15.0,143.0,115.89,92.1
2016,6,30,7,45,2.0,158.5,4.05,15.5,160.0,130.1,103.41
2016,6,30,8,0,4.0,174.0,3.9,16.0,177.0,144.44,114.68
2016,6,30,8,15,8.5,195.0,3.8,16.0,201.0,165.84,131.91
2016,6,30,8,30,13.0,216.0,3.7,16.0,225.0,187.39,149.08
2016,6,30,8,45,17.5,240.0,3.6,16.5,253.0,211.72,168.01
2016,6,30,9,0,22.0,264.0,3.5,17.0,281.0,236.05,186.67
2016,6,30,9,15,46.5,309.5,3.45,17.0,346.5,317.0,250.46
2016,6,30,9,30,71.0,355.0,3.4,17.0,412.0,381.0,299.71
2016,6,30,9,45,476.0,239.5,3.35,17.5,643.0,690.41,540.65
2016,6,30,10,0,881.0,124.0,3.3,18.0,874.0,928.76,709.16
2016,6,30,10,15,498.0,279.5,3.3,18.0,706.5,740.71,569.69
2016,6,30,10,30,115.0,435.0,3.3,18.0,539.0,499.86,384.58
2016,6,30,10,45,510.0,281.5,3.3,18.5,756.5,735.02,566.16
2016,6,30,11,0,905.0,128.0,3.3,19.0,974.0,908.72,689.29
2016,6,30,11,15,908.0,129.0,3.4,19.0,988.5,891.64,676.28
2016,6,30,11,30,911.0,130.0,3.5,19.0,1003.0,870.93,662.34
2016,6,30,11,45,912.5,130.5,3.6,19.0,1010.0,845.12,644.83
2016,6,30,12,0,914.0,131.0,3.7,19.0,1017.0,816.07,625.0
2016,6,30,12,15,594.5,300.0,3.85,19.0,876.5,696.94,533.73
2016,6,30,12,30,275.0,469.0,4.0,19.0,736.0,571.64,437.01
2016,6,30,12,45,576.5,309.5,4.15,19.0,862.5,629.87,484.44
2016,6,30,13,0,878.0,150.0,4.3,19.0,989.0,656.59,505.57
2016,6,30,13,15,874.5,149.5,4.45,19.0,973.5,611.82,469.87
2016,6,30,13,30,871.0,149.0,4.6,19.0,958.0,565.22,432.02
2016,6,30,13,45,866.0,147.0,4.8,19.0,935.5,515.32,390.59
2016,6,30,14,0,861.0,145.0,5.0,19.0,913.0,464.11,346.83
2016,6,30,14,15,697.5,220.5,5.1,19.0,830.0,401.5,296.19
2016,6,30,14,30,534.0,296.0,5.2,19.0,747.0,355.73,260.4
2016,6,30,14,45,680.0,216.5,5.35,19.0,766.0,303.38,210.86
2016,6,30,15,0,826.0,137.0,5.5,19.0,785.0,242.03,153.62
2016,6,30,15,15,812.5,134.5,5.55,18.5,744.5,185.72,111.69
2016,6,30,15,30,799.0,132.0,5.6,18.0,704.0,130.55,81.79
2016,6,30,15,45,782.0,129.0,5.7,18.0,659.0,97.45,78.2
2016,6,30,16,0,765.0,126.0,5.8,18.0,614.0,96.71,77.81
2016,6,30,16,15,743.0,122.0,5.8,18.0,566.0,87.56,70.2
2016,6,30,16,30,721.0,118.0,5.8,18.0,518.0,85.93,69.03
2016,6,30,16,45,688.5,114.5,5.8,18.0,467.5,84.31,67.86
2016,6,30,17,0,656.0,111.0,5.8,18.0,417.0,82.68,66.68
2016,6,30,17,15,618.5,104.5,5.8,17.5,366.0,78.86,63.7
2016,6,30,17,30,581.0,98.0,5.8,17.0,315.0,74.94,60.57
2016,6,30,17,45,525.0,91.0,5.8,16.5,265.0,70.32,56.71
2016,6,30,18,0,469.0,84.0,5.8,16.0,215.0,62.69,50.05
2016,6,30,18,15,397.5,73.5,5.7,15.5,169.0,54.87,43.03
2016,6,30,18,30,326.0,63.0,5.6,15.0,123.0,47.03,35.77
2016,6,30,18,45,229.5,48.5,5.6,15.0,84.0,36.23,25.6
2016,6,30,19,0,133.0,34.0,5.6,15.0,45.0,25.33,13.94
2016,6,30,19,15,66.5,17.0,5.45,14.5,22.5,12.89,0.0
2016,6,30,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
