Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,15,103.0,18.0,3.5,13.0,28.0,57.83,0.0
2016,7,1,5,30,206.0,36.0,3.5,13.0,56.0,127.49,90.62
2016,7,1,5,45,301.5,48.0,3.5,13.5,96.5,189.5,148.1
2016,7,1,6,0,397.0,60.0,3.5,14.0,137.0,261.88,211.65
2016,7,1,6,15,463.5,68.5,3.45,14.0,184.0,330.23,271.58
2016,7,1,6,30,530.0,77.0,3.4,14.0,231.0,400.56,331.76
2016,7,1,6,45,265.0,95.5,3.4,14.5,172.5,265.12,220.69
2016,7,1,7,0,0.0,114.0,3.4,15.0,114.0,92.39,72.73
2016,7,1,7,15,0.0,127.5,3.35,15.0,127.5,103.24,81.78
2016,7,1,7,30,0.0,141.0,3.3,15.0,141.0,114.12,90.57
2016,7,1,7,45,0.0,138.0,3.3,15.5,138.0,110.32,86.93
2016,7,1,8,0,0.0,135.0,3.3,16.0,135.0,107.0,83.73
2016,7,1,8,15,0.0,142.0,3.3,16.0,142.0,112.48,87.97
2016,7,1,8,30,0.0,149.0,3.3,16.0,149.0,118.01,92.23
2016,7,1,8,45,0.5,157.0,3.3,16.5,157.5,124.85,97.37
2016,7,1,9,0,1.0,165.0,3.3,17.0,166.0,131.71,102.51
2016,7,1,9,15,4.0,184.5,3.3,17.0,188.0,150.46,117.5
2016,7,1,9,30,7.0,204.0,3.3,17.0,210.0,169.24,132.38
2016,7,1,9,45,8.5,221.5,3.35,17.0,229.0,184.93,144.67
2016,7,1,10,0,10.0,239.0,3.4,17.0,248.0,200.51,156.81
2016,7,1,10,15,14.5,276.0,3.4,17.0,289.5,235.08,183.92
2016,7,1,10,30,19.0,313.0,3.4,17.0,331.0,269.37,210.49
2016,7,1,10,45,22.0,333.5,3.45,17.5,354.5,287.97,224.27
2016,7,1,11,0,25.0,354.0,3.5,18.0,378.0,321.38,249.32
2016,7,1,11,15,39.5,392.5,3.6,18.0,430.5,363.86,281.83
2016,7,1,11,30,54.0,431.0,3.7,18.0,483.0,404.42,312.53
2016,7,1,11,45,84.5,455.5,3.8,18.0,537.5,443.63,342.45
2016,7,1,12,0,115.0,480.0,3.9,18.0,592.0,488.77,376.37
2016,7,1,12,15,191.5,475.5,4.0,18.0,661.5,529.91,408.1
2016,7,1,12,30,268.0,471.0,4.1,18.0,731.0,568.89,437.55
2016,7,1,12,45,294.0,459.0,4.2,18.0,742.0,556.62,428.25
2016,7,1,13,0,320.0,447.0,4.3,18.0,753.0,541.78,417.01
2016,7,1,13,15,378.5,412.0,4.4,18.0,768.5,526.67,405.44
2016,7,1,13,30,437.0,377.0,4.5,18.0,784.0,504.89,387.94
2016,7,1,13,45,659.5,252.0,4.6,18.0,849.0,492.86,376.0
2016,7,1,14,0,882.0,127.0,4.7,18.0,914.0,462.6,346.52
2016,7,1,14,15,567.0,262.0,4.75,18.0,761.5,381.85,284.64
2016,7,1,14,30,252.0,397.0,4.8,18.0,609.0,335.93,254.04
2016,7,1,14,45,205.5,384.0,4.9,18.0,552.5,302.06,228.09
2016,7,1,15,0,159.0,371.0,5.0,18.0,496.0,266.02,201.37
2016,7,1,15,15,212.5,344.0,5.0,17.5,502.0,241.39,180.9
2016,7,1,15,30,266.0,317.0,5.0,17.0,508.0,200.18,150.99
2016,7,1,15,45,196.0,301.0,5.05,17.0,437.0,186.35,153.79
2016,7,1,16,0,126.0,285.0,5.1,17.0,366.0,176.59,146.01
2016,7,1,16,15,439.0,194.0,5.05,16.5,443.0,122.99,101.02
2016,7,1,16,30,752.0,103.0,5.0,16.0,520.0,83.71,67.62
2016,7,1,16,45,422.0,147.0,4.95,16.0,377.0,98.56,80.79
2016,7,1,17,0,92.0,191.0,4.9,16.0,234.0,130.03,108.39
2016,7,1,17,15,359.0,138.0,4.85,16.0,276.0,94.1,77.38
2016,7,1,17,30,626.0,85.0,4.8,16.0,318.0,66.31,53.18
2016,7,1,17,45,576.0,78.5,4.75,16.0,268.0,61.72,49.23
2016,7,1,18,0,526.0,72.0,4.7,16.0,218.0,57.11,45.12
2016,7,1,18,15,457.5,63.5,4.6,15.5,172.0,50.73,39.37
2016,7,1,18,30,389.0,55.0,4.5,15.0,126.0,44.33,33.4
2016,7,1,18,45,284.5,43.0,4.4,15.0,86.5,32.67,22.55
2016,7,1,19,0,180.0,31.0,4.3,15.0,47.0,23.45,12.46
2016,7,1,19,15,90.0,15.5,4.1,14.5,23.5,11.79,0.0
2016,7,1,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,5,15,114.5,16.0,1.4,14.0,27.5,58.35,0.0
2016,7,2,5,30,229.0,32.0,1.5,14.0,55.0,130.5,91.54
2016,7,2,5,45,318.0,44.0,1.65,14.0,95.0,194.4,150.93
2016,7,2,6,0,407.0,56.0,1.8,14.0,135.0,265.97,213.74
2016,7,2,6,15,470.5,64.5,1.8,14.0,181.5,329.81,269.4
2016,7,2,6,30,534.0,73.0,1.8,14.0,228.0,398.69,327.59
2016,7,2,6,45,283.5,107.5,1.85,14.5,191.5,289.84,239.46
2016,7,2,7,0,33.0,142.0,1.9,15.0,155.0,151.3,122.32
2016,7,2,7,15,110.0,169.0,1.9,15.0,220.0,244.98,200.87
2016,7,2,7,30,187.0,196.0,1.9,15.0,285.0,331.29,270.92
2016,7,2,7,45,458.0,153.5,1.95,15.5,404.0,530.62,429.58
2016,7,2,8,0,729.0,111.0,2.0,16.0,523.0,722.74,572.64
2016,7,2,8,15,749.0,114.5,2.0,16.0,570.0,758.59,594.94
2016,7,2,8,30,769.0,118.0,2.0,16.0,617.0,796.48,619.87
2016,7,2,8,45,530.0,217.0,2.0,16.5,572.5,703.09,547.38
2016,7,2,9,0,291.0,316.0,2.0,17.0,528.0,579.59,450.72
2016,7,2,9,15,555.5,224.0,2.0,17.0,654.5,752.61,581.41
2016,7,2,9,30,820.0,132.0,2.0,17.0,781.0,895.87,680.53
2016,7,2,9,45,614.0,238.5,2.0,17.5,736.5,822.13,624.02
2016,7,2,10,0,408.0,345.0,2.0,18.0,692.0,726.04,550.54
2016,7,2,10,15,359.5,379.5,2.0,18.0,692.5,692.42,525.79
2016,7,2,10,30,311.0,414.0,2.0,18.0,693.0,673.61,510.54
2016,7,2,10,45,581.0,281.5,2.0,18.5,818.0,801.77,605.0
2016,7,2,11,0,851.0,149.0,2.0,19.0,943.0,881.34,659.96
2016,7,2,11,15,854.5,149.5,2.0,19.0,957.5,864.91,647.63
2016,7,2,11,30,858.0,150.0,2.0,19.0,972.0,845.03,634.02
2016,7,2,11,45,859.5,151.0,2.05,19.0,979.0,820.61,617.83
2016,7,2,12,0,861.0,152.0,2.1,19.0,986.0,793.13,599.12
2016,7,2,12,15,861.0,152.0,2.1,19.0,985.5,760.94,575.75
2016,7,2,12,30,861.0,152.0,2.1,19.0,985.0,726.21,550.17
2016,7,2,12,45,869.0,145.5,2.15,19.0,980.5,689.89,523.35
2016,7,2,13,0,877.0,139.0,2.2,19.0,976.0,650.7,493.69
2016,7,2,13,15,590.5,287.5,2.25,19.0,847.5,557.78,422.41
2016,7,2,13,30,304.0,436.0,2.3,19.0,719.0,477.87,361.63
2016,7,2,13,45,582.5,285.0,2.35,19.0,810.5,479.35,360.75
2016,7,2,14,0,861.0,134.0,2.4,19.0,902.0,459.3,339.24
2016,7,2,14,15,854.0,132.5,2.4,18.5,873.5,406.65,294.37
2016,7,2,14,30,847.0,131.0,2.4,18.0,845.0,353.29,248.15
2016,7,2,14,45,666.0,204.5,2.4,18.0,752.0,294.16,203.31
2016,7,2,15,0,485.0,278.0,2.4,18.0,659.0,260.27,181.74
2016,7,2,15,15,645.5,199.0,2.4,18.0,678.5,198.02,127.62
2016,7,2,15,30,806.0,120.0,2.4,18.0,698.0,125.3,76.38
2016,7,2,15,45,792.0,116.5,2.4,18.0,654.0,89.96,71.7
2016,7,2,16,0,778.0,113.0,2.4,18.0,610.0,88.68,70.85
2016,7,2,16,15,758.0,109.5,2.4,17.5,563.0,87.11,69.87
2016,7,2,16,30,738.0,106.0,2.4,17.0,516.0,85.45,68.81
2016,7,2,16,45,713.5,101.0,2.4,17.0,466.5,76.1,60.96
2016,7,2,17,0,689.0,96.0,2.4,17.0,417.0,73.25,58.7
2016,7,2,17,15,654.5,90.5,2.4,16.5,366.5,69.77,55.97
2016,7,2,17,30,620.0,85.0,2.4,16.0,316.0,66.21,53.11
2016,7,2,17,45,575.0,78.0,2.4,16.0,267.0,61.34,48.9
2016,7,2,18,0,530.0,71.0,2.4,16.0,218.0,56.4,44.5
2016,7,2,18,15,464.0,62.0,2.35,15.5,171.5,49.62,38.41
2016,7,2,18,30,398.0,53.0,2.3,15.0,125.0,42.78,32.06
2016,7,2,18,45,303.5,41.0,2.25,15.0,86.0,33.23,23.05
2016,7,2,19,0,209.0,29.0,2.2,15.0,47.0,22.11,11.41
2016,7,2,19,15,104.5,14.5,2.1,14.5,23.5,11.41,0.0
2016,7,2,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,3,5,15,114.0,16.0,1.7,13.0,27.0,58.07,0.0
2016,7,3,5,30,228.0,32.0,1.7,13.0,54.0,130.33,91.23
2016,7,3,5,45,319.5,44.0,1.75,13.5,94.0,194.94,151.54
2016,7,3,6,0,411.0,56.0,1.8,14.0,134.0,267.74,215.06
2016,7,3,6,15,474.5,64.5,1.75,14.5,181.0,331.84,270.39
2016,7,3,6,30,538.0,73.0,1.7,15.0,228.0,400.95,327.9
2016,7,3,6,45,582.5,79.5,1.7,15.5,277.5,461.04,376.32
2016,7,3,7,0,627.0,86.0,1.7,16.0,327.0,523.29,424.59
2016,7,3,7,15,660.0,91.5,1.7,16.0,377.0,578.26,466.38
2016,7,3,7,30,693.0,97.0,1.7,16.0,427.0,633.54,507.18
2016,7,3,7,45,717.0,102.0,1.75,16.5,476.0,681.34,540.48
2016,7,3,8,0,741.0,107.0,1.8,17.0,525.0,724.32,568.79
2016,7,3,8,15,761.0,110.5,1.75,17.0,572.0,764.61,594.97
2016,7,3,8,30,781.0,114.0,1.7,17.0,619.0,802.84,619.26
2016,7,3,8,45,795.0,117.0,1.7,17.5,662.5,833.02,636.96
2016,7,3,9,0,809.0,120.0,1.7,18.0,706.0,860.36,652.6
2016,7,3,9,15,821.0,122.5,1.7,18.0,745.0,882.34,665.76
2016,7,3,9,30,833.0,125.0,1.7,18.0,784.0,901.03,676.77
2016,7,3,9,45,862.5,115.5,1.7,18.0,824.0,907.9,679.95
2016,7,3,10,0,892.0,106.0,1.7,18.0,864.0,923.69,689.33
2016,7,3,10,15,898.0,107.5,1.7,18.0,891.5,925.32,689.28
2016,7,3,10,30,904.0,109.0,1.7,18.0,919.0,923.11,686.99
2016,7,3,10,45,908.0,110.0,1.7,18.5,940.5,914.82,679.54
2016,7,3,11,0,912.0,111.0,1.7,19.0,962.0,902.73,669.79
2016,7,3,11,15,915.0,111.5,1.7,19.0,976.0,885.6,658.11
2016,7,3,11,30,918.0,112.0,1.7,19.0,990.0,864.83,644.11
2016,7,3,11,45,918.5,112.5,1.7,19.0,997.0,838.54,626.47
2016,7,3,12,0,919.0,113.0,1.7,19.0,1004.0,809.03,606.67
2016,7,3,12,15,645.0,270.5,1.75,19.0,895.5,714.77,536.73
2016,7,3,12,30,371.0,428.0,1.8,19.0,787.0,609.36,458.08
2016,7,3,12,45,350.5,435.5,1.85,19.0,772.5,577.78,435.58
2016,7,3,13,0,330.0,443.0,1.9,19.0,758.0,546.43,412.38
2016,7,3,13,15,607.5,285.0,1.95,19.0,854.0,566.74,428.45
2016,7,3,13,30,885.0,127.0,2.0,19.0,950.0,561.32,422.61
2016,7,3,13,45,881.5,125.0,2.05,19.0,928.0,511.62,381.94
2016,7,3,14,0,878.0,123.0,2.1,19.0,906.0,460.42,339.11
2016,7,3,14,15,687.0,215.0,2.15,19.0,815.5,396.91,289.42
2016,7,3,14,30,496.0,307.0,2.2,19.0,725.0,352.98,256.65
2016,7,3,14,45,437.5,317.0,2.3,19.0,675.0,307.69,221.15
2016,7,3,15,0,379.0,327.0,2.4,19.0,625.0,275.64,197.35
2016,7,3,15,15,601.0,219.0,2.45,18.5,662.5,205.13,134.73
2016,7,3,15,30,823.0,111.0,2.5,18.0,700.0,121.79,72.78
2016,7,3,15,45,504.5,197.5,2.55,18.0,551.5,122.86,99.59
2016,7,3,16,0,186.0,284.0,2.6,18.0,403.0,177.76,146.02
2016,7,3,16,15,249.5,251.5,2.6,18.0,398.0,155.6,127.74
2016,7,3,16,30,313.0,219.0,2.6,18.0,393.0,141.03,115.88
2016,7,3,16,45,181.5,200.5,2.6,18.0,299.0,134.03,110.33
2016,7,3,17,0,50.0,182.0,2.6,18.0,205.0,124.38,102.46
2016,7,3,17,15,25.0,151.0,2.6,17.5,162.5,105.22,86.48
2016,7,3,17,30,0.0,120.0,2.6,17.0,120.0,87.54,71.51
2016,7,3,17,45,0.0,101.5,2.65,16.5,101.5,74.52,60.37
2016,7,3,18,0,0.0,83.0,2.7,16.0,83.0,61.4,48.91
2016,7,3,18,15,210.5,66.5,2.65,15.5,104.5,49.32,38.14
2016,7,3,18,30,421.0,50.0,2.6,15.0,126.0,40.55,30.09
2016,7,3,18,45,326.0,39.0,2.6,15.0,87.0,31.71,21.73
2016,7,3,19,0,231.0,28.0,2.6,15.0,48.0,22.85,11.91
2016,7,3,19,15,115.5,14.0,2.5,14.5,24.0,11.02,0.0
2016,7,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,5,15,140.5,14.5,2.25,14.0,28.0,66.08,0.0
2016,7,4,5,30,281.0,29.0,2.3,14.0,56.0,147.54,102.37
2016,7,4,5,45,378.5,38.5,2.35,14.5,97.0,213.25,165.12
2016,7,4,6,0,476.0,48.0,2.4,15.0,138.0,289.2,231.64
2016,7,4,6,15,538.0,54.5,2.35,15.0,185.5,353.25,287.89
2016,7,4,6,30,600.0,61.0,2.3,15.0,233.0,422.14,346.33
2016,7,4,6,45,330.0,104.0,2.3,15.5,201.5,328.96,270.95
2016,7,4,7,0,60.0,147.0,2.3,16.0,170.0,174.54,141.63
2016,7,4,7,15,407.0,112.5,2.2,16.0,303.0,418.92,344.95
2016,7,4,7,30,754.0,78.0,2.1,16.0,436.0,653.66,526.83
2016,7,4,7,45,511.0,154.5,2.05,16.5,409.0,572.46,458.31
2016,7,4,8,0,268.0,231.0,2.0,17.0,382.0,457.51,365.03
2016,7,4,8,15,283.5,250.5,1.95,17.0,423.0,496.18,394.1
2016,7,4,8,30,299.0,270.0,1.9,17.0,464.0,534.27,421.26
2016,7,4,8,45,155.5,250.5,1.9,17.5,352.0,375.61,297.1
2016,7,4,9,0,12.0,231.0,1.9,18.0,240.0,198.24,154.67
2016,7,4,9,15,450.5,163.5,1.9,18.0,519.5,600.93,473.23
2016,7,4,9,30,889.0,96.0,1.9,18.0,799.0,910.9,688.86
2016,7,4,9,45,875.5,110.0,1.9,18.5,827.0,915.07,685.71
2016,7,4,10,0,862.0,124.0,1.9,19.0,855.0,914.67,683.03
2016,7,4,10,15,869.0,125.0,1.9,19.0,883.0,916.52,683.33
2016,7,4,10,30,876.0,126.0,1.9,19.0,911.0,914.64,681.25
2016,7,4,10,45,879.5,128.0,1.9,19.0,932.0,906.77,675.35
2016,7,4,11,0,883.0,130.0,1.9,19.0,953.0,895.17,667.13
2016,7,4,11,15,886.5,130.5,1.9,19.0,967.5,878.61,655.73
2016,7,4,11,30,890.0,131.0,1.9,19.0,982.0,858.5,642.05
2016,7,4,11,45,891.0,132.0,1.9,19.0,989.0,833.33,625.02
2016,7,4,12,0,892.0,133.0,1.9,19.0,996.0,804.98,605.85
2016,7,4,12,15,892.0,133.0,1.9,19.0,996.0,772.17,582.49
2016,7,4,12,30,892.0,133.0,1.9,19.0,996.0,736.66,556.53
2016,7,4,12,45,582.5,296.5,1.9,19.0,858.5,628.47,474.53
2016,7,4,13,0,273.0,460.0,1.9,19.0,721.0,524.13,395.47
2016,7,4,13,15,276.5,451.0,1.9,19.0,711.5,497.72,376.22
2016,7,4,13,30,280.0,442.0,1.9,19.0,702.0,470.64,355.58
2016,7,4,13,45,376.5,392.5,1.9,19.0,733.5,460.35,346.47
2016,7,4,14,0,473.0,343.0,1.9,19.0,765.0,437.61,326.48
2016,7,4,14,15,498.5,321.0,1.9,19.0,752.5,399.07,294.23
2016,7,4,14,30,524.0,299.0,1.9,19.0,740.0,357.57,258.9
2016,7,4,14,45,523.0,282.0,1.95,19.0,707.5,309.42,219.03
2016,7,4,15,0,522.0,265.0,2.0,19.0,675.0,261.31,180.01
2016,7,4,15,15,682.0,185.0,2.0,18.5,691.0,195.96,123.95
2016,7,4,15,30,842.0,105.0,2.0,18.0,707.0,129.11,77.83
2016,7,4,15,45,826.5,102.5,2.05,18.0,662.5,82.39,65.23
2016,7,4,16,0,811.0,100.0,2.1,18.0,618.0,81.32,64.57
2016,7,4,16,15,508.5,168.0,2.15,18.0,484.0,110.16,89.41
2016,7,4,16,30,206.0,236.0,2.2,18.0,350.0,153.62,126.54
2016,7,4,16,45,123.5,207.5,2.25,18.0,274.0,136.4,112.27
2016,7,4,17,0,41.0,179.0,2.3,18.0,198.0,122.56,100.87
2016,7,4,17,15,20.5,139.5,2.35,17.5,149.0,101.45,83.2
2016,7,4,17,30,0.0,100.0,2.4,17.0,100.0,74.51,60.13
2016,7,4,17,45,0.0,84.0,2.45,17.0,84.0,62.98,50.13
2016,7,4,18,0,0.0,68.0,2.5,17.0,68.0,51.37,39.89
2016,7,4,18,15,208.5,59.5,2.5,16.5,97.0,43.49,32.85
2016,7,4,18,30,417.0,51.0,2.5,16.0,126.0,41.33,30.65
2016,7,4,18,45,313.5,40.0,2.55,15.5,86.5,32.48,22.33
2016,7,4,19,0,210.0,29.0,2.6,15.0,47.0,22.11,11.28
2016,7,4,19,15,105.0,14.5,2.6,15.0,23.5,11.41,0.0
2016,7,4,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,5,5,15,126.0,15.0,2.25,14.0,27.0,59.91,0.0
2016,7,5,5,30,252.0,30.0,2.2,14.0,54.0,138.46,95.24
2016,7,5,5,45,354.0,40.0,2.2,14.0,95.0,205.0,158.86
2016,7,5,6,0,456.0,50.0,2.2,14.0,136.0,282.3,226.78
2016,7,5,6,15,519.5,57.0,2.15,14.0,183.0,346.81,283.46
2016,7,5,6,30,583.0,64.0,2.1,14.0,230.0,416.33,342.48
2016,7,5,6,45,629.5,69.0,2.1,14.5,280.5,477.8,392.55
2016,7,5,7,0,676.0,74.0,2.1,15.0,331.0,541.57,442.49
2016,7,5,7,15,375.0,132.5,2.1,15.0,279.0,419.06,343.21
2016,7,5,7,30,74.0,191.0,2.1,15.0,227.0,229.75,186.53
2016,7,5,7,45,49.0,198.5,2.15,15.5,223.5,217.88,176.05
2016,7,5,8,0,24.0,206.0,2.2,16.0,220.0,190.0,151.99
2016,7,5,8,15,17.5,207.5,2.25,16.0,218.5,184.89,147.29
2016,7,5,8,30,11.0,209.0,2.3,16.0,217.0,179.76,142.53
2016,7,5,8,45,16.5,236.0,2.35,16.5,248.0,207.65,164.39
2016,7,5,9,0,22.0,263.0,2.4,17.0,279.0,235.6,185.9
2016,7,5,9,15,21.0,272.5,2.45,17.0,288.5,242.04,190.45
2016,7,5,9,30,20.0,282.0,2.5,17.0,298.0,248.42,195.01
2016,7,5,9,45,49.5,336.0,2.65,17.5,378.0,341.63,267.38
2016,7,5,10,0,79.0,390.0,2.8,18.0,458.0,417.13,324.21
2016,7,5,10,15,57.0,377.5,2.9,18.0,427.5,381.83,296.28
2016,7,5,10,30,35.0,365.0,3.0,18.0,397.0,347.13,269.12
2016,7,5,10,45,25.0,330.0,3.2,18.0,353.5,303.63,235.65
2016,7,5,11,0,15.0,295.0,3.4,18.0,310.0,248.68,192.97
2016,7,5,11,15,26.0,347.0,3.55,18.0,372.5,313.52,243.33
2016,7,5,11,30,37.0,399.0,3.7,18.0,435.0,363.74,281.58
2016,7,5,11,45,52.0,425.0,3.85,18.0,475.5,392.92,303.82
2016,7,5,12,0,67.0,451.0,4.0,18.0,516.0,419.98,324.37
2016,7,5,12,15,57.0,438.5,4.1,18.0,494.0,395.05,305.22
2016,7,5,12,30,47.0,426.0,4.2,18.0,472.0,370.94,286.83
2016,7,5,12,45,72.0,444.5,4.35,18.0,514.0,394.75,305.44
2016,7,5,13,0,97.0,463.0,4.5,18.0,556.0,415.3,321.2
2016,7,5,13,15,108.0,459.0,4.6,18.0,561.0,408.09,315.62
2016,7,5,13,30,119.0,455.0,4.7,18.0,566.0,397.93,307.71
2016,7,5,13,45,504.0,287.0,4.85,18.0,738.5,449.53,345.36
2016,7,5,14,0,889.0,119.0,5.0,18.0,911.0,464.56,349.18
2016,7,5,14,15,591.0,252.5,5.1,18.0,772.0,387.94,289.64
2016,7,5,14,30,293.0,386.0,5.2,18.0,633.0,344.27,259.82
2016,7,5,14,45,371.5,339.0,5.3,18.0,639.0,311.67,229.85
2016,7,5,15,0,450.0,292.0,5.4,18.0,645.0,263.55,187.29
2016,7,5,15,15,400.5,294.0,5.5,17.5,596.0,223.48,158.93
2016,7,5,15,30,351.0,296.0,5.6,17.0,547.0,197.44,146.29
2016,7,5,15,45,350.5,275.0,5.7,17.0,512.5,167.81,138.29
2016,7,5,16,0,350.0,254.0,5.8,17.0,478.0,158.5,130.83
2016,7,5,16,15,339.5,234.5,5.9,16.5,438.0,149.14,123.5
2016,7,5,16,30,329.0,215.0,6.0,16.0,398.0,139.28,115.68
2016,7,5,16,45,534.5,149.0,6.1,16.0,413.0,102.22,83.97
2016,7,5,17,0,740.0,83.0,6.2,16.0,428.0,71.03,57.01
2016,7,5,17,15,399.0,113.0,6.25,15.5,296.5,79.29,64.6
2016,7,5,17,30,58.0,143.0,6.3,15.0,165.0,99.65,82.87
2016,7,5,17,45,322.0,103.0,6.4,15.0,195.5,72.98,59.4
2016,7,5,18,0,586.0,63.0,6.5,15.0,226.0,51.04,39.9
2016,7,5,18,15,519.0,56.0,6.45,14.5,178.5,45.5,34.88
2016,7,5,18,30,452.0,49.0,6.4,14.0,131.0,40.0,29.7
2016,7,5,18,45,344.0,39.0,6.35,14.0,90.0,31.83,21.88
2016,7,5,19,0,236.0,29.0,6.3,14.0,49.0,23.74,12.47
2016,7,5,19,15,118.0,14.5,6.2,14.0,24.5,11.41,0.0
2016,7,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,5,15,105.0,16.0,5.65,14.0,25.5,55.07,0.0
2016,7,6,5,30,210.0,32.0,5.6,14.0,51.0,124.83,85.13
2016,7,6,5,45,307.5,43.5,5.55,14.0,91.0,187.15,145.58
2016,7,6,6,0,405.0,55.0,5.5,14.0,131.0,264.14,213.99
2016,7,6,6,15,215.5,78.5,5.4,14.0,120.0,199.93,164.57
2016,7,6,6,30,26.0,102.0,5.3,14.0,109.0,108.84,87.61
2016,7,6,6,45,34.0,122.0,5.2,14.5,133.5,133.09,108.27
2016,7,6,7,0,42.0,142.0,5.1,15.0,158.0,157.86,128.9
2016,7,6,7,15,36.5,159.0,5.0,15.0,174.5,170.59,139.09
2016,7,6,7,30,31.0,176.0,4.9,15.0,191.0,182.8,148.63
2016,7,6,7,45,95.0,209.0,4.8,15.5,261.0,264.1,216.18
2016,7,6,8,0,159.0,242.0,4.7,16.0,331.0,366.16,298.32
2016,7,6,8,15,185.0,263.5,4.65,16.0,376.0,411.67,333.72
2016,7,6,8,30,211.0,285.0,4.6,16.0,421.0,457.6,369.06
2016,7,6,8,45,524.5,193.0,4.6,16.5,563.0,675.8,541.71
2016,7,6,9,0,838.0,101.0,4.6,17.0,705.0,857.11,674.04
2016,7,6,9,15,849.0,103.0,4.6,17.0,744.0,878.02,686.42
2016,7,6,9,30,860.0,105.0,4.6,17.0,783.0,895.63,697.51
2016,7,6,9,45,866.0,107.5,4.65,17.0,816.0,905.72,703.69
2016,7,6,10,0,872.0,110.0,4.7,17.0,849.0,912.15,707.45
2016,7,6,10,15,878.5,111.5,4.75,17.0,876.5,914.35,708.35
2016,7,6,10,30,885.0,113.0,4.8,17.0,904.0,912.78,706.74
2016,7,6,10,45,893.0,111.0,4.85,17.0,926.0,905.53,701.24
2016,7,6,11,0,901.0,109.0,4.9,17.0,948.0,894.56,693.23
2016,7,6,11,15,903.5,109.5,4.95,17.0,962.0,877.34,680.88
2016,7,6,11,30,906.0,110.0,5.0,17.0,976.0,856.56,666.04
2016,7,6,11,45,910.5,108.5,5.05,17.5,984.0,832.25,647.45
2016,7,6,12,0,915.0,107.0,5.1,18.0,992.0,804.59,626.5
2016,7,6,12,15,914.5,107.0,5.25,17.5,991.5,771.19,603.9
2016,7,6,12,30,914.0,107.0,5.4,17.0,991.0,735.0,577.39
2016,7,6,12,45,906.0,111.0,5.55,17.0,981.5,694.18,545.49
2016,7,6,13,0,898.0,115.0,5.7,17.0,972.0,651.34,511.27
2016,7,6,13,15,895.0,114.0,5.85,17.0,957.0,606.02,474.33
2016,7,6,13,30,892.0,113.0,6.0,17.0,942.0,558.75,434.81
2016,7,6,13,45,887.0,112.5,6.2,17.0,920.0,509.1,392.35
2016,7,6,14,0,882.0,112.0,6.4,17.0,898.0,458.04,347.54
2016,7,6,14,15,875.5,110.5,6.5,17.0,869.5,404.59,299.66
2016,7,6,14,30,869.0,109.0,6.6,17.0,841.0,350.33,250.42
2016,7,6,14,45,859.0,108.0,6.75,17.0,807.0,294.94,200.52
2016,7,6,15,0,849.0,107.0,6.9,17.0,773.0,239.58,152.52
2016,7,6,15,15,838.0,105.0,6.9,16.5,733.5,183.75,109.54
2016,7,6,15,30,827.0,103.0,6.9,16.0,694.0,128.55,78.11
2016,7,6,15,45,813.0,100.0,6.95,16.0,651.0,80.5,64.25
2016,7,6,16,0,799.0,97.0,7.0,16.0,608.0,79.12,63.26
2016,7,6,16,15,780.5,94.0,6.9,15.5,561.0,77.51,62.19
2016,7,6,16,30,762.0,91.0,6.8,15.0,514.0,75.81,61.04
2016,7,6,16,45,739.5,87.0,6.75,15.0,465.0,73.25,59.0
2016,7,6,17,0,717.0,83.0,6.7,15.0,416.0,70.58,56.86
2016,7,6,17,15,684.0,78.5,6.6,15.0,366.0,62.13,49.58
2016,7,6,17,30,651.0,74.0,6.5,15.0,316.0,58.96,46.9
2016,7,6,17,45,607.5,68.0,6.45,15.0,267.0,54.52,43.03
2016,7,6,18,0,564.0,62.0,6.4,15.0,218.0,50.03,39.01
2016,7,6,18,15,498.5,54.5,6.3,14.5,171.5,44.14,33.68
2016,7,6,18,30,433.0,47.0,6.2,14.0,125.0,38.26,28.16
2016,7,6,18,45,335.0,37.0,6.1,14.0,86.0,30.14,20.41
2016,7,6,19,0,237.0,27.0,6.0,14.0,47.0,22.05,11.09
2016,7,6,19,15,118.5,13.5,5.85,14.0,23.5,10.62,0.0
2016,7,6,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,7,5,15,140.5,13.5,3.55,14.0,26.0,64.21,0.0
2016,7,7,5,30,281.0,27.0,3.5,14.0,52.0,145.81,98.42
2016,7,7,5,45,380.5,35.0,3.45,14.5,92.0,210.54,162.78
2016,7,7,6,0,480.0,43.0,3.4,15.0,132.0,285.78,229.32
2016,7,7,6,15,541.0,49.5,3.4,15.0,179.0,349.41,285.95
2016,7,7,6,30,602.0,56.0,3.4,15.0,226.0,417.91,344.94
2016,7,7,6,45,644.0,60.5,3.4,15.0,275.0,474.93,392.98
2016,7,7,7,0,686.0,65.0,3.4,15.0,324.0,536.02,442.57
2016,7,7,7,15,717.0,68.5,3.4,15.0,374.0,589.77,484.87
2016,7,7,7,30,748.0,72.0,3.4,15.0,424.0,643.55,525.47
2016,7,7,7,45,771.5,75.0,3.45,15.5,473.5,690.68,558.39
2016,7,7,8,0,795.0,78.0,3.5,16.0,523.0,736.55,589.71
2016,7,7,8,15,812.5,80.0,3.55,16.0,569.5,766.55,609.95
2016,7,7,8,30,830.0,82.0,3.6,16.0,616.0,802.14,634.24
2016,7,7,8,45,844.5,84.0,3.65,16.5,659.5,832.68,653.42
2016,7,7,9,0,859.0,86.0,3.7,17.0,703.0,860.38,670.43
2016,7,7,9,15,869.5,87.5,3.8,17.0,742.5,880.88,683.83
2016,7,7,9,30,880.0,89.0,3.9,17.0,782.0,898.03,694.97
2016,7,7,9,45,879.0,95.5,4.05,17.0,813.5,906.35,700.26
2016,7,7,10,0,878.0,102.0,4.2,17.0,845.0,910.72,702.96
2016,7,7,10,15,884.5,103.0,4.3,17.0,873.0,912.62,703.74
2016,7,7,10,30,891.0,104.0,4.4,17.0,901.0,910.76,702.37
2016,7,7,10,45,895.0,105.5,4.55,17.0,922.0,903.34,697.59
2016,7,7,11,0,899.0,107.0,4.7,17.0,943.0,892.15,690.2
2016,7,7,11,15,902.0,107.5,4.8,17.0,957.5,875.47,678.62
2016,7,7,11,30,905.0,108.0,4.9,17.0,972.0,855.21,664.5
2016,7,7,11,45,906.0,109.0,5.05,17.0,979.5,830.26,647.29
2016,7,7,12,0,907.0,110.0,5.2,17.0,987.0,802.05,627.6
2016,7,7,12,15,907.0,110.0,5.25,17.0,987.0,769.23,603.6
2016,7,7,12,30,907.0,110.0,5.3,17.0,987.0,733.6,575.96
2016,7,7,12,45,901.0,113.0,5.4,17.0,978.0,693.57,544.56
2016,7,7,13,0,895.0,116.0,5.5,17.0,969.0,651.4,510.81
2016,7,7,13,15,892.0,115.0,5.55,17.0,954.5,606.17,473.81
2016,7,7,13,30,889.0,114.0,5.6,17.0,940.0,559.01,434.33
2016,7,7,13,45,887.0,111.5,5.7,17.0,919.0,509.53,392.03
2016,7,7,14,0,885.0,109.0,5.8,17.0,898.0,458.38,347.21
2016,7,7,14,15,878.5,108.0,5.85,17.0,869.5,405.09,299.58
2016,7,7,14,30,872.0,107.0,5.9,17.0,841.0,350.98,250.56
2016,7,7,14,45,866.0,104.0,5.95,17.0,808.0,295.14,200.23
2016,7,7,15,0,860.0,101.0,6.0,17.0,775.0,238.92,151.37
2016,7,7,15,15,849.0,99.0,6.05,16.5,735.5,182.48,107.87
2016,7,7,15,30,838.0,97.0,6.1,16.0,696.0,126.66,75.91
2016,7,7,15,45,826.5,93.5,6.15,16.0,653.0,86.42,69.35
2016,7,7,16,0,815.0,90.0,6.2,16.0,610.0,84.1,67.56
2016,7,7,16,15,796.5,87.5,6.2,16.0,563.0,73.7,58.76
2016,7,7,16,30,778.0,85.0,6.2,16.0,516.0,72.16,57.61
2016,7,7,16,45,757.0,80.5,6.2,16.0,467.5,69.11,55.15
2016,7,7,17,0,736.0,76.0,6.2,16.0,419.0,65.93,52.55
2016,7,7,17,15,704.0,72.5,6.15,15.5,368.5,63.17,50.4
2016,7,7,17,30,672.0,69.0,6.1,15.0,318.0,60.39,48.17
2016,7,7,17,45,632.0,63.0,6.1,15.0,269.0,51.26,40.13
2016,7,7,18,0,592.0,57.0,6.1,15.0,220.0,46.65,36.0
2016,7,7,18,15,528.0,50.5,6.0,14.5,173.5,41.36,31.21
2016,7,7,18,30,464.0,44.0,5.9,14.0,127.0,36.12,26.27
2016,7,7,18,45,370.0,34.5,5.8,14.0,87.5,28.31,18.81
2016,7,7,19,0,276.0,25.0,5.7,14.0,48.0,20.52,9.82
2016,7,7,19,15,138.0,12.5,5.65,14.0,24.0,9.83,0.0
2016,7,7,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,5,15,147.0,12.5,3.45,14.0,25.5,51.76,0.0
2016,7,8,5,30,294.0,25.0,3.4,14.0,51.0,148.37,98.89
2016,7,8,5,45,392.5,33.0,3.4,14.5,91.0,213.22,164.6
2016,7,8,6,0,491.0,41.0,3.4,15.0,131.0,288.6,231.46
2016,7,8,6,15,551.0,47.0,3.35,15.0,177.5,351.66,287.7
2016,7,8,6,30,611.0,53.0,3.3,15.0,224.0,417.57,344.65
2016,7,8,6,45,651.5,57.0,3.3,15.0,273.0,475.75,393.6
2016,7,8,7,0,692.0,61.0,3.3,15.0,322.0,535.6,442.22
2016,7,8,7,15,721.5,64.5,3.25,15.0,371.5,588.56,483.74
2016,7,8,7,30,751.0,68.0,3.2,15.0,421.0,641.45,523.23
2016,7,8,7,45,773.5,70.5,3.15,15.5,469.5,687.36,554.77
2016,7,8,8,0,796.0,73.0,3.1,16.0,518.0,724.41,579.02
2016,7,8,8,15,813.0,75.5,3.1,16.0,564.0,762.49,604.97
2016,7,8,8,30,830.0,78.0,3.1,16.0,610.0,798.36,629.0
2016,7,8,8,45,844.5,79.0,3.1,16.5,653.0,827.9,647.06
2016,7,8,9,0,859.0,80.0,3.1,17.0,696.0,854.63,662.99
2016,7,8,9,15,869.0,81.5,3.15,17.0,735.0,874.84,675.84
2016,7,8,9,30,879.0,83.0,3.2,17.0,774.0,891.69,686.45
2016,7,8,9,45,887.5,83.5,3.25,17.5,807.5,902.61,691.72
2016,7,8,10,0,896.0,84.0,3.3,18.0,841.0,909.91,694.61
2016,7,8,10,15,902.0,85.0,3.4,18.0,868.5,911.72,695.48
2016,7,8,10,30,908.0,86.0,3.5,18.0,896.0,909.72,693.88
2016,7,8,10,45,912.5,86.0,3.6,18.0,917.5,901.57,688.14
2016,7,8,11,0,917.0,86.0,3.7,18.0,939.0,889.65,679.91
2016,7,8,11,15,920.0,86.5,3.75,18.0,953.0,873.16,668.3
2016,7,8,11,30,923.0,87.0,3.8,18.0,967.0,853.01,654.2
2016,7,8,11,45,924.0,87.5,3.9,18.5,974.5,827.69,635.52
2016,7,8,12,0,925.0,88.0,4.0,19.0,982.0,799.05,614.52
2016,7,8,12,15,925.5,88.0,4.1,19.0,982.0,766.46,591.81
2016,7,8,12,30,926.0,88.0,4.2,19.0,982.0,730.93,565.37
2016,7,8,12,45,916.0,93.5,4.3,19.0,972.5,689.91,533.81
2016,7,8,13,0,906.0,99.0,4.4,19.0,963.0,646.89,500.23
2016,7,8,13,15,903.5,98.5,4.55,19.0,948.5,602.03,464.61
2016,7,8,13,30,901.0,98.0,4.7,19.0,934.0,555.13,426.29
2016,7,8,13,45,896.5,97.0,4.9,19.0,912.5,505.05,384.42
2016,7,8,14,0,892.0,96.0,5.1,19.0,891.0,453.51,340.05
2016,7,8,14,15,886.0,95.0,5.25,18.5,863.0,400.15,293.54
2016,7,8,14,30,880.0,94.0,5.4,18.0,835.0,345.92,245.28
2016,7,8,14,45,872.0,92.5,5.6,18.0,801.5,290.2,195.35
2016,7,8,15,0,864.0,91.0,5.8,18.0,768.0,234.29,146.96
2016,7,8,15,15,853.5,89.5,5.9,18.0,729.0,178.09,103.44
2016,7,8,15,30,843.0,88.0,6.0,18.0,690.0,122.46,71.44
2016,7,8,15,45,830.0,85.5,6.1,18.0,647.0,81.81,64.86
2016,7,8,16,0,817.0,83.0,6.2,18.0,604.0,79.91,63.44
2016,7,8,16,15,799.5,80.5,6.15,17.5,557.5,77.75,61.9
2016,7,8,16,30,782.0,78.0,6.1,17.0,511.0,67.59,53.41
2016,7,8,16,45,760.5,74.5,6.1,17.0,462.5,65.05,51.39
2016,7,8,17,0,739.0,71.0,6.1,17.0,414.0,62.43,49.28
2016,7,8,17,15,708.0,67.5,6.0,16.5,364.5,59.55,47.02
2016,7,8,17,30,677.0,64.0,5.9,16.0,315.0,56.66,44.68
2016,7,8,17,45,637.0,59.0,5.8,16.0,266.5,52.44,41.02
2016,7,8,18,0,597.0,54.0,5.7,16.0,218.0,44.49,33.94
2016,7,8,18,15,534.0,48.0,5.55,15.5,172.0,39.52,29.44
2016,7,8,18,30,471.0,42.0,5.4,15.0,126.0,34.6,24.82
2016,7,8,18,45,376.0,33.0,5.3,15.0,86.5,27.13,17.7
2016,7,8,19,0,281.0,24.0,5.2,15.0,47.0,19.71,9.04
2016,7,8,19,15,140.5,12.0,5.1,15.0,23.5,9.44,0.0
2016,7,8,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,9,5,15,159.0,11.5,0.9,15.0,25.5,54.41,0.0
2016,7,9,5,30,318.0,23.0,0.9,15.0,51.0,154.52,100.73
2016,7,9,5,45,411.5,30.5,0.9,15.5,90.5,218.0,166.03
2016,7,9,6,0,505.0,38.0,0.9,16.0,130.0,289.27,228.3
2016,7,9,6,15,564.0,43.5,1.0,16.0,176.5,352.36,283.28
2016,7,9,6,30,623.0,49.0,1.1,16.0,223.0,419.94,340.13
2016,7,9,6,45,663.5,53.0,1.2,16.5,271.5,478.59,387.46
2016,7,9,7,0,704.0,57.0,1.3,17.0,320.0,538.96,434.31
2016,7,9,7,15,733.0,60.0,1.35,17.0,369.5,591.47,474.16
2016,7,9,7,30,762.0,63.0,1.4,17.0,419.0,643.87,511.81
2016,7,9,7,45,783.5,65.5,1.5,17.5,467.5,682.51,537.6
2016,7,9,8,0,805.0,68.0,1.6,18.0,516.0,726.34,566.77
2016,7,9,8,15,822.0,70.0,1.7,18.0,562.5,764.22,592.31
2016,7,9,8,30,839.0,72.0,1.8,18.0,609.0,799.89,616.14
2016,7,9,8,45,852.0,73.5,1.95,18.5,652.0,829.02,634.57
2016,7,9,9,0,865.0,75.0,2.1,19.0,695.0,855.25,650.95
2016,7,9,9,15,875.0,76.5,2.25,19.0,734.0,875.68,664.59
2016,7,9,9,30,885.0,78.0,2.4,19.0,773.0,892.74,676.01
2016,7,9,9,45,886.0,83.5,2.55,19.5,805.0,902.28,681.13
2016,7,9,10,0,887.0,89.0,2.7,20.0,837.0,907.92,683.71
2016,7,9,10,15,893.0,90.0,2.8,20.0,865.0,909.69,684.69
2016,7,9,10,30,899.0,91.0,2.9,20.0,893.0,907.68,683.23
2016,7,9,10,45,905.5,90.5,3.05,20.0,915.0,900.86,678.98
2016,7,9,11,0,912.0,90.0,3.2,20.0,937.0,890.25,672.21
2016,7,9,11,15,915.0,90.5,3.3,20.0,952.0,873.78,661.14
2016,7,9,11,30,918.0,91.0,3.4,20.0,967.0,853.67,647.61
2016,7,9,11,45,922.5,89.5,3.5,20.0,975.0,829.48,631.24
2016,7,9,12,0,927.0,88.0,3.6,20.0,983.0,801.87,612.42
2016,7,9,12,15,927.0,88.0,3.7,20.0,983.0,768.85,589.68
2016,7,9,12,30,927.0,88.0,3.8,20.0,983.0,732.9,563.3
2016,7,9,12,45,925.0,88.5,3.95,20.0,975.5,693.24,533.33
2016,7,9,13,0,923.0,89.0,4.1,20.0,968.0,651.09,500.73
2016,7,9,13,15,920.5,88.5,4.25,20.0,953.5,605.57,464.68
2016,7,9,13,30,918.0,88.0,4.4,20.0,939.0,557.96,426.09
2016,7,9,13,45,916.5,85.5,4.6,20.0,918.5,507.45,384.18
2016,7,9,14,0,915.0,83.0,4.8,20.0,898.0,455.16,339.44
2016,7,9,14,15,909.0,82.5,4.95,19.5,870.0,401.03,292.48
2016,7,9,14,30,903.0,82.0,5.1,19.0,842.0,345.97,243.68
2016,7,9,14,45,897.5,79.5,5.3,19.0,808.5,288.99,192.72
2016,7,9,15,0,892.0,77.0,5.5,19.0,775.0,231.54,143.01
2016,7,9,15,15,882.0,75.5,5.7,18.5,736.0,173.89,98.56
2016,7,9,15,30,872.0,74.0,5.9,18.0,697.0,116.75,65.67
2016,7,9,15,45,859.5,72.5,6.1,18.0,654.0,74.75,58.82
2016,7,9,16,0,847.0,71.0,6.3,18.0,611.0,73.23,57.7
2016,7,9,16,15,831.5,69.0,6.45,17.5,564.5,71.2,56.25
2016,7,9,16,30,816.0,67.0,6.6,17.0,518.0,69.05,54.69
2016,7,9,16,45,793.0,65.0,6.75,17.0,469.0,66.62,52.76
2016,7,9,17,0,770.0,63.0,6.9,17.0,420.0,64.11,50.75
2016,7,9,17,15,742.5,60.0,6.9,16.5,371.0,54.69,42.73
2016,7,9,17,30,715.0,57.0,6.9,16.0,322.0,51.97,40.53
2016,7,9,17,45,670.5,54.0,6.95,16.0,272.5,49.0,37.97
2016,7,9,18,0,626.0,51.0,7.0,16.0,223.0,46.12,35.38
2016,7,9,18,15,567.0,45.5,6.9,15.5,176.5,41.12,30.84
2016,7,9,18,30,508.0,40.0,6.8,15.0,130.0,33.31,23.67
2016,7,9,18,45,402.5,32.5,6.7,15.0,89.5,26.88,17.46
2016,7,9,19,0,297.0,25.0,6.6,15.0,49.0,20.62,9.56
2016,7,9,19,15,148.5,12.5,6.45,14.5,24.5,9.83,0.0
2016,7,9,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,10,5,15,137.0,13.5,5.2,15.0,25.0,49.73,0.0
2016,7,10,5,30,274.0,27.0,5.3,15.0,50.0,143.13,92.27
2016,7,10,5,45,377.0,36.0,5.4,15.0,91.0,210.7,162.53
2016,7,10,6,0,480.0,45.0,5.5,15.0,132.0,288.65,232.51
2016,7,10,6,15,545.0,51.5,5.6,15.0,179.5,354.58,291.99
2016,7,10,6,30,610.0,58.0,5.7,15.0,227.0,425.73,354.35
2016,7,10,6,45,654.0,63.0,5.85,15.5,277.5,487.09,406.38
2016,7,10,7,0,698.0,68.0,6.0,16.0,328.0,548.41,456.74
2016,7,10,7,15,730.0,71.5,6.05,16.0,379.5,603.62,501.37
2016,7,10,7,30,762.0,75.0,6.1,16.0,431.0,658.88,544.34
2016,7,10,7,45,786.5,78.0,6.2,16.5,481.5,707.48,579.48
2016,7,10,8,0,811.0,81.0,6.3,17.0,532.0,754.83,613.04
2016,7,10,8,15,523.0,179.5,6.3,17.0,480.5,641.26,521.13
2016,7,10,8,30,235.0,278.0,6.3,17.0,429.0,472.38,382.05
2016,7,10,8,45,557.5,183.0,6.3,17.5,573.5,706.24,568.92
2016,7,10,9,0,880.0,88.0,6.3,18.0,718.0,883.8,700.02
2016,7,10,9,15,891.0,90.0,6.25,18.0,758.5,905.69,713.42
2016,7,10,9,30,902.0,92.0,6.2,18.0,799.0,924.12,725.03
2016,7,10,9,45,910.0,93.5,6.2,18.5,834.0,935.67,730.57
2016,7,10,10,0,918.0,95.0,6.2,19.0,869.0,943.44,733.52
2016,7,10,10,15,924.5,96.0,6.2,19.0,898.0,945.48,733.92
2016,7,10,10,30,931.0,97.0,6.2,19.0,927.0,943.6,731.68
2016,7,10,10,45,935.5,98.0,6.25,19.0,949.0,935.98,725.74
2016,7,10,11,0,940.0,99.0,6.3,19.0,971.0,924.42,717.13
2016,7,10,11,15,943.5,99.5,6.35,19.0,986.5,907.66,704.89
2016,7,10,11,30,947.0,100.0,6.4,19.0,1002.0,887.11,690.01
2016,7,10,11,45,948.5,100.0,6.5,19.0,1009.5,860.84,671.24
2016,7,10,12,0,950.0,100.0,6.6,19.0,1017.0,831.16,649.94
2016,7,10,12,15,950.5,100.0,6.65,19.0,1017.5,797.48,625.46
2016,7,10,12,30,951.0,100.0,6.7,19.0,1018.0,760.77,597.01
2016,7,10,12,45,948.0,101.0,6.75,19.0,1010.0,719.62,564.4
2016,7,10,13,0,945.0,102.0,6.8,19.0,1002.0,675.99,529.23
2016,7,10,13,15,942.5,101.5,6.8,19.0,987.0,629.24,490.75
2016,7,10,13,30,940.0,101.0,6.8,19.0,972.0,580.35,449.66
2016,7,10,13,45,938.0,99.0,6.8,19.0,950.5,528.66,405.32
2016,7,10,14,0,936.0,97.0,6.8,19.0,929.0,475.18,358.39
2016,7,10,14,15,930.0,96.0,6.75,19.0,900.5,419.3,308.48
2016,7,10,14,30,924.0,95.0,6.7,19.0,872.0,362.46,257.05
2016,7,10,14,45,918.0,93.0,6.7,19.0,838.0,304.24,204.61
2016,7,10,15,0,912.0,91.0,6.7,19.0,804.0,245.56,153.6
2016,7,10,15,15,902.0,89.0,6.65,19.0,763.5,186.09,107.34
2016,7,10,15,30,892.0,87.0,6.6,19.0,723.0,127.11,72.97
2016,7,10,15,45,879.5,85.0,6.6,19.0,678.5,82.94,65.58
2016,7,10,16,0,867.0,83.0,6.6,19.0,634.0,81.27,64.36
2016,7,10,16,15,850.0,80.5,6.6,18.5,586.0,79.02,62.76
2016,7,10,16,30,833.0,78.0,6.6,18.0,538.0,76.63,61.03
2016,7,10,16,45,810.0,75.0,6.6,18.0,487.0,66.48,52.42
2016,7,10,17,0,787.0,72.0,6.6,18.0,436.0,64.09,50.54
2016,7,10,17,15,756.0,68.5,6.6,17.5,384.5,61.15,48.23
2016,7,10,17,30,725.0,65.0,6.6,17.0,333.0,58.18,45.84
2016,7,10,17,45,679.5,60.5,6.6,17.0,281.5,54.22,42.41
2016,7,10,18,0,634.0,56.0,6.6,17.0,230.0,46.41,35.48
2016,7,10,18,15,569.0,50.0,6.55,16.5,181.5,41.39,30.95
2016,7,10,18,30,504.0,44.0,6.5,16.0,133.0,36.44,26.29
2016,7,10,18,45,394.0,35.0,6.45,16.0,91.0,28.88,19.06
2016,7,10,19,0,284.0,26.0,6.4,16.0,49.0,21.43,9.92
2016,7,10,19,15,142.0,13.0,6.3,15.5,24.5,10.23,0.0
2016,7,10,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
