Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,5,15,133.0,13.0,3.6,14.0,24.0,48.22,0.0
2016,7,11,5,30,266.0,26.0,3.5,14.0,48.0,139.04,88.02
2016,7,11,5,45,370.0,35.5,3.4,14.5,88.5,207.6,159.68
2016,7,11,6,0,474.0,45.0,3.3,15.0,129.0,286.2,229.2
2016,7,11,6,15,539.0,51.5,3.15,15.5,176.5,351.89,286.94
2016,7,11,6,30,604.0,58.0,3.0,16.0,224.0,422.82,346.91
2016,7,11,6,45,649.5,62.5,2.95,16.5,274.5,484.25,397.26
2016,7,11,7,0,695.0,67.0,2.9,17.0,325.0,545.85,445.79
2016,7,11,7,15,726.5,71.0,2.9,17.0,376.0,601.22,488.67
2016,7,11,7,30,758.0,75.0,2.9,17.0,427.0,656.63,529.75
2016,7,11,7,45,782.0,78.0,2.9,17.5,477.0,704.78,562.55
2016,7,11,8,0,806.0,81.0,2.9,18.0,527.0,751.66,593.68
2016,7,11,8,15,823.5,83.5,2.9,18.0,574.5,782.53,613.82
2016,7,11,8,30,841.0,86.0,2.9,18.0,622.0,819.15,637.98
2016,7,11,8,45,854.5,88.0,2.95,18.5,666.0,849.22,656.32
2016,7,11,9,0,868.0,90.0,3.0,19.0,710.0,876.37,672.51
2016,7,11,9,15,878.5,91.5,3.1,19.0,749.5,897.13,685.86
2016,7,11,9,30,889.0,93.0,3.2,19.0,789.0,914.49,696.97
2016,7,11,9,45,883.0,102.5,3.35,19.5,819.5,921.39,700.0
2016,7,11,10,0,877.0,112.0,3.5,20.0,850.0,924.09,700.31
2016,7,11,10,15,883.5,113.0,3.65,20.0,878.5,925.95,701.52
2016,7,11,10,30,890.0,114.0,3.8,20.0,907.0,924.03,700.22
2016,7,11,10,45,894.5,115.0,3.95,20.0,928.5,916.5,695.17
2016,7,11,11,0,899.0,116.0,4.1,20.0,950.0,905.19,687.61
2016,7,11,11,15,902.5,116.5,4.25,20.0,965.0,888.83,676.59
2016,7,11,11,30,906.0,117.0,4.4,20.0,980.0,868.83,663.12
2016,7,11,11,45,907.5,117.5,4.6,20.0,987.5,843.68,646.66
2016,7,11,12,0,909.0,118.0,4.8,20.0,995.0,815.24,627.68
2016,7,11,12,15,909.5,118.0,5.05,20.0,995.0,782.54,605.36
2016,7,11,12,30,910.0,118.0,5.3,20.0,995.0,746.98,579.16
2016,7,11,12,45,916.0,113.0,5.55,20.0,990.5,708.65,550.23
2016,7,11,13,0,922.0,108.0,5.8,20.0,986.0,667.37,518.16
2016,7,11,13,15,920.0,107.5,6.0,20.0,971.5,621.85,481.65
2016,7,11,13,30,918.0,107.0,6.2,20.0,957.0,574.18,442.38
2016,7,11,13,45,915.0,106.0,6.45,20.0,936.0,523.72,399.81
2016,7,11,14,0,912.0,105.0,6.7,20.0,915.0,471.6,354.62
2016,7,11,14,15,906.5,103.5,6.85,20.0,887.0,416.73,306.02
2016,7,11,14,30,901.0,102.0,7.0,20.0,859.0,360.9,255.82
2016,7,11,14,45,894.0,100.5,7.2,20.0,825.5,303.93,204.76
2016,7,11,15,0,887.0,99.0,7.4,20.0,792.0,246.62,155.11
2016,7,11,15,15,877.0,97.0,7.45,19.5,752.5,188.48,110.11
2016,7,11,15,30,867.0,95.0,7.5,19.0,713.0,130.82,76.43
2016,7,11,15,45,855.0,92.5,7.55,19.0,669.5,86.67,68.77
2016,7,11,16,0,843.0,90.0,7.6,19.0,626.0,84.86,67.44
2016,7,11,16,15,825.5,87.5,7.6,18.5,578.5,74.47,58.85
2016,7,11,16,30,808.0,85.0,7.6,18.0,531.0,72.89,57.81
2016,7,11,16,45,786.5,81.5,7.6,18.0,481.0,70.47,55.9
2016,7,11,17,0,765.0,78.0,7.6,18.0,431.0,67.96,53.91
2016,7,11,17,15,733.0,74.0,7.55,17.5,379.5,64.82,51.45
2016,7,11,17,30,701.0,70.0,7.5,17.0,328.0,61.64,48.89
2016,7,11,17,45,659.0,64.5,7.5,17.0,277.5,52.73,41.1
2016,7,11,18,0,617.0,59.0,7.5,17.0,227.0,48.45,37.27
2016,7,11,18,15,549.5,52.0,7.4,16.5,178.5,42.75,32.13
2016,7,11,18,30,482.0,45.0,7.3,16.0,130.0,37.08,26.84
2016,7,11,18,45,379.0,35.5,7.2,15.5,89.0,29.22,19.37
2016,7,11,19,0,276.0,26.0,7.1,15.0,48.0,21.42,9.75
2016,7,11,19,15,138.0,13.0,6.95,15.0,24.0,10.23,0.0
2016,7,11,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,6.35,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,5,15,152.5,12.0,5.45,14.0,24.5,53.04,0.0
2016,7,12,5,30,305.0,24.0,5.4,14.0,49.0,150.12,93.08
2016,7,12,5,45,405.5,32.5,5.35,14.5,89.5,218.78,168.52
2016,7,12,6,0,506.0,41.0,5.3,15.0,130.0,296.52,238.49
2016,7,12,6,15,568.5,46.5,5.25,15.0,177.5,361.24,297.09
2016,7,12,6,30,631.0,52.0,5.2,15.0,225.0,428.93,356.54
2016,7,12,6,45,674.5,56.5,5.2,15.5,275.5,490.69,408.59
2016,7,12,7,0,718.0,61.0,5.2,16.0,326.0,554.38,460.25
2016,7,12,7,15,748.0,64.0,5.15,16.0,377.0,608.43,503.35
2016,7,12,7,30,778.0,67.0,5.1,16.0,428.0,662.38,544.08
2016,7,12,7,45,801.5,70.0,5.1,16.0,478.5,703.67,573.91
2016,7,12,8,0,825.0,73.0,5.1,16.0,529.0,750.38,607.42
2016,7,12,8,15,842.0,75.0,5.1,16.0,576.5,788.94,634.31
2016,7,12,8,30,859.0,77.0,5.1,16.0,624.0,825.21,659.24
2016,7,12,8,45,872.5,79.0,5.2,16.5,668.5,855.85,679.1
2016,7,12,9,0,886.0,81.0,5.3,17.0,713.0,883.51,696.69
2016,7,12,9,15,896.5,82.5,5.35,17.0,753.0,904.71,710.64
2016,7,12,9,30,907.0,84.0,5.4,17.0,793.0,922.45,722.18
2016,7,12,9,45,914.5,85.5,5.45,17.5,827.5,933.81,727.83
2016,7,12,10,0,922.0,87.0,5.5,18.0,862.0,941.38,730.91
2016,7,12,10,15,928.0,88.0,5.55,18.0,891.0,943.19,731.45
2016,7,12,10,30,934.0,89.0,5.6,18.0,920.0,941.08,729.35
2016,7,12,10,45,939.0,90.0,5.65,18.0,942.5,934.1,723.95
2016,7,12,11,0,944.0,91.0,5.7,18.0,965.0,923.18,715.86
2016,7,12,11,15,947.0,91.5,5.7,18.0,980.0,906.13,703.23
2016,7,12,11,30,950.0,92.0,5.7,18.0,995.0,885.31,688.0
2016,7,12,11,45,952.5,91.5,5.7,18.0,1003.5,859.54,669.27
2016,7,12,12,0,955.0,91.0,5.7,18.0,1012.0,830.28,648.04
2016,7,12,12,15,956.0,91.5,5.7,18.0,1012.5,797.39,624.16
2016,7,12,12,30,957.0,92.0,5.7,18.0,1013.0,761.38,596.64
2016,7,12,12,45,949.5,96.0,5.75,18.0,1004.5,719.43,563.65
2016,7,12,13,0,942.0,100.0,5.8,18.0,996.0,675.22,528.27
2016,7,12,13,15,940.0,99.5,5.85,18.0,982.0,628.86,490.46
2016,7,12,13,30,938.0,99.0,5.9,18.0,968.0,580.31,449.94
2016,7,12,13,45,936.0,97.5,5.95,18.0,947.0,529.02,406.17
2016,7,12,14,0,934.0,96.0,6.0,18.0,926.0,475.92,359.72
2016,7,12,14,15,928.5,95.0,6.05,18.0,897.5,420.25,310.12
2016,7,12,14,30,923.0,94.0,6.1,18.0,869.0,363.56,258.85
2016,7,12,14,45,916.5,92.5,6.2,18.0,835.0,305.5,206.49
2016,7,12,15,0,910.0,91.0,6.3,18.0,801.0,247.01,155.46
2016,7,12,15,15,900.0,89.5,6.35,18.0,761.0,187.85,109.09
2016,7,12,15,30,890.0,88.0,6.4,18.0,721.0,129.15,74.37
2016,7,12,15,45,877.5,85.5,6.5,18.0,676.5,83.18,66.05
2016,7,12,16,0,865.0,83.0,6.6,18.0,632.0,81.21,64.57
2016,7,12,16,15,848.0,80.5,6.55,17.5,584.0,78.96,62.96
2016,7,12,16,30,831.0,78.0,6.5,17.0,536.0,76.57,61.23
2016,7,12,16,45,809.0,75.0,6.5,17.0,485.5,66.46,52.63
2016,7,12,17,0,787.0,72.0,6.5,17.0,435.0,64.1,50.75
2016,7,12,17,15,756.0,68.0,6.4,17.0,383.0,60.79,48.01
2016,7,12,17,30,725.0,64.0,6.3,17.0,331.0,57.42,45.18
2016,7,12,17,45,682.0,59.5,6.2,17.0,280.0,53.47,41.76
2016,7,12,18,0,639.0,55.0,6.1,17.0,229.0,49.52,38.23
2016,7,12,18,15,573.5,48.5,5.95,16.5,180.0,40.3,29.97
2016,7,12,18,30,508.0,42.0,5.8,16.0,131.0,34.9,24.93
2016,7,12,18,45,400.5,33.5,5.65,15.5,89.5,27.71,18.06
2016,7,12,19,0,293.0,25.0,5.5,15.0,48.0,20.64,8.96
2016,7,12,19,15,146.5,12.5,5.45,15.0,24.0,9.83,0.0
2016,7,12,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.25,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,13,5,15,146.0,12.5,3.85,14.0,24.0,51.62,0.0
2016,7,13,5,30,292.0,25.0,3.8,14.0,48.0,146.23,88.05
2016,7,13,5,45,398.5,34.0,3.8,14.5,89.5,217.92,167.17
2016,7,13,6,0,505.0,43.0,3.8,15.0,131.0,298.72,239.16
2016,7,13,6,15,570.5,49.0,3.7,15.0,179.5,365.71,299.0
2016,7,13,6,30,636.0,55.0,3.6,15.0,228.0,435.44,359.31
2016,7,13,6,45,680.0,59.5,3.5,15.5,279.5,497.96,410.96
2016,7,13,7,0,724.0,64.0,3.4,16.0,331.0,562.38,461.94
2016,7,13,7,15,755.0,68.0,3.3,16.0,383.0,618.7,505.56
2016,7,13,7,30,786.0,72.0,3.2,16.0,435.0,674.96,546.8
2016,7,13,7,45,808.5,75.0,3.15,16.5,485.5,723.08,579.41
2016,7,13,8,0,831.0,78.0,3.1,17.0,536.0,761.83,604.38
2016,7,13,8,15,848.5,80.5,3.05,17.5,584.5,801.55,629.59
2016,7,13,8,30,866.0,83.0,3.0,18.0,633.0,838.95,652.64
2016,7,13,8,45,879.0,85.0,3.0,18.5,677.5,869.27,670.67
2016,7,13,9,0,892.0,87.0,3.0,19.0,722.0,896.55,686.47
2016,7,13,9,15,634.5,205.5,3.0,19.0,670.5,814.65,626.52
2016,7,13,9,30,377.0,324.0,3.0,19.0,619.0,672.51,518.5
2016,7,13,9,45,636.0,218.0,3.0,19.5,741.0,832.93,637.39
2016,7,13,10,0,895.0,112.0,3.0,20.0,863.0,943.07,710.65
2016,7,13,10,15,901.5,113.0,3.05,20.0,892.0,944.94,710.32
2016,7,13,10,30,908.0,114.0,3.1,20.0,921.0,942.96,708.47
2016,7,13,10,45,913.0,115.0,3.2,20.5,943.0,935.74,702.24
2016,7,13,11,0,918.0,116.0,3.3,21.0,965.0,924.63,693.52
2016,7,13,11,15,921.0,116.5,3.4,21.0,980.0,907.51,682.13
2016,7,13,11,30,924.0,117.0,3.5,21.0,995.0,886.7,668.27
2016,7,13,11,45,925.5,117.5,3.65,21.0,1002.5,861.08,651.36
2016,7,13,12,0,927.0,118.0,3.8,21.0,1010.0,832.1,632.01
2016,7,13,12,15,927.0,118.0,3.95,21.0,1010.0,798.4,609.08
2016,7,13,12,30,927.0,118.0,4.1,21.0,1010.0,761.81,582.27
2016,7,13,12,45,926.5,116.5,4.35,21.0,1003.0,721.01,552.08
2016,7,13,13,0,926.0,115.0,4.6,21.0,996.0,677.67,519.57
2016,7,13,13,15,923.0,114.5,4.75,21.0,981.0,631.2,483.19
2016,7,13,13,30,920.0,114.0,4.9,21.0,966.0,582.67,444.12
2016,7,13,13,45,916.5,112.5,5.1,21.0,944.0,531.34,401.76
2016,7,13,14,0,913.0,111.0,5.3,21.0,922.0,478.39,356.76
2016,7,13,14,15,906.5,110.0,5.45,21.0,893.0,423.24,308.72
2016,7,13,14,30,900.0,109.0,5.6,21.0,864.0,367.21,259.05
2016,7,13,14,45,891.0,107.5,5.75,21.0,829.0,309.56,208.07
2016,7,13,15,0,882.0,106.0,5.9,21.0,794.0,251.79,158.53
2016,7,13,15,15,871.0,104.0,6.0,21.0,753.5,193.56,113.45
2016,7,13,15,30,860.0,102.0,6.1,21.0,713.0,135.93,79.51
2016,7,13,15,45,844.0,100.0,6.25,21.0,668.0,90.68,71.6
2016,7,13,16,0,828.0,98.0,6.4,21.0,623.0,80.62,63.29
2016,7,13,16,15,809.0,95.0,6.4,20.5,575.0,78.97,62.22
2016,7,13,16,30,790.0,92.0,6.4,20.0,527.0,77.22,61.06
2016,7,13,16,45,763.0,89.0,6.4,20.0,476.0,75.23,59.55
2016,7,13,17,0,736.0,86.0,6.4,20.0,425.0,73.2,58.01
2016,7,13,17,15,702.0,81.5,6.3,19.5,373.5,64.55,50.8
2016,7,13,17,30,668.0,77.0,6.2,19.0,322.0,61.4,48.29
2016,7,13,17,45,618.0,71.5,6.15,18.5,270.5,57.28,44.84
2016,7,13,18,0,568.0,66.0,6.1,18.0,219.0,53.17,41.27
2016,7,13,18,15,497.0,58.0,5.95,17.5,171.5,46.94,35.66
2016,7,13,18,30,426.0,50.0,5.8,17.0,124.0,40.72,29.87
2016,7,13,18,45,316.0,39.0,5.65,17.0,84.0,31.82,21.39
2016,7,13,19,0,206.0,28.0,5.5,17.0,44.0,21.33,9.05
2016,7,13,19,15,103.0,14.0,5.35,16.5,22.0,11.02,0.0
2016,7,13,19,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,112.0,13.5,2.75,14.5,22.0,42.72,0.0
2016,7,14,5,30,224.0,27.0,2.7,15.0,44.0,123.97,71.5
2016,7,14,5,45,339.5,37.0,2.65,15.5,85.0,197.58,150.46
2016,7,14,6,0,455.0,47.0,2.6,16.0,126.0,280.63,223.19
2016,7,14,6,15,524.5,54.0,2.5,16.0,174.0,348.59,282.88
2016,7,14,6,30,594.0,61.0,2.4,16.0,222.0,422.22,345.3
2016,7,14,6,45,645.5,65.5,2.35,16.5,274.0,487.15,398.07
2016,7,14,7,0,697.0,70.0,2.3,17.0,326.0,552.26,448.89
2016,7,14,7,15,730.5,74.0,2.25,17.0,378.0,609.42,492.43
2016,7,14,7,30,764.0,78.0,2.2,17.0,430.0,666.71,534.06
2016,7,14,7,45,790.5,81.0,2.2,17.5,481.5,717.25,567.99
2016,7,14,8,0,817.0,84.0,2.2,18.0,533.0,766.62,600.26
2016,7,14,8,15,835.0,86.5,2.2,18.0,581.5,806.88,626.54
2016,7,14,8,30,853.0,89.0,2.2,18.0,630.0,835.67,644.53
2016,7,14,8,45,605.5,190.5,2.2,18.5,588.0,758.65,585.96
2016,7,14,9,0,358.0,292.0,2.2,19.0,546.0,621.44,480.6
2016,7,14,9,15,632.5,193.5,2.2,19.0,674.0,802.31,615.31
2016,7,14,9,30,907.0,95.0,2.2,19.0,802.0,936.59,704.82
2016,7,14,9,45,911.0,99.0,2.2,19.5,836.5,947.18,707.87
2016,7,14,10,0,915.0,103.0,2.2,20.0,871.0,953.84,709.7
2016,7,14,10,15,921.5,104.0,2.25,20.0,900.0,955.86,710.49
2016,7,14,10,30,928.0,105.0,2.3,20.0,929.0,953.96,708.85
2016,7,14,10,45,701.0,235.5,2.4,20.5,866.5,881.22,657.94
2016,7,14,11,0,474.0,366.0,2.5,21.0,804.0,777.66,580.96
2016,7,14,11,15,708.5,237.0,2.6,21.0,904.0,854.67,640.3
2016,7,14,11,30,943.0,108.0,2.7,21.0,1004.0,896.39,670.0
2016,7,14,11,45,944.5,108.5,2.85,21.0,1012.0,870.47,652.92
2016,7,14,12,0,946.0,109.0,3.0,21.0,1020.0,841.12,633.89
2016,7,14,12,15,946.0,109.0,3.15,21.0,1020.0,806.97,611.34
2016,7,14,12,30,946.0,109.0,3.3,21.0,1020.0,769.82,584.88
2016,7,14,12,45,678.5,253.5,3.45,21.0,904.5,672.7,510.75
2016,7,14,13,0,411.0,398.0,3.6,21.0,789.0,574.82,436.04
2016,7,14,13,15,667.0,257.5,3.75,21.0,879.5,594.13,451.76
2016,7,14,13,30,923.0,117.0,3.9,21.0,970.0,587.63,445.37
2016,7,14,13,45,917.5,116.0,4.05,21.0,947.5,535.43,402.51
2016,7,14,14,0,912.0,115.0,4.2,21.0,925.0,481.8,357.42
2016,7,14,14,15,905.0,114.0,4.3,20.5,895.5,426.4,310.28
2016,7,14,14,30,898.0,113.0,4.4,20.0,866.0,370.17,261.37
2016,7,14,14,45,888.0,111.5,4.55,20.0,830.5,312.25,210.45
2016,7,14,15,0,878.0,110.0,4.7,20.0,795.0,254.33,160.94
2016,7,14,15,15,866.0,108.0,4.8,20.0,754.0,196.07,115.83
2016,7,14,15,30,854.0,106.0,4.9,20.0,713.0,138.52,81.74
2016,7,14,15,45,590.0,182.0,5.0,20.0,589.0,115.44,92.78
2016,7,14,16,0,326.0,258.0,5.1,20.0,465.0,160.02,130.61
2016,7,14,16,15,313.0,238.0,5.1,19.5,424.0,150.4,123.1
2016,7,14,16,30,300.0,218.0,5.1,19.0,383.0,140.28,115.16
2016,7,14,16,45,251.0,202.0,5.2,19.0,331.0,131.09,107.72
2016,7,14,17,0,202.0,186.0,5.3,19.0,279.0,125.57,103.37
2016,7,14,17,15,188.5,164.0,5.3,18.5,242.5,112.26,92.41
2016,7,14,17,30,175.0,142.0,5.3,18.0,206.0,98.59,80.95
2016,7,14,17,45,368.5,104.0,5.3,17.5,211.5,74.35,60.01
2016,7,14,18,0,562.0,66.0,5.3,17.0,217.0,53.12,41.39
2016,7,14,18,15,490.5,58.0,5.15,16.5,169.5,46.9,35.77
2016,7,14,18,30,419.0,50.0,5.0,16.0,122.0,40.69,29.96
2016,7,14,18,45,315.5,38.5,4.9,16.0,82.5,31.42,21.12
2016,7,14,19,0,212.0,27.0,4.8,16.0,43.0,20.63,8.29
2016,7,14,19,15,106.0,13.5,4.65,15.5,21.5,10.62,0.0
2016,7,14,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,9.0,2.35,14.0,9.0,7.08,0.0
2016,7,15,5,30,0.0,18.0,2.4,14.0,18.0,13.73,3.0
2016,7,15,5,45,0.0,35.0,2.45,14.5,35.0,28.31,17.58
2016,7,15,6,0,0.0,52.0,2.5,15.0,52.0,42.99,30.53
2016,7,15,6,15,3.0,71.5,2.35,15.0,72.0,61.44,46.59
2016,7,15,6,30,6.0,91.0,2.2,15.0,92.0,79.91,62.54
2016,7,15,6,45,12.0,110.0,2.1,15.5,113.5,99.78,79.34
2016,7,15,7,0,18.0,129.0,2.0,16.0,135.0,120.07,96.19
2016,7,15,7,15,9.0,132.5,1.9,16.0,135.5,115.36,91.8
2016,7,15,7,30,0.0,136.0,1.8,16.0,136.0,110.55,87.25
2016,7,15,7,45,15.0,171.0,1.7,16.5,179.5,152.88,122.01
2016,7,15,8,0,30.0,206.0,1.6,17.0,223.0,211.52,168.96
2016,7,15,8,15,48.5,237.0,1.6,17.0,267.0,256.92,204.81
2016,7,15,8,30,67.0,268.0,1.6,17.0,311.0,302.89,240.49
2016,7,15,8,45,46.0,266.5,1.6,17.5,297.0,281.29,221.76
2016,7,15,9,0,25.0,265.0,1.6,18.0,283.0,241.37,189.14
2016,7,15,9,15,23.0,273.0,1.65,18.0,290.5,245.51,192.04
2016,7,15,9,30,21.0,281.0,1.7,18.0,298.0,249.6,194.75
2016,7,15,9,45,24.0,301.0,1.75,18.5,321.0,268.8,208.94
2016,7,15,10,0,27.0,321.0,1.8,19.0,344.0,306.74,237.18
2016,7,15,10,15,47.5,363.0,1.85,19.0,405.0,362.43,279.35
2016,7,15,10,30,68.0,405.0,1.9,19.0,466.0,416.99,319.88
2016,7,15,10,45,72.0,419.0,1.95,19.5,485.0,429.13,327.7
2016,7,15,11,0,76.0,433.0,2.0,20.0,504.0,440.43,335.11
2016,7,15,11,15,272.0,409.0,2.05,20.0,666.5,612.94,464.24
2016,7,15,11,30,468.0,385.0,2.1,20.0,829.0,755.77,566.02
2016,7,15,11,45,461.5,390.5,2.15,20.0,831.5,734.33,549.5
2016,7,15,12,0,455.0,396.0,2.2,20.0,834.0,710.83,532.86
2016,7,15,12,15,325.5,438.0,2.25,20.0,751.5,615.96,463.78
2016,7,15,12,30,196.0,480.0,2.3,20.0,669.0,529.73,400.08
2016,7,15,12,45,560.5,298.0,2.4,20.0,831.5,627.07,476.26
2016,7,15,13,0,925.0,116.0,2.5,20.0,994.0,680.46,516.59
2016,7,15,13,15,676.0,246.5,2.5,19.5,883.0,592.75,449.19
2016,7,15,13,30,427.0,377.0,2.5,19.0,772.0,511.92,388.01
2016,7,15,13,45,376.0,390.0,2.55,19.0,732.0,466.76,353.4
2016,7,15,14,0,325.0,403.0,2.6,19.0,692.0,424.76,320.83
2016,7,15,14,15,331.0,384.5,2.65,19.0,670.5,388.82,291.95
2016,7,15,14,30,337.0,366.0,2.7,19.0,649.0,352.3,262.04
2016,7,15,14,45,334.5,351.0,2.75,19.0,622.0,315.01,231.55
2016,7,15,15,0,332.0,336.0,2.8,19.0,595.0,278.05,201.75
2016,7,15,15,15,246.0,332.0,2.8,19.0,518.5,235.49,172.7
2016,7,15,15,30,160.0,328.0,2.8,19.0,442.0,212.75,161.02
2016,7,15,15,45,160.5,305.0,2.85,19.0,413.5,187.1,152.74
2016,7,15,16,0,161.0,282.0,2.9,19.0,385.0,176.05,144.05
2016,7,15,16,15,199.0,255.5,2.95,18.5,372.0,163.74,134.48
2016,7,15,16,30,237.0,229.0,3.0,18.0,359.0,144.64,119.05
2016,7,15,16,45,475.0,160.5,3.05,18.0,389.0,107.93,88.12
2016,7,15,17,0,713.0,92.0,3.1,18.0,419.0,71.22,56.71
2016,7,15,17,15,427.5,117.5,3.2,17.5,307.0,82.73,67.08
2016,7,15,17,30,142.0,143.0,3.3,17.0,195.0,98.59,81.23
2016,7,15,17,45,334.0,107.5,3.4,17.0,204.0,76.18,61.71
2016,7,15,18,0,526.0,72.0,3.5,17.0,213.0,57.32,45.09
2016,7,15,18,15,452.0,63.0,3.5,16.5,165.5,50.51,38.95
2016,7,15,18,30,378.0,54.0,3.5,16.0,118.0,43.7,32.58
2016,7,15,18,45,269.0,41.0,3.5,16.0,79.0,31.12,20.83
2016,7,15,19,0,160.0,28.0,3.5,16.0,40.0,21.17,8.28
2016,7,15,19,15,80.0,14.0,3.4,15.5,20.0,11.02,0.0
2016,7,15,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,16,5,15,108.5,12.5,2.4,15.0,20.5,41.03,0.0
2016,7,16,5,30,217.0,25.0,2.4,15.0,41.0,119.06,62.48
2016,7,16,5,45,341.5,34.0,2.45,15.5,81.5,196.05,148.57
2016,7,16,6,0,466.0,43.0,2.5,16.0,122.0,282.22,224.15
2016,7,16,6,15,534.5,49.5,2.45,16.0,169.5,349.57,283.56
2016,7,16,6,30,603.0,56.0,2.4,16.0,217.0,422.57,345.72
2016,7,16,6,45,301.5,76.5,2.4,16.0,157.0,284.61,235.21
2016,7,16,7,0,0.0,97.0,2.4,16.0,97.0,77.71,60.13
2016,7,16,7,15,23.0,137.0,2.4,16.0,147.5,139.98,112.78
2016,7,16,7,30,46.0,177.0,2.4,16.0,198.0,197.35,160.08
2016,7,16,7,45,28.5,180.0,2.4,16.5,194.0,185.42,148.97
2016,7,16,8,0,11.0,183.0,2.4,17.0,190.0,159.59,126.72
2016,7,16,8,15,18.0,208.5,2.45,17.0,220.5,187.56,149.21
2016,7,16,8,30,25.0,234.0,2.5,17.0,251.0,215.74,171.52
2016,7,16,8,45,45.0,270.0,2.55,17.5,302.0,284.28,225.37
2016,7,16,9,0,65.0,306.0,2.6,18.0,353.0,336.44,265.21
2016,7,16,9,15,40.0,283.0,2.6,18.0,312.5,288.84,226.85
2016,7,16,9,30,15.0,260.0,2.6,18.0,272.0,225.67,176.39
2016,7,16,9,45,71.0,330.5,2.65,18.5,389.5,359.09,280.83
2016,7,16,10,0,127.0,401.0,2.7,19.0,507.0,495.97,382.96
2016,7,16,10,15,180.5,413.5,2.75,19.0,570.5,552.42,424.6
2016,7,16,10,30,234.0,426.0,2.8,19.0,634.0,607.13,464.76
2016,7,16,10,45,575.5,269.0,2.9,19.0,796.0,800.66,610.5
2016,7,16,11,0,917.0,112.0,3.0,19.0,958.0,924.52,697.93
2016,7,16,11,15,602.5,282.5,3.1,19.0,842.0,804.54,610.39
2016,7,16,11,30,288.0,453.0,3.2,19.0,726.0,652.45,495.59
2016,7,16,11,45,607.5,283.5,3.3,19.5,865.5,766.05,583.82
2016,7,16,12,0,927.0,114.0,3.4,20.0,1005.0,833.25,634.01
2016,7,16,12,15,928.0,114.0,3.5,20.0,1006.0,800.34,610.94
2016,7,16,12,30,929.0,114.0,3.6,20.0,1007.0,764.42,584.73
2016,7,16,12,45,618.0,280.5,3.7,20.0,872.5,654.45,499.81
2016,7,16,13,0,307.0,447.0,3.8,20.0,738.0,545.35,415.54
2016,7,16,13,15,233.5,452.0,3.9,19.5,671.5,481.95,368.75
2016,7,16,13,30,160.0,457.0,4.0,19.0,605.0,426.35,327.16
2016,7,16,13,45,110.0,427.5,4.1,19.0,528.5,365.91,281.37
2016,7,16,14,0,60.0,398.0,4.2,19.0,452.0,314.5,242.39
2016,7,16,14,15,51.5,374.5,4.25,19.0,419.5,287.06,221.41
2016,7,16,14,30,43.0,351.0,4.3,19.0,387.0,261.17,201.53
2016,7,16,14,45,33.0,318.5,4.35,19.0,345.5,230.95,178.34
2016,7,16,15,0,23.0,286.0,4.4,19.0,304.0,211.46,163.65
2016,7,16,15,15,17.5,257.5,4.45,19.0,271.0,188.32,145.95
2016,7,16,15,30,12.0,229.0,4.5,19.0,238.0,166.25,129.12
2016,7,16,15,45,20.0,234.0,4.55,19.0,247.5,166.73,136.24
2016,7,16,16,0,28.0,239.0,4.6,19.0,257.0,159.18,130.29
2016,7,16,16,15,17.5,207.5,4.65,18.5,218.5,148.28,121.75
2016,7,16,16,30,7.0,176.0,4.7,18.0,180.0,127.41,104.6
2016,7,16,16,45,4.0,159.5,4.8,18.0,161.5,115.87,95.08
2016,7,16,17,0,1.0,143.0,4.9,18.0,143.0,104.26,85.39
2016,7,16,17,15,0.5,116.0,4.9,17.5,116.0,85.79,69.77
2016,7,16,17,30,0.0,89.0,4.9,17.0,89.0,66.95,53.56
2016,7,16,17,45,287.0,76.5,4.95,17.0,153.5,55.27,43.34
2016,7,16,18,0,574.0,64.0,5.0,17.0,218.0,51.77,40.2
2016,7,16,18,15,501.5,56.5,5.0,16.5,169.5,45.86,34.85
2016,7,16,18,30,429.0,49.0,5.0,16.0,121.0,40.0,29.32
2016,7,16,18,45,319.0,37.5,5.0,16.0,81.0,30.66,20.38
2016,7,16,19,0,209.0,26.0,5.0,16.0,41.0,19.88,6.98
2016,7,16,19,15,104.5,13.0,4.95,15.5,20.5,10.23,0.0
2016,7,16,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,17,5,15,140.5,11.0,4.35,15.0,21.0,49.13,0.0
2016,7,17,5,30,281.0,22.0,4.4,15.0,42.0,138.15,68.6
2016,7,17,5,45,394.0,30.5,4.45,15.0,83.0,213.75,162.42
2016,7,17,6,0,507.0,39.0,4.5,15.0,124.0,296.86,237.67
2016,7,17,6,15,573.0,45.0,4.5,15.0,172.0,361.68,296.5
2016,7,17,6,30,639.0,51.0,4.5,15.0,220.0,434.96,360.43
2016,7,17,6,45,319.5,71.0,4.5,15.5,155.5,289.39,241.51
2016,7,17,7,0,0.0,91.0,4.5,16.0,91.0,72.28,55.67
2016,7,17,7,15,0.0,103.5,4.5,16.0,103.5,82.39,64.16
2016,7,17,7,30,0.0,116.0,4.5,16.0,116.0,92.51,72.43
2016,7,17,7,45,17.0,162.0,4.5,16.5,171.5,146.24,117.11
2016,7,17,8,0,34.0,208.0,4.5,17.0,227.0,217.38,174.96
2016,7,17,8,15,18.5,194.5,4.55,17.0,205.0,175.16,139.63
2016,7,17,8,30,3.0,181.0,4.6,17.0,183.0,148.94,117.39
2016,7,17,8,45,8.0,206.0,4.65,17.5,211.5,174.55,137.77
2016,7,17,9,0,13.0,231.0,4.7,18.0,240.0,200.28,157.93
2016,7,17,9,15,43.5,289.5,4.8,18.0,322.5,298.7,236.51
2016,7,17,9,30,74.0,348.0,4.9,18.0,405.0,382.17,301.68
2016,7,17,9,45,55.5,344.5,5.0,18.0,388.5,358.81,282.31
2016,7,17,10,0,37.0,341.0,5.1,18.0,372.0,335.52,263.27
2016,7,17,10,15,42.5,362.0,5.2,18.0,399.0,357.55,280.18
2016,7,17,10,30,48.0,383.0,5.3,18.0,426.0,378.88,296.39
2016,7,17,10,45,68.5,411.5,5.4,18.0,474.0,419.84,328.04
2016,7,17,11,0,89.0,440.0,5.5,18.0,522.0,459.19,358.15
2016,7,17,11,15,134.0,456.0,5.55,18.0,582.0,522.1,406.4
2016,7,17,11,30,179.0,472.0,5.6,18.0,642.0,564.79,438.96
2016,7,17,11,45,316.0,433.5,5.7,18.0,736.0,643.97,500.91
2016,7,17,12,0,453.0,395.0,5.8,18.0,830.0,710.79,552.39
2016,7,17,12,15,677.0,261.0,5.9,18.0,911.0,748.37,584.32
2016,7,17,12,30,901.0,127.0,6.0,18.0,992.0,755.73,593.27
2016,7,17,12,45,898.0,127.0,6.15,18.0,984.0,715.1,561.51
2016,7,17,13,0,895.0,127.0,6.3,18.0,976.0,672.17,527.43
2016,7,17,13,15,892.0,126.5,6.4,18.0,960.5,626.75,490.44
2016,7,17,13,30,889.0,126.0,6.5,18.0,945.0,579.35,450.94
2016,7,17,13,45,888.0,122.0,6.65,18.0,924.5,528.74,407.96
2016,7,17,14,0,887.0,118.0,6.8,18.0,904.0,476.37,362.32
2016,7,17,14,15,880.0,116.5,6.85,17.5,875.0,421.78,314.32
2016,7,17,14,30,873.0,115.0,6.9,17.0,846.0,366.42,264.71
2016,7,17,14,45,868.0,111.5,7.0,17.0,812.0,309.77,213.34
2016,7,17,15,0,863.0,108.0,7.1,17.0,778.0,252.61,163.02
2016,7,17,15,15,851.0,106.0,7.15,17.0,738.0,195.06,117.26
2016,7,17,15,30,839.0,104.0,7.2,17.0,698.0,138.24,82.4
2016,7,17,15,45,827.0,100.0,7.25,17.0,654.0,81.08,64.53
2016,7,17,16,0,815.0,96.0,7.3,17.0,610.0,79.08,63.02
2016,7,17,16,15,795.5,93.0,7.3,16.5,562.0,77.38,61.88
2016,7,17,16,30,776.0,90.0,7.3,16.0,514.0,75.6,60.66
2016,7,17,16,45,753.5,85.5,7.3,16.0,464.5,72.63,58.27
2016,7,17,17,0,731.0,81.0,7.3,16.0,415.0,69.53,55.75
2016,7,17,17,15,697.0,77.0,7.25,15.5,364.0,66.5,53.37
2016,7,17,17,30,663.0,73.0,7.2,15.0,313.0,58.55,46.56
2016,7,17,17,45,617.5,67.0,7.2,15.0,263.0,54.04,42.6
2016,7,17,18,0,572.0,61.0,7.2,15.0,213.0,49.49,38.5
2016,7,17,18,15,501.5,53.5,7.05,14.5,165.5,43.53,33.06
2016,7,17,18,30,431.0,46.0,6.9,14.0,118.0,37.61,27.44
2016,7,17,18,45,322.0,35.5,6.8,14.0,79.0,29.03,19.12
2016,7,17,19,0,213.0,25.0,6.7,14.0,40.0,20.49,6.92
2016,7,17,19,15,106.5,12.5,6.55,14.0,20.0,9.83,0.0
2016,7,17,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,5,15,118.0,11.5,3.95,14.0,19.5,43.12,0.0
2016,7,18,5,30,236.0,23.0,3.9,14.0,39.0,123.13,56.37
2016,7,18,5,45,352.0,32.0,3.85,14.5,78.5,198.96,150.88
2016,7,18,6,0,468.0,41.0,3.8,15.0,118.0,281.9,225.25
2016,7,18,6,15,535.0,47.5,3.75,15.0,165.0,348.64,285.14
2016,7,18,6,30,602.0,54.0,3.7,15.0,212.0,420.96,347.85
2016,7,18,6,45,404.5,95.0,3.7,15.0,211.5,369.58,307.08
2016,7,18,7,0,207.0,136.0,3.7,15.0,211.0,289.0,239.74
2016,7,18,7,15,483.5,102.5,3.65,15.0,312.5,476.34,395.43
2016,7,18,7,30,760.0,69.0,3.6,15.0,414.0,656.95,537.74
2016,7,18,7,45,413.0,146.0,3.6,15.5,336.5,496.68,406.47
2016,7,18,8,0,66.0,223.0,3.6,16.0,259.0,259.28,209.35
2016,7,18,8,15,107.0,251.5,3.6,16.0,316.0,321.87,260.49
2016,7,18,8,30,148.0,280.0,3.6,16.0,373.0,404.93,325.73
2016,7,18,8,45,131.5,300.5,3.6,16.5,388.0,411.87,328.71
2016,7,18,9,0,115.0,321.0,3.6,17.0,403.0,417.35,330.82
2016,7,18,9,15,157.5,342.0,3.65,17.0,460.5,475.51,375.68
2016,7,18,9,30,200.0,363.0,3.7,17.0,518.0,533.56,419.54
2016,7,18,9,45,547.0,229.0,3.8,17.5,679.5,767.22,599.05
2016,7,18,10,0,894.0,95.0,3.9,18.0,841.0,932.11,715.14
2016,7,18,10,15,900.0,96.5,4.0,18.0,869.5,934.5,715.08
2016,7,18,10,30,906.0,98.0,4.1,18.0,898.0,933.03,713.71
2016,7,18,10,45,911.0,98.0,4.25,18.0,920.0,925.31,708.39
2016,7,18,11,0,916.0,98.0,4.4,18.0,942.0,913.76,700.69
2016,7,18,11,15,919.0,98.5,4.5,18.0,957.0,897.12,689.37
2016,7,18,11,30,922.0,99.0,4.6,18.0,972.0,876.79,675.48
2016,7,18,11,45,924.5,99.0,4.7,18.0,979.5,852.01,658.43
2016,7,18,12,0,927.0,99.0,4.8,18.0,987.0,823.79,638.86
2016,7,18,12,15,927.0,98.5,4.85,18.0,987.5,789.99,614.89
2016,7,18,12,30,927.0,98.0,4.9,18.0,988.0,753.23,587.6
2016,7,18,12,45,932.5,93.5,5.0,18.0,982.5,714.25,557.69
2016,7,18,13,0,938.0,89.0,5.1,18.0,977.0,672.25,524.72
2016,7,18,13,15,935.5,88.5,5.15,18.0,962.5,625.66,487.12
2016,7,18,13,30,933.0,88.0,5.2,18.0,948.0,576.92,446.84
2016,7,18,13,45,931.5,86.0,5.3,18.0,927.0,525.57,403.48
2016,7,18,14,0,930.0,84.0,5.4,18.0,906.0,472.37,357.32
2016,7,18,14,15,924.5,83.0,5.45,18.0,878.0,416.71,307.94
2016,7,18,14,30,919.0,82.0,5.5,18.0,850.0,360.04,256.78
2016,7,18,14,45,913.5,80.0,5.55,18.0,816.0,301.89,204.26
2016,7,18,15,0,908.0,78.0,5.6,18.0,782.0,243.23,152.76
2016,7,18,15,15,898.5,76.5,5.6,18.0,742.5,184.04,105.69
2016,7,18,15,30,889.0,75.0,5.6,18.0,703.0,125.27,69.7
2016,7,18,15,45,877.5,72.5,5.6,18.0,659.5,75.22,59.25
2016,7,18,16,0,866.0,70.0,5.6,18.0,616.0,73.04,57.57
2016,7,18,16,15,850.0,68.0,5.6,17.5,568.5,70.93,56.05
2016,7,18,16,30,834.0,66.0,5.6,17.0,521.0,68.69,54.41
2016,7,18,16,45,813.0,63.5,5.6,17.0,471.0,65.9,52.17
2016,7,18,17,0,792.0,61.0,5.6,17.0,421.0,62.99,49.81
2016,7,18,17,15,762.5,58.0,5.6,16.5,370.0,53.57,41.78
2016,7,18,17,30,733.0,55.0,5.6,16.0,319.0,50.72,39.46
2016,7,18,17,45,690.0,51.0,5.7,16.0,268.5,46.92,36.13
2016,7,18,18,0,647.0,47.0,5.8,16.0,218.0,43.14,32.72
2016,7,18,18,15,583.0,41.5,5.7,15.5,170.5,37.96,27.99
2016,7,18,18,30,519.0,36.0,5.6,15.0,123.0,32.85,23.15
2016,7,18,18,45,408.5,28.5,5.6,15.0,82.0,23.74,14.5
2016,7,18,19,0,298.0,21.0,5.6,15.0,41.0,17.38,4.43
2016,7,18,19,15,149.0,10.5,5.5,15.0,20.5,8.26,0.0
2016,7,18,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,5,15,150.5,10.0,3.45,13.0,20.0,51.43,0.0
2016,7,19,5,30,301.0,20.0,3.4,13.0,40.0,142.5,59.57
2016,7,19,5,45,411.5,28.0,3.4,13.5,80.5,218.84,165.95
2016,7,19,6,0,522.0,36.0,3.4,14.0,121.0,298.34,238.77
2016,7,19,6,15,587.0,41.5,3.4,14.0,169.0,366.16,300.05
2016,7,19,6,30,652.0,47.0,3.4,14.0,217.0,439.05,363.53
2016,7,19,6,45,694.5,51.0,3.4,14.5,268.0,501.02,415.32
2016,7,19,7,0,737.0,55.0,3.4,15.0,319.0,564.84,466.43
2016,7,19,7,15,767.0,58.0,3.45,15.0,370.0,620.12,509.9
2016,7,19,7,30,797.0,61.0,3.5,15.0,421.0,668.55,545.43
2016,7,19,7,45,818.5,63.5,3.55,15.5,471.5,715.62,578.13
2016,7,19,8,0,840.0,66.0,3.6,16.0,522.0,761.25,609.04
2016,7,19,8,15,856.5,68.5,3.65,16.0,570.0,800.94,636.22
2016,7,19,8,30,873.0,71.0,3.7,16.0,618.0,838.24,661.41
2016,7,19,8,45,884.5,73.0,3.8,16.5,662.0,867.9,679.91
2016,7,19,9,0,896.0,75.0,3.9,17.0,706.0,894.45,696.12
2016,7,19,9,15,905.5,76.5,3.95,17.0,746.0,915.3,709.35
2016,7,19,9,30,915.0,78.0,4.0,17.0,786.0,932.62,720.17
2016,7,19,9,45,911.5,85.5,4.1,17.5,818.0,940.66,723.54
2016,7,19,10,0,908.0,93.0,4.2,18.0,850.0,944.5,724.15
2016,7,19,10,15,914.0,94.0,4.3,18.0,878.5,946.41,724.96
2016,7,19,10,30,920.0,95.0,4.4,18.0,907.0,944.41,723.34
2016,7,19,10,45,924.5,96.0,4.5,18.0,929.0,937.13,718.33
2016,7,19,11,0,929.0,97.0,4.6,18.0,951.0,925.92,710.71
2016,7,19,11,15,932.0,97.5,4.7,18.0,966.0,909.06,699.18
2016,7,19,11,30,935.0,98.0,4.8,18.0,981.0,888.45,685.05
2016,7,19,11,45,937.0,97.5,4.9,18.0,989.0,862.49,667.11
2016,7,19,12,0,939.0,97.0,5.0,18.0,997.0,833.09,646.65
2016,7,19,12,15,939.0,97.0,5.1,18.0,997.0,799.31,622.9
2016,7,19,12,30,939.0,97.0,5.2,18.0,997.0,762.5,595.86
2016,7,19,12,45,936.5,97.5,5.35,18.5,989.5,721.54,563.34
2016,7,19,13,0,934.0,98.0,5.5,19.0,982.0,678.05,528.24
2016,7,19,13,15,931.0,97.5,5.55,19.0,967.0,631.16,490.44
2016,7,19,13,30,928.0,97.0,5.6,19.0,952.0,582.17,450.02
2016,7,19,13,45,926.0,95.0,5.7,19.0,930.5,530.66,406.61
2016,7,19,14,0,924.0,93.0,5.8,19.0,909.0,477.36,360.48
2016,7,19,14,15,918.0,92.0,5.85,18.5,880.5,421.64,311.8
2016,7,19,14,30,912.0,91.0,5.9,18.0,852.0,364.97,261.23
2016,7,19,14,45,906.5,88.5,6.0,18.0,818.0,306.7,208.61
2016,7,19,15,0,901.0,86.0,6.1,18.0,784.0,247.93,156.98
2016,7,19,15,15,890.5,84.5,6.15,18.0,744.0,188.8,109.89
2016,7,19,15,30,880.0,83.0,6.2,18.0,704.0,130.21,73.82
2016,7,19,15,45,868.5,80.5,6.3,18.0,660.0,79.89,63.26
2016,7,19,16,0,857.0,78.0,6.4,18.0,616.0,77.86,61.72
2016,7,19,16,15,840.0,75.5,6.4,17.5,568.0,75.53,60.03
2016,7,19,16,30,823.0,73.0,6.4,17.0,520.0,73.06,58.22
2016,7,19,16,45,801.5,69.5,6.4,17.0,470.0,69.69,55.49
2016,7,19,17,0,780.0,66.0,6.4,17.0,420.0,59.71,46.93
2016,7,19,17,15,749.0,63.0,6.3,16.5,369.0,57.0,44.8
2016,7,19,17,30,718.0,60.0,6.2,16.0,318.0,54.29,42.61
2016,7,19,17,45,675.0,55.5,6.15,16.0,267.0,50.25,39.08
2016,7,19,18,0,632.0,51.0,6.1,16.0,216.0,46.22,35.44
2016,7,19,18,15,565.5,45.0,5.9,15.5,168.5,37.57,27.63
2016,7,19,18,30,499.0,39.0,5.7,15.0,121.0,32.51,22.84
2016,7,19,18,45,391.0,30.0,5.55,15.0,80.5,24.88,15.41
2016,7,19,19,0,283.0,21.0,5.4,15.0,40.0,17.35,3.76
2016,7,19,19,15,141.5,10.5,5.2,15.0,20.0,8.26,0.0
2016,7,19,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,20,5,15,149.5,9.5,3.9,14.0,19.0,50.85,0.0
2016,7,20,5,30,299.0,19.0,4.0,14.0,38.0,140.5,50.91
2016,7,20,5,45,408.5,27.0,4.1,14.5,78.5,213.65,160.95
2016,7,20,6,0,518.0,35.0,4.2,15.0,119.0,296.01,236.38
2016,7,20,6,15,584.0,40.5,4.2,15.0,167.0,364.15,298.05
2016,7,20,6,30,650.0,46.0,4.2,15.0,215.0,437.52,362.12
2016,7,20,6,45,693.5,50.0,4.25,15.5,265.5,500.06,414.7
2016,7,20,7,0,737.0,54.0,4.3,16.0,316.0,564.56,466.77
2016,7,20,7,15,767.5,57.0,4.25,16.0,368.0,620.25,510.41
2016,7,20,7,30,798.0,60.0,4.2,16.0,420.0,669.14,546.1
2016,7,20,7,45,820.0,63.0,4.2,16.5,470.5,717.31,579.63
2016,7,20,8,0,842.0,66.0,4.2,17.0,521.0,764.07,611.31
2016,7,20,8,15,859.0,68.0,4.15,17.0,569.5,803.7,638.1
2016,7,20,8,30,876.0,70.0,4.1,17.0,618.0,840.97,662.86
2016,7,20,8,45,889.0,71.5,4.1,17.5,662.5,871.5,681.48
2016,7,20,9,0,902.0,73.0,4.1,18.0,707.0,898.98,697.79
2016,7,20,9,15,912.0,74.5,4.1,18.0,747.5,920.45,711.12
2016,7,20,9,30,922.0,76.0,4.1,18.0,788.0,938.36,722.04
2016,7,20,9,45,922.5,81.5,4.2,18.5,821.5,948.08,726.53
2016,7,20,10,0,923.0,87.0,4.3,19.0,855.0,953.71,728.33
2016,7,20,10,15,929.5,88.0,4.35,19.0,884.5,956.18,729.23
2016,7,20,10,30,936.0,89.0,4.4,19.0,914.0,954.69,727.6
2016,7,20,10,45,942.0,89.0,4.5,19.0,937.0,947.75,722.87
2016,7,20,11,0,948.0,89.0,4.6,19.0,960.0,936.84,715.5
2016,7,20,11,15,951.0,89.5,4.75,19.0,975.5,919.8,704.31
2016,7,20,11,30,954.0,90.0,4.9,19.0,991.0,898.94,690.42
2016,7,20,11,45,956.5,89.5,5.05,19.5,999.0,873.04,671.59
2016,7,20,12,0,959.0,89.0,5.2,20.0,1007.0,843.6,650.21
2016,7,20,12,15,959.5,89.0,5.35,20.0,1007.5,809.66,626.74
2016,7,20,12,30,960.0,89.0,5.5,20.0,1008.0,772.58,600.19
2016,7,20,12,45,957.0,90.0,5.65,20.0,1000.5,730.94,568.36
2016,7,20,13,0,954.0,91.0,5.8,20.0,993.0,686.72,533.78
2016,7,20,13,15,952.0,90.5,5.9,20.0,978.0,639.54,495.92
2016,7,20,13,30,950.0,90.0,6.0,20.0,963.0,590.11,455.25
2016,7,20,13,45,946.5,89.0,6.15,20.0,941.5,537.49,411.03
2016,7,20,14,0,943.0,88.0,6.3,20.0,920.0,483.16,364.12
2016,7,20,14,15,937.5,87.0,6.35,19.5,891.5,426.58,314.69
2016,7,20,14,30,932.0,86.0,6.4,19.0,863.0,368.95,263.29
2016,7,20,14,45,924.5,84.5,6.5,19.0,828.0,309.64,209.83
2016,7,20,15,0,917.0,83.0,6.6,19.0,793.0,250.01,157.56
2016,7,20,15,15,907.0,81.5,6.65,19.0,752.5,189.95,109.71
2016,7,20,15,30,897.0,80.0,6.7,19.0,712.0,130.35,72.93
2016,7,20,15,45,883.0,78.5,6.8,19.0,667.0,79.08,62.33
2016,7,20,16,0,869.0,77.0,6.9,19.0,622.0,77.54,61.22
2016,7,20,16,15,851.5,75.0,6.9,18.5,573.5,75.48,59.76
2016,7,20,16,30,834.0,73.0,6.9,18.0,525.0,73.3,58.2
2016,7,20,16,45,809.5,70.5,6.9,18.0,474.0,70.51,55.98
2016,7,20,17,0,785.0,68.0,6.9,18.0,423.0,61.23,48.08
2016,7,20,17,15,753.5,64.5,6.85,17.5,371.0,58.18,45.66
2016,7,20,17,30,722.0,61.0,6.8,17.0,319.0,55.11,43.17
2016,7,20,17,45,676.0,56.5,6.75,17.0,267.5,51.05,39.62
2016,7,20,18,0,630.0,52.0,6.7,17.0,216.0,47.02,35.98
2016,7,20,18,15,562.0,45.5,6.55,16.5,168.0,37.93,27.81
2016,7,20,18,30,494.0,39.0,6.4,16.0,120.0,32.49,22.68
2016,7,20,18,45,383.0,30.0,6.3,15.5,79.5,24.85,15.29
2016,7,20,19,0,272.0,21.0,6.2,15.0,39.0,17.34,2.96
2016,7,20,19,15,136.0,10.5,6.0,15.0,19.5,8.26,0.0
2016,7,20,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
