Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,21,5,15,141.5,10.0,4.6,14.0,18.5,49.04,0.0
2016,7,21,5,30,283.0,20.0,4.7,14.0,37.0,135.74,40.41
2016,7,21,5,45,396.5,28.0,4.8,14.5,77.0,213.94,160.85
2016,7,21,6,0,510.0,36.0,4.9,15.0,117.0,293.9,235.01
2016,7,21,6,15,576.5,42.0,4.9,15.0,165.0,362.68,297.57
2016,7,21,6,30,643.0,48.0,4.9,15.0,213.0,436.73,362.61
2016,7,21,6,45,687.0,52.0,4.9,15.5,264.0,499.43,415.65
2016,7,21,7,0,731.0,56.0,4.9,16.0,315.0,564.11,468.14
2016,7,21,7,15,761.0,59.5,4.8,16.0,366.5,619.94,512.21
2016,7,21,7,30,791.0,63.0,4.7,16.0,418.0,675.67,553.35
2016,7,21,7,45,813.5,65.5,4.65,16.5,468.0,716.54,581.23
2016,7,21,8,0,836.0,68.0,4.6,17.0,518.0,762.92,612.62
2016,7,21,8,15,853.0,70.0,4.5,17.0,566.0,802.4,639.11
2016,7,21,8,30,870.0,72.0,4.4,17.0,614.0,839.55,663.49
2016,7,21,8,45,883.0,73.5,4.3,17.5,659.0,869.97,681.35
2016,7,21,9,0,896.0,75.0,4.2,18.0,704.0,897.35,697.21
2016,7,21,9,15,906.5,76.0,4.15,18.0,744.0,918.63,710.18
2016,7,21,9,30,917.0,77.0,4.1,18.0,784.0,936.41,720.75
2016,7,21,9,45,924.5,78.5,4.05,18.0,819.0,948.27,727.27
2016,7,21,10,0,932.0,80.0,4.0,18.0,854.0,956.28,731.25
2016,7,21,10,15,938.0,81.0,4.0,18.0,883.5,958.43,731.62
2016,7,21,10,30,944.0,82.0,4.0,18.0,913.0,956.59,729.42
2016,7,21,10,45,949.5,82.0,4.05,18.5,935.5,949.27,722.52
2016,7,21,11,0,955.0,82.0,4.1,19.0,958.0,937.95,713.04
2016,7,21,11,15,958.0,82.5,4.25,19.0,973.5,920.94,701.63
2016,7,21,11,30,961.0,83.0,4.4,19.0,989.0,900.08,687.68
2016,7,21,11,45,963.5,82.5,4.55,19.0,997.5,874.13,670.46
2016,7,21,12,0,966.0,82.0,4.7,19.0,1006.0,844.6,650.57
2016,7,21,12,15,966.5,82.0,4.9,19.0,1006.5,810.54,627.53
2016,7,21,12,30,967.0,82.0,5.1,19.0,1007.0,773.3,601.56
2016,7,21,12,45,958.5,87.5,5.3,19.0,998.0,731.37,569.71
2016,7,21,13,0,950.0,93.0,5.5,19.0,989.0,687.1,535.25
2016,7,21,13,15,947.5,92.5,5.6,19.0,974.5,639.72,497.26
2016,7,21,13,30,945.0,92.0,5.7,19.0,960.0,590.14,456.5
2016,7,21,13,45,944.5,89.0,5.8,19.0,939.0,537.68,412.31
2016,7,21,14,0,944.0,86.0,5.9,19.0,918.0,483.24,365.22
2016,7,21,14,15,938.5,85.0,5.85,19.0,889.5,426.55,314.93
2016,7,21,14,30,933.0,84.0,5.8,19.0,861.0,368.82,262.89
2016,7,21,14,45,929.0,81.0,5.8,19.0,827.0,309.3,209.21
2016,7,21,15,0,925.0,78.0,5.8,19.0,793.0,249.08,156.35
2016,7,21,15,15,915.5,76.5,5.8,18.5,753.0,188.6,108.34
2016,7,21,15,30,906.0,75.0,5.8,18.0,713.0,128.52,71.22
2016,7,21,15,45,895.5,72.5,5.8,18.0,668.5,75.71,59.68
2016,7,21,16,0,885.0,70.0,5.8,18.0,624.0,73.51,58.0
2016,7,21,16,15,868.5,68.0,5.8,18.0,575.5,71.34,56.31
2016,7,21,16,30,852.0,66.0,5.8,18.0,527.0,69.05,54.52
2016,7,21,16,45,831.0,63.0,5.8,18.0,476.0,65.87,51.95
2016,7,21,17,0,810.0,60.0,5.8,18.0,425.0,62.56,49.25
2016,7,21,17,15,780.0,57.0,5.8,17.5,373.0,58.98,46.37
2016,7,21,17,30,750.0,54.0,5.8,17.0,321.0,50.21,38.85
2016,7,21,17,45,706.5,50.0,5.8,17.0,269.5,46.34,35.47
2016,7,21,18,0,663.0,46.0,5.8,17.0,218.0,42.5,32.0
2016,7,21,18,15,597.5,40.5,5.7,16.5,169.5,37.26,27.22
2016,7,21,18,30,532.0,35.0,5.6,16.0,121.0,32.09,22.32
2016,7,21,18,45,418.5,27.5,5.5,15.5,80.0,25.0,15.34
2016,7,21,19,0,305.0,20.0,5.4,15.0,39.0,16.6,1.69
2016,7,21,19,15,152.5,10.0,5.25,15.0,19.5,7.87,0.0
2016,7,21,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,5,15,143.0,9.5,4.15,14.0,18.0,49.21,0.0
2016,7,22,5,30,286.0,19.0,4.2,14.0,36.0,135.55,29.91
2016,7,22,5,45,399.5,27.5,4.3,14.5,76.0,215.17,160.93
2016,7,22,6,0,513.0,36.0,4.4,15.0,116.0,295.83,236.07
2016,7,22,6,15,581.0,42.0,4.4,15.0,164.5,365.69,299.39
2016,7,22,6,30,649.0,48.0,4.4,15.0,213.0,440.94,365.19
2016,7,22,6,45,693.0,52.0,4.45,15.5,264.0,504.04,418.4
2016,7,22,7,0,737.0,56.0,4.5,16.0,315.0,569.09,471.04
2016,7,22,7,15,768.5,59.0,4.5,16.5,367.5,625.68,514.69
2016,7,22,7,30,800.0,62.0,4.5,17.0,420.0,675.4,550.23
2016,7,22,7,45,822.5,65.0,4.5,17.5,471.0,724.13,584.09
2016,7,22,8,0,845.0,68.0,4.5,18.0,522.0,771.48,616.11
2016,7,22,8,15,862.5,70.0,4.5,18.0,571.0,811.7,643.49
2016,7,22,8,30,880.0,72.0,4.5,18.0,620.0,849.57,668.87
2016,7,22,8,45,892.5,74.0,4.5,18.5,665.0,880.39,687.62
2016,7,22,9,0,905.0,76.0,4.5,19.0,710.0,908.09,704.01
2016,7,22,9,15,915.0,77.5,4.5,19.0,750.5,929.62,717.36
2016,7,22,9,30,925.0,79.0,4.5,19.0,791.0,947.57,728.28
2016,7,22,9,45,917.5,89.0,4.55,19.5,822.5,954.63,730.7
2016,7,22,10,0,910.0,99.0,4.6,20.0,854.0,957.24,730.24
2016,7,22,10,15,916.5,100.0,4.65,20.0,883.0,959.53,731.15
2016,7,22,10,30,923.0,101.0,4.7,20.0,912.0,957.89,729.48
2016,7,22,10,45,929.5,100.5,4.8,20.0,935.0,950.83,724.6
2016,7,22,11,0,936.0,100.0,4.9,20.0,958.0,939.83,717.09
2016,7,22,11,15,939.0,101.0,5.0,20.0,973.5,923.2,705.74
2016,7,22,11,30,942.0,102.0,5.1,20.0,989.0,902.75,691.76
2016,7,22,11,45,945.5,101.0,5.2,20.5,997.5,877.26,672.89
2016,7,22,12,0,949.0,100.0,5.3,21.0,1006.0,848.23,651.53
2016,7,22,12,15,948.5,100.0,5.45,21.0,1006.0,813.56,627.61
2016,7,22,12,30,948.0,100.0,5.6,21.0,1006.0,775.85,600.51
2016,7,22,12,45,948.0,99.0,5.8,21.0,998.5,734.84,569.52
2016,7,22,13,0,948.0,98.0,6.0,21.0,991.0,691.09,535.62
2016,7,22,13,15,944.5,97.5,6.2,21.0,976.0,643.07,497.5
2016,7,22,13,30,941.0,97.0,6.4,21.0,961.0,592.94,456.64
2016,7,22,13,45,936.5,96.0,6.6,21.0,938.5,540.05,412.39
2016,7,22,14,0,932.0,95.0,6.8,21.0,916.0,485.57,365.55
2016,7,22,14,15,925.5,94.0,6.9,20.5,886.5,428.95,316.31
2016,7,22,14,30,919.0,93.0,7.0,20.0,857.0,371.42,265.2
2016,7,22,14,45,909.0,92.5,7.15,20.0,821.5,312.6,212.38
2016,7,22,15,0,899.0,92.0,7.3,20.0,786.0,253.75,160.94
2016,7,22,15,15,888.0,90.5,7.35,19.5,745.5,194.31,113.82
2016,7,22,15,30,877.0,89.0,7.4,19.0,705.0,135.45,77.36
2016,7,22,15,45,855.5,89.5,7.45,19.0,658.0,84.93,67.34
2016,7,22,16,0,834.0,90.0,7.5,19.0,611.0,84.59,67.27
2016,7,22,16,15,815.0,87.5,7.5,18.5,563.0,74.36,58.81
2016,7,22,16,30,796.0,85.0,7.5,18.0,515.0,72.76,57.75
2016,7,22,16,45,763.5,83.5,7.5,18.0,462.5,71.52,56.88
2016,7,22,17,0,731.0,82.0,7.5,18.0,410.0,70.35,56.06
2016,7,22,17,15,696.0,77.5,7.4,17.5,358.5,61.84,48.88
2016,7,22,17,30,661.0,73.0,7.3,17.0,307.0,58.59,46.24
2016,7,22,17,45,606.5,68.0,7.25,17.0,256.0,54.71,42.85
2016,7,22,18,0,552.0,63.0,7.2,17.0,205.0,50.89,39.39
2016,7,22,18,15,477.0,55.0,7.0,16.5,157.5,44.61,33.66
2016,7,22,18,30,402.0,47.0,6.8,16.0,110.0,38.37,27.74
2016,7,22,18,45,282.5,35.0,6.65,16.0,71.5,28.58,18.21
2016,7,22,19,0,163.0,23.0,6.5,16.0,33.0,17.51,0.88
2016,7,22,19,15,81.5,11.5,6.3,16.0,16.5,9.05,0.0
2016,7,22,19,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,23,5,15,70.0,11.0,4.35,14.5,15.0,29.15,0.0
2016,7,23,5,30,140.0,22.0,4.3,15.0,30.0,86.11,9.08
2016,7,23,5,45,259.0,34.5,4.25,15.5,67.5,163.97,121.21
2016,7,23,6,0,378.0,47.0,4.2,16.0,105.0,249.25,198.02
2016,7,23,6,15,454.5,56.0,4.1,16.0,152.0,320.09,260.96
2016,7,23,6,30,531.0,65.0,4.0,16.0,199.0,397.52,327.77
2016,7,23,6,45,586.0,70.5,3.95,16.5,250.0,463.92,383.12
2016,7,23,7,0,641.0,76.0,3.9,17.0,301.0,533.47,438.85
2016,7,23,7,15,678.0,81.0,3.85,17.0,352.5,592.52,485.19
2016,7,23,7,30,715.0,86.0,3.8,17.0,404.0,652.24,530.35
2016,7,23,7,45,744.0,89.5,3.75,17.5,455.5,700.93,563.94
2016,7,23,8,0,773.0,93.0,3.7,18.0,507.0,752.18,598.62
2016,7,23,8,15,793.0,96.0,3.65,18.5,555.5,794.06,625.63
2016,7,23,8,30,813.0,99.0,3.6,19.0,604.0,833.81,650.63
2016,7,23,8,45,827.5,102.0,3.6,19.5,649.0,866.27,670.32
2016,7,23,9,0,842.0,105.0,3.6,20.0,694.0,884.8,680.1
2016,7,23,9,15,853.5,107.0,3.7,20.0,734.0,906.94,694.4
2016,7,23,9,30,865.0,109.0,3.8,20.0,774.0,925.72,706.39
2016,7,23,9,45,877.5,109.0,3.9,20.5,810.0,939.87,713.91
2016,7,23,10,0,890.0,109.0,4.0,21.0,846.0,950.39,719.06
2016,7,23,10,15,896.5,110.5,4.15,21.0,875.0,953.04,720.6
2016,7,23,10,30,903.0,112.0,4.3,21.0,904.0,951.81,719.64
2016,7,23,10,45,890.5,123.5,4.5,21.5,921.0,938.6,709.65
2016,7,23,11,0,878.0,135.0,4.7,22.0,938.0,921.35,697.36
2016,7,23,11,15,881.5,136.0,4.9,22.0,953.5,905.44,687.33
2016,7,23,11,30,885.0,137.0,5.1,22.0,969.0,885.89,674.67
2016,7,23,11,45,876.0,144.0,5.35,22.0,973.5,857.28,655.79
2016,7,23,12,0,867.0,151.0,5.6,22.0,978.0,825.67,634.56
2016,7,23,12,15,867.5,151.0,5.8,22.0,978.5,793.44,611.8
2016,7,23,12,30,868.0,151.0,6.0,22.0,979.0,758.43,585.8
2016,7,23,12,45,872.5,146.5,6.25,22.0,974.0,720.33,557.15
2016,7,23,13,0,877.0,142.0,6.5,22.0,969.0,679.5,525.62
2016,7,23,13,15,874.5,141.5,6.65,22.0,954.5,634.6,489.8
2016,7,23,13,30,872.0,141.0,6.8,22.0,940.0,587.7,451.48
2016,7,23,13,45,865.5,141.0,6.95,22.0,918.0,537.32,409.43
2016,7,23,14,0,859.0,141.0,7.1,22.0,896.0,485.69,365.24
2016,7,23,14,15,852.0,139.5,7.15,22.0,867.5,431.87,318.2
2016,7,23,14,30,845.0,138.0,7.2,22.0,839.0,375.14,268.09
2016,7,23,14,45,845.0,130.5,7.3,22.0,807.0,316.61,216.17
2016,7,23,15,0,845.0,123.0,7.4,22.0,775.0,257.2,164.68
2016,7,23,15,15,833.0,121.0,7.4,21.5,734.5,198.93,118.89
2016,7,23,15,30,821.0,119.0,7.4,21.0,694.0,141.54,83.22
2016,7,23,15,45,815.5,111.5,7.45,21.0,651.5,88.06,69.47
2016,7,23,16,0,810.0,104.0,7.5,21.0,609.0,84.23,66.44
2016,7,23,16,15,789.5,101.0,7.45,20.5,560.5,82.69,65.47
2016,7,23,16,30,769.0,98.0,7.4,20.0,512.0,81.09,64.45
2016,7,23,16,45,746.5,93.0,7.35,20.0,462.0,77.94,61.96
2016,7,23,17,0,724.0,88.0,7.3,20.0,412.0,68.94,54.38
2016,7,23,17,15,687.5,83.0,7.25,19.5,360.0,65.51,51.68
2016,7,23,17,30,651.0,78.0,7.2,19.0,308.0,62.04,48.88
2016,7,23,17,45,597.5,72.0,7.15,18.5,256.5,57.58,45.1
2016,7,23,18,0,544.0,66.0,7.1,18.0,205.0,53.14,41.19
2016,7,23,18,15,466.5,57.0,6.95,17.5,157.0,46.14,34.83
2016,7,23,18,30,389.0,48.0,6.8,17.0,109.0,39.14,28.26
2016,7,23,18,45,269.5,35.5,6.65,17.0,70.5,27.13,16.81
2016,7,23,19,0,150.0,23.0,6.5,17.0,32.0,17.46,0.0
2016,7,23,19,15,75.0,11.5,6.3,16.5,16.0,9.05,0.0
2016,7,23,19,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,15,52.5,11.0,3.85,14.5,14.0,24.08,0.0
2016,7,24,5,30,105.0,22.0,3.9,15.0,28.0,73.72,0.0
2016,7,24,5,45,218.5,36.5,4.0,15.5,64.5,150.92,110.71
2016,7,24,6,0,332.0,51.0,4.1,16.0,101.0,230.71,183.03
2016,7,24,6,15,411.5,61.0,4.05,16.0,147.5,303.33,247.24
2016,7,24,6,30,491.0,71.0,4.0,16.0,194.0,381.79,314.9
2016,7,24,6,45,551.0,77.0,4.0,16.5,245.0,450.48,372.24
2016,7,24,7,0,611.0,83.0,4.0,17.0,296.0,522.71,430.33
2016,7,24,7,15,336.0,129.0,3.95,17.0,249.0,398.76,328.45
2016,7,24,7,30,61.0,175.0,3.9,17.0,202.0,209.24,169.72
2016,7,24,7,45,406.5,138.0,3.9,17.5,352.0,487.98,399.81
2016,7,24,8,0,752.0,101.0,3.9,18.0,502.0,745.33,595.8
2016,7,24,8,15,773.0,104.5,3.9,18.0,550.5,788.15,623.72
2016,7,24,8,30,794.0,108.0,3.9,18.0,599.0,828.92,651.15
2016,7,24,8,45,809.5,111.0,3.9,18.5,644.5,861.9,671.44
2016,7,24,9,0,825.0,114.0,3.9,19.0,690.0,892.03,689.54
2016,7,24,9,15,838.0,116.5,3.95,19.0,730.5,916.22,704.96
2016,7,24,9,30,851.0,119.0,4.0,19.0,771.0,924.57,709.41
2016,7,24,9,45,849.0,127.0,4.05,19.5,803.5,932.93,712.76
2016,7,24,10,0,847.0,135.0,4.1,20.0,836.0,951.3,723.12
2016,7,24,10,15,854.5,137.0,4.15,20.0,865.0,940.97,715.09
2016,7,24,10,30,862.0,139.0,4.2,20.0,894.0,940.86,714.46
2016,7,24,10,45,851.5,150.0,4.3,20.5,912.0,943.62,714.76
2016,7,24,11,0,841.0,161.0,4.4,21.0,930.0,928.09,702.49
2016,7,24,11,15,845.0,162.0,4.55,21.0,945.5,912.5,692.48
2016,7,24,11,30,849.0,163.0,4.7,21.0,961.0,893.21,679.86
2016,7,24,11,45,838.0,171.5,4.85,21.0,965.0,864.37,660.5
2016,7,24,12,0,827.0,180.0,5.0,21.0,969.0,832.55,638.21
2016,7,24,12,15,827.0,180.0,5.2,21.0,968.5,799.62,614.72
2016,7,24,12,30,827.0,180.0,5.4,21.0,968.0,763.91,588.64
2016,7,24,12,45,835.5,172.5,5.65,21.5,963.5,725.61,559.26
2016,7,24,13,0,844.0,165.0,5.9,22.0,959.0,684.36,526.94
2016,7,24,13,15,840.0,164.0,6.1,21.5,944.0,637.7,491.4
2016,7,24,13,30,836.0,163.0,6.3,21.0,929.0,589.3,453.34
2016,7,24,13,45,819.5,168.5,6.5,21.0,903.5,537.82,410.83
2016,7,24,14,0,803.0,174.0,6.7,21.0,878.0,486.11,367.06
2016,7,24,14,15,794.0,171.5,6.75,21.0,849.0,431.93,320.18
2016,7,24,14,30,785.0,169.0,6.8,21.0,820.0,377.49,272.3
2016,7,24,14,45,779.0,163.5,6.9,21.0,786.0,321.82,223.23
2016,7,24,15,0,773.0,158.0,7.0,21.0,752.0,266.05,175.17
2016,7,24,15,15,758.0,154.5,6.95,20.5,711.5,203.52,126.1
2016,7,24,15,30,743.0,151.0,6.9,20.0,671.0,148.14,91.15
2016,7,24,15,45,740.5,140.5,6.9,20.0,629.5,95.98,76.46
2016,7,24,16,0,738.0,130.0,6.9,20.0,588.0,91.44,72.85
2016,7,24,16,15,714.5,125.5,6.8,19.5,540.0,89.68,71.72
2016,7,24,16,30,691.0,121.0,6.7,19.0,492.0,87.81,70.5
2016,7,24,16,45,677.0,110.5,6.65,19.0,444.0,82.06,65.77
2016,7,24,17,0,663.0,100.0,6.6,19.0,396.0,75.93,60.68
2016,7,24,17,15,623.5,94.0,6.5,18.5,344.5,72.16,57.7
2016,7,24,17,30,584.0,88.0,6.4,18.0,293.0,68.33,54.6
2016,7,24,17,45,547.0,77.5,6.3,17.5,244.5,61.08,48.37
2016,7,24,18,0,510.0,67.0,6.2,17.0,196.0,53.58,41.74
2016,7,24,18,15,433.5,57.5,6.0,16.5,149.5,46.29,35.1
2016,7,24,18,30,357.0,48.0,5.8,16.0,103.0,38.98,28.21
2016,7,24,18,45,250.0,34.5,5.6,16.0,66.0,26.32,16.11
2016,7,24,19,0,143.0,21.0,5.4,16.0,29.0,15.98,0.0
2016,7,24,19,15,71.5,10.5,5.2,15.5,14.5,8.26,0.0
2016,7,24,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,5,15,67.0,9.5,3.3,14.0,13.0,27.23,0.0
2016,7,25,5,30,134.0,19.0,3.3,14.0,26.0,79.79,0.0
2016,7,25,5,45,248.0,32.5,3.3,14.5,63.0,158.25,115.72
2016,7,25,6,0,362.0,46.0,3.3,15.0,100.0,241.97,192.31
2016,7,25,6,15,440.0,55.5,3.25,15.0,147.0,313.48,255.91
2016,7,25,6,30,518.0,65.0,3.2,15.0,194.0,391.82,323.5
2016,7,25,6,45,571.0,72.0,3.15,15.5,244.5,458.31,378.8
2016,7,25,7,0,624.0,79.0,3.1,16.0,295.0,527.88,434.36
2016,7,25,7,15,312.0,98.5,3.0,16.0,206.5,348.24,288.37
2016,7,25,7,30,0.0,118.0,2.9,16.0,118.0,94.88,74.15
2016,7,25,7,45,20.0,162.5,2.85,16.5,173.5,150.3,120.5
2016,7,25,8,0,40.0,207.0,2.8,17.0,229.0,223.88,180.08
2016,7,25,8,15,143.0,236.0,2.75,17.5,323.0,357.41,287.73
2016,7,25,8,30,246.0,265.0,2.7,18.0,417.0,497.89,395.77
2016,7,25,8,45,138.5,267.5,2.65,18.5,354.5,387.64,306.82
2016,7,25,9,0,31.0,270.0,2.6,19.0,292.0,272.65,213.67
2016,7,25,9,15,36.0,292.5,2.6,19.0,319.5,297.53,232.95
2016,7,25,9,30,41.0,315.0,2.6,19.0,347.0,322.11,251.37
2016,7,25,9,45,62.5,348.0,2.6,19.5,399.0,372.05,288.92
2016,7,25,10,0,84.0,381.0,2.6,20.0,451.0,421.34,325.16
2016,7,25,10,15,144.5,403.0,2.65,20.0,527.5,515.36,395.53
2016,7,25,10,30,205.0,425.0,2.7,20.0,604.0,586.78,447.86
2016,7,25,10,45,246.5,428.0,2.75,20.0,649.0,638.34,484.72
2016,7,25,11,0,288.0,431.0,2.8,20.0,694.0,668.28,506.21
2016,7,25,11,15,377.5,404.5,2.85,20.0,755.5,710.75,537.93
2016,7,25,11,30,467.0,378.0,2.9,20.0,817.0,761.45,574.52
2016,7,25,11,45,678.0,259.5,2.95,20.5,902.0,817.33,616.52
2016,7,25,12,0,889.0,141.0,3.0,21.0,987.0,838.64,632.95
2016,7,25,12,15,670.0,265.5,3.05,21.0,903.0,758.03,572.08
2016,7,25,12,30,451.0,390.0,3.1,21.0,819.0,664.06,501.27
2016,7,25,12,45,675.5,261.0,3.2,21.0,898.0,691.1,524.32
2016,7,25,13,0,900.0,132.0,3.3,21.0,977.0,689.87,525.09
2016,7,25,13,15,685.5,246.0,3.35,21.0,884.0,610.48,463.17
2016,7,25,13,30,471.0,360.0,3.4,21.0,791.0,534.27,404.41
2016,7,25,13,45,672.0,247.0,3.5,21.0,845.0,521.47,393.23
2016,7,25,14,0,873.0,134.0,3.6,21.0,899.0,489.44,364.27
2016,7,25,14,15,865.5,132.0,3.65,20.5,869.5,434.25,317.74
2016,7,25,14,30,858.0,130.0,3.7,20.0,840.0,378.37,269.56
2016,7,25,14,45,852.0,126.0,3.75,20.0,806.0,321.19,219.33
2016,7,25,15,0,846.0,122.0,3.8,20.0,772.0,258.22,165.62
2016,7,25,15,15,578.0,210.0,3.8,20.0,643.5,211.97,140.0
2016,7,25,15,30,310.0,298.0,3.8,20.0,515.0,203.52,148.5
2016,7,25,15,45,224.5,287.0,3.8,20.0,438.5,180.48,147.05
2016,7,25,16,0,139.0,276.0,3.8,20.0,362.0,172.45,140.83
2016,7,25,16,15,238.0,240.0,3.75,19.5,373.0,149.87,122.58
2016,7,25,16,30,337.0,204.0,3.7,19.0,384.0,133.79,109.63
2016,7,25,16,45,191.0,187.5,3.7,19.0,287.5,126.87,104.12
2016,7,25,17,0,45.0,171.0,3.7,19.0,191.0,117.46,96.41
2016,7,25,17,15,352.0,122.0,3.7,18.5,247.0,84.51,68.4
2016,7,25,17,30,659.0,73.0,3.7,18.0,303.0,58.62,46.07
2016,7,25,17,45,613.5,66.0,3.7,18.0,252.5,53.39,41.52
2016,7,25,18,0,568.0,59.0,3.7,18.0,202.0,48.08,36.75
2016,7,25,18,15,491.5,51.0,3.6,17.5,154.0,41.66,30.91
2016,7,25,18,30,415.0,43.0,3.5,17.0,106.0,35.28,24.88
2016,7,25,18,45,295.5,31.5,3.4,16.5,68.0,25.81,15.54
2016,7,25,19,0,176.0,20.0,3.3,16.0,30.0,16.37,0.0
2016,7,25,19,15,88.0,10.0,3.15,16.0,15.0,7.87,0.0
2016,7,25,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,26,5,15,63.5,9.0,0.4,15.0,12.0,25.88,0.0
2016,7,26,5,30,127.0,18.0,0.3,15.0,24.0,75.89,0.0
2016,7,26,5,45,235.5,32.0,0.25,15.5,60.5,153.23,109.81
2016,7,26,6,0,344.0,46.0,0.2,16.0,97.0,234.13,182.27
2016,7,26,6,15,420.5,56.0,0.2,16.0,143.0,304.58,242.31
2016,7,26,6,30,497.0,66.0,0.2,16.0,189.0,381.8,305.68
2016,7,26,6,45,547.0,74.0,0.2,16.5,238.5,446.7,356.54
2016,7,26,7,0,597.0,82.0,0.2,17.0,288.0,514.5,407.31
2016,7,26,7,15,635.5,88.0,0.2,17.5,339.0,574.35,450.02
2016,7,26,7,30,674.0,94.0,0.2,18.0,390.0,635.07,491.65
2016,7,26,7,45,699.0,100.0,0.25,18.5,440.0,685.69,524.48
2016,7,26,8,0,724.0,106.0,0.3,19.0,490.0,735.36,555.81
2016,7,26,8,15,746.0,110.0,0.35,19.5,538.5,774.27,579.27
2016,7,26,8,30,768.0,114.0,0.4,20.0,587.0,815.92,604.31
2016,7,26,8,45,781.5,119.0,0.45,20.5,631.0,848.84,623.26
2016,7,26,9,0,795.0,124.0,0.5,21.0,675.0,878.88,640.31
2016,7,26,9,15,808.0,126.5,0.6,21.5,715.5,902.71,654.33
2016,7,26,9,30,821.0,129.0,0.7,22.0,756.0,923.25,666.34
2016,7,26,9,45,837.5,127.5,0.8,22.5,793.0,939.37,675.63
2016,7,26,10,0,854.0,126.0,0.9,23.0,830.0,938.56,674.35
2016,7,26,10,15,861.5,128.0,1.0,23.0,859.5,942.41,677.61
2016,7,26,10,30,869.0,130.0,1.1,23.0,889.0,942.45,678.44
2016,7,26,10,45,868.0,134.5,1.2,23.0,909.5,933.1,673.4
2016,7,26,11,0,867.0,139.0,1.3,23.0,930.0,919.97,666.04
2016,7,26,11,15,870.5,140.0,1.4,23.0,945.0,904.14,656.94
2016,7,26,11,30,874.0,141.0,1.5,23.0,960.0,884.7,645.44
2016,7,26,11,45,871.0,144.0,1.65,23.5,966.0,857.95,628.42
2016,7,26,12,0,868.0,147.0,1.8,24.0,972.0,828.1,609.16
2016,7,26,12,15,868.0,147.0,1.95,24.0,972.5,795.41,588.57
2016,7,26,12,30,868.0,147.0,2.1,24.0,973.0,759.95,564.54
2016,7,26,12,45,602.0,291.0,2.25,24.0,861.5,664.21,493.72
2016,7,26,13,0,336.0,435.0,2.4,24.0,750.0,564.13,419.66
2016,7,26,13,15,388.5,401.0,2.45,23.5,760.0,545.85,407.8
2016,7,26,13,30,441.0,367.0,2.5,23.0,770.0,523.58,391.67
2016,7,26,13,45,649.0,251.5,2.6,23.0,827.5,514.25,383.17
2016,7,26,14,0,857.0,136.0,2.7,23.0,885.0,484.68,356.6
2016,7,26,14,15,849.0,134.0,2.75,23.0,856.0,430.08,310.73
2016,7,26,14,30,841.0,132.0,2.8,23.0,827.0,372.39,261.61
2016,7,26,14,45,831.5,129.5,2.9,23.0,792.0,314.72,212.12
2016,7,26,15,0,822.0,127.0,3.0,23.0,757.0,257.21,163.63
2016,7,26,15,15,573.5,210.0,3.0,22.5,638.5,211.89,138.56
2016,7,26,15,30,325.0,293.0,3.0,22.0,520.0,202.54,145.87
2016,7,26,15,45,326.5,271.5,3.05,22.0,486.5,166.09,133.93
2016,7,26,16,0,328.0,250.0,3.1,22.0,453.0,156.41,126.38
2016,7,26,16,15,292.0,234.0,3.1,22.0,404.0,148.11,119.88
2016,7,26,16,30,256.0,218.0,3.1,22.0,355.0,139.5,113.08
2016,7,26,16,45,456.0,158.0,3.1,22.0,371.0,106.5,85.64
2016,7,26,17,0,656.0,98.0,3.1,22.0,387.0,74.52,58.69
2016,7,26,17,15,617.0,91.5,3.05,21.5,336.0,70.38,55.45
2016,7,26,17,30,578.0,85.0,3.0,21.0,285.0,66.14,52.02
2016,7,26,17,45,518.5,77.5,3.0,20.5,234.5,60.81,47.53
2016,7,26,18,0,459.0,70.0,3.0,20.0,184.0,55.47,42.86
2016,7,26,18,15,385.5,58.5,2.9,19.5,139.0,44.45,33.04
2016,7,26,18,30,312.0,47.0,2.8,19.0,94.0,35.71,25.0
2016,7,26,18,45,206.0,32.0,2.75,18.5,58.0,24.31,14.03
2016,7,26,19,0,100.0,17.0,2.7,18.0,22.0,12.94,0.0
2016,7,26,19,15,50.0,8.5,2.55,17.5,11.0,6.69,0.0
2016,7,26,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,5,15,33.0,7.0,0.45,16.0,8.5,15.32,0.0
2016,7,27,5,30,66.0,14.0,0.4,16.0,17.0,48.47,0.0
2016,7,27,5,45,151.5,31.0,0.4,16.5,50.0,118.2,83.18
2016,7,27,6,0,237.0,48.0,0.4,17.0,83.0,185.18,144.02
2016,7,27,6,15,305.5,62.0,0.35,17.0,125.5,248.53,198.28
2016,7,27,6,30,374.0,76.0,0.3,17.0,168.0,318.51,256.18
2016,7,27,6,45,431.0,86.0,0.3,17.5,215.5,382.63,307.21
2016,7,27,7,0,488.0,96.0,0.3,18.0,263.0,450.96,359.35
2016,7,27,7,15,307.0,137.5,0.3,18.5,248.5,373.25,297.13
2016,7,27,7,30,126.0,179.0,0.3,19.0,234.0,279.22,221.23
2016,7,27,7,45,381.5,150.5,0.35,19.5,346.5,485.1,381.54
2016,7,27,8,0,637.0,122.0,0.4,20.0,459.0,684.12,523.07
2016,7,27,8,15,660.5,127.5,0.45,20.0,506.0,728.22,549.56
2016,7,27,8,30,684.0,133.0,0.5,20.0,553.0,770.78,576.79
2016,7,27,8,45,703.0,137.0,0.6,20.5,597.0,805.79,598.44
2016,7,27,9,0,722.0,141.0,0.7,21.0,641.0,838.44,618.46
2016,7,27,9,15,736.5,144.0,0.8,21.0,680.5,856.57,630.11
2016,7,27,9,30,751.0,147.0,0.9,21.0,720.0,878.3,644.37
2016,7,27,9,45,539.5,256.0,1.0,21.5,678.0,790.96,582.97
2016,7,27,10,0,328.0,365.0,1.1,22.0,636.0,676.77,500.74
2016,7,27,10,15,550.0,266.5,1.2,22.0,738.5,803.67,593.29
2016,7,27,10,30,772.0,168.0,1.3,22.0,841.0,905.12,661.99
2016,7,27,10,45,779.0,169.0,1.45,22.5,863.5,900.35,657.71
2016,7,27,11,0,786.0,170.0,1.6,23.0,886.0,891.92,652.3
2016,7,27,11,15,790.0,171.5,1.7,23.0,901.0,877.63,643.71
2016,7,27,11,30,794.0,173.0,1.8,23.0,916.0,859.8,632.82
2016,7,27,11,45,797.5,172.5,1.9,23.0,924.5,836.39,618.17
2016,7,27,12,0,801.0,172.0,2.0,23.0,933.0,809.75,600.79
2016,7,27,12,15,801.0,172.0,2.05,23.0,933.0,777.73,578.65
2016,7,27,12,30,801.0,172.0,2.1,23.0,933.0,743.0,554.23
2016,7,27,12,45,805.0,168.0,2.2,23.0,927.5,705.34,527.64
2016,7,27,13,0,809.0,164.0,2.3,23.0,922.0,665.09,498.45
2016,7,27,13,15,805.0,163.0,2.4,22.5,907.0,619.86,465.64
2016,7,27,13,30,801.0,162.0,2.5,22.0,892.0,572.97,430.44
2016,7,27,13,45,798.5,158.5,2.65,22.0,871.0,523.54,391.46
2016,7,27,14,0,796.0,155.0,2.8,22.0,850.0,472.74,350.08
2016,7,27,14,15,787.5,153.0,2.85,22.0,821.5,419.47,305.44
2016,7,27,14,30,779.0,151.0,2.9,22.0,793.0,365.87,259.55
2016,7,27,14,45,774.5,145.0,3.0,22.0,760.5,310.54,211.86
2016,7,27,15,0,770.0,139.0,3.1,22.0,728.0,254.92,164.72
2016,7,27,15,15,756.0,136.0,3.1,21.5,688.0,199.77,121.97
2016,7,27,15,30,742.0,133.0,3.1,21.0,648.0,145.88,88.34
2016,7,27,15,45,545.0,188.5,3.15,21.0,553.5,120.25,96.42
2016,7,27,16,0,348.0,244.0,3.2,21.0,459.0,153.9,124.9
2016,7,27,16,15,277.0,234.0,3.2,20.5,396.0,147.78,120.34
2016,7,27,16,30,206.0,224.0,3.2,20.0,333.0,147.04,120.36
2016,7,27,16,45,424.0,158.5,3.2,20.0,354.0,106.19,86.08
2016,7,27,17,0,642.0,93.0,3.2,20.0,375.0,70.9,56.06
2016,7,27,17,15,604.0,87.0,3.2,19.5,325.5,67.03,53.01
2016,7,27,17,30,566.0,81.0,3.2,19.0,276.0,63.09,49.8
2016,7,27,17,45,523.5,72.0,3.2,19.0,228.5,56.78,44.3
2016,7,27,18,0,481.0,63.0,3.2,19.0,181.0,50.3,38.51
2016,7,27,18,15,407.0,53.0,3.15,18.5,137.0,42.6,31.55
2016,7,27,18,30,333.0,43.0,3.1,18.0,93.0,34.84,24.32
2016,7,27,18,45,231.5,30.0,3.05,18.0,58.0,22.97,12.81
2016,7,27,19,0,130.0,17.0,3.0,18.0,23.0,13.0,0.0
2016,7,27,19,15,65.0,8.5,2.85,17.5,11.5,6.69,0.0
2016,7,27,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,28,5,15,69.0,8.0,0.7,15.0,11.0,26.89,0.0
2016,7,28,5,30,138.0,16.0,0.6,15.0,22.0,79.0,0.0
2016,7,28,5,45,250.0,28.0,0.55,15.0,57.0,158.4,111.68
2016,7,28,6,0,362.0,40.0,0.5,15.0,92.0,238.1,186.38
2016,7,28,6,15,436.5,49.0,0.45,15.0,136.5,307.16,246.21
2016,7,28,6,30,511.0,58.0,0.4,15.0,181.0,382.95,309.11
2016,7,28,6,45,562.0,64.5,0.4,15.5,230.0,447.31,360.31
2016,7,28,7,0,613.0,71.0,0.4,16.0,279.0,514.71,411.51
2016,7,28,7,15,649.0,76.0,0.4,16.5,329.0,572.22,453.09
2016,7,28,7,30,685.0,81.0,0.4,17.0,379.0,630.45,493.05
2016,7,28,7,45,493.0,144.0,0.45,17.5,372.5,566.23,442.21
2016,7,28,8,0,301.0,207.0,0.5,18.0,366.0,473.9,370.52
2016,7,28,8,15,223.5,239.5,0.55,18.0,363.5,431.19,337.58
2016,7,28,8,30,146.0,272.0,0.6,18.0,361.0,401.29,312.83
2016,7,28,8,45,198.0,289.5,0.7,18.5,420.5,466.0,361.22
2016,7,28,9,0,250.0,307.0,0.8,19.0,480.0,552.66,423.01
2016,7,28,9,15,539.5,206.5,0.9,19.0,608.5,738.47,559.31
2016,7,28,9,30,829.0,106.0,1.0,19.0,737.0,897.4,665.14
2016,7,28,9,45,839.0,107.0,1.1,19.5,771.5,910.19,670.42
2016,7,28,10,0,849.0,108.0,1.2,20.0,806.0,919.44,675.46
2016,7,28,10,15,856.0,109.5,1.3,20.0,834.0,922.73,678.0
2016,7,28,10,30,863.0,111.0,1.4,20.0,862.0,922.26,678.24
2016,7,28,10,45,640.5,242.5,1.5,20.5,808.0,853.2,630.48
2016,7,28,11,0,418.0,374.0,1.6,21.0,754.0,751.56,556.14
2016,7,28,11,15,405.5,387.0,1.7,21.0,760.5,736.83,546.91
2016,7,28,11,30,393.0,400.0,1.8,21.0,767.0,708.0,527.31
2016,7,28,11,45,420.0,376.0,1.9,21.0,771.5,703.95,525.55
2016,7,28,12,0,447.0,352.0,2.0,21.0,776.0,684.8,513.19
2016,7,28,12,15,379.5,399.5,2.05,21.0,759.5,638.64,479.16
2016,7,28,12,30,312.0,447.0,2.1,21.0,743.0,604.87,453.68
2016,7,28,12,45,296.0,447.5,2.15,21.0,727.0,572.04,429.98
2016,7,28,13,0,280.0,448.0,2.2,21.0,711.0,539.48,406.2
2016,7,28,13,15,300.0,434.5,2.25,21.0,711.5,518.94,391.17
2016,7,28,13,30,320.0,421.0,2.3,21.0,712.0,496.21,373.97
2016,7,28,13,45,571.5,277.0,2.4,21.0,781.5,495.19,372.24
2016,7,28,14,0,823.0,133.0,2.5,21.0,851.0,469.56,348.59
2016,7,28,14,15,815.0,131.0,2.55,21.0,822.5,416.72,303.84
2016,7,28,14,30,807.0,129.0,2.6,21.0,794.0,360.74,255.82
2016,7,28,14,45,799.0,126.0,2.65,21.0,760.0,305.03,207.52
2016,7,28,15,0,791.0,123.0,2.7,21.0,726.0,249.33,160.08
2016,7,28,15,15,777.5,120.5,2.7,20.5,687.0,193.39,116.42
2016,7,28,15,30,764.0,118.0,2.7,20.0,648.0,138.59,82.01
2016,7,28,15,45,753.5,112.0,2.75,20.0,605.5,86.91,68.67
2016,7,28,16,0,743.0,106.0,2.8,20.0,563.0,83.99,66.46
2016,7,28,16,15,721.5,102.5,2.85,19.5,516.0,82.25,65.33
2016,7,28,16,30,700.0,99.0,2.9,19.0,469.0,74.19,58.76
2016,7,28,16,45,678.5,92.5,2.95,19.0,421.5,70.43,55.72
2016,7,28,17,0,657.0,86.0,3.0,19.0,374.0,66.48,52.49
2016,7,28,17,15,620.0,80.5,3.0,18.5,324.5,62.78,49.54
2016,7,28,17,30,583.0,75.0,3.0,18.0,275.0,59.03,46.45
2016,7,28,17,45,536.0,67.5,3.0,18.0,227.0,53.61,41.71
2016,7,28,18,0,489.0,60.0,3.0,18.0,179.0,48.11,36.74
2016,7,28,18,15,415.5,50.5,2.9,17.5,135.0,40.72,30.03
2016,7,28,18,30,342.0,41.0,2.8,17.0,91.0,33.3,23.06
2016,7,28,18,45,236.0,28.5,2.7,17.0,56.5,23.16,12.84
2016,7,28,19,0,130.0,16.0,2.6,17.0,22.0,12.25,0.0
2016,7,28,19,15,65.0,8.0,2.4,16.5,11.0,6.29,0.0
2016,7,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,29,5,15,43.0,7.0,0.7,15.0,9.0,18.4,0.0
2016,7,29,5,30,86.0,14.0,0.7,15.0,18.0,55.5,0.0
2016,7,29,5,45,186.0,28.5,0.7,15.5,51.0,130.3,90.16
2016,7,29,6,0,286.0,43.0,0.7,16.0,84.0,203.12,158.68
2016,7,29,6,15,359.5,54.5,0.7,16.0,127.0,268.94,216.06
2016,7,29,6,30,433.0,66.0,0.7,16.0,170.0,347.88,282.04
2016,7,29,6,45,493.0,73.0,0.75,16.5,218.0,415.22,336.49
2016,7,29,7,0,553.0,80.0,0.8,17.0,266.0,486.43,391.81
2016,7,29,7,15,591.5,86.0,0.8,17.0,315.5,544.66,435.57
2016,7,29,7,30,630.0,92.0,0.8,17.0,365.0,603.9,478.63
2016,7,29,7,45,665.5,94.5,0.85,17.5,415.5,657.23,514.87
2016,7,29,8,0,701.0,97.0,0.9,18.0,466.0,710.39,549.87
2016,7,29,8,15,723.0,101.0,0.95,18.5,513.0,749.58,574.36
2016,7,29,8,30,745.0,105.0,1.0,19.0,560.0,790.79,600.0
2016,7,29,8,45,766.5,105.5,1.1,19.5,605.0,825.52,621.54
2016,7,29,9,0,788.0,106.0,1.2,20.0,650.0,857.79,641.3
2016,7,29,9,15,554.0,218.5,1.2,20.0,612.5,765.79,575.69
2016,7,29,9,30,320.0,331.0,1.2,20.0,575.0,642.99,484.72
2016,7,29,9,45,581.5,220.5,1.3,20.5,688.0,805.99,603.33
2016,7,29,10,0,843.0,110.0,1.4,21.0,801.0,917.53,675.93
2016,7,29,10,15,850.5,111.0,1.45,21.0,830.0,920.76,676.37
2016,7,29,10,30,858.0,112.0,1.5,21.0,859.0,920.28,675.82
2016,7,29,10,45,650.0,238.0,1.6,21.0,812.5,859.4,634.86
2016,7,29,11,0,442.0,364.0,1.7,21.0,766.0,765.85,567.31
2016,7,29,11,15,657.0,241.0,1.8,21.0,849.0,835.42,621.09
2016,7,29,11,30,872.0,118.0,1.9,21.0,932.0,868.29,644.91
2016,7,29,11,45,871.0,120.0,2.0,21.5,939.0,842.92,627.06
2016,7,29,12,0,870.0,122.0,2.1,22.0,946.0,814.37,607.57
2016,7,29,12,15,870.5,122.0,2.2,22.0,946.5,782.37,586.76
2016,7,29,12,30,871.0,122.0,2.3,22.0,947.0,747.5,562.7
2016,7,29,12,45,871.5,120.5,2.45,22.0,940.5,708.76,535.12
2016,7,29,13,0,872.0,119.0,2.6,22.0,934.0,667.48,504.87
2016,7,29,13,15,868.5,118.5,2.7,21.5,919.5,622.13,471.36
2016,7,29,13,30,865.0,118.0,2.8,21.0,905.0,574.86,435.24
2016,7,29,13,45,603.5,256.5,2.95,21.0,799.0,498.17,375.5
2016,7,29,14,0,342.0,395.0,3.1,21.0,693.0,437.21,329.16
2016,7,29,14,15,364.5,369.5,3.15,21.0,677.5,401.66,300.42
2016,7,29,14,30,387.0,344.0,3.2,21.0,662.0,363.84,268.98
2016,7,29,14,45,315.5,347.0,3.3,21.0,599.0,315.15,231.73
2016,7,29,15,0,244.0,350.0,3.4,21.0,536.0,274.13,201.61
2016,7,29,15,15,305.5,315.0,3.4,20.5,535.0,240.55,173.5
2016,7,29,15,30,367.0,280.0,3.4,20.0,534.0,200.3,143.87
2016,7,29,15,45,339.5,265.5,3.45,20.0,488.5,163.63,133.07
2016,7,29,16,0,312.0,251.0,3.5,20.0,443.0,156.64,127.68
2016,7,29,16,15,511.5,174.0,3.5,19.5,457.5,114.62,92.85
2016,7,29,16,30,711.0,97.0,3.5,19.0,472.0,73.22,57.91
2016,7,29,16,45,681.0,93.0,3.5,19.0,422.5,70.85,56.1
2016,7,29,17,0,651.0,89.0,3.5,19.0,373.0,68.43,54.2
2016,7,29,17,15,613.0,83.5,3.45,18.5,323.0,64.81,51.31
2016,7,29,17,30,575.0,78.0,3.4,18.0,273.0,61.12,48.29
2016,7,29,17,45,520.5,70.5,3.4,18.0,224.5,55.7,43.54
2016,7,29,18,0,466.0,63.0,3.4,18.0,176.0,50.23,38.59
2016,7,29,18,15,391.5,53.0,3.2,17.5,132.0,42.57,31.61
2016,7,29,18,30,317.0,43.0,3.0,17.0,88.0,34.84,24.34
2016,7,29,18,45,211.0,29.0,2.85,17.0,54.0,22.14,11.8
2016,7,29,19,0,105.0,15.0,2.7,17.0,20.0,11.45,0.0
2016,7,29,19,15,52.5,7.5,2.45,17.0,10.0,5.9,0.0
2016,7,29,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,9.5,1.55,15.0,9.5,7.47,0.0
2016,7,30,5,30,0.0,19.0,1.6,15.0,19.0,14.95,0.0
2016,7,30,5,45,173.5,29.5,1.7,15.5,53.5,127.51,87.03
2016,7,30,6,0,347.0,40.0,1.8,16.0,88.0,232.41,182.43
2016,7,30,6,15,423.5,49.0,1.85,16.0,132.5,302.05,244.19
2016,7,30,6,30,500.0,58.0,1.9,16.0,177.0,378.62,309.83
2016,7,30,6,45,551.0,65.5,2.0,16.5,226.0,443.87,363.86
2016,7,30,7,0,602.0,73.0,2.1,17.0,275.0,512.22,418.23
2016,7,30,7,15,640.0,78.0,2.1,17.0,325.5,570.91,463.65
2016,7,30,7,30,678.0,83.0,2.1,17.0,376.0,630.49,507.76
2016,7,30,7,45,703.0,88.5,2.1,17.5,425.0,680.89,542.13
2016,7,30,8,0,728.0,94.0,2.1,18.0,474.0,726.8,572.36
2016,7,30,8,15,749.5,97.5,2.05,18.0,522.0,769.67,600.5
2016,7,30,8,30,771.0,101.0,2.0,18.0,570.0,810.61,626.76
2016,7,30,8,45,784.0,105.0,2.0,18.5,614.0,842.26,645.42
2016,7,30,9,0,797.0,109.0,2.0,19.0,658.0,871.06,661.97
2016,7,30,9,15,810.0,111.5,2.0,19.0,698.0,895.1,676.45
2016,7,30,9,30,823.0,114.0,2.0,19.0,738.0,903.5,680.43
2016,7,30,9,45,549.0,246.0,2.0,19.5,670.5,794.13,600.81
2016,7,30,10,0,275.0,378.0,2.0,20.0,603.0,643.17,486.81
2016,7,30,10,15,583.0,240.0,2.0,20.0,739.5,820.09,618.5
2016,7,30,10,30,891.0,102.0,2.0,20.0,876.0,942.96,700.59
2016,7,30,10,45,889.5,107.5,2.0,20.0,896.5,934.59,692.96
2016,7,30,11,0,888.0,113.0,2.0,20.0,917.0,922.3,684.29
2016,7,30,11,15,891.5,113.5,2.0,20.0,932.5,906.12,673.17
2016,7,30,11,30,895.0,114.0,2.0,20.0,948.0,886.26,659.72
2016,7,30,11,45,549.5,292.5,2.0,20.0,806.0,743.74,557.78
2016,7,30,12,0,204.0,471.0,2.0,20.0,664.0,569.45,428.08
2016,7,30,12,15,240.0,463.5,1.95,20.0,691.0,576.5,434.47
2016,7,30,12,30,276.0,456.0,1.9,20.0,718.0,587.59,442.14
2016,7,30,12,45,198.0,458.0,1.85,20.0,645.0,508.53,383.74
2016,7,30,13,0,120.0,460.0,1.8,20.0,572.0,442.56,334.77
2016,7,30,13,15,493.0,294.5,1.75,20.0,743.0,537.62,407.58
2016,7,30,13,30,866.0,129.0,1.7,20.0,914.0,584.37,439.83
2016,7,30,13,45,608.0,257.5,1.65,20.0,802.5,502.14,375.85
2016,7,30,14,0,350.0,386.0,1.6,20.0,691.0,435.54,325.79
2016,7,30,14,15,595.0,255.5,1.55,20.0,752.0,414.56,304.74
2016,7,30,14,30,840.0,125.0,1.5,20.0,813.0,373.26,263.72
2016,7,30,14,45,553.0,235.0,1.5,20.0,680.0,306.67,216.45
2016,7,30,15,0,266.0,345.0,1.5,20.0,547.0,276.38,201.73
2016,7,30,15,15,346.5,302.5,1.5,20.0,550.5,240.22,170.71
2016,7,30,15,30,427.0,260.0,1.5,20.0,554.0,187.83,131.36
2016,7,30,15,45,389.0,250.5,1.5,20.0,505.0,157.49,127.5
2016,7,30,16,0,351.0,241.0,1.5,20.0,456.0,152.56,123.87
2016,7,30,16,15,250.0,232.5,1.55,19.5,379.5,146.45,119.42
2016,7,30,16,30,149.0,224.0,1.6,19.0,303.0,145.6,119.36
2016,7,30,16,45,85.5,190.5,1.65,19.0,234.5,130.1,106.66
2016,7,30,17,0,22.0,157.0,1.7,19.0,166.0,112.65,92.17
2016,7,30,17,15,325.5,114.0,1.75,18.5,225.0,79.22,63.79
2016,7,30,17,30,629.0,71.0,1.8,18.0,284.0,56.87,44.55
2016,7,30,17,45,582.5,64.0,1.85,18.0,234.5,51.64,39.98
2016,7,30,18,0,536.0,57.0,1.9,18.0,185.0,46.34,35.19
2016,7,30,18,15,459.5,48.0,1.9,17.5,139.0,39.17,28.64
2016,7,30,18,30,383.0,39.0,1.9,17.0,93.0,31.98,21.86
