Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,18,45,268.0,27.0,1.9,16.5,57.0,22.11,11.54
2016,7,30,19,0,153.0,15.0,1.9,16.0,21.0,11.8,0.0
2016,7,30,19,15,76.5,7.5,1.8,16.0,10.5,5.9,0.0
2016,7,30,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,5,15,40.5,6.5,2.4,14.0,8.0,5.11,0.0
2016,7,31,5,30,81.0,13.0,2.4,14.0,16.0,39.12,0.0
2016,7,31,5,45,177.0,29.0,2.45,14.5,49.0,128.95,86.75
2016,7,31,6,0,273.0,45.0,2.5,15.0,82.0,201.36,158.54
2016,7,31,6,15,347.0,57.5,2.4,15.5,125.5,268.01,217.64
2016,7,31,6,30,421.0,70.0,2.3,16.0,169.0,341.97,280.9
2016,7,31,6,45,210.5,89.0,2.25,16.5,138.5,237.31,195.66
2016,7,31,7,0,0.0,108.0,2.2,17.0,108.0,90.3,70.51
2016,7,31,7,15,10.0,130.5,2.05,17.0,135.0,116.96,93.05
2016,7,31,7,30,20.0,153.0,1.9,17.0,162.0,144.27,115.58
2016,7,31,7,45,36.5,181.0,1.8,17.5,199.5,197.76,158.89
2016,7,31,8,0,53.0,209.0,1.7,18.0,237.0,239.27,191.53
2016,7,31,8,15,36.5,213.5,1.6,18.0,233.5,227.92,181.15
2016,7,31,8,30,20.0,218.0,1.5,18.0,230.0,199.39,157.37
2016,7,31,8,45,83.0,266.0,1.45,18.5,322.0,320.08,252.95
2016,7,31,9,0,146.0,314.0,1.4,19.0,414.0,446.91,348.09
2016,7,31,9,15,248.0,317.5,1.3,19.0,500.0,564.93,434.54
2016,7,31,9,30,350.0,321.0,1.2,19.0,586.0,663.11,503.65
2016,7,31,9,45,537.0,252.5,1.15,19.5,681.0,790.82,592.23
2016,7,31,10,0,724.0,184.0,1.1,20.0,776.0,905.36,666.49
2016,7,31,10,15,733.0,187.0,1.05,20.0,804.5,911.51,667.15
2016,7,31,10,30,742.0,190.0,1.0,20.0,833.0,914.08,667.02
2016,7,31,10,45,748.0,192.5,0.95,20.0,855.0,909.69,662.58
2016,7,31,11,0,754.0,195.0,0.9,20.0,877.0,891.91,649.72
2016,7,31,11,15,758.5,196.0,0.9,20.0,892.0,877.78,640.37
2016,7,31,11,30,763.0,197.0,0.9,20.0,907.0,860.19,628.79
2016,7,31,11,45,762.5,199.5,0.9,20.0,914.0,836.24,612.68
2016,7,31,12,0,762.0,202.0,0.9,20.0,921.0,809.26,594.3
2016,7,31,12,15,762.0,201.5,0.9,20.0,921.0,777.45,572.56
2016,7,31,12,30,762.0,201.0,0.9,20.0,921.0,743.05,548.75
2016,7,31,12,45,529.5,321.0,0.95,20.0,819.5,645.24,478.08
2016,7,31,13,0,297.0,441.0,1.0,20.0,718.0,547.98,407.46
2016,7,31,13,15,579.5,284.5,1.05,20.0,813.5,581.72,434.57
2016,7,31,13,30,862.0,128.0,1.1,20.0,909.0,582.56,434.61
2016,7,31,13,45,848.0,132.0,1.15,20.0,884.0,531.2,394.28
2016,7,31,14,0,834.0,136.0,1.2,20.0,859.0,479.24,352.64
2016,7,31,14,15,826.0,134.0,1.2,20.0,830.5,424.59,307.44
2016,7,31,14,30,818.0,132.0,1.2,20.0,802.0,368.83,260.25
2016,7,31,14,45,804.0,131.5,1.3,20.0,766.0,312.2,212.19
2016,7,31,15,0,790.0,131.0,1.4,20.0,730.0,256.25,165.28
2016,7,31,15,15,776.0,128.5,1.45,19.5,690.0,199.92,121.56
2016,7,31,15,30,762.0,126.0,1.5,19.0,650.0,144.81,86.92
2016,7,31,15,45,748.5,120.5,1.55,19.0,606.5,92.38,73.53
2016,7,31,16,0,735.0,115.0,1.6,19.0,563.0,89.88,71.72
2016,7,31,16,15,712.5,111.0,1.6,18.5,515.5,81.08,64.57
2016,7,31,16,30,690.0,107.0,1.6,18.0,468.0,79.22,63.33
2016,7,31,16,45,669.0,99.5,1.65,18.0,419.5,74.98,59.9
2016,7,31,17,0,648.0,92.0,1.7,18.0,371.0,70.51,56.23
2016,7,31,17,15,609.0,86.0,1.75,17.5,321.0,66.59,53.09
2016,7,31,17,30,570.0,80.0,1.8,17.0,271.0,62.61,49.8
2016,7,31,17,45,525.0,70.5,1.9,17.0,223.0,55.85,43.85
2016,7,31,18,0,480.0,61.0,2.0,17.0,175.0,48.91,37.58
2016,7,31,18,15,402.0,51.0,2.05,16.5,130.5,41.14,30.46
2016,7,31,18,30,324.0,41.0,2.1,16.0,86.0,33.33,23.06
2016,7,31,18,45,220.0,27.5,2.15,16.0,52.5,22.39,11.44
2016,7,31,19,0,116.0,14.0,2.2,16.0,19.0,11.02,0.0
2016,7,31,19,15,58.0,7.0,2.15,16.0,9.5,5.51,0.0
2016,7,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,1,5,15,75.5,6.5,1.0,15.0,9.0,0.0,0.0
2016,8,1,5,30,151.0,13.0,1.0,15.0,18.0,64.3,0.0
2016,8,1,5,45,276.5,23.5,1.0,15.5,53.0,166.1,109.29
2016,8,1,6,0,402.0,34.0,1.0,16.0,88.0,253.44,197.41
2016,8,1,6,15,479.0,41.5,1.0,16.0,133.0,324.3,260.14
2016,8,1,6,30,556.0,49.0,1.0,16.0,178.0,402.24,326.03
2016,8,1,6,45,278.0,60.0,1.0,16.5,124.5,260.03,213.41
2016,8,1,7,0,0.0,71.0,1.0,17.0,71.0,55.08,40.88
2016,8,1,7,15,0.0,86.5,0.95,17.0,86.5,67.98,51.91
2016,8,1,7,30,0.0,102.0,0.9,17.0,102.0,80.89,62.5
2016,8,1,7,45,0.0,122.5,0.9,17.5,122.5,98.3,76.52
2016,8,1,8,0,0.0,143.0,0.9,18.0,143.0,115.71,90.28
2016,8,1,8,15,11.5,182.5,0.9,18.0,189.5,160.45,126.47
2016,8,1,8,30,23.0,222.0,0.9,18.0,236.0,206.04,162.52
2016,8,1,8,45,20.0,230.5,0.95,18.5,243.5,209.72,164.36
2016,8,1,9,0,17.0,239.0,1.0,19.0,251.0,213.39,166.38
2016,8,1,9,15,24.5,267.5,1.05,19.0,285.5,245.06,190.82
2016,8,1,9,30,32.0,296.0,1.1,19.0,320.0,297.45,230.6
2016,8,1,9,45,39.5,321.5,1.2,19.5,353.0,327.21,252.28
2016,8,1,10,0,47.0,347.0,1.3,20.0,386.0,356.45,273.42
2016,8,1,10,15,116.0,384.0,1.4,20.0,484.0,475.16,362.29
2016,8,1,10,30,185.0,421.0,1.5,20.0,582.0,570.37,431.18
2016,8,1,10,45,220.5,427.5,1.65,20.0,624.0,602.21,454.04
2016,8,1,11,0,256.0,434.0,1.8,20.0,666.0,649.55,487.85
2016,8,1,11,15,343.0,407.5,1.95,20.0,723.5,690.91,519.01
2016,8,1,11,30,430.0,381.0,2.1,20.0,781.0,741.11,555.63
2016,8,1,11,45,669.5,242.0,2.25,20.5,870.5,806.05,605.19
2016,8,1,12,0,909.0,103.0,2.4,21.0,960.0,834.43,626.4
2016,8,1,12,15,615.5,271.5,2.6,21.0,852.0,730.79,550.65
2016,8,1,12,30,322.0,440.0,2.8,21.0,744.0,610.64,460.5
2016,8,1,12,45,617.5,269.5,3.0,21.0,846.0,666.74,506.67
2016,8,1,13,0,913.0,99.0,3.2,21.0,948.0,682.5,521.14
2016,8,1,13,15,910.5,98.5,3.35,20.5,933.5,635.91,486.02
2016,8,1,13,30,908.0,98.0,3.5,20.0,919.0,587.17,448.39
2016,8,1,13,45,906.0,95.5,3.65,20.0,897.5,535.24,406.15
2016,8,1,14,0,904.0,93.0,3.8,20.0,876.0,481.56,361.1
2016,8,1,14,15,898.0,92.0,3.9,20.0,847.5,425.82,313.02
2016,8,1,14,30,892.0,91.0,4.0,20.0,819.0,369.16,263.04
2016,8,1,14,45,885.5,88.5,4.1,20.0,785.0,310.63,211.12
2016,8,1,15,0,879.0,86.0,4.2,20.0,751.0,251.74,159.85
2016,8,1,15,15,868.0,84.5,4.2,19.5,711.0,192.69,112.79
2016,8,1,15,30,857.0,83.0,4.2,19.0,671.0,134.27,75.65
2016,8,1,15,45,842.5,81.0,4.25,19.0,626.5,79.41,62.65
2016,8,1,16,0,828.0,79.0,4.3,19.0,582.0,77.59,61.32
2016,8,1,16,15,809.5,76.5,4.3,18.5,534.0,75.21,59.61
2016,8,1,16,30,791.0,74.0,4.3,18.0,486.0,65.32,51.37
2016,8,1,16,45,764.0,71.5,4.3,18.0,435.5,63.23,49.74
2016,8,1,17,0,737.0,69.0,4.3,18.0,385.0,61.13,48.08
2016,8,1,17,15,702.0,65.0,4.25,17.5,334.0,57.77,45.37
2016,8,1,17,30,667.0,61.0,4.2,17.0,283.0,54.39,42.57
2016,8,1,17,45,613.5,56.0,4.2,16.5,232.5,46.14,35.35
2016,8,1,18,0,560.0,51.0,4.2,16.0,182.0,42.03,31.63
2016,8,1,18,15,482.5,43.5,4.1,15.5,136.0,35.84,25.9
2016,8,1,18,30,405.0,36.0,4.0,15.0,90.0,29.72,19.98
2016,8,1,18,45,276.5,25.0,3.95,15.0,54.5,20.53,9.67
2016,8,1,19,0,148.0,14.0,3.9,15.0,19.0,11.02,0.0
2016,8,1,19,15,74.0,7.0,3.8,15.0,9.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,5,15,59.0,6.5,2.2,14.0,8.5,0.0,0.0
2016,8,2,5,30,118.0,13.0,2.2,14.0,17.0,52.66,0.0
2016,8,2,5,45,252.0,25.0,2.25,14.5,52.5,157.27,101.22
2016,8,2,6,0,386.0,37.0,2.3,15.0,88.0,250.02,196.39
2016,8,2,6,15,468.5,45.5,2.25,15.0,134.5,324.55,263.33
2016,8,2,6,30,551.0,54.0,2.2,15.0,181.0,406.63,333.97
2016,8,2,6,45,275.5,65.5,2.2,15.5,129.0,266.35,220.97
2016,8,2,7,0,0.0,77.0,2.2,16.0,77.0,60.58,45.78
2016,8,2,7,15,57.0,125.0,2.25,16.0,149.5,156.05,127.42
2016,8,2,7,30,114.0,173.0,2.3,16.0,222.0,267.31,219.21
2016,8,2,7,45,173.0,193.0,2.35,16.5,278.0,337.06,275.11
2016,8,2,8,0,232.0,213.0,2.4,17.0,334.0,428.84,346.52
2016,8,2,8,15,167.5,238.5,2.45,17.0,330.0,386.66,310.84
2016,8,2,8,30,103.0,264.0,2.5,17.0,326.0,338.88,271.1
2016,8,2,8,45,487.5,176.5,2.6,17.5,505.0,653.07,518.63
2016,8,2,9,0,872.0,89.0,2.7,18.0,684.0,911.62,700.64
2016,8,2,9,15,483.0,216.5,2.8,18.0,550.0,703.38,547.53
2016,8,2,9,30,94.0,344.0,2.9,18.0,416.0,405.12,316.51
2016,8,2,9,45,497.0,223.5,3.0,18.5,625.5,726.3,565.61
2016,8,2,10,0,900.0,103.0,3.1,19.0,835.0,971.37,735.41
2016,8,2,10,15,518.0,261.0,3.2,19.0,686.0,776.7,594.68
2016,8,2,10,30,136.0,419.0,3.3,19.0,537.0,523.34,401.97
2016,8,2,10,45,107.5,421.5,3.45,19.5,516.5,473.14,364.45
2016,8,2,11,0,79.0,424.0,3.6,20.0,496.0,443.54,340.88
2016,8,2,11,15,134.0,442.5,3.7,20.0,566.0,521.03,399.55
2016,8,2,11,30,189.0,461.0,3.8,20.0,636.0,576.1,440.57
2016,8,2,11,45,177.0,465.5,3.9,20.0,630.5,557.99,426.57
2016,8,2,12,0,165.0,470.0,4.0,20.0,625.0,539.4,412.56
2016,8,2,12,15,148.0,468.5,4.05,20.0,608.0,511.64,391.63
2016,8,2,12,30,131.0,467.0,4.1,20.0,591.0,484.39,371.05
2016,8,2,12,45,526.5,290.0,4.2,20.0,780.0,621.05,478.85
2016,8,2,13,0,922.0,113.0,4.3,20.0,969.0,700.59,539.87
2016,8,2,13,15,529.5,278.5,4.35,20.0,768.5,550.7,423.5
2016,8,2,13,30,137.0,444.0,4.4,20.0,568.0,413.95,317.6
2016,8,2,13,45,233.5,417.0,4.5,20.0,621.5,428.65,328.72
2016,8,2,14,0,330.0,390.0,4.6,20.0,675.0,431.31,328.81
2016,8,2,14,15,279.0,387.5,4.65,20.0,623.0,382.17,290.23
2016,8,2,14,30,228.0,385.0,4.7,20.0,571.0,342.94,259.65
2016,8,2,14,45,197.0,369.5,4.8,20.0,525.0,303.53,228.93
2016,8,2,15,0,166.0,354.0,4.9,20.0,479.0,267.93,201.7
2016,8,2,15,15,258.0,317.0,4.95,20.0,499.0,235.79,172.79
2016,8,2,15,30,350.0,280.0,5.0,20.0,519.0,199.86,144.43
2016,8,2,15,45,581.5,187.0,5.1,20.0,552.5,120.7,97.37
2016,8,2,16,0,813.0,94.0,5.2,20.0,586.0,78.24,61.64
2016,8,2,16,15,792.0,90.5,5.25,19.5,536.5,76.1,60.15
2016,8,2,16,30,771.0,87.0,5.3,19.0,487.0,73.85,58.55
2016,8,2,16,45,739.0,84.5,5.35,19.0,435.0,72.03,57.17
2016,8,2,17,0,707.0,82.0,5.4,19.0,383.0,64.86,51.13
2016,8,2,17,15,667.5,77.0,5.4,18.5,331.0,61.28,48.26
2016,8,2,17,30,628.0,72.0,5.4,18.0,279.0,57.67,45.27
2016,8,2,17,45,564.5,66.0,5.45,17.5,227.5,53.01,41.24
2016,8,2,18,0,501.0,60.0,5.5,17.0,176.0,48.43,37.1
2016,8,2,18,15,416.0,50.5,5.45,16.5,130.5,40.95,30.2
2016,8,2,18,30,331.0,41.0,5.4,16.0,85.0,33.48,23.02
2016,8,2,18,45,201.0,27.0,5.35,16.0,50.5,20.61,9.16
2016,8,2,19,0,71.0,13.0,5.3,16.0,16.0,10.23,0.0
2016,8,2,19,15,35.5,6.5,5.15,16.0,8.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,5,15,39.5,6.0,2.7,14.5,7.5,0.0,0.0
2016,8,3,5,30,79.0,12.0,2.7,15.0,15.0,37.97,0.0
2016,8,3,5,45,211.5,25.5,2.75,15.5,49.5,140.44,86.71
2016,8,3,6,0,344.0,39.0,2.8,16.0,84.0,232.8,182.09
2016,8,3,6,15,429.5,49.0,2.7,16.0,130.0,308.73,250.03
2016,8,3,6,30,515.0,59.0,2.6,16.0,176.0,392.6,322.11
2016,8,3,6,45,257.5,75.5,2.55,16.5,134.0,268.41,221.8
2016,8,3,7,0,0.0,92.0,2.5,17.0,92.0,74.89,57.61
2016,8,3,7,15,355.0,87.0,2.4,17.0,237.5,372.78,309.65
2016,8,3,7,30,710.0,82.0,2.3,17.0,383.0,659.47,532.4
2016,8,3,7,45,390.0,147.0,2.2,17.5,315.5,495.4,399.69
2016,8,3,8,0,70.0,212.0,2.1,18.0,248.0,258.18,206.48
2016,8,3,8,15,136.5,237.5,2.05,18.0,317.0,359.86,288.22
2016,8,3,8,30,203.0,263.0,2.0,18.0,386.0,446.29,354.68
2016,8,3,8,45,521.5,184.0,2.0,18.5,531.5,693.26,542.45
2016,8,3,9,0,840.0,105.0,2.0,19.0,677.0,913.16,692.53
2016,8,3,9,15,441.0,207.5,2.05,19.0,509.5,656.07,506.93
2016,8,3,9,30,42.0,310.0,2.1,19.0,342.0,321.81,249.38
2016,8,3,9,45,465.5,210.5,2.2,19.5,587.5,684.24,530.21
2016,8,3,10,0,889.0,111.0,2.3,20.0,833.0,970.99,725.97
2016,8,3,10,15,529.0,265.5,2.4,20.0,700.0,792.98,598.96
2016,8,3,10,30,169.0,420.0,2.5,20.0,567.0,556.13,422.81
2016,8,3,10,45,141.0,429.0,2.7,20.0,553.5,531.67,405.71
2016,8,3,11,0,113.0,438.0,2.9,20.0,540.0,506.9,386.93
2016,8,3,11,15,304.0,401.0,3.1,20.0,681.5,652.37,497.66
2016,8,3,11,30,495.0,364.0,3.3,20.0,823.0,785.84,595.22
2016,8,3,11,45,368.0,412.5,3.5,20.0,755.0,687.0,522.03
2016,8,3,12,0,241.0,461.0,3.7,20.0,687.0,594.24,453.07
2016,8,3,12,15,214.5,464.5,3.85,20.0,666.5,560.77,428.53
2016,8,3,12,30,188.0,468.0,4.0,20.0,646.0,528.04,404.03
2016,8,3,12,45,262.0,447.0,4.15,20.0,691.5,553.58,424.06
2016,8,3,13,0,336.0,426.0,4.3,20.0,737.0,564.84,432.84
2016,8,3,13,15,377.5,397.5,4.45,20.0,742.0,543.88,417.26
2016,8,3,13,30,419.0,369.0,4.6,20.0,747.0,520.45,399.17
2016,8,3,13,45,639.0,254.0,4.8,20.0,813.5,519.35,396.96
2016,8,3,14,0,859.0,139.0,5.0,20.0,880.0,495.12,373.87
2016,8,3,14,15,585.5,252.0,5.1,19.5,749.0,411.84,309.36
2016,8,3,14,30,312.0,365.0,5.2,19.0,618.0,354.62,268.05
2016,8,3,14,45,286.0,353.0,5.35,19.0,577.5,312.95,234.56
2016,8,3,15,0,260.0,341.0,5.5,19.0,537.0,274.36,204.0
2016,8,3,15,15,260.5,320.5,5.55,18.5,507.5,238.36,175.94
2016,8,3,15,30,261.0,300.0,5.6,18.0,478.0,202.71,150.9
2016,8,3,15,45,290.5,272.0,5.7,18.0,457.0,165.84,136.46
2016,8,3,16,0,320.0,244.0,5.8,18.0,436.0,153.5,126.46
2016,8,3,16,15,313.0,222.5,5.85,17.5,397.5,142.85,118.02
2016,8,3,16,30,306.0,201.0,5.9,17.0,359.0,131.65,109.03
2016,8,3,16,45,510.0,141.5,5.95,17.0,371.5,98.1,80.34
2016,8,3,17,0,714.0,82.0,6.0,17.0,384.0,65.01,51.69
2016,8,3,17,15,675.0,76.5,6.0,16.5,331.5,61.07,48.48
2016,8,3,17,30,636.0,71.0,6.0,16.0,279.0,57.08,45.13
2016,8,3,17,45,585.0,64.0,6.0,16.0,228.5,51.79,40.4
2016,8,3,18,0,534.0,57.0,6.0,16.0,178.0,46.45,35.49
2016,8,3,18,15,449.0,47.5,5.9,15.5,131.5,38.83,28.44
2016,8,3,18,30,364.0,38.0,5.8,15.0,85.0,31.22,21.11
2016,8,3,18,45,227.5,25.5,5.75,15.0,50.0,20.87,8.76
2016,8,3,19,0,91.0,13.0,5.7,15.0,15.0,10.23,0.0
2016,8,3,19,15,45.5,6.5,5.6,15.0,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,5,15,47.0,6.0,4.15,14.0,7.0,0.0,0.0
2016,8,4,5,30,94.0,12.0,4.0,14.0,14.0,43.54,0.0
2016,8,4,5,45,232.0,24.5,3.85,14.5,48.5,147.78,88.05
2016,8,4,6,0,370.0,37.0,3.7,15.0,83.0,244.06,191.62
2016,8,4,6,15,453.5,45.5,3.6,15.0,129.0,318.67,259.6
2016,8,4,6,30,537.0,54.0,3.5,15.0,175.0,400.93,331.35
2016,8,4,6,45,268.5,66.5,3.4,15.5,127.0,264.9,220.68
2016,8,4,7,0,0.0,79.0,3.3,16.0,79.0,62.59,47.52
2016,8,4,7,15,4.5,111.0,3.25,16.0,113.0,94.46,74.57
2016,8,4,7,30,9.0,143.0,3.2,16.0,147.0,126.95,101.59
2016,8,4,7,45,16.5,165.5,3.2,16.5,174.0,152.62,122.48
2016,8,4,8,0,24.0,188.0,3.2,17.0,201.0,178.66,143.33
2016,8,4,8,15,159.5,218.0,3.25,17.0,313.0,358.69,291.2
2016,8,4,8,30,295.0,248.0,3.3,17.0,425.0,532.33,427.02
2016,8,4,8,45,299.5,269.0,3.4,17.0,460.5,562.73,448.03
2016,8,4,9,0,304.0,290.0,3.5,17.0,496.0,591.64,468.49
2016,8,4,9,15,289.0,313.5,3.55,17.0,519.5,603.29,475.34
2016,8,4,9,30,274.0,337.0,3.6,17.0,543.0,612.73,480.65
2016,8,4,9,45,576.5,222.0,3.7,17.5,681.0,811.76,631.97
2016,8,4,10,0,879.0,107.0,3.8,18.0,819.0,959.26,734.03
2016,8,4,10,15,613.5,244.5,3.9,18.0,750.5,860.78,661.82
2016,8,4,10,30,348.0,382.0,4.0,18.0,682.0,708.72,546.23
2016,8,4,10,45,619.5,250.0,4.15,18.0,800.5,851.55,656.37
2016,8,4,11,0,891.0,118.0,4.3,18.0,919.0,938.33,718.5
2016,8,4,11,15,894.0,118.5,4.4,18.0,934.0,921.35,706.18
2016,8,4,11,30,897.0,119.0,4.5,18.0,949.0,900.68,692.19
2016,8,4,11,45,894.5,122.0,4.6,18.0,955.5,873.93,673.9
2016,8,4,12,0,892.0,125.0,4.7,18.0,962.0,843.92,653.22
2016,8,4,12,15,892.0,125.0,4.75,18.0,962.0,810.35,629.58
2016,8,4,12,30,892.0,125.0,4.8,18.0,962.0,773.83,602.95
2016,8,4,12,45,888.0,126.0,4.85,18.0,953.5,732.51,571.36
2016,8,4,13,0,884.0,127.0,4.9,18.0,945.0,688.86,537.35
2016,8,4,13,15,881.0,126.5,4.95,18.0,930.0,642.59,500.56
2016,8,4,13,30,878.0,126.0,5.0,18.0,915.0,594.31,461.24
2016,8,4,13,45,875.0,123.0,5.05,18.0,893.0,542.44,418.07
2016,8,4,14,0,872.0,120.0,5.1,18.0,871.0,489.0,372.38
2016,8,4,14,15,865.0,118.5,5.1,18.0,842.0,433.62,323.87
2016,8,4,14,30,858.0,117.0,5.1,18.0,813.0,377.48,273.74
2016,8,4,14,45,857.0,111.0,5.15,18.0,780.0,319.54,221.64
2016,8,4,15,0,856.0,105.0,5.2,18.0,747.0,260.67,169.69
2016,8,4,15,15,844.0,103.0,5.25,17.5,706.5,201.93,122.37
2016,8,4,15,30,832.0,101.0,5.3,17.0,666.0,136.08,78.46
2016,8,4,15,45,824.5,95.0,5.35,17.0,622.5,78.55,62.48
2016,8,4,16,0,817.0,89.0,5.4,17.0,579.0,75.18,59.79
2016,8,4,16,15,796.5,86.0,5.4,16.5,530.5,73.25,58.43
2016,8,4,16,30,776.0,83.0,5.4,16.0,482.0,71.25,57.01
2016,8,4,16,45,753.0,78.5,5.45,16.0,431.5,68.05,54.41
2016,8,4,17,0,730.0,74.0,5.5,16.0,381.0,64.74,51.68
2016,8,4,17,15,692.5,69.0,5.5,16.0,329.0,60.72,48.27
2016,8,4,17,30,655.0,64.0,5.5,16.0,277.0,52.3,40.9
2016,8,4,17,45,601.0,58.0,5.5,16.0,226.5,47.51,36.61
2016,8,4,18,0,547.0,52.0,5.5,16.0,176.0,42.73,32.19
2016,8,4,18,15,463.5,43.5,5.4,15.5,129.5,35.77,25.73
2016,8,4,18,30,380.0,35.0,5.3,15.0,83.0,28.86,19.02
2016,8,4,18,45,242.0,23.0,5.25,15.0,48.5,18.84,6.63
2016,8,4,19,0,104.0,11.0,5.2,15.0,14.0,8.65,0.0
2016,8,4,19,15,52.0,5.5,5.1,15.0,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,5,15,38.0,5.5,3.1,15.0,6.5,0.0,0.0
2016,8,5,5,30,76.0,11.0,3.1,15.0,13.0,36.35,0.0
2016,8,5,5,45,207.0,24.5,3.1,15.0,46.5,136.87,76.81
2016,8,5,6,0,338.0,38.0,3.1,15.0,80.0,230.49,180.33
2016,8,5,6,15,424.5,48.0,3.0,15.0,126.0,306.95,249.56
2016,8,5,6,30,511.0,58.0,2.9,15.0,172.0,391.48,322.82
2016,8,5,6,45,255.5,66.0,2.8,15.5,123.0,256.91,213.61
2016,8,5,7,0,0.0,74.0,2.7,16.0,74.0,58.03,43.66
2016,8,5,7,15,2.0,106.0,2.6,16.0,107.0,87.96,69.03
2016,8,5,7,30,4.0,138.0,2.5,16.0,140.0,118.4,94.28
2016,8,5,7,45,15.5,164.0,2.45,16.5,172.5,150.59,120.69
2016,8,5,8,0,27.0,190.0,2.4,17.0,205.0,199.21,159.91
2016,8,5,8,15,17.0,189.5,2.25,17.0,199.5,172.52,137.32
2016,8,5,8,30,7.0,189.0,2.1,17.0,194.0,161.75,127.82
2016,8,5,8,45,13.5,216.0,2.0,17.5,225.5,191.15,150.99
2016,8,5,9,0,20.0,243.0,1.9,18.0,257.0,220.66,173.76
2016,8,5,9,15,18.0,250.0,1.85,18.0,263.0,223.76,175.54
2016,8,5,9,30,16.0,257.0,1.8,18.0,269.0,226.86,177.44
2016,8,5,9,45,12.5,240.5,1.8,18.5,250.5,207.71,161.66
2016,8,5,10,0,9.0,224.0,1.8,19.0,232.0,189.22,146.52
2016,8,5,10,15,18.0,278.0,1.85,19.0,294.0,243.71,189.06
2016,8,5,10,30,27.0,332.0,1.9,19.0,356.0,318.23,245.86
2016,8,5,10,45,42.5,368.0,1.95,19.0,406.5,363.4,279.78
2016,8,5,11,0,58.0,404.0,2.0,19.0,457.0,407.14,312.31
2016,8,5,11,15,90.0,429.5,2.1,19.0,512.5,454.18,347.61
2016,8,5,11,30,122.0,455.0,2.2,19.0,568.0,514.69,392.1
2016,8,5,11,45,138.5,461.0,2.3,19.5,590.5,523.85,398.01
2016,8,5,12,0,155.0,467.0,2.4,20.0,613.0,530.96,402.68
2016,8,5,12,15,189.5,464.5,2.65,20.0,642.5,542.83,412.43
2016,8,5,12,30,224.0,462.0,2.9,20.0,672.0,551.38,419.53
2016,8,5,12,45,199.5,460.5,3.15,20.0,646.5,515.75,393.29
2016,8,5,13,0,175.0,459.0,3.4,20.0,621.0,481.44,367.94
2016,8,5,13,15,161.5,450.5,3.65,20.0,598.0,450.3,344.83
2016,8,5,13,30,148.0,442.0,3.9,20.0,575.0,420.26,322.24
2016,8,5,13,45,170.5,429.5,4.15,20.0,579.0,406.91,312.01
2016,8,5,14,0,193.0,417.0,4.4,20.0,583.0,391.12,299.44
2016,8,5,14,15,177.0,402.5,4.55,19.5,550.5,356.27,272.77
2016,8,5,14,30,161.0,388.0,4.7,19.0,518.0,323.33,247.39
2016,8,5,14,45,167.0,369.0,4.85,19.0,499.0,295.81,225.02
2016,8,5,15,0,173.0,350.0,5.0,19.0,480.0,267.84,202.3
2016,8,5,15,15,237.0,319.5,5.1,19.0,486.5,242.15,179.54
2016,8,5,15,30,301.0,289.0,5.2,19.0,493.0,200.91,147.48
2016,8,5,15,45,522.5,203.0,5.3,19.0,527.5,128.41,104.35
2016,8,5,16,0,744.0,117.0,5.4,19.0,562.0,84.65,67.41
2016,8,5,16,15,719.0,113.0,5.45,18.5,512.5,82.82,66.23
2016,8,5,16,30,694.0,109.0,5.5,18.0,463.0,80.93,64.95
2016,8,5,16,45,651.5,106.0,5.55,17.5,410.5,79.31,63.9
2016,8,5,17,0,609.0,103.0,5.6,17.0,358.0,77.77,62.89
2016,8,5,17,15,564.5,96.0,5.55,16.5,307.0,73.39,59.34
2016,8,5,17,30,520.0,89.0,5.5,16.0,256.0,68.95,55.62
2016,8,5,17,45,451.5,80.0,5.5,16.0,206.0,59.82,47.49
2016,8,5,18,0,383.0,71.0,5.5,16.0,156.0,53.03,41.24
2016,8,5,18,15,298.0,57.5,5.45,15.5,113.0,43.0,32.01
2016,8,5,18,30,213.0,44.0,5.4,15.0,70.0,32.94,22.39
2016,8,5,18,45,116.5,26.0,5.35,15.0,39.5,19.58,6.13
2016,8,5,19,0,20.0,8.0,5.3,15.0,9.0,6.29,0.0
2016,8,5,19,15,10.0,4.0,5.2,15.0,4.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,6,5,15,18.5,5.0,4.6,14.0,5.5,0.0,0.0
2016,8,6,5,30,37.0,10.0,4.6,14.0,11.0,21.41,0.0
2016,8,6,5,45,151.5,25.5,4.6,14.5,42.5,112.9,58.55
2016,8,6,6,0,266.0,41.0,4.6,15.0,74.0,198.47,154.98
2016,8,6,6,15,353.5,53.0,4.6,15.0,118.5,271.81,221.84
2016,8,6,6,30,441.0,65.0,4.6,15.0,163.0,358.82,297.92
2016,8,6,6,45,502.0,73.0,4.6,15.0,212.5,429.58,358.93
2016,8,6,7,0,563.0,81.0,4.6,15.0,262.0,504.23,421.13
2016,8,6,7,15,281.5,95.5,4.6,15.0,186.0,333.14,279.27
2016,8,6,7,30,0.0,110.0,4.6,15.0,110.0,88.61,69.45
2016,8,6,7,45,0.0,107.5,4.65,15.5,107.5,85.15,66.36
2016,8,6,8,0,0.0,105.0,4.7,16.0,105.0,82.28,63.59
2016,8,6,8,15,3.0,145.0,4.75,16.0,147.0,119.39,94.3
2016,8,6,8,30,6.0,185.0,4.8,16.0,189.0,157.32,125.23
2016,8,6,8,45,9.5,205.0,4.85,16.5,211.5,177.52,141.14
2016,8,6,9,0,13.0,225.0,4.9,17.0,234.0,197.75,156.93
2016,8,6,9,15,12.5,231.5,4.95,17.0,240.5,201.93,159.86
2016,8,6,9,30,12.0,238.0,5.0,17.0,247.0,206.16,162.87
2016,8,6,9,45,131.0,307.5,5.1,17.5,413.0,424.17,337.65
2016,8,6,10,0,250.0,377.0,5.2,18.0,579.0,626.2,491.47
2016,8,6,10,15,284.5,383.5,5.25,18.0,621.5,659.89,515.85
2016,8,6,10,30,319.0,390.0,5.3,18.0,664.0,691.57,539.27
2016,8,6,10,45,179.5,384.0,5.4,18.0,539.0,526.92,412.78
2016,8,6,11,0,40.0,378.0,5.5,18.0,414.0,366.78,286.44
2016,8,6,11,15,102.0,418.0,5.55,18.0,512.0,454.88,355.96
2016,8,6,11,30,164.0,458.0,5.6,18.0,610.0,554.88,432.31
2016,8,6,11,45,240.0,448.0,5.65,18.0,672.0,613.07,477.01
2016,8,6,12,0,316.0,438.0,5.7,18.0,734.0,650.46,505.96
2016,8,6,12,15,600.5,286.5,5.7,18.0,848.0,737.75,576.34
2016,8,6,12,30,885.0,135.0,5.7,18.0,962.0,779.26,611.33
2016,8,6,12,45,883.0,135.0,5.75,18.0,954.5,738.49,579.41
2016,8,6,13,0,881.0,135.0,5.8,18.0,947.0,695.28,545.35
2016,8,6,13,15,878.5,134.0,5.85,18.0,932.5,648.76,507.99
2016,8,6,13,30,876.0,133.0,5.9,18.0,918.0,600.21,468.1
2016,8,6,13,45,876.5,129.0,6.0,18.0,897.0,549.23,425.32
2016,8,6,14,0,877.0,125.0,6.1,18.0,876.0,496.32,379.72
2016,8,6,14,15,870.0,123.5,6.2,18.0,847.0,440.36,330.5
2016,8,6,14,30,863.0,122.0,6.3,18.0,818.0,383.64,279.63
2016,8,6,14,45,858.5,117.5,6.45,18.0,783.5,325.14,226.88
2016,8,6,15,0,854.0,113.0,6.6,18.0,749.0,266.1,174.64
2016,8,6,15,15,841.5,110.5,6.7,17.5,708.0,200.25,121.37
2016,8,6,15,30,829.0,108.0,6.8,17.0,667.0,140.79,82.45
2016,8,6,15,45,817.0,103.5,6.95,17.0,622.5,83.82,67.07
2016,8,6,16,0,805.0,99.0,7.1,17.0,578.0,81.49,65.29
2016,8,6,16,15,783.0,95.5,7.15,17.0,528.5,79.44,63.72
2016,8,6,16,30,761.0,92.0,7.2,17.0,479.0,77.3,62.08
2016,8,6,16,45,735.5,86.5,7.25,17.0,427.5,73.56,59.04
2016,8,6,17,0,710.0,81.0,7.3,17.0,376.0,64.36,51.15
2016,8,6,17,15,669.5,76.0,7.3,16.5,323.5,60.73,48.2
2016,8,6,17,30,629.0,71.0,7.3,16.0,271.0,57.09,45.13
2016,8,6,17,45,569.5,64.0,7.3,15.5,220.0,51.71,40.39
2016,8,6,18,0,510.0,57.0,7.3,15.0,169.0,46.35,35.48
2016,8,6,18,15,419.0,47.5,7.3,15.0,123.0,38.75,28.31
2016,8,6,18,30,328.0,38.0,7.3,15.0,77.0,31.19,20.79
2016,8,6,18,45,188.0,24.0,7.3,15.0,44.0,18.33,4.18
2016,8,6,19,0,48.0,10.0,7.3,15.0,11.0,7.87,0.0
2016,8,6,19,15,24.0,5.0,7.25,14.5,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,5,15,34.0,5.0,6.4,14.0,5.5,0.0,0.0
2016,8,7,5,30,68.0,10.0,6.4,14.0,11.0,32.88,0.0
2016,8,7,5,45,213.0,23.0,6.45,14.5,45.0,137.35,66.08
2016,8,7,6,0,358.0,36.0,6.5,15.0,79.0,239.83,187.84
2016,8,7,6,15,448.0,45.0,6.4,15.0,125.5,318.35,260.86
2016,8,7,6,30,538.0,54.0,6.3,15.0,172.0,405.26,338.05
2016,8,7,6,45,600.5,59.5,6.25,15.5,224.0,478.12,400.94
2016,8,7,7,0,663.0,65.0,6.2,16.0,276.0,554.98,464.63
2016,8,7,7,15,702.0,69.5,6.15,16.0,328.5,613.61,511.85
2016,8,7,7,30,741.0,74.0,6.1,16.0,381.0,676.72,560.15
2016,8,7,7,45,773.5,76.0,6.05,16.5,434.0,731.85,599.85
2016,8,7,8,0,806.0,78.0,6.0,17.0,487.0,786.2,637.93
2016,8,7,8,15,826.0,80.5,5.95,17.0,537.0,829.21,667.88
2016,8,7,8,30,846.0,83.0,5.9,17.0,587.0,860.13,688.48
2016,8,7,8,45,863.5,84.5,5.9,17.0,633.5,894.52,711.76
2016,8,7,9,0,881.0,86.0,5.9,17.0,680.0,926.04,732.79
2016,8,7,9,15,893.0,88.0,5.85,17.0,722.0,949.8,747.83
2016,8,7,9,30,905.0,90.0,5.8,17.0,764.0,970.02,760.34
2016,8,7,9,45,907.5,94.5,5.8,17.5,798.5,980.13,764.51
2016,8,7,10,0,910.0,99.0,5.8,18.0,833.0,986.18,765.97
2016,8,7,10,15,917.0,100.0,5.8,18.0,863.0,988.83,766.66
2016,8,7,10,30,924.0,101.0,5.8,18.0,893.0,987.47,764.68
2016,8,7,10,45,931.5,100.5,5.85,18.5,916.5,981.02,758.1
2016,8,7,11,0,939.0,100.0,5.9,19.0,940.0,970.52,748.84
2016,8,7,11,15,942.0,100.5,5.9,19.0,955.5,952.86,735.82
2016,8,7,11,30,945.0,101.0,5.9,19.0,971.0,931.32,720.17
2016,8,7,11,45,949.0,100.0,5.9,19.0,979.5,905.48,701.53
2016,8,7,12,0,953.0,99.0,5.9,19.0,988.0,875.96,680.29
2016,8,7,12,15,953.5,99.0,5.9,19.0,988.5,840.99,655.11
2016,8,7,12,30,954.0,99.0,5.9,19.0,989.0,802.79,627.52
2016,8,7,12,45,952.0,99.0,5.95,19.0,981.0,759.76,594.66
2016,8,7,13,0,950.0,99.0,6.0,19.0,973.0,714.05,558.74
2016,8,7,13,15,947.5,98.5,6.05,19.0,957.5,665.13,519.54
2016,8,7,13,30,945.0,98.0,6.1,19.0,942.0,613.96,477.55
2016,8,7,13,45,942.5,96.0,6.2,19.0,920.0,559.6,432.02
2016,8,7,14,0,940.0,94.0,6.3,19.0,898.0,503.43,383.68
2016,8,7,14,15,933.5,93.0,6.4,19.0,868.0,444.81,332.08
2016,8,7,14,30,927.0,92.0,6.5,19.0,838.0,385.26,278.58
2016,8,7,14,45,918.5,90.5,6.6,19.0,802.0,324.12,223.41
2016,8,7,15,0,910.0,89.0,6.7,19.0,766.0,262.79,169.17
2016,8,7,15,15,898.5,87.5,6.75,18.5,724.0,201.06,119.14
2016,8,7,15,30,887.0,86.0,6.8,18.0,682.0,140.0,79.54
2016,8,7,15,45,870.5,84.0,6.85,18.0,635.0,81.95,65.21
2016,8,7,16,0,854.0,82.0,6.9,18.0,588.0,80.03,63.78
2016,8,7,16,15,834.0,79.5,6.9,17.5,538.0,77.57,61.99
2016,8,7,16,30,814.0,77.0,6.9,17.0,488.0,67.97,53.96
2016,8,7,16,45,783.0,74.0,6.9,17.0,435.0,65.47,51.97
2016,8,7,17,0,752.0,71.0,6.9,17.0,382.0,62.96,49.94
2016,8,7,17,15,713.0,66.5,6.85,16.5,328.5,59.18,46.83
2016,8,7,17,30,674.0,62.0,6.8,16.0,275.0,55.37,43.61
2016,8,7,17,45,612.0,57.0,6.75,16.0,222.5,46.94,36.08
2016,8,7,18,0,550.0,52.0,6.7,16.0,170.0,42.83,32.22
2016,8,7,18,15,458.0,43.0,6.55,15.5,123.0,35.43,25.31
2016,8,7,18,30,366.0,34.0,6.4,15.0,76.0,28.08,18.04
2016,8,7,18,45,183.0,17.0,6.3,15.0,38.0,13.75,0.55
2016,8,7,19,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,8,5,45,192.5,16.0,5.8,15.5,38.5,120.15,50.38
2016,8,8,6,0,385.0,32.0,5.9,16.0,77.0,249.75,194.25
2016,8,8,6,15,472.0,40.0,5.85,16.0,123.0,326.6,266.25
2016,8,8,6,30,559.0,48.0,5.8,16.0,169.0,411.73,341.74
2016,8,8,6,45,613.0,53.5,5.75,16.0,219.5,480.0,401.29
2016,8,8,7,0,667.0,59.0,5.7,16.0,270.0,548.62,458.98
2016,8,8,7,15,705.0,63.5,5.65,16.0,322.5,610.4,508.14
2016,8,8,7,30,743.0,68.0,5.6,16.0,375.0,672.82,555.67
2016,8,8,7,45,769.5,71.5,5.55,16.5,426.5,724.98,592.86
2016,8,8,8,0,796.0,75.0,5.5,17.0,478.0,776.05,628.27
2016,8,8,8,15,816.0,77.5,5.5,17.0,527.0,809.48,651.16
2016,8,8,8,30,836.0,80.0,5.5,17.0,576.0,849.61,678.85
2016,8,8,8,45,850.5,83.0,5.5,17.5,621.5,882.86,699.82
2016,8,8,9,0,865.0,86.0,5.5,18.0,667.0,913.12,718.43
2016,8,8,9,15,877.0,88.0,5.6,18.0,708.5,936.67,734.12
2016,8,8,9,30,889.0,90.0,5.7,18.0,750.0,956.74,747.41
2016,8,8,9,45,890.0,95.5,5.8,18.5,784.0,966.38,751.9
2016,8,8,10,0,891.0,101.0,5.9,19.0,818.0,971.97,753.68
2016,8,8,10,15,898.5,102.5,6.0,19.0,848.0,975.61,755.7
2016,8,8,10,30,906.0,104.0,6.1,19.0,878.0,975.27,755.05
2016,8,8,10,45,912.0,104.5,6.25,19.0,901.0,968.51,750.26
2016,8,8,11,0,918.0,105.0,6.4,19.0,924.0,957.78,742.75
2016,8,8,11,15,921.5,105.5,6.5,19.0,939.5,940.81,730.61
2016,8,8,11,30,925.0,106.0,6.6,19.0,955.0,920.02,715.79
2016,8,8,11,45,927.0,106.5,6.75,19.0,963.0,894.21,697.59
2016,8,8,12,0,929.0,107.0,6.9,19.0,971.0,864.85,676.75
2016,8,8,12,15,929.0,107.0,7.05,19.0,971.5,830.07,651.85
2016,8,8,12,30,929.0,107.0,7.2,19.0,972.0,792.2,624.49
2016,8,8,12,45,929.0,106.0,7.35,19.0,964.5,750.56,592.17
2016,8,8,13,0,929.0,105.0,7.5,19.0,957.0,706.17,556.92
2016,8,8,13,15,926.0,104.5,7.6,19.0,942.0,657.74,517.59
2016,8,8,13,30,923.0,104.0,7.7,19.0,927.0,607.16,475.59
2016,8,8,13,45,919.5,102.5,7.8,19.0,904.5,553.63,430.15
2016,8,8,14,0,916.0,101.0,7.9,19.0,882.0,498.44,382.11
2016,8,8,14,15,909.5,99.5,7.9,19.0,852.5,440.62,330.68
2016,8,8,14,30,903.0,98.0,7.9,19.0,823.0,381.92,277.55
2016,8,8,14,45,894.5,96.5,7.95,19.0,787.0,322.02,223.19
2016,8,8,15,0,886.0,95.0,8.0,19.0,751.0,261.95,169.85
2016,8,8,15,15,873.5,93.0,8.0,18.5,709.5,201.03,120.37
2016,8,8,15,30,861.0,91.0,8.0,18.0,668.0,140.94,81.24
2016,8,8,15,45,846.5,88.0,8.0,18.0,622.0,83.73,66.76
2016,8,8,16,0,832.0,85.0,8.0,18.0,576.0,81.32,64.92
2016,8,8,16,15,811.0,82.0,7.9,17.5,526.0,71.02,56.32
2016,8,8,16,30,790.0,79.0,7.8,17.0,476.0,68.87,54.76
2016,8,8,16,45,764.5,74.5,7.75,17.0,424.5,65.49,52.0
2016,8,8,17,0,739.0,70.0,7.7,17.0,373.0,62.01,49.11
2016,8,8,17,15,699.5,66.0,7.6,16.5,320.5,58.6,46.33
2016,8,8,17,30,660.0,62.0,7.5,16.0,268.0,50.99,39.73
2016,8,8,17,45,606.5,55.5,7.45,16.0,217.0,45.78,35.03
2016,8,8,18,0,553.0,49.0,7.4,16.0,166.0,40.55,30.18
2016,8,8,18,15,461.0,40.5,7.25,15.5,119.5,33.47,23.56
2016,8,8,18,30,369.0,32.0,7.1,15.0,73.0,26.47,16.54
2016,8,8,18,45,184.5,16.0,7.0,15.0,36.5,12.95,0.0
2016,8,8,19,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,5,45,186.0,16.0,4.85,15.0,37.5,117.34,41.42
2016,8,9,6,0,372.0,32.0,4.9,15.0,75.0,244.47,189.83
2016,8,9,6,15,461.5,40.5,4.8,15.0,121.0,322.76,263.24
2016,8,9,6,30,551.0,49.0,4.7,15.0,167.0,409.65,339.91
2016,8,9,6,45,602.5,55.5,4.65,15.5,217.0,477.39,397.93
2016,8,9,7,0,654.0,62.0,4.6,16.0,267.0,548.26,455.91
2016,8,9,7,15,327.0,82.5,4.35,16.0,185.0,353.07,295.3
2016,8,9,7,30,0.0,103.0,4.1,16.0,103.0,82.4,63.95
2016,8,9,7,45,0.0,116.5,3.95,16.5,116.5,93.5,73.08
2016,8,9,8,0,0.0,130.0,3.8,17.0,130.0,104.6,81.87
2016,8,9,8,15,0.0,144.0,3.5,17.0,144.0,116.16,91.09
2016,8,9,8,30,0.0,158.0,3.2,17.0,158.0,127.72,100.22
2016,8,9,8,45,3.0,178.0,2.95,17.5,180.5,147.4,115.78
2016,8,9,9,0,6.0,198.0,2.7,18.0,203.0,167.15,131.15
2016,8,9,9,15,7.5,209.5,2.5,18.0,215.5,177.87,139.35
2016,8,9,9,30,9.0,221.0,2.3,18.0,228.0,188.58,147.51
2016,8,9,9,45,10.0,230.5,2.1,18.5,239.0,197.03,153.51
2016,8,9,10,0,11.0,240.0,1.9,19.0,250.0,205.42,159.42
2016,8,9,10,15,146.5,314.5,1.9,19.0,439.5,441.28,343.41
2016,8,9,10,30,282.0,389.0,1.9,19.0,629.0,659.03,501.32
2016,8,9,10,45,272.5,407.5,1.9,19.5,645.0,659.04,497.37
2016,8,9,11,0,263.0,426.0,1.9,20.0,661.0,657.16,494.02
2016,8,9,11,15,295.0,425.0,2.0,20.0,692.5,672.94,505.87
2016,8,9,11,30,327.0,424.0,2.1,20.0,724.0,685.78,515.47
2016,8,9,11,45,250.5,444.0,2.25,20.0,675.0,621.46,468.6
2016,8,9,12,0,174.0,464.0,2.4,20.0,626.0,546.95,414.27
2016,8,9,12,15,168.5,464.0,2.55,20.0,620.5,528.94,401.74
2016,8,9,12,30,163.0,464.0,2.7,20.0,615.0,510.48,388.4
2016,8,9,12,45,314.5,414.5,2.9,20.0,703.5,570.23,434.87
2016,8,9,13,0,466.0,365.0,3.1,20.0,792.0,614.38,468.18
2016,8,9,13,15,679.5,242.0,3.2,20.0,852.5,621.6,474.55
2016,8,9,13,30,893.0,119.0,3.3,20.0,913.0,602.48,459.84
2016,8,9,13,45,636.0,242.0,3.4,20.0,800.0,514.95,391.26
2016,8,9,14,0,379.0,365.0,3.5,20.0,687.0,441.15,334.57
2016,8,9,14,15,328.5,366.0,3.6,20.0,638.5,391.74,296.03
2016,8,9,14,30,278.0,367.0,3.7,20.0,590.0,347.31,261.3
2016,8,9,14,45,241.5,355.0,3.8,20.0,542.5,304.27,227.67
2016,8,9,15,0,205.0,343.0,3.9,20.0,495.0,271.54,202.67
2016,8,9,15,15,516.0,222.5,4.05,20.0,574.5,217.18,146.99
2016,8,9,15,30,827.0,102.0,4.2,20.0,654.0,137.17,78.4
2016,8,9,15,45,812.5,98.5,4.35,20.0,608.5,80.69,63.59
2016,8,9,16,0,798.0,95.0,4.5,20.0,563.0,78.84,62.25
2016,8,9,16,15,776.0,91.5,4.6,19.5,514.0,76.69,60.74
2016,8,9,16,30,754.0,88.0,4.7,19.0,465.0,74.46,59.16
2016,8,9,16,45,724.5,83.5,4.8,19.0,413.5,71.29,56.61
2016,8,9,17,0,695.0,79.0,4.9,19.0,362.0,62.82,49.43
2016,8,9,17,15,653.5,74.0,4.95,18.5,310.0,59.17,46.45
2016,8,9,17,30,612.0,69.0,5.0,18.0,258.0,55.5,43.37
2016,8,9,17,45,545.5,62.5,5.1,17.5,207.0,50.43,38.91
2016,8,9,18,0,479.0,56.0,5.2,17.0,156.0,45.43,34.31
2016,8,9,18,15,384.0,45.5,5.15,16.5,111.0,37.04,26.52
2016,8,9,18,30,289.0,35.0,5.1,16.0,66.0,28.67,18.14
2016,8,9,18,45,144.5,17.5,5.1,16.0,33.0,13.42,0.0
2016,8,9,19,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
