Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,5,45,143.0,17.5,3.35,15.5,33.5,96.88,25.39
2016,8,10,6,0,286.0,35.0,3.3,16.0,67.0,206.47,158.3
2016,8,10,6,15,376.5,46.0,3.15,16.0,111.5,284.04,229.65
2016,8,10,6,30,467.0,57.0,3.0,16.0,156.0,370.48,304.64
2016,8,10,6,45,526.0,64.5,2.95,16.0,205.5,440.74,364.45
2016,8,10,7,0,585.0,72.0,2.9,16.0,255.0,514.83,425.0
2016,8,10,7,15,292.5,101.5,2.75,16.0,193.0,352.22,291.89
2016,8,10,7,30,0.0,131.0,2.6,16.0,131.0,109.39,86.34
2016,8,10,7,45,0.0,132.5,2.5,16.5,132.5,108.53,85.51
2016,8,10,8,0,0.0,134.0,2.4,17.0,134.0,108.35,84.89
2016,8,10,8,15,0.0,143.0,2.3,17.0,143.0,115.35,90.34
2016,8,10,8,30,0.0,152.0,2.2,17.0,152.0,122.43,95.81
2016,8,10,8,45,7.0,188.5,2.1,17.5,193.5,160.7,126.56
2016,8,10,9,0,14.0,225.0,2.0,18.0,235.0,199.41,156.99
2016,8,10,9,15,18.0,248.0,1.95,18.0,261.5,222.94,175.16
2016,8,10,9,30,22.0,271.0,1.9,18.0,288.0,246.37,193.11
2016,8,10,9,45,13.5,228.0,1.85,18.5,239.0,198.31,154.42
2016,8,10,10,0,5.0,185.0,1.8,19.0,190.0,152.48,117.54
2016,8,10,10,15,5.0,185.5,1.85,19.0,190.5,152.55,117.53
2016,8,10,10,30,5.0,186.0,1.9,19.0,191.0,152.63,117.44
2016,8,10,10,45,6.5,197.5,2.0,19.5,204.0,163.23,125.49
2016,8,10,11,0,8.0,209.0,2.1,20.0,217.0,173.67,133.35
2016,8,10,11,15,10.5,238.5,2.25,20.0,248.5,199.7,153.62
2016,8,10,11,30,13.0,268.0,2.4,20.0,280.0,225.36,173.44
2016,8,10,11,45,15.5,290.5,2.55,20.0,305.0,244.75,188.35
2016,8,10,12,0,18.0,313.0,2.7,20.0,330.0,263.58,202.8
2016,8,10,12,15,25.5,346.0,2.9,20.0,370.0,305.4,234.88
2016,8,10,12,30,33.0,379.0,3.1,20.0,410.0,333.7,256.43
2016,8,10,12,45,44.5,395.0,3.35,20.0,436.0,349.04,268.31
2016,8,10,13,0,56.0,411.0,3.6,20.0,462.0,362.42,278.69
2016,8,10,13,15,95.5,423.0,3.85,20.0,508.5,387.8,298.39
2016,8,10,13,30,135.0,435.0,4.1,20.0,555.0,410.52,315.57
2016,8,10,13,45,133.5,423.0,4.35,20.0,539.0,385.97,296.77
2016,8,10,14,0,132.0,411.0,4.6,20.0,523.0,361.6,278.04
2016,8,10,14,15,110.5,390.0,4.7,20.0,482.0,325.92,250.5
2016,8,10,14,30,89.0,369.0,4.8,20.0,441.0,292.27,224.6
2016,8,10,14,45,72.5,342.5,4.95,20.0,399.0,259.66,199.53
2016,8,10,15,0,56.0,316.0,5.1,20.0,357.0,229.77,176.74
2016,8,10,15,15,50.0,293.5,5.1,19.5,328.5,206.53,159.26
2016,8,10,15,30,44.0,271.0,5.1,19.0,300.0,184.56,143.15
2016,8,10,15,45,36.5,246.0,5.15,19.0,269.0,162.87,133.55
2016,8,10,16,0,29.0,221.0,5.2,19.0,238.0,148.44,121.79
2016,8,10,16,15,18.5,193.0,5.15,18.5,203.5,137.95,113.5
2016,8,10,16,30,8.0,165.0,5.1,18.0,169.0,119.2,98.01
2016,8,10,16,45,4.0,134.5,5.05,18.0,136.5,98.66,80.61
2016,8,10,17,0,0.0,104.0,5.0,18.0,104.0,77.65,62.58
2016,8,10,17,15,0.0,89.0,4.9,17.5,89.0,66.79,53.34
2016,8,10,17,30,0.0,74.0,4.8,17.0,74.0,55.85,43.86
2016,8,10,17,45,250.5,62.5,4.75,17.0,114.0,45.85,34.94
2016,8,10,18,0,501.0,51.0,4.7,17.0,154.0,41.71,31.03
2016,8,10,18,15,406.5,41.5,4.55,16.5,109.0,33.98,23.83
2016,8,10,18,30,312.0,32.0,4.4,16.0,64.0,26.3,15.99
2016,8,10,18,45,156.0,16.0,4.3,16.0,32.0,12.94,0.0
2016,8,10,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,5,45,103.5,17.5,1.6,14.5,29.0,79.92,12.25
2016,8,11,6,0,207.0,35.0,1.8,15.0,58.0,166.77,126.86
2016,8,11,6,15,288.5,50.0,1.85,15.0,100.0,238.48,192.59
2016,8,11,6,30,370.0,65.0,1.9,15.0,142.0,318.46,262.01
2016,8,11,6,45,423.5,77.0,2.0,15.5,189.5,384.1,317.48
2016,8,11,7,0,477.0,89.0,2.1,16.0,237.0,453.77,374.09
2016,8,11,7,15,238.5,85.5,2.1,16.0,159.5,294.18,243.92
2016,8,11,7,30,0.0,82.0,2.1,16.0,82.0,63.6,48.13
2016,8,11,7,45,0.0,108.0,2.1,16.5,108.0,85.92,66.76
2016,8,11,8,0,0.0,134.0,2.1,17.0,134.0,108.45,85.0
2016,8,11,8,15,4.5,163.0,2.05,17.0,165.5,137.76,108.86
2016,8,11,8,30,9.0,192.0,2.0,17.0,197.0,167.34,132.59
2016,8,11,8,45,13.0,212.5,1.95,17.5,220.5,188.59,149.03
2016,8,11,9,0,17.0,233.0,1.9,18.0,244.0,209.86,165.27
2016,8,11,9,15,32.0,271.0,1.85,18.0,294.5,278.74,219.2
2016,8,11,9,30,47.0,309.0,1.8,18.0,345.0,329.42,257.8
2016,8,11,9,45,47.5,325.0,1.75,18.5,362.5,343.04,266.77
2016,8,11,10,0,48.0,341.0,1.7,19.0,380.0,356.26,275.52
2016,8,11,10,15,72.5,371.5,1.65,19.0,432.5,406.52,313.17
2016,8,11,10,30,97.0,402.0,1.6,19.0,485.0,455.56,349.02
2016,8,11,10,45,76.5,399.0,1.55,19.5,465.0,427.9,326.52
2016,8,11,11,0,56.0,396.0,1.5,20.0,445.0,400.72,304.96
2016,8,11,11,15,463.5,267.0,1.45,20.0,689.0,698.77,528.64
2016,8,11,11,30,871.0,138.0,1.4,20.0,933.0,905.82,668.81
2016,8,11,11,45,873.5,138.5,1.4,20.0,941.0,881.02,649.74
2016,8,11,12,0,876.0,139.0,1.4,20.0,949.0,852.84,631.27
2016,8,11,12,15,650.5,260.5,1.45,20.0,862.0,762.83,567.35
2016,8,11,12,30,425.0,382.0,1.5,20.0,775.0,658.3,491.47
2016,8,11,12,45,660.0,254.0,1.55,20.5,858.0,697.02,522.02
2016,8,11,13,0,895.0,126.0,1.6,21.0,941.0,703.42,527.43
2016,8,11,13,15,891.5,125.0,1.65,21.0,925.5,655.26,491.49
2016,8,11,13,30,888.0,124.0,1.7,21.0,910.0,605.11,453.45
2016,8,11,13,45,882.0,123.0,1.8,21.0,886.5,551.89,412.08
2016,8,11,14,0,876.0,122.0,1.9,21.0,863.0,497.35,368.16
2016,8,11,14,15,868.5,120.5,1.95,20.5,833.0,440.76,321.64
2016,8,11,14,30,861.0,119.0,2.0,20.0,803.0,383.47,273.09
2016,8,11,14,45,668.5,189.5,2.05,20.0,706.0,315.47,220.99
2016,8,11,15,0,476.0,260.0,2.1,20.0,609.0,271.22,190.52
2016,8,11,15,15,329.0,280.0,2.15,20.0,514.5,228.16,162.91
2016,8,11,15,30,182.0,300.0,2.2,20.0,420.0,204.44,152.92
2016,8,11,15,45,198.5,275.5,2.25,20.0,398.0,173.8,141.53
2016,8,11,16,0,215.0,251.0,2.3,20.0,376.0,161.71,131.98
2016,8,11,16,15,471.0,173.0,2.35,19.5,415.0,114.21,92.64
2016,8,11,16,30,727.0,95.0,2.4,19.0,454.0,72.92,57.79
2016,8,11,16,45,377.0,121.0,2.45,19.0,306.0,83.43,67.12
2016,8,11,17,0,27.0,147.0,2.5,19.0,158.0,102.27,83.6
2016,8,11,17,15,21.0,126.5,2.6,18.5,134.5,91.19,74.32
2016,8,11,17,30,15.0,106.0,2.7,18.0,111.0,76.82,62.01
2016,8,11,17,45,231.5,81.0,2.85,17.5,129.0,59.09,46.48
2016,8,11,18,0,448.0,56.0,3.0,17.0,147.0,45.28,34.13
2016,8,11,18,15,355.0,44.0,3.0,16.5,103.0,35.75,25.31
2016,8,11,18,30,262.0,32.0,3.0,16.0,59.0,26.15,15.63
2016,8,11,18,45,131.0,16.0,3.0,16.0,29.5,12.26,0.0
2016,8,11,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,12,5,45,162.0,15.5,1.3,14.5,33.0,106.05,5.24
2016,8,12,6,0,324.0,31.0,1.3,15.0,66.0,222.96,169.15
2016,8,12,6,15,416.5,41.0,1.2,15.0,111.0,302.53,242.97
2016,8,12,6,30,509.0,51.0,1.1,15.0,156.0,391.28,318.55
2016,8,12,6,45,570.5,57.5,1.05,15.5,207.0,463.92,377.92
2016,8,12,7,0,632.0,64.0,1.0,16.0,258.0,540.63,437.39
2016,8,12,7,15,672.5,69.0,0.95,16.0,310.5,603.47,483.71
2016,8,12,7,30,713.0,74.0,0.9,16.0,363.0,663.91,525.68
2016,8,12,7,45,370.0,129.5,0.9,16.5,281.0,470.31,376.69
2016,8,12,8,0,27.0,185.0,0.9,17.0,199.0,196.69,155.84
2016,8,12,8,15,35.5,209.5,0.95,17.5,229.5,228.04,181.42
2016,8,12,8,30,44.0,234.0,1.0,18.0,260.0,259.48,205.33
2016,8,12,8,45,51.0,257.5,1.05,18.5,290.0,288.45,226.85
2016,8,12,9,0,58.0,281.0,1.1,19.0,320.0,317.24,247.92
2016,8,12,9,15,116.0,312.5,1.2,19.0,396.0,424.86,329.94
2016,8,12,9,30,174.0,344.0,1.3,19.0,472.0,511.03,393.5
2016,8,12,9,45,110.0,340.5,1.4,19.5,423.0,442.22,339.67
2016,8,12,10,0,46.0,337.0,1.5,20.0,374.0,350.8,269.41
2016,8,12,10,15,39.0,337.5,1.6,20.0,369.5,341.04,262.1
2016,8,12,10,30,32.0,338.0,1.7,20.0,365.0,331.38,254.45
2016,8,12,10,45,34.5,352.5,1.8,20.0,382.5,344.1,263.93
2016,8,12,11,0,37.0,367.0,1.9,20.0,400.0,356.21,272.85
2016,8,12,11,15,42.0,382.5,2.05,20.0,420.5,370.82,283.8
2016,8,12,11,30,47.0,398.0,2.2,20.0,441.0,384.48,294.04
2016,8,12,11,45,43.0,393.5,2.35,20.5,433.5,371.53,283.74
2016,8,12,12,0,39.0,389.0,2.5,21.0,426.0,358.72,273.68
2016,8,12,12,15,74.5,420.5,2.65,21.0,490.0,407.93,311.26
2016,8,12,12,30,110.0,452.0,2.8,21.0,554.0,452.9,344.92
2016,8,12,12,45,124.0,450.5,2.95,21.0,564.5,459.16,349.58
2016,8,12,13,0,138.0,449.0,3.1,21.0,575.0,453.63,345.69
2016,8,12,13,15,127.0,439.0,3.25,21.0,553.5,424.53,323.98
2016,8,12,13,30,116.0,429.0,3.4,21.0,532.0,396.46,302.95
2016,8,12,13,45,100.5,411.5,3.55,21.0,498.5,360.88,276.12
2016,8,12,14,0,85.0,394.0,3.7,21.0,465.0,329.95,252.65
2016,8,12,14,15,83.0,378.0,3.75,21.0,446.0,307.45,235.3
2016,8,12,14,30,81.0,362.0,3.8,21.0,427.0,285.41,218.16
2016,8,12,14,45,204.0,338.0,3.85,21.0,490.0,289.37,216.93
2016,8,12,15,0,327.0,314.0,3.9,21.0,553.0,275.97,200.59
2016,8,12,15,15,572.5,209.0,3.95,20.5,598.0,218.39,145.32
2016,8,12,15,30,818.0,104.0,4.0,20.0,643.0,137.87,79.32
2016,8,12,15,45,510.5,177.5,4.05,20.0,505.5,114.85,92.59
2016,8,12,16,0,203.0,251.0,4.1,20.0,368.0,161.35,132.13
2016,8,12,16,15,113.0,215.0,4.1,20.0,279.5,140.42,114.84
2016,8,12,16,30,23.0,179.0,4.1,20.0,191.0,127.91,104.62
2016,8,12,16,45,12.5,154.5,4.1,20.0,161.0,111.26,90.76
2016,8,12,17,0,2.0,130.0,4.1,20.0,131.0,94.44,76.58
2016,8,12,17,15,1.0,111.0,4.05,19.5,111.5,81.11,65.35
2016,8,12,17,30,0.0,92.0,4.0,19.0,92.0,67.67,53.81
2016,8,12,17,45,229.0,73.0,3.95,18.5,118.5,53.9,41.74
2016,8,12,18,0,458.0,54.0,3.9,18.0,145.0,43.82,32.68
2016,8,12,18,15,360.5,42.5,3.85,17.5,101.0,34.62,24.16
2016,8,12,18,30,263.0,31.0,3.8,17.0,57.0,25.37,14.62
2016,8,12,18,45,131.5,15.5,3.8,17.0,28.5,12.55,0.0
2016,8,12,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,144.0,16.0,2.0,15.5,31.0,98.7,0.0
2016,8,13,6,0,288.0,32.0,2.0,16.0,62.0,207.13,155.81
2016,8,13,6,15,382.0,42.5,2.0,16.0,106.0,286.47,230.24
2016,8,13,6,30,476.0,53.0,2.0,16.0,150.0,375.2,306.85
2016,8,13,6,45,539.0,59.5,2.05,16.5,200.0,447.51,367.39
2016,8,13,7,0,602.0,66.0,2.1,17.0,250.0,524.02,428.64
2016,8,13,7,15,644.0,71.5,2.1,17.0,301.5,587.45,477.51
2016,8,13,7,30,686.0,77.0,2.1,17.0,353.0,652.13,524.74
2016,8,13,7,45,717.5,80.5,2.1,17.5,404.5,702.86,559.16
2016,8,13,8,0,749.0,84.0,2.1,18.0,456.0,756.84,595.0
2016,8,13,8,15,771.5,87.5,2.05,18.5,505.0,801.86,623.09
2016,8,13,8,30,794.0,91.0,2.0,19.0,554.0,844.9,649.15
2016,8,13,8,45,812.5,93.0,2.0,19.5,600.0,880.16,669.82
2016,8,13,9,0,831.0,95.0,2.0,20.0,646.0,901.26,680.7
2016,8,13,9,15,843.5,97.5,2.05,20.0,687.0,925.2,695.45
2016,8,13,9,30,856.0,100.0,2.1,20.0,728.0,945.76,707.94
2016,8,13,9,45,870.0,99.5,2.15,20.5,765.0,960.95,715.6
2016,8,13,10,0,884.0,99.0,2.2,21.0,802.0,972.49,720.98
2016,8,13,10,15,891.5,100.0,2.35,21.0,831.5,975.51,723.32
2016,8,13,10,30,899.0,101.0,2.5,21.0,861.0,974.57,723.21
2016,8,13,10,45,903.5,102.5,2.65,21.5,883.5,967.31,717.61
2016,8,13,11,0,908.0,104.0,2.8,22.0,906.0,956.07,709.48
2016,8,13,11,15,911.0,104.5,3.0,22.0,921.0,938.57,698.96
2016,8,13,11,30,914.0,105.0,3.2,22.0,936.0,917.29,685.81
2016,8,13,11,45,914.5,106.0,3.45,22.0,943.0,890.62,669.17
2016,8,13,12,0,915.0,107.0,3.7,22.0,950.0,860.5,649.91
2016,8,13,12,15,915.0,107.0,4.0,22.0,950.0,825.8,627.4
2016,8,13,12,30,915.0,107.0,4.3,22.0,950.0,788.01,602.32
2016,8,13,12,45,906.0,111.0,4.6,22.0,939.5,744.2,571.11
2016,8,13,13,0,897.0,115.0,4.9,22.0,929.0,698.25,537.16
2016,8,13,13,15,893.5,114.0,5.05,22.0,913.0,649.97,499.88
2016,8,13,13,30,890.0,113.0,5.2,22.0,897.0,599.68,459.95
2016,8,13,13,45,883.5,113.0,5.4,22.0,873.5,546.8,416.86
2016,8,13,14,0,877.0,113.0,5.6,22.0,850.0,492.62,371.35
2016,8,13,14,15,869.5,111.5,5.65,22.0,820.0,435.89,322.34
2016,8,13,14,30,862.0,110.0,5.7,22.0,790.0,378.48,271.7
2016,8,13,14,45,850.0,108.5,5.8,22.0,753.5,319.36,219.45
2016,8,13,15,0,838.0,107.0,5.9,22.0,717.0,260.55,168.41
2016,8,13,15,15,824.5,105.0,5.85,21.5,675.5,195.31,116.33
2016,8,13,15,30,811.0,103.0,5.8,21.0,634.0,136.61,78.43
2016,8,13,15,45,792.0,100.0,5.8,21.0,588.0,81.37,63.99
2016,8,13,16,0,773.0,97.0,5.8,21.0,542.0,79.78,62.88
2016,8,13,16,15,749.5,93.5,5.75,20.5,493.0,77.68,61.42
2016,8,13,16,30,726.0,90.0,5.7,20.0,444.0,75.51,59.89
2016,8,13,16,45,693.0,85.5,5.7,20.0,392.5,66.79,52.55
2016,8,13,17,0,660.0,81.0,5.7,20.0,341.0,63.78,50.09
2016,8,13,17,15,616.0,75.0,5.65,19.5,289.5,59.49,46.57
2016,8,13,17,30,572.0,69.0,5.6,19.0,238.0,55.17,42.89
2016,8,13,17,45,507.0,61.0,5.55,19.0,188.5,49.07,37.41
2016,8,13,18,0,442.0,53.0,5.5,19.0,139.0,42.95,31.74
2016,8,13,18,15,344.0,41.5,5.4,18.5,96.0,33.76,23.24
2016,8,13,18,30,246.0,30.0,5.3,18.0,53.0,24.53,13.49
2016,8,13,18,45,123.0,15.0,5.2,18.0,26.5,11.48,0.0
2016,8,13,19,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,45,129.0,16.0,2.85,15.5,29.0,88.72,0.0
2016,8,14,6,0,258.0,32.0,2.9,16.0,58.0,193.13,144.28
2016,8,14,6,15,351.0,43.5,2.9,16.0,101.5,271.56,218.77
2016,8,14,6,30,444.0,55.0,2.9,16.0,145.0,359.46,295.39
2016,8,14,6,45,503.0,64.0,2.9,16.5,194.0,430.83,355.76
2016,8,14,7,0,562.0,73.0,2.9,17.0,243.0,506.2,416.77
2016,8,14,7,15,305.0,113.5,2.9,17.0,208.0,361.28,298.8
2016,8,14,7,30,48.0,154.0,2.9,17.0,173.0,186.08,150.84
2016,8,14,7,45,78.5,181.0,2.95,17.5,217.5,239.05,194.55
2016,8,14,8,0,109.0,208.0,3.0,18.0,262.0,312.13,252.64
2016,8,14,8,15,433.0,157.0,3.0,18.0,403.5,580.32,467.88
2016,8,14,8,30,757.0,106.0,3.0,18.0,545.0,830.76,651.18
2016,8,14,8,45,773.0,110.0,3.05,18.5,590.0,865.28,670.73
2016,8,14,9,0,789.0,114.0,3.1,19.0,635.0,896.99,689.87
2016,8,14,9,15,803.5,116.5,3.15,19.0,676.5,922.53,705.96
2016,8,14,9,30,818.0,119.0,3.2,19.0,718.0,944.74,719.83
2016,8,14,9,45,826.5,122.5,3.25,19.5,753.0,958.72,726.75
2016,8,14,10,0,835.0,126.0,3.3,20.0,788.0,968.93,731.28
2016,8,14,10,15,843.5,127.5,3.35,20.0,817.5,958.86,723.6
2016,8,14,10,30,852.0,129.0,3.4,20.0,847.0,959.15,723.27
2016,8,14,10,45,858.0,130.0,3.45,20.5,870.0,952.71,717.05
2016,8,14,11,0,864.0,131.0,3.5,21.0,893.0,942.46,708.43
2016,8,14,11,15,868.0,132.0,3.6,21.0,908.5,926.56,697.8
2016,8,14,11,30,872.0,133.0,3.7,21.0,924.0,906.97,684.71
2016,8,14,11,45,874.0,133.0,3.8,21.5,931.5,881.19,666.09
2016,8,14,12,0,876.0,133.0,3.9,22.0,939.0,852.05,645.2
2016,8,14,12,15,876.0,133.0,4.0,22.0,938.5,818.1,622.14
2016,8,14,12,30,876.0,133.0,4.1,22.0,938.0,781.22,596.37
2016,8,14,12,45,864.5,138.5,4.25,22.0,927.0,737.64,564.25
2016,8,14,13,0,853.0,144.0,4.4,22.0,916.0,692.21,530.1
2016,8,14,13,15,849.0,143.0,4.55,22.0,900.0,645.14,494.17
2016,8,14,13,30,845.0,142.0,4.7,22.0,884.0,596.25,455.75
2016,8,14,13,45,836.5,142.0,4.85,22.0,860.0,547.07,415.79
2016,8,14,14,0,828.0,142.0,5.0,22.0,836.0,492.56,370.6
2016,8,14,14,15,819.0,140.0,5.1,21.5,806.0,435.69,322.86
2016,8,14,14,30,810.0,138.0,5.2,21.0,776.0,378.49,273.57
2016,8,14,14,45,799.5,135.0,5.35,21.0,740.0,320.1,222.29
2016,8,14,15,0,789.0,132.0,5.5,21.0,704.0,262.08,172.12
2016,8,14,15,15,774.0,129.0,5.55,20.5,662.5,204.0,125.85
2016,8,14,15,30,759.0,126.0,5.6,20.0,621.0,147.36,89.19
2016,8,14,15,45,743.0,120.5,5.7,20.0,576.0,86.24,68.42
2016,8,14,16,0,727.0,115.0,5.8,20.0,531.0,83.79,66.57
2016,8,14,16,15,701.5,110.5,5.8,19.5,482.0,81.59,65.05
2016,8,14,16,30,676.0,106.0,5.8,19.0,433.0,79.31,63.44
2016,8,14,16,45,646.5,99.0,5.85,19.0,382.5,75.17,60.06
2016,8,14,17,0,617.0,92.0,5.9,19.0,332.0,70.87,56.5
2016,8,14,17,15,570.5,84.5,5.8,18.5,281.0,65.81,52.3
2016,8,14,17,30,524.0,77.0,5.7,18.0,230.0,60.68,47.9
2016,8,14,17,45,464.5,66.5,5.65,18.0,182.0,52.98,40.98
2016,8,14,18,0,405.0,56.0,5.6,18.0,134.0,45.14,33.74
2016,8,14,18,15,306.5,43.5,5.4,17.5,91.5,33.16,22.77
2016,8,14,18,30,208.0,31.0,5.2,17.0,49.0,23.55,12.35
2016,8,14,18,45,104.0,15.5,5.05,17.0,24.5,12.2,0.0
2016,8,14,19,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,45,169.0,15.0,2.1,14.5,31.5,108.07,0.0
2016,8,15,6,0,338.0,30.0,2.1,15.0,63.0,231.76,172.42
2016,8,15,6,15,437.0,39.0,2.05,15.0,109.0,315.04,253.53
2016,8,15,6,30,536.0,48.0,2.0,15.0,155.0,408.12,334.18
2016,8,15,6,45,599.0,54.0,1.95,15.5,207.0,482.71,396.4
2016,8,15,7,0,662.0,60.0,1.9,16.0,259.0,557.57,455.93
2016,8,15,7,15,436.5,108.0,1.85,16.0,249.5,471.78,386.38
2016,8,15,7,30,211.0,156.0,1.8,16.0,240.0,349.75,286.27
2016,8,15,7,45,507.0,116.0,1.8,16.5,355.5,569.96,462.53
2016,8,15,8,0,803.0,76.0,1.8,17.0,471.0,796.81,624.98
2016,8,15,8,15,824.0,79.0,1.8,17.0,521.0,841.51,652.0
2016,8,15,8,30,845.0,82.0,1.8,17.0,571.0,873.79,671.86
2016,8,15,8,45,551.5,185.5,1.8,17.5,515.0,740.75,574.65
2016,8,15,9,0,258.0,289.0,1.8,18.0,459.0,560.59,436.09
2016,8,15,9,15,580.0,189.5,1.85,18.0,604.0,796.17,613.37
2016,8,15,9,30,902.0,90.0,1.9,18.0,749.0,982.92,737.47
2016,8,15,9,45,611.0,220.5,1.95,18.5,677.0,861.06,650.47
2016,8,15,10,0,320.0,351.0,2.0,19.0,605.0,677.8,515.16
2016,8,15,10,15,319.5,366.5,2.1,19.0,627.5,687.17,522.77
2016,8,15,10,30,319.0,382.0,2.2,19.0,650.0,694.47,527.37
2016,8,15,10,45,318.0,393.5,2.35,19.5,667.5,695.25,526.79
2016,8,15,11,0,317.0,405.0,2.5,20.0,685.0,694.01,524.85
2016,8,15,11,15,290.0,420.5,2.65,20.0,679.5,670.76,507.77
2016,8,15,11,30,263.0,436.0,2.8,20.0,674.0,646.52,490.03
2016,8,15,11,45,270.0,438.0,2.95,20.0,684.5,638.81,484.94
2016,8,15,12,0,277.0,440.0,3.1,20.0,695.0,629.18,478.3
2016,8,15,12,15,329.5,419.5,3.2,20.0,722.5,634.6,483.36
2016,8,15,12,30,382.0,399.0,3.3,20.0,750.0,635.54,484.82
2016,8,15,12,45,361.5,405.5,3.4,20.0,735.0,601.57,459.43
2016,8,15,13,0,341.0,412.0,3.5,20.0,720.0,567.77,434.08
2016,8,15,13,15,623.5,265.0,3.55,20.0,816.0,610.25,467.68
2016,8,15,13,30,906.0,118.0,3.6,20.0,912.0,614.02,469.89
2016,8,15,13,45,552.5,261.0,3.65,20.0,741.0,490.54,374.32
2016,8,15,14,0,199.0,404.0,3.7,20.0,570.0,389.36,297.64
2016,8,15,14,15,174.5,389.0,3.7,19.5,530.5,350.1,267.88
2016,8,15,14,30,150.0,374.0,3.7,19.0,491.0,313.81,240.07
2016,8,15,14,45,188.5,352.5,3.7,19.0,493.0,294.23,222.84
2016,8,15,15,0,227.0,331.0,3.7,19.0,495.0,270.28,201.76
2016,8,15,15,15,227.0,310.0,3.6,19.0,465.5,236.3,175.09
2016,8,15,15,30,227.0,289.0,3.5,19.0,436.0,202.69,151.23
2016,8,15,15,45,202.0,268.5,3.45,19.0,392.5,170.36,139.65
2016,8,15,16,0,177.0,248.0,3.4,19.0,349.0,159.05,130.62
2016,8,15,16,15,140.0,224.5,3.35,18.5,299.5,145.63,119.94
2016,8,15,16,30,103.0,201.0,3.3,18.0,250.0,135.94,112.33
2016,8,15,16,45,80.0,175.5,3.25,18.0,211.0,120.09,99.08
2016,8,15,17,0,57.0,150.0,3.2,18.0,172.0,103.93,85.42
2016,8,15,17,15,50.0,128.5,3.15,17.5,146.0,89.96,73.59
2016,8,15,17,30,43.0,107.0,3.1,17.0,120.0,75.74,61.3
2016,8,15,17,45,274.0,77.0,3.05,17.0,131.0,56.0,43.78
2016,8,15,18,0,505.0,47.0,3.0,17.0,142.0,38.77,28.31
2016,8,15,18,15,399.5,37.0,2.9,16.5,97.0,30.5,20.53
2016,8,15,18,30,294.0,27.0,2.8,16.0,52.0,22.29,10.9
2016,8,15,18,45,147.0,13.5,2.75,16.0,26.0,10.62,0.0
2016,8,15,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,5,45,152.0,15.0,1.75,13.5,29.5,100.4,0.0
2016,8,16,6,0,304.0,30.0,1.7,14.0,59.0,215.82,159.23
2016,8,16,6,15,404.5,40.5,1.6,14.0,104.5,300.01,241.66
2016,8,16,6,30,505.0,51.0,1.5,14.0,150.0,394.38,323.09
2016,8,16,6,45,567.5,58.0,1.4,14.5,201.5,468.76,384.69
2016,8,16,7,0,630.0,65.0,1.3,15.0,253.0,547.27,446.22
2016,8,16,7,15,673.5,70.5,1.3,15.5,306.5,613.31,494.93
2016,8,16,7,30,717.0,76.0,1.3,16.0,360.0,676.51,539.01
2016,8,16,7,45,747.5,80.5,1.3,16.5,412.5,732.88,576.5
2016,8,16,8,0,778.0,85.0,1.3,17.0,465.0,788.39,612.2
2016,8,16,8,15,530.0,162.0,1.4,17.0,433.0,674.2,528.74
2016,8,16,8,30,282.0,239.0,1.5,17.0,401.0,524.74,413.92
2016,8,16,8,45,230.0,268.5,1.6,17.5,408.0,490.38,386.74
2016,8,16,9,0,178.0,298.0,1.7,18.0,415.0,473.72,371.38
2016,8,16,9,15,530.5,200.0,1.8,18.0,580.0,751.23,581.64
2016,8,16,9,30,883.0,102.0,1.9,18.0,745.0,979.8,736.03
2016,8,16,9,45,884.5,108.0,2.05,18.5,779.5,989.84,738.99
2016,8,16,10,0,886.0,114.0,2.2,19.0,814.0,995.78,741.86
2016,8,16,10,15,568.0,256.0,2.3,19.0,711.5,840.32,634.75
2016,8,16,10,30,250.0,398.0,2.4,19.0,609.0,645.2,490.52
2016,8,16,10,45,334.5,378.5,2.5,19.5,668.0,697.4,530.22
2016,8,16,11,0,419.0,359.0,2.6,20.0,727.0,763.71,576.85
2016,8,16,11,15,321.0,401.0,2.7,20.0,686.0,681.84,516.43
2016,8,16,11,30,223.0,443.0,2.8,20.0,645.0,601.65,457.17
2016,8,16,11,45,230.0,445.5,2.9,20.5,655.5,596.91,453.44
2016,8,16,12,0,237.0,448.0,3.0,21.0,666.0,590.51,448.03
2016,8,16,12,15,580.0,284.5,3.1,21.0,815.5,732.52,556.73
2016,8,16,12,30,923.0,121.0,3.2,21.0,965.0,809.22,615.54
2016,8,16,12,45,634.5,266.5,3.3,21.0,844.5,694.25,527.64
2016,8,16,13,0,346.0,412.0,3.4,21.0,724.0,571.89,434.82
2016,8,16,13,15,622.0,269.0,3.45,21.0,817.0,613.18,467.76
2016,8,16,13,30,898.0,126.0,3.5,21.0,910.0,616.18,469.38
2016,8,16,13,45,892.0,125.0,3.55,21.0,886.0,561.83,425.38
2016,8,16,14,0,886.0,124.0,3.6,21.0,862.0,506.14,379.27
2016,8,16,14,15,696.0,199.0,3.7,21.0,766.0,427.87,317.44
2016,8,16,14,30,506.0,274.0,3.8,21.0,670.0,365.97,269.66
2016,8,16,14,45,503.0,259.5,3.9,21.0,637.5,317.16,228.64
2016,8,16,15,0,500.0,245.0,4.0,21.0,605.0,268.6,188.14
2016,8,16,15,15,464.0,243.5,4.1,20.5,562.0,223.17,153.88
2016,8,16,15,30,428.0,242.0,4.2,20.0,519.0,181.92,127.73
2016,8,16,15,45,413.5,224.5,4.3,20.0,476.0,139.0,113.02
2016,8,16,16,0,399.0,207.0,4.4,20.0,433.0,130.98,106.66
2016,8,16,16,15,303.0,201.5,4.4,19.5,364.0,131.81,107.95
2016,8,16,16,30,207.0,196.0,4.4,19.0,295.0,131.3,108.08
2016,8,16,16,45,200.0,173.0,4.45,19.0,259.5,117.73,96.79
2016,8,16,17,0,193.0,150.0,4.5,19.0,224.0,103.72,84.98
2016,8,16,17,15,172.0,130.5,4.5,18.5,189.0,91.05,74.3
2016,8,16,17,30,151.0,111.0,4.5,18.0,154.0,78.12,63.14
2016,8,16,17,45,284.0,82.5,4.55,17.5,142.5,59.83,47.02
2016,8,16,18,0,417.0,54.0,4.6,17.0,131.0,43.78,32.61
2016,8,16,18,15,313.5,41.0,4.5,16.5,88.0,33.39,22.9
2016,8,16,18,30,210.0,28.0,4.4,16.0,45.0,21.36,9.48
2016,8,16,18,45,105.0,14.0,4.35,16.0,22.5,11.02,0.0
2016,8,16,19,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,5,45,98.5,15.5,1.65,14.5,25.0,74.64,0.0
2016,8,17,6,0,197.0,31.0,1.7,15.0,50.0,162.69,117.41
2016,8,17,6,15,290.0,45.0,1.65,15.5,92.0,239.46,191.85
2016,8,17,6,30,383.0,59.0,1.6,16.0,134.0,326.2,266.52
2016,8,17,6,45,448.5,69.0,1.55,16.5,182.5,404.59,331.64
2016,8,17,7,0,514.0,79.0,1.5,17.0,231.0,483.79,394.65
2016,8,17,7,15,304.0,118.5,1.45,17.0,213.0,370.17,303.09
2016,8,17,7,30,94.0,158.0,1.4,17.0,195.0,228.88,186.06
2016,8,17,7,45,63.0,171.0,1.4,17.5,197.5,216.51,174.92
2016,8,17,8,0,32.0,184.0,1.4,18.0,200.0,202.2,161.53
2016,8,17,8,15,25.5,194.5,1.4,18.0,208.0,187.94,149.43
2016,8,17,8,30,19.0,205.0,1.4,18.0,216.0,190.19,150.53
2016,8,17,8,45,27.5,232.0,1.4,18.5,249.0,241.64,190.66
2016,8,17,9,0,36.0,259.0,1.4,19.0,282.0,275.58,216.17
2016,8,17,9,15,26.5,256.0,1.4,19.0,274.0,260.48,203.45
2016,8,17,9,30,17.0,253.0,1.4,19.0,266.0,226.54,176.38
2016,8,17,9,45,16.0,256.5,1.45,19.5,269.0,227.28,176.38
2016,8,17,10,0,15.0,260.0,1.5,20.0,272.0,228.11,176.35
2016,8,17,10,15,18.0,282.0,1.5,20.0,297.0,249.29,192.44
2016,8,17,10,30,21.0,304.0,1.5,20.0,322.0,270.19,208.11
2016,8,17,10,45,265.5,316.0,1.55,20.5,548.5,571.31,436.78
2016,8,17,11,0,510.0,328.0,1.6,21.0,775.0,821.86,610.29
2016,8,17,11,15,276.5,357.5,1.65,21.0,600.5,601.09,451.55
2016,8,17,11,30,43.0,387.0,1.7,21.0,426.0,373.02,282.34
2016,8,17,11,45,47.5,397.0,1.75,21.0,440.0,380.57,289.14
2016,8,17,12,0,52.0,407.0,1.8,21.0,454.0,387.2,294.03
2016,8,17,12,15,90.0,429.0,1.85,21.0,511.0,429.78,326.12
2016,8,17,12,30,128.0,451.0,1.9,21.0,568.0,478.73,362.03
2016,8,17,12,45,135.0,447.5,2.0,21.0,570.0,467.53,353.82
2016,8,17,13,0,142.0,444.0,2.1,21.0,572.0,455.24,345.05
2016,8,17,13,15,94.5,411.0,2.2,21.0,495.5,380.5,289.61
2016,8,17,13,30,47.0,378.0,2.3,21.0,419.0,318.33,243.07
2016,8,17,13,45,52.0,373.0,2.4,21.0,417.5,309.62,236.8
2016,8,17,14,0,57.0,368.0,2.5,21.0,416.0,300.18,229.65
2016,8,17,14,15,81.0,366.5,2.65,21.0,431.5,299.87,229.07
2016,8,17,14,30,105.0,365.0,2.8,21.0,447.0,296.13,225.4
2016,8,17,14,45,146.5,348.5,2.95,21.0,457.0,280.51,211.66
2016,8,17,15,0,188.0,332.0,3.1,21.0,467.0,262.63,195.68
2016,8,17,15,15,152.5,310.5,3.2,20.5,416.0,225.32,168.61
2016,8,17,15,30,117.0,289.0,3.3,20.0,365.0,193.02,146.67
2016,8,17,15,45,122.5,267.0,3.4,20.0,341.5,167.49,136.78
2016,8,17,16,0,128.0,245.0,3.5,20.0,318.0,156.27,127.87
2016,8,17,16,15,407.0,172.0,3.55,19.5,371.0,112.87,91.75
2016,8,17,16,30,686.0,99.0,3.6,19.0,424.0,75.11,59.8
2016,8,17,16,45,343.0,110.5,3.65,19.0,273.0,76.66,61.37
2016,8,17,17,0,0.0,122.0,3.7,19.0,122.0,88.88,72.15
2016,8,17,17,15,0.0,102.5,3.7,18.5,102.5,75.19,60.48
2016,8,17,17,30,0.0,83.0,3.7,18.0,83.0,61.39,48.5
2016,8,17,17,45,189.5,68.5,3.7,17.5,102.5,50.39,38.73
2016,8,17,18,0,379.0,54.0,3.7,17.0,122.0,43.57,32.4
2016,8,17,18,15,277.0,40.0,3.6,16.5,81.0,30.47,20.32
2016,8,17,18,30,175.0,26.0,3.5,16.0,40.0,19.78,7.48
2016,8,17,18,45,87.5,13.0,3.45,16.0,20.0,10.23,0.0
2016,8,17,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,78.5,15.5,0.9,14.5,22.5,47.07,0.0
2016,8,18,6,0,157.0,31.0,0.9,15.0,45.0,143.9,101.69
2016,8,18,6,15,246.0,46.5,0.9,15.0,86.0,218.35,174.24
2016,8,18,6,30,335.0,62.0,0.9,15.0,127.0,302.33,246.66
2016,8,18,6,45,396.5,74.0,0.95,15.5,174.0,372.18,305.08
2016,8,18,7,0,458.0,86.0,1.0,16.0,221.0,446.99,365.06
2016,8,18,7,15,241.5,114.0,1.05,16.0,186.5,319.09,261.87
2016,8,18,7,30,25.0,142.0,1.1,16.0,152.0,155.95,125.27
2016,8,18,7,45,26.5,161.5,1.15,16.5,173.0,175.94,141.58
2016,8,18,8,0,28.0,181.0,1.2,17.0,194.0,195.85,156.93
2016,8,18,8,15,21.0,189.0,1.3,17.5,199.5,178.79,142.18
2016,8,18,8,30,14.0,197.0,1.4,18.0,205.0,178.13,140.75
2016,8,18,8,45,22.5,225.0,1.5,18.5,239.0,211.01,166.53
2016,8,18,9,0,31.0,253.0,1.6,19.0,273.0,264.9,208.13
2016,8,18,9,15,93.5,295.5,1.65,19.0,362.5,367.22,288.12
2016,8,18,9,30,156.0,338.0,1.7,19.0,452.0,492.92,382.28
2016,8,18,9,45,96.0,328.0,1.8,19.0,399.0,397.28,308.44
2016,8,18,10,0,36.0,318.0,1.9,19.0,346.0,324.81,251.72
2016,8,18,10,15,46.5,344.0,1.95,19.0,382.0,357.64,276.86
2016,8,18,10,30,57.0,370.0,2.0,19.0,418.0,389.61,300.63
2016,8,18,10,45,385.5,291.0,2.1,19.5,626.5,683.55,523.06
2016,8,18,11,0,714.0,212.0,2.2,20.0,835.0,910.79,682.44
2016,8,18,11,15,507.5,317.5,2.25,20.0,764.0,794.56,595.95
2016,8,18,11,30,301.0,423.0,2.3,20.0,693.0,671.49,505.71
2016,8,18,11,45,316.0,413.0,2.35,20.0,699.0,658.98,498.09
2016,8,18,12,0,331.0,403.0,2.4,20.0,705.0,644.43,488.09
2016,8,18,12,15,529.5,309.0,2.4,20.0,791.5,714.33,541.31
2016,8,18,12,30,728.0,215.0,2.4,20.0,878.0,759.26,575.0
2016,8,18,12,45,507.5,320.0,2.4,20.0,780.0,647.95,491.26
2016,8,18,13,0,287.0,425.0,2.4,20.0,682.0,544.24,413.04
2016,8,18,13,15,494.5,321.0,2.35,20.0,754.0,575.51,437.78
2016,8,18,13,30,702.0,217.0,2.3,20.0,826.0,582.01,441.6
2016,8,18,13,45,518.0,293.5,2.3,20.0,736.5,498.42,377.22
2016,8,18,14,0,334.0,370.0,2.3,20.0,647.0,428.97,324.42
2016,8,18,14,15,327.5,356.5,2.25,20.0,620.0,389.28,292.98
2016,8,18,14,30,321.0,343.0,2.2,20.0,593.0,350.23,261.43
2016,8,18,14,45,284.0,333.0,2.15,20.0,546.0,305.57,226.39
2016,8,18,15,0,247.0,323.0,2.1,20.0,499.0,265.33,195.44
2016,8,18,15,15,252.5,301.0,2.1,19.5,471.5,229.35,167.65
2016,8,18,15,30,258.0,279.0,2.1,19.0,444.0,193.18,142.37
2016,8,18,15,45,208.0,261.5,2.15,19.0,388.0,166.99,136.63
2016,8,18,16,0,158.0,244.0,2.2,19.0,332.0,156.42,128.27
2016,8,18,16,15,130.0,220.0,2.25,19.0,288.0,142.91,117.33
2016,8,18,16,30,102.0,196.0,2.3,19.0,244.0,132.85,109.22
2016,8,18,16,45,102.5,172.5,2.4,19.0,216.0,115.48,94.75
2016,8,18,17,0,103.0,149.0,2.5,19.0,188.0,101.5,83.0
2016,8,18,17,15,83.0,128.0,2.6,18.5,156.5,89.65,73.04
2016,8,18,17,30,63.0,107.0,2.7,18.0,125.0,75.49,60.8
2016,8,18,17,45,133.0,85.0,2.8,17.5,112.0,60.92,47.9
2016,8,18,18,0,203.0,63.0,2.9,17.0,99.0,46.2,34.63
2016,8,18,18,15,137.5,42.0,2.85,16.5,62.5,31.24,20.87
2016,8,18,18,30,72.0,21.0,2.8,16.0,26.0,16.02,4.01
2016,8,18,18,45,36.0,10.5,2.8,16.0,13.0,8.26,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,5,45,30.0,10.5,2.45,15.5,13.0,21.65,0.0
2016,8,19,6,0,60.0,21.0,2.6,16.0,26.0,65.21,42.47
2016,8,19,6,15,107.0,44.0,2.6,16.0,61.0,124.58,97.88
2016,8,19,6,30,154.0,67.0,2.6,16.0,96.0,185.72,151.53
2016,8,19,6,45,202.5,89.5,2.65,16.5,140.5,250.26,206.85
2016,8,19,7,0,251.0,112.0,2.7,17.0,185.0,318.25,263.5
2016,8,19,7,15,125.5,101.5,2.65,17.0,138.0,202.0,166.76
2016,8,19,7,30,0.0,91.0,2.6,17.0,91.0,72.15,55.26
2016,8,19,7,45,0.0,117.5,2.55,17.5,117.5,95.47,74.51
2016,8,19,8,0,0.0,144.0,2.5,18.0,144.0,118.87,93.37
2016,8,19,8,15,1.0,156.5,2.4,18.0,157.5,129.76,101.94
2016,8,19,8,30,2.0,169.0,2.3,18.0,171.0,140.75,110.54
2016,8,19,8,45,9.0,198.0,2.2,18.5,204.5,172.82,136.04
2016,8,19,9,0,16.0,227.0,2.1,19.0,238.0,205.09,161.19
2016,8,19,9,15,12.5,224.5,1.95,19.0,233.5,197.79,154.7
2016,8,19,9,30,9.0,222.0,1.8,19.0,229.0,190.84,148.66
2016,8,19,9,45,16.5,257.0,1.65,19.5,270.0,228.61,177.78
2016,8,19,10,0,24.0,292.0,1.5,20.0,311.0,266.28,206.07
2016,8,19,10,15,42.5,332.5,1.45,20.0,367.5,342.71,263.91
2016,8,19,10,30,61.0,373.0,1.4,20.0,424.0,397.02,303.81
2016,8,19,10,45,170.5,392.5,1.35,20.0,539.5,537.2,407.79
2016,8,19,11,0,280.0,412.0,1.3,20.0,655.0,670.54,501.5
2016,8,19,11,15,336.5,397.5,1.3,20.0,695.5,695.95,518.57
2016,8,19,11,30,393.0,383.0,1.3,20.0,736.0,717.65,533.94
2016,8,19,11,45,360.0,402.0,1.3,20.5,727.0,688.06,511.04
2016,8,19,12,0,327.0,421.0,1.3,21.0,718.0,657.9,488.29
2016,8,19,12,15,463.0,356.5,1.35,21.0,776.5,702.12,521.73
2016,8,19,12,30,599.0,292.0,1.4,21.0,835.0,725.28,539.42
2016,8,19,12,45,592.0,293.0,1.45,21.0,825.5,687.25,512.38
2016,8,19,13,0,585.0,294.0,1.5,21.0,816.0,648.4,484.76
2016,8,19,13,15,579.5,291.0,1.6,21.0,800.5,606.09,454.41
2016,8,19,13,30,574.0,288.0,1.7,21.0,785.0,562.84,422.47
2016,8,19,13,45,570.5,281.0,1.8,21.0,763.5,516.96,387.65
2016,8,19,14,0,567.0,274.0,1.9,21.0,742.0,470.46,351.24
2016,8,19,14,15,556.0,268.5,1.95,20.5,713.0,421.51,312.47
2016,8,19,14,30,545.0,263.0,2.0,20.0,684.0,373.07,273.11
2016,8,19,14,45,536.5,252.5,2.15,20.0,650.5,322.83,231.4
2016,8,19,15,0,528.0,242.0,2.3,20.0,617.0,273.34,190.57
2016,8,19,15,15,509.5,233.5,2.35,20.0,577.0,224.44,152.74
2016,8,19,15,30,491.0,225.0,2.4,20.0,537.0,177.79,122.2
2016,8,19,15,45,408.0,222.0,2.5,20.0,468.5,138.03,112.07
2016,8,19,16,0,325.0,219.0,2.6,20.0,400.0,141.36,115.31
2016,8,19,16,15,360.5,196.5,2.65,19.5,379.0,130.43,106.67
2016,8,19,16,30,396.0,174.0,2.7,19.0,358.0,115.57,94.57
2016,8,19,16,45,360.0,158.0,2.8,19.0,310.5,108.84,89.13
2016,8,19,17,0,324.0,142.0,2.9,19.0,263.0,98.65,80.58
2016,8,19,17,15,283.5,122.5,2.95,18.5,216.0,86.05,69.92
2016,8,19,17,30,243.0,103.0,3.0,18.0,169.0,73.14,58.74
2016,8,19,17,45,193.0,80.5,3.05,17.5,125.5,57.98,45.31
2016,8,19,18,0,143.0,58.0,3.1,17.0,82.0,42.48,31.34
2016,8,19,18,15,95.0,36.0,3.05,17.0,50.0,26.95,17.07
