Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,18,30,47.0,14.0,3.0,17.0,18.0,10.89,0.0
2016,8,19,18,45,23.5,7.0,2.95,17.0,9.0,5.51,0.0
2016,8,19,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,5,45,32.0,10.5,1.4,15.5,13.5,22.62,0.0
2016,8,20,6,0,64.0,21.0,1.5,16.0,27.0,67.6,43.2
2016,8,20,6,15,114.5,43.5,1.45,16.0,62.0,128.93,101.2
2016,8,20,6,30,165.0,66.0,1.4,16.0,97.0,192.02,156.29
2016,8,20,6,45,215.5,88.0,1.4,16.5,141.5,257.91,212.23
2016,8,20,7,0,266.0,110.0,1.4,17.0,186.0,327.44,269.34
2016,8,20,7,15,133.0,100.5,1.35,17.0,138.5,207.08,170.25
2016,8,20,7,30,0.0,91.0,1.3,17.0,91.0,72.24,55.24
2016,8,20,7,45,0.0,114.5,1.3,17.5,114.5,92.75,72.21
2016,8,20,8,0,0.0,138.0,1.3,18.0,138.0,113.28,88.66
2016,8,20,8,15,0.0,151.0,1.3,18.0,151.5,123.82,96.91
2016,8,20,8,30,0.0,164.0,1.3,18.0,165.0,134.4,105.13
2016,8,20,8,45,4.0,183.5,1.35,18.5,186.5,154.75,121.11
2016,8,20,9,0,8.0,203.0,1.4,19.0,208.0,175.19,136.92
2016,8,20,9,15,8.0,209.5,1.4,19.0,215.5,179.85,140.18
2016,8,20,9,30,8.0,216.0,1.4,19.0,223.0,184.6,143.57
2016,8,20,9,45,11.0,235.5,1.45,19.5,245.0,203.95,158.27
2016,8,20,10,0,14.0,255.0,1.5,20.0,267.0,223.17,172.65
2016,8,20,10,15,18.5,280.5,1.55,20.0,296.0,249.02,192.4
2016,8,20,10,30,23.0,306.0,1.6,20.0,325.0,274.54,211.72
2016,8,20,10,45,30.5,334.0,1.65,20.0,360.5,325.8,250.39
2016,8,20,11,0,38.0,362.0,1.7,20.0,396.0,355.8,272.59
2016,8,20,11,15,40.5,372.5,1.85,20.0,409.0,363.54,278.29
2016,8,20,11,30,43.0,383.0,2.0,20.0,422.0,370.61,283.62
2016,8,20,11,45,51.5,397.5,2.15,20.5,444.5,385.76,294.6
2016,8,20,12,0,60.0,412.0,2.3,21.0,467.0,399.57,304.47
2016,8,20,12,15,91.0,428.5,2.4,21.0,511.5,431.57,328.79
2016,8,20,12,30,122.0,445.0,2.5,21.0,556.0,471.03,358.11
2016,8,20,12,45,424.0,324.5,2.7,21.0,703.0,593.63,453.01
2016,8,20,13,0,726.0,204.0,2.9,21.0,850.0,673.04,512.85
2016,8,20,13,15,501.0,305.5,2.95,20.5,748.0,569.29,434.09
2016,8,20,13,30,276.0,407.0,3.0,20.0,646.0,478.2,365.17
2016,8,20,13,45,321.0,382.0,3.15,20.0,652.0,459.23,350.67
2016,8,20,14,0,366.0,357.0,3.3,20.0,658.0,435.55,331.28
2016,8,20,14,15,532.0,269.5,3.3,20.0,688.5,413.02,309.76
2016,8,20,14,30,698.0,182.0,3.3,20.0,719.0,370.41,269.59
2016,8,20,14,45,559.5,228.0,3.35,20.0,645.0,313.62,224.83
2016,8,20,15,0,421.0,274.0,3.4,20.0,571.0,270.25,193.21
2016,8,20,15,15,383.0,265.0,3.45,19.5,523.0,228.65,162.25
2016,8,20,15,30,345.0,256.0,3.5,19.0,475.0,188.23,136.14
2016,8,20,15,45,475.5,201.0,3.6,19.0,477.5,128.19,104.36
2016,8,20,16,0,606.0,146.0,3.7,19.0,480.0,101.54,82.07
2016,8,20,16,15,577.0,138.5,3.7,18.5,432.0,98.18,79.65
2016,8,20,16,30,548.0,131.0,3.7,18.0,384.0,92.62,75.28
2016,8,20,16,45,511.5,121.5,3.75,18.0,335.0,86.69,70.38
2016,8,20,17,0,475.0,112.0,3.8,18.0,286.0,80.6,65.26
2016,8,20,17,15,426.0,100.0,3.8,17.5,237.5,72.54,58.42
2016,8,20,17,30,377.0,88.0,3.8,17.0,189.0,64.32,51.23
2016,8,20,17,45,312.0,72.5,3.8,17.0,143.5,53.4,41.36
2016,8,20,18,0,247.0,57.0,3.8,17.0,98.0,42.29,31.11
2016,8,20,18,15,168.0,38.0,3.7,16.5,61.5,28.45,18.22
2016,8,20,18,30,89.0,19.0,3.6,16.0,25.0,14.39,0.16
2016,8,20,18,45,44.5,9.5,3.55,16.0,12.5,7.47,0.0
2016,8,20,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,5,45,39.0,11.5,2.15,15.5,15.0,26.64,0.0
2016,8,21,6,0,78.0,23.0,2.2,16.0,30.0,78.59,49.64
2016,8,21,6,15,138.0,44.5,2.2,16.0,66.5,144.75,114.12
2016,8,21,6,30,198.0,66.0,2.2,16.0,103.0,213.36,174.4
2016,8,21,6,45,251.5,85.0,2.2,16.0,147.5,278.78,230.88
2016,8,21,7,0,305.0,104.0,2.2,16.0,192.0,348.42,289.26
2016,8,21,7,15,152.5,111.0,2.15,16.0,155.0,235.29,194.98
2016,8,21,7,30,0.0,118.0,2.1,16.0,118.0,98.57,77.54
2016,8,21,7,45,50.5,159.0,2.05,16.5,183.5,194.42,158.24
2016,8,21,8,0,101.0,200.0,2.0,17.0,249.0,282.71,229.75
2016,8,21,8,15,123.0,224.0,2.0,17.0,289.5,347.7,280.34
2016,8,21,8,30,145.0,248.0,2.0,17.0,330.0,394.16,315.74
2016,8,21,8,45,228.5,259.5,2.0,17.5,401.5,484.18,384.95
2016,8,21,9,0,312.0,271.0,2.0,18.0,473.0,599.34,469.59
2016,8,21,9,15,315.5,290.5,2.05,18.0,506.0,624.6,485.92
2016,8,21,9,30,319.0,310.0,2.1,18.0,539.0,648.04,501.56
2016,8,21,9,45,475.5,263.5,2.15,18.5,624.5,773.69,592.64
2016,8,21,10,0,632.0,217.0,2.2,19.0,710.0,885.47,670.18
2016,8,21,10,15,643.0,221.0,2.25,19.0,738.5,894.3,674.46
2016,8,21,10,30,654.0,225.0,2.3,19.0,767.0,899.65,677.49
2016,8,21,10,45,664.5,226.0,2.4,19.5,789.5,898.09,675.18
2016,8,21,11,0,675.0,227.0,2.5,20.0,812.0,892.93,670.54
2016,8,21,11,15,680.0,228.5,2.55,20.0,827.0,879.53,661.14
2016,8,21,11,30,685.0,230.0,2.6,20.0,842.0,862.72,649.45
2016,8,21,11,45,691.0,229.0,2.7,20.0,850.0,841.17,634.89
2016,8,21,12,0,697.0,228.0,2.8,20.0,858.0,816.36,617.89
2016,8,21,12,15,697.0,228.0,2.9,20.0,857.5,784.48,595.6
2016,8,21,12,30,697.0,228.0,3.0,20.0,857.0,750.0,571.1
2016,8,21,12,45,711.0,217.0,3.2,20.0,853.5,714.01,545.76
2016,8,21,13,0,725.0,206.0,3.4,20.0,850.0,674.87,517.3
2016,8,21,13,15,720.0,204.5,3.5,20.0,833.5,628.49,482.08
2016,8,21,13,30,715.0,203.0,3.6,20.0,817.0,580.73,444.9
2016,8,21,13,45,710.0,199.0,3.7,20.0,795.0,529.92,404.39
2016,8,21,14,0,705.0,195.0,3.8,20.0,773.0,478.26,362.03
2016,8,21,14,15,694.5,191.5,3.85,19.5,743.0,424.12,317.18
2016,8,21,14,30,684.0,188.0,3.9,19.0,713.0,370.17,271.35
2016,8,21,14,45,672.0,182.5,3.95,19.0,677.5,314.87,223.46
2016,8,21,15,0,660.0,177.0,4.0,19.0,642.0,260.46,176.99
2016,8,21,15,15,642.0,172.0,4.05,18.5,601.0,206.61,134.49
2016,8,21,15,30,624.0,167.0,4.1,18.0,560.0,154.86,100.83
2016,8,21,15,45,603.0,159.5,4.2,18.0,515.5,107.99,87.67
2016,8,21,16,0,582.0,152.0,4.3,18.0,471.0,105.15,85.57
2016,8,21,16,15,552.0,144.0,4.35,18.0,423.5,99.83,81.28
2016,8,21,16,30,522.0,136.0,4.4,18.0,376.0,95.22,77.58
2016,8,21,16,45,485.5,125.5,4.45,18.0,327.0,88.78,72.23
2016,8,21,17,0,449.0,115.0,4.5,18.0,278.0,82.15,66.64
2016,8,21,17,15,399.5,102.5,4.55,17.5,230.0,73.85,59.57
2016,8,21,17,30,350.0,90.0,4.6,17.0,182.0,65.37,52.14
2016,8,21,17,45,286.5,73.5,4.65,17.0,137.5,53.86,41.72
2016,8,21,18,0,223.0,57.0,4.7,17.0,93.0,42.13,30.9
2016,8,21,18,15,148.0,37.5,4.6,16.5,57.5,28.09,17.73
2016,8,21,18,30,73.0,18.0,4.5,16.0,22.0,13.78,0.0
2016,8,21,18,45,36.5,9.0,4.45,16.0,11.0,7.08,0.0
2016,8,21,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,11.0,3.5,15.0,11.0,8.65,0.0
2016,8,22,6,0,0.0,22.0,3.5,15.0,22.0,17.22,6.05
2016,8,22,6,15,24.0,44.0,3.4,15.0,48.5,59.44,43.64
2016,8,22,6,30,48.0,66.0,3.3,15.0,75.0,98.43,78.05
2016,8,22,6,45,70.5,89.0,3.2,15.5,106.5,138.94,113.34
2016,8,22,7,0,93.0,112.0,3.1,16.0,138.0,194.62,160.51
2016,8,22,7,15,115.0,132.5,3.0,16.0,172.0,235.29,194.69
2016,8,22,7,30,137.0,153.0,2.9,16.0,206.0,277.32,229.22
2016,8,22,7,45,328.0,148.0,2.85,16.5,298.0,448.72,369.69
2016,8,22,8,0,519.0,143.0,2.8,17.0,390.0,638.47,515.88
2016,8,22,8,15,378.0,191.5,2.75,17.0,382.0,559.13,450.07
2016,8,22,8,30,237.0,240.0,2.7,17.0,374.0,491.92,393.82
2016,8,22,8,45,261.5,258.0,2.7,17.5,417.0,536.85,426.75
2016,8,22,9,0,286.0,276.0,2.7,18.0,460.0,581.28,458.04
2016,8,22,9,15,474.5,226.5,2.75,18.0,556.0,734.64,573.66
2016,8,22,9,30,663.0,177.0,2.8,18.0,652.0,879.01,676.54
2016,8,22,9,45,639.5,200.5,2.85,18.5,677.5,880.71,674.16
2016,8,22,10,0,616.0,224.0,2.9,19.0,703.0,878.03,669.35
2016,8,22,10,15,626.5,228.0,2.95,19.0,731.0,886.39,674.43
2016,8,22,10,30,637.0,232.0,3.0,19.0,759.0,891.31,677.13
2016,8,22,10,45,648.5,233.0,3.15,19.5,781.5,890.84,675.71
2016,8,22,11,0,660.0,234.0,3.3,20.0,804.0,886.78,671.87
2016,8,22,11,15,665.0,235.5,3.4,20.0,818.5,873.55,662.61
2016,8,22,11,30,670.0,237.0,3.5,20.0,833.0,856.94,651.04
2016,8,22,11,45,676.5,235.0,3.6,20.0,841.0,835.2,635.91
2016,8,22,12,0,683.0,233.0,3.7,20.0,849.0,810.24,618.37
2016,8,22,12,15,683.0,233.0,3.75,20.0,848.0,778.69,595.59
2016,8,22,12,30,683.0,233.0,3.8,20.0,847.0,744.58,570.67
2016,8,22,12,45,667.0,239.5,3.9,20.0,835.0,701.92,539.1
2016,8,22,13,0,651.0,246.0,4.0,20.0,823.0,658.23,506.21
2016,8,22,13,15,646.0,244.0,4.05,20.0,807.0,614.2,472.45
2016,8,22,13,30,641.0,242.0,4.1,20.0,791.0,569.02,437.02
2016,8,22,13,45,639.0,235.5,4.2,20.0,770.0,521.16,398.8
2016,8,22,14,0,637.0,229.0,4.3,20.0,749.0,472.37,358.82
2016,8,22,14,15,626.0,225.0,4.35,20.0,719.5,420.99,315.82
2016,8,22,14,30,615.0,221.0,4.4,20.0,690.0,370.05,272.32
2016,8,22,14,45,512.0,248.0,4.45,20.0,625.5,313.81,227.34
2016,8,22,15,0,409.0,275.0,4.5,20.0,561.0,268.68,193.08
2016,8,22,15,15,400.0,258.0,4.5,19.5,523.5,227.16,160.79
2016,8,22,15,30,391.0,241.0,4.5,19.0,486.0,183.75,131.43
2016,8,22,15,45,346.5,229.5,4.5,19.0,434.5,146.96,120.41
2016,8,22,16,0,302.0,218.0,4.5,19.0,383.0,140.43,115.3
2016,8,22,16,15,377.0,186.5,4.45,18.5,371.5,125.32,102.99
2016,8,22,16,30,452.0,155.0,4.4,18.0,360.0,105.52,86.48
2016,8,22,16,45,414.5,142.0,4.35,18.0,312.5,97.9,80.16
2016,8,22,17,0,377.0,129.0,4.3,18.0,265.0,90.02,73.5
2016,8,22,17,15,330.5,113.0,4.2,17.5,218.0,79.82,64.79
2016,8,22,17,30,284.0,97.0,4.1,17.0,171.0,69.74,55.96
2016,8,22,17,45,228.5,77.0,4.05,17.0,127.5,55.9,43.46
2016,8,22,18,0,173.0,57.0,4.0,17.0,84.0,41.83,30.58
2016,8,22,18,15,110.5,35.5,3.8,16.5,50.5,26.51,16.21
2016,8,22,18,30,48.0,14.0,3.6,16.0,17.0,10.83,0.0
2016,8,22,18,45,24.0,7.0,3.45,16.0,8.5,5.51,0.0
2016,8,22,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,5,45,53.5,12.5,2.2,15.5,16.5,34.22,0.0
2016,8,23,6,0,107.0,25.0,2.2,16.0,33.0,110.05,66.19
2016,8,23,6,15,186.0,43.5,2.1,16.0,71.5,186.19,147.1
2016,8,23,6,30,265.0,62.0,2.0,16.0,110.0,265.59,216.92
2016,8,23,6,45,327.0,76.5,1.95,16.5,155.5,335.94,276.85
2016,8,23,7,0,389.0,91.0,1.9,17.0,201.0,411.45,338.62
2016,8,23,7,15,209.5,115.5,1.8,17.0,176.5,302.14,248.74
2016,8,23,7,30,30.0,140.0,1.7,17.0,152.0,160.15,128.91
2016,8,23,7,45,43.5,165.0,1.6,17.5,184.5,196.93,159.04
2016,8,23,8,0,57.0,190.0,1.5,18.0,217.0,234.18,188.38
2016,8,23,8,15,65.0,213.5,1.45,18.0,247.5,265.11,212.29
2016,8,23,8,30,73.0,237.0,1.4,18.0,278.0,296.0,235.8
2016,8,23,8,45,109.0,263.5,1.35,18.5,330.5,356.55,282.16
2016,8,23,9,0,145.0,290.0,1.3,19.0,383.0,440.11,343.97
2016,8,23,9,15,214.5,303.0,1.3,19.0,451.0,519.45,402.86
2016,8,23,9,30,284.0,316.0,1.3,19.0,519.0,622.7,476.7
2016,8,23,9,45,473.5,259.0,1.3,19.5,617.0,769.93,580.97
2016,8,23,10,0,663.0,202.0,1.3,20.0,715.0,904.28,670.72
2016,8,23,10,15,673.5,205.0,1.35,20.0,743.5,911.51,673.44
2016,8,23,10,30,684.0,208.0,1.4,20.0,772.0,915.2,675.56
2016,8,23,10,45,693.5,209.5,1.45,20.5,794.5,912.82,672.6
2016,8,23,11,0,703.0,211.0,1.5,21.0,817.0,906.79,667.43
2016,8,23,11,15,708.0,212.5,1.5,21.0,831.5,892.91,657.82
2016,8,23,11,30,713.0,214.0,1.5,21.0,846.0,875.54,645.8
2016,8,23,11,45,716.5,214.0,1.55,21.0,853.5,852.05,630.32
2016,8,23,12,0,720.0,214.0,1.6,21.0,861.0,825.35,612.54
2016,8,23,12,15,720.0,214.0,1.7,21.0,860.5,792.77,590.96
2016,8,23,12,30,720.0,214.0,1.8,21.0,860.0,757.51,567.07
2016,8,23,12,45,735.5,202.5,1.9,21.0,856.5,721.16,542.13
2016,8,23,13,0,751.0,191.0,2.0,21.0,853.0,681.46,514.03
2016,8,23,13,15,746.0,189.5,2.15,21.0,837.0,633.96,479.42
2016,8,23,13,30,741.0,188.0,2.3,21.0,821.0,585.01,442.59
2016,8,23,13,45,736.0,184.5,2.5,21.0,798.0,533.28,402.58
2016,8,23,14,0,731.0,181.0,2.7,21.0,775.0,480.62,360.36
2016,8,23,14,15,523.0,258.5,2.9,21.0,675.0,402.96,300.7
2016,8,23,14,30,315.0,336.0,3.1,21.0,575.0,345.18,258.09
2016,8,23,14,45,501.5,250.5,3.3,21.0,609.5,312.7,225.29
2016,8,23,15,0,688.0,165.0,3.5,21.0,644.0,258.54,172.89
2016,8,23,15,15,670.0,160.0,3.65,20.5,602.5,202.91,129.34
2016,8,23,15,30,652.0,155.0,3.8,20.0,561.0,149.35,94.89
2016,8,23,15,45,631.5,148.0,4.0,20.0,516.0,101.78,81.75
2016,8,23,16,0,611.0,141.0,4.2,20.0,471.0,98.96,79.66
2016,8,23,16,15,581.5,133.5,4.3,19.5,423.0,95.44,77.08
2016,8,23,16,30,552.0,126.0,4.4,19.0,375.0,91.77,74.34
2016,8,23,16,45,325.5,133.0,4.5,19.0,275.5,93.56,76.12
2016,8,23,17,0,99.0,140.0,4.6,19.0,176.0,95.91,78.34
2016,8,23,17,15,238.0,111.5,4.6,18.5,178.0,78.66,63.52
2016,8,23,17,30,377.0,83.0,4.6,18.0,180.0,61.03,48.09
2016,8,23,17,45,311.0,68.0,4.65,17.5,135.0,50.34,38.48
2016,8,23,18,0,245.0,53.0,4.7,17.0,90.0,39.49,28.49
2016,8,23,18,15,160.0,34.5,4.55,16.5,54.5,25.9,15.43
2016,8,23,18,30,75.0,16.0,4.4,16.0,19.0,12.14,0.0
2016,8,23,18,45,37.5,8.0,4.3,16.0,9.5,6.29,0.0
2016,8,23,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,24,5,45,67.0,12.5,1.7,15.5,17.5,40.53,0.0
2016,8,24,6,0,134.0,25.0,1.7,16.0,35.0,123.89,71.25
2016,8,24,6,15,221.5,42.0,1.65,16.0,74.5,205.34,162.05
2016,8,24,6,30,309.0,59.0,1.6,16.0,114.0,290.15,236.49
2016,8,24,6,45,375.0,72.0,1.6,16.0,161.0,363.64,299.32
2016,8,24,7,0,441.0,85.0,1.6,16.0,208.0,442.63,364.23
2016,8,24,7,15,220.5,85.5,1.6,16.0,147.0,273.22,226.8
2016,8,24,7,30,0.0,86.0,1.6,16.0,86.0,67.92,51.82
2016,8,24,7,45,0.0,109.5,1.6,16.5,109.5,88.48,69.01
2016,8,24,8,0,0.0,133.0,1.6,17.0,133.0,109.09,85.66
2016,8,24,8,15,9.5,167.0,1.65,17.0,172.5,148.38,117.91
2016,8,24,8,30,19.0,201.0,1.7,17.0,212.0,188.25,150.04
2016,8,24,8,45,87.5,245.0,1.75,17.5,300.5,316.07,252.71
2016,8,24,9,0,156.0,289.0,1.8,18.0,389.0,450.5,355.43
2016,8,24,9,15,232.5,299.0,1.9,18.0,458.5,533.59,418.1
2016,8,24,9,30,309.0,309.0,2.0,18.0,528.0,640.88,496.63
2016,8,24,9,45,268.0,335.5,2.1,18.5,532.5,625.88,482.06
2016,8,24,10,0,227.0,362.0,2.2,19.0,537.0,585.38,450.53
2016,8,24,10,15,235.5,375.5,2.3,19.0,563.5,601.91,462.46
2016,8,24,10,30,244.0,389.0,2.4,19.0,590.0,639.07,488.42
2016,8,24,10,45,274.5,393.5,2.5,19.5,625.0,663.71,505.3
2016,8,24,11,0,305.0,398.0,2.6,20.0,660.0,685.84,520.34
2016,8,24,11,15,333.0,397.0,2.7,20.0,687.5,697.51,528.97
2016,8,24,11,30,361.0,396.0,2.8,20.0,715.0,706.26,535.58
2016,8,24,11,45,594.5,276.5,2.95,20.0,806.5,802.16,608.78
2016,8,24,12,0,828.0,157.0,3.1,20.0,898.0,857.97,651.33
2016,8,24,12,15,622.5,264.0,3.25,20.0,821.0,758.42,577.6
2016,8,24,12,30,417.0,371.0,3.4,20.0,744.0,656.02,500.63
2016,8,24,12,45,387.5,383.0,3.55,20.0,727.0,608.99,466.48
2016,8,24,13,0,358.0,395.0,3.7,20.0,710.0,572.43,439.01
2016,8,24,13,15,580.0,277.5,3.85,20.0,776.0,599.79,461.28
2016,8,24,13,30,802.0,160.0,4.0,20.0,842.0,597.04,458.92
2016,8,24,13,45,795.5,157.5,4.2,20.0,818.0,543.54,415.8
2016,8,24,14,0,789.0,155.0,4.4,20.0,794.0,489.09,370.9
2016,8,24,14,15,779.5,152.5,4.55,20.0,763.5,432.71,323.08
2016,8,24,14,30,770.0,150.0,4.7,20.0,733.0,376.2,273.96
2016,8,24,14,45,757.5,146.5,4.85,20.0,696.5,318.27,223.26
2016,8,24,15,0,745.0,143.0,5.0,20.0,660.0,255.81,169.79
2016,8,24,15,15,727.5,139.5,5.1,19.5,618.0,197.89,123.76
2016,8,24,15,30,710.0,136.0,5.2,19.0,576.0,141.84,87.58
2016,8,24,15,45,688.0,131.0,5.3,19.0,529.5,92.59,74.31
2016,8,24,16,0,666.0,126.0,5.4,19.0,483.0,90.56,72.85
2016,8,24,16,15,636.5,120.0,5.45,18.5,434.0,87.61,70.7
2016,8,24,16,30,607.0,114.0,5.5,18.0,385.0,84.56,68.43
2016,8,24,16,45,567.0,106.0,5.55,18.0,334.5,79.81,64.49
2016,8,24,17,0,527.0,98.0,5.6,18.0,284.0,74.92,60.37
2016,8,24,17,15,474.0,88.0,5.55,17.5,234.0,65.38,52.14
2016,8,24,17,30,421.0,78.0,5.5,17.0,184.0,58.15,45.74
2016,8,24,17,45,346.5,64.5,5.45,17.0,137.5,48.24,36.69
2016,8,24,18,0,272.0,51.0,5.4,17.0,91.0,38.25,27.34
2016,8,24,18,15,176.5,33.0,5.3,16.5,55.0,24.89,14.26
2016,8,24,18,30,81.0,15.0,5.2,16.0,19.0,11.41,0.0
2016,8,24,18,45,40.5,7.5,5.1,16.0,9.5,5.9,0.0
2016,8,24,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,5,45,97.0,12.0,2.6,15.0,19.0,54.12,0.0
2016,8,25,6,0,194.0,24.0,2.6,15.0,38.0,153.21,83.92
2016,8,25,6,15,297.5,36.5,2.5,15.0,78.5,245.48,195.01
2016,8,25,6,30,401.0,49.0,2.4,15.0,119.0,340.26,279.15
2016,8,25,6,45,474.0,57.5,2.35,15.5,168.0,419.86,347.08
2016,8,25,7,0,547.0,66.0,2.3,16.0,217.0,504.79,416.23
2016,8,25,7,15,273.5,74.5,2.2,16.0,150.0,319.88,266.2
2016,8,25,7,30,0.0,83.0,2.1,16.0,83.0,65.23,49.56
2016,8,25,7,45,16.5,130.5,2.05,16.5,138.5,122.94,98.39
2016,8,25,8,0,33.0,178.0,2.0,17.0,194.0,200.36,161.63
2016,8,25,8,15,87.0,210.5,2.0,17.0,258.0,282.75,228.78
2016,8,25,8,30,141.0,243.0,2.0,17.0,322.0,388.43,311.86
2016,8,25,8,45,96.0,254.0,2.0,17.5,310.0,334.99,267.13
2016,8,25,9,0,51.0,265.0,2.0,18.0,298.0,300.86,237.91
2016,8,25,9,15,31.0,246.5,2.05,18.0,267.0,258.27,203.61
2016,8,25,9,30,11.0,228.0,2.1,18.0,236.0,199.24,156.09
2016,8,25,9,45,12.5,242.0,2.2,18.5,252.0,212.15,165.89
2016,8,25,10,0,14.0,256.0,2.3,19.0,268.0,224.95,175.33
2016,8,25,10,15,16.0,271.5,2.35,19.0,285.5,239.45,186.39
2016,8,25,10,30,18.0,287.0,2.4,19.0,303.0,253.73,197.24
2016,8,25,10,45,22.5,309.5,2.45,19.0,329.5,276.37,214.59
2016,8,25,11,0,27.0,332.0,2.5,19.0,356.0,318.83,246.93
2016,8,25,11,15,38.0,359.5,2.55,19.0,393.0,351.1,271.4
2016,8,25,11,30,49.0,387.0,2.6,19.0,430.0,381.89,294.59
2016,8,25,11,45,51.0,388.5,2.65,19.0,433.5,379.3,292.45
2016,8,25,12,0,53.0,390.0,2.7,19.0,437.0,376.27,290.15
2016,8,25,12,15,198.0,398.0,2.75,19.0,575.0,506.67,390.77
2016,8,25,12,30,343.0,406.0,2.8,19.0,713.0,620.36,474.91
2016,8,25,12,45,605.0,269.0,2.85,19.0,802.0,683.54,524.02
2016,8,25,13,0,867.0,132.0,2.9,19.0,891.0,701.51,539.43
2016,8,25,13,15,622.0,250.0,2.95,19.0,789.5,605.98,464.93
2016,8,25,13,30,377.0,368.0,3.0,19.0,688.0,509.49,390.64
2016,8,25,13,45,613.5,246.5,3.15,19.0,749.5,517.68,396.22
2016,8,25,14,0,850.0,125.0,3.3,19.0,811.0,493.55,373.65
2016,8,25,14,15,841.5,123.5,3.4,19.0,780.0,435.84,324.33
2016,8,25,14,30,833.0,122.0,3.5,19.0,749.0,377.01,273.02
2016,8,25,14,45,823.0,118.5,3.6,19.0,712.5,316.15,219.52
2016,8,25,15,0,813.0,115.0,3.7,19.0,676.0,255.63,167.04
2016,8,25,15,15,574.5,182.5,3.75,18.5,566.5,203.66,135.17
2016,8,25,15,30,336.0,250.0,3.8,18.0,457.0,183.84,133.94
2016,8,25,15,45,203.5,236.0,3.85,18.0,358.5,153.9,126.76
2016,8,25,16,0,71.0,222.0,3.9,18.0,260.0,148.25,122.41
2016,8,25,16,15,36.0,181.5,3.9,17.5,201.0,124.44,102.67
2016,8,25,16,30,1.0,141.0,3.9,17.0,142.0,102.55,84.29
2016,8,25,16,45,0.5,123.0,3.9,17.0,123.5,89.93,73.57
2016,8,25,17,0,0.0,105.0,3.9,17.0,105.0,77.2,62.59
2016,8,25,17,15,257.5,84.5,3.85,16.5,148.5,60.36,47.91
2016,8,25,17,30,515.0,64.0,3.8,16.0,192.0,51.45,40.01
2016,8,25,17,45,439.0,53.5,3.8,16.0,144.0,43.32,32.49
2016,8,25,18,0,363.0,43.0,3.8,16.0,96.0,35.11,24.68
2016,8,25,18,15,243.5,29.0,3.65,16.0,58.5,23.68,12.91
2016,8,25,18,30,124.0,15.0,3.5,16.0,21.0,11.8,0.0
2016,8,25,18,45,62.0,7.5,3.35,16.0,10.5,5.9,0.0
2016,8,25,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,26,5,45,100.0,12.0,2.45,15.5,19.0,55.75,0.0
2016,8,26,6,0,200.0,24.0,2.5,16.0,38.0,157.92,78.99
2016,8,26,6,15,309.0,36.5,2.5,16.0,79.5,253.01,199.7
2016,8,26,6,30,418.0,49.0,2.5,16.0,121.0,352.07,287.54
2016,8,26,6,45,489.0,57.5,2.55,16.5,170.0,431.39,355.3
2016,8,26,7,0,560.0,66.0,2.6,17.0,219.0,515.76,424.16
2016,8,26,7,15,280.0,67.0,2.6,17.0,143.5,315.73,262.74
2016,8,26,7,30,0.0,68.0,2.6,17.0,68.0,52.16,38.43
2016,8,26,7,45,0.0,81.5,2.65,17.5,81.5,63.04,47.55
2016,8,26,8,0,0.0,95.0,2.7,18.0,95.0,74.3,56.66
2016,8,26,8,15,0.0,119.5,2.65,18.0,119.5,95.4,73.89
2016,8,26,8,30,0.0,144.0,2.6,18.0,144.0,116.63,91.03
2016,8,26,8,45,1.5,162.0,2.6,18.5,163.0,133.36,104.19
2016,8,26,9,0,3.0,180.0,2.6,19.0,182.0,150.1,117.2
2016,8,26,9,15,33.0,243.5,2.55,19.0,267.0,257.49,203.22
2016,8,26,9,30,63.0,307.0,2.5,19.0,352.0,351.57,276.07
2016,8,26,9,45,49.5,309.0,2.5,19.5,345.5,336.46,262.51
2016,8,26,10,0,36.0,311.0,2.5,20.0,339.0,321.48,249.61
2016,8,26,10,15,38.5,327.0,2.5,20.0,358.0,336.63,260.8
2016,8,26,10,30,41.0,343.0,2.5,20.0,377.0,351.26,271.47
2016,8,26,10,45,40.5,351.5,2.5,20.0,386.0,355.02,273.84
2016,8,26,11,0,40.0,360.0,2.5,20.0,395.0,358.42,276.03
2016,8,26,11,15,39.5,364.5,2.45,20.0,399.0,357.64,275.07
2016,8,26,11,30,39.0,369.0,2.4,20.0,403.0,356.56,273.94
2016,8,26,11,45,42.0,377.0,2.4,20.0,414.0,361.39,277.46
2016,8,26,12,0,45.0,385.0,2.4,20.0,425.0,365.5,280.44
2016,8,26,12,15,41.5,378.5,2.4,20.0,416.0,350.96,269.33
2016,8,26,12,30,38.0,372.0,2.4,20.0,407.0,336.7,258.52
2016,8,26,12,45,32.5,355.0,2.4,20.0,384.5,312.63,240.26
2016,8,26,13,0,27.0,338.0,2.4,20.0,362.0,289.54,222.72
2016,8,26,13,15,23.0,317.5,2.4,20.0,338.0,260.27,200.4
2016,8,26,13,30,19.0,297.0,2.4,20.0,314.0,239.25,184.34
2016,8,26,13,45,29.5,315.0,2.4,20.0,340.0,257.15,198.29
2016,8,26,14,0,40.0,333.0,2.4,20.0,366.0,269.19,207.44
2016,8,26,14,15,35.5,314.5,2.4,20.0,343.0,247.43,190.66
2016,8,26,14,30,31.0,296.0,2.4,20.0,320.0,226.66,174.72
2016,8,26,14,45,52.5,299.0,2.4,20.0,336.5,227.87,175.05
2016,8,26,15,0,74.0,302.0,2.4,20.0,353.0,225.38,172.21
2016,8,26,15,15,46.5,260.5,2.35,19.5,292.0,186.4,143.27
2016,8,26,15,30,19.0,219.0,2.3,19.0,231.0,158.69,123.33
2016,8,26,15,45,17.0,202.0,2.3,19.0,212.0,144.27,117.99
2016,8,26,16,0,15.0,185.0,2.3,19.0,193.0,132.58,108.51
2016,8,26,16,15,7.5,137.0,2.25,19.0,141.0,101.03,81.97
2016,8,26,16,30,0.0,89.0,2.2,19.0,89.0,67.78,53.59
2016,8,26,16,45,0.0,77.5,2.2,19.0,77.5,59.26,46.36
2016,8,26,17,0,0.0,66.0,2.2,19.0,66.0,50.61,38.91
2016,8,26,17,15,240.5,66.0,2.1,18.5,124.5,47.88,36.6
2016,8,26,17,30,481.0,66.0,2.0,18.0,183.0,52.75,40.81
2016,8,26,17,45,403.5,54.5,1.95,18.0,136.0,43.92,32.7
2016,8,26,18,0,326.0,43.0,1.9,18.0,89.0,34.98,24.28
2016,8,26,18,15,210.5,28.0,1.85,17.5,53.0,21.39,10.53
2016,8,26,18,30,95.0,13.0,1.8,17.0,17.0,10.23,0.0
2016,8,26,18,45,47.5,6.5,1.8,17.0,8.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,45,71.5,11.0,2.8,15.5,16.0,41.94,0.0
2016,8,27,6,0,143.0,22.0,2.9,16.0,32.0,123.49,53.82
2016,8,27,6,15,240.0,38.0,2.9,16.0,72.0,213.71,168.0
2016,8,27,6,30,337.0,54.0,2.9,16.0,112.0,304.86,249.46
2016,8,27,6,45,407.5,66.0,2.9,16.0,160.0,381.94,316.41
2016,8,27,7,0,478.0,78.0,2.9,16.0,208.0,471.21,390.53
2016,8,27,7,15,239.0,71.5,2.85,16.0,136.5,291.54,243.58
2016,8,27,7,30,0.0,65.0,2.8,16.0,65.0,49.83,36.66
2016,8,27,7,45,0.0,78.0,2.8,16.5,78.0,60.01,45.2
2016,8,27,8,0,0.0,91.0,2.8,17.0,91.0,70.82,54.0
2016,8,27,8,15,0.0,109.0,2.8,17.0,109.0,86.06,66.47
2016,8,27,8,30,0.0,127.0,2.8,17.0,127.0,101.34,78.85
2016,8,27,8,45,0.0,142.5,2.85,17.5,142.5,114.39,89.11
2016,8,27,9,0,0.0,158.0,2.9,18.0,158.0,127.42,99.25
2016,8,27,9,15,0.0,160.0,2.9,18.0,160.0,128.47,99.81
2016,8,27,9,30,0.0,162.0,2.9,18.0,162.0,129.66,100.53
2016,8,27,9,45,2.0,174.0,2.95,18.5,176.0,141.54,109.76
2016,8,27,10,0,4.0,186.0,3.0,19.0,190.0,153.39,118.87
2016,8,27,10,15,8.0,218.5,3.05,19.0,225.5,184.9,143.81
2016,8,27,10,30,12.0,251.0,3.1,19.0,261.0,216.31,168.41
2016,8,27,10,45,13.5,263.0,3.15,19.0,274.5,227.06,176.61
2016,8,27,11,0,15.0,275.0,3.2,19.0,288.0,237.59,184.67
2016,8,27,11,15,21.5,308.5,3.25,19.0,327.5,271.06,210.66
2016,8,27,11,30,28.0,342.0,3.3,19.0,367.0,322.01,249.75
2016,8,27,11,45,84.0,390.5,3.35,19.5,465.0,410.78,317.87
2016,8,27,12,0,140.0,439.0,3.4,20.0,563.0,509.54,391.18
2016,8,27,12,15,208.5,431.0,3.4,20.0,615.5,545.03,418.16
2016,8,27,12,30,277.0,423.0,3.4,20.0,668.0,585.99,448.68
2016,8,27,12,45,290.0,414.5,3.4,20.0,669.0,567.05,434.41
2016,8,27,13,0,303.0,406.0,3.4,20.0,670.0,546.26,418.85
2016,8,27,13,15,364.0,373.0,3.35,20.0,684.0,534.4,410.07
2016,8,27,13,30,425.0,340.0,3.3,20.0,698.0,521.16,399.34
2016,8,27,13,45,418.5,332.5,3.25,20.0,676.5,479.82,366.7
2016,8,27,14,0,412.0,325.0,3.2,20.0,655.0,438.54,333.6
2016,8,27,14,15,359.0,328.0,3.1,19.5,607.0,385.7,292.3
2016,8,27,14,30,306.0,331.0,3.0,19.0,559.0,339.87,256.42
2016,8,27,14,45,310.5,311.5,2.95,19.0,533.0,301.36,224.4
2016,8,27,15,0,315.0,292.0,2.9,19.0,507.0,262.57,192.29
2016,8,27,15,15,311.0,273.5,2.8,19.0,474.5,222.86,161.18
2016,8,27,15,30,307.0,255.0,2.7,19.0,442.0,183.99,134.38
2016,8,27,15,45,233.5,240.5,2.65,19.0,376.0,156.69,128.49
2016,8,27,16,0,160.0,226.0,2.6,19.0,310.0,146.78,120.59
2016,8,27,16,15,136.5,202.5,2.6,18.5,269.0,133.29,109.76
2016,8,27,16,30,113.0,179.0,2.6,18.0,228.0,119.4,98.44
2016,8,27,16,45,364.0,128.0,2.6,18.0,256.5,88.71,72.19
2016,8,27,17,0,615.0,77.0,2.6,18.0,285.0,61.03,48.2
2016,8,27,17,15,561.0,69.5,2.65,17.5,233.5,55.52,43.46
2016,8,27,17,30,507.0,62.0,2.7,17.0,182.0,49.96,38.5
2016,8,27,17,45,427.0,51.5,2.8,17.0,135.0,41.77,30.92
2016,8,27,18,0,347.0,41.0,2.9,17.0,88.0,33.52,23.04
2016,8,27,18,15,226.5,26.5,2.95,16.5,51.5,21.65,10.06
2016,8,27,18,30,106.0,12.0,3.0,16.0,15.0,9.44,0.0
2016,8,27,18,45,53.0,6.0,3.15,16.0,7.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,45,92.5,11.0,1.9,15.0,16.5,51.95,0.0
2016,8,28,6,0,185.0,22.0,1.9,15.0,33.0,147.47,55.41
2016,8,28,6,15,293.0,35.0,1.8,15.0,74.5,244.31,191.84
2016,8,28,6,30,401.0,48.0,1.7,15.0,116.0,342.81,279.61
2016,8,28,6,45,477.0,57.0,1.65,15.5,165.5,425.58,349.67
2016,8,28,7,0,553.0,66.0,1.6,16.0,215.0,513.95,420.77
2016,8,28,7,15,280.5,96.0,1.6,16.0,172.0,356.33,293.8
2016,8,28,7,30,8.0,126.0,1.6,16.0,129.0,115.2,91.44
2016,8,28,7,45,21.5,151.0,1.6,16.5,161.0,149.37,120.25
2016,8,28,8,0,35.0,176.0,1.6,17.0,193.0,201.45,162.41
2016,8,28,8,15,52.0,203.0,1.65,17.0,230.5,244.38,196.76
2016,8,28,8,30,69.0,230.0,1.7,17.0,268.0,287.71,230.86
2016,8,28,8,45,444.5,165.5,1.8,17.5,443.0,637.22,505.79
2016,8,28,9,0,820.0,101.0,1.9,18.0,618.0,938.5,714.4
2016,8,28,9,15,834.0,103.5,2.0,18.0,659.5,963.73,727.26
2016,8,28,9,30,848.0,106.0,2.1,18.0,701.0,972.31,732.23
2016,8,28,9,45,852.0,111.0,2.25,18.5,735.0,982.85,737.97
2016,8,28,10,0,856.0,116.0,2.4,19.0,769.0,989.46,741.14
2016,8,28,10,15,864.0,118.0,2.5,19.0,798.5,992.94,743.25
2016,8,28,10,30,872.0,120.0,2.6,19.0,828.0,992.46,742.88
2016,8,28,10,45,878.0,120.5,2.75,19.5,850.0,984.55,736.77
2016,8,28,11,0,884.0,121.0,2.9,20.0,872.0,972.71,728.14
2016,8,28,11,15,887.5,122.0,2.95,20.0,886.5,955.11,716.29
2016,8,28,11,30,891.0,123.0,3.0,20.0,901.0,933.73,701.99
2016,8,28,11,45,892.0,123.5,3.15,20.5,907.5,905.99,682.81
2016,8,28,12,0,893.0,124.0,3.3,21.0,914.0,874.83,661.23
2016,8,28,12,15,892.5,123.5,3.3,21.0,912.5,838.31,636.21
2016,8,28,12,30,892.0,123.0,3.3,21.0,911.0,798.8,609.02
2016,8,28,12,45,904.5,114.5,3.35,21.0,906.0,759.12,580.46
2016,8,28,13,0,917.0,106.0,3.4,21.0,901.0,715.75,548.15
2016,8,28,13,15,913.0,105.0,3.35,20.5,883.5,664.67,509.75
2016,8,28,13,30,909.0,104.0,3.3,20.0,866.0,611.6,468.68
2016,8,28,13,45,903.0,103.0,3.3,20.0,841.5,555.7,423.44
2016,8,28,14,0,897.0,102.0,3.3,20.0,817.0,498.46,375.73
2016,8,28,14,15,888.5,100.5,3.25,20.0,785.5,438.75,324.63
2016,8,28,14,30,880.0,99.0,3.2,20.0,754.0,378.47,271.86
2016,8,28,14,45,868.0,98.0,3.2,20.0,715.5,317.28,217.92
2016,8,28,15,0,856.0,97.0,3.2,20.0,677.0,256.44,165.19
2016,8,28,15,15,841.0,94.5,3.15,19.5,633.5,194.74,116.21
2016,8,28,15,30,826.0,92.0,3.1,19.0,590.0,127.29,72.47
2016,8,28,15,45,804.5,89.5,3.05,19.0,542.0,75.73,59.89
2016,8,28,16,0,783.0,87.0,3.0,19.0,494.0,74.11,58.74
2016,8,28,16,15,756.0,83.0,3.0,18.5,443.5,71.27,56.61
2016,8,28,16,30,729.0,79.0,3.0,18.0,393.0,68.36,54.38
2016,8,28,16,45,689.5,74.5,3.0,18.0,340.0,59.86,47.1
2016,8,28,17,0,650.0,70.0,3.0,18.0,287.0,56.5,44.25
2016,8,28,17,15,595.5,63.5,3.1,17.5,235.0,51.49,39.91
2016,8,28,17,30,541.0,57.0,3.2,17.0,183.0,46.48,35.4
2016,8,28,17,45,455.0,47.5,3.3,17.0,135.0,38.84,28.31
2016,8,28,18,0,369.0,38.0,3.4,17.0,87.0,31.23,20.97
2016,8,28,18,15,236.5,24.5,3.45,16.5,50.5,20.06,7.99
2016,8,28,18,30,104.0,11.0,3.5,16.0,14.0,8.65,0.0
2016,8,28,18,45,52.0,5.5,3.55,16.0,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,5,45,88.0,11.0,4.65,14.5,16.5,50.07,0.0
2016,8,29,6,0,176.0,22.0,4.7,15.0,33.0,140.91,41.08
2016,8,29,6,15,290.0,35.0,4.65,15.0,73.5,243.49,191.71
2016,8,29,6,30,404.0,48.0,4.6,15.0,114.0,345.87,285.03
2016,8,29,6,45,477.0,57.0,4.55,15.5,163.0,427.0,355.9
2016,8,29,7,0,550.0,66.0,4.5,16.0,212.0,513.38,428.06
2016,8,29,7,15,599.0,72.5,4.45,16.0,264.0,582.85,483.55
2016,8,29,7,30,648.0,79.0,4.4,16.0,316.0,654.09,538.15
2016,8,29,7,45,684.5,83.0,4.4,16.0,367.5,712.79,581.56
2016,8,29,8,0,721.0,87.0,4.4,16.0,419.0,771.25,623.65
2016,8,29,8,15,746.5,91.0,4.45,16.0,468.5,814.31,653.7
2016,8,29,8,30,772.0,95.0,4.5,16.0,518.0,860.45,685.66
2016,8,29,8,45,795.5,96.0,4.55,16.5,564.5,898.87,710.24
2016,8,29,9,0,819.0,97.0,4.6,17.0,611.0,934.6,732.64
2016,8,29,9,15,833.0,99.5,4.6,17.5,652.5,959.79,746.98
2016,8,29,9,30,847.0,102.0,4.6,18.0,694.0,968.57,749.83
2016,8,29,9,45,874.0,95.5,4.6,18.5,734.0,989.28,761.23
2016,8,29,10,0,901.0,89.0,4.6,19.0,774.0,1006.37,770.04
2016,8,29,10,15,908.0,90.0,4.6,19.0,803.0,1008.07,769.88
2016,8,29,10,30,915.0,91.0,4.6,19.0,832.0,1005.71,767.2
2016,8,29,10,45,921.5,91.5,4.65,19.5,854.5,998.23,760.12
2016,8,29,11,0,928.0,92.0,4.7,20.0,877.0,986.64,750.42
2016,8,29,11,15,931.0,92.5,4.8,20.0,892.0,967.69,737.66
2016,8,29,11,30,934.0,93.0,4.9,20.0,907.0,944.83,722.24
2016,8,29,11,45,937.0,92.5,5.0,20.0,914.0,917.18,703.46
2016,8,29,12,0,940.0,92.0,5.1,20.0,921.0,885.85,682.02
2016,8,29,12,15,940.0,92.0,5.25,20.0,919.5,848.99,656.8
2016,8,29,12,30,940.0,92.0,5.4,20.0,918.0,808.91,629.01
2016,8,29,12,45,927.5,98.0,5.6,20.0,906.0,762.08,595.36
2016,8,29,13,0,915.0,104.0,5.8,20.0,894.0,713.21,557.86
2016,8,29,13,15,911.0,103.5,5.95,20.0,877.0,662.58,517.98
2016,8,29,13,30,907.0,103.0,6.1,20.0,860.0,609.93,475.39
2016,8,29,13,45,902.5,101.0,6.25,20.0,835.5,554.04,429.0
2016,8,29,14,0,898.0,99.0,6.4,20.0,811.0,496.68,379.99
2016,8,29,14,15,889.5,98.0,6.45,20.0,779.5,437.23,327.83
2016,8,29,14,30,881.0,97.0,6.5,20.0,748.0,377.22,274.07
2016,8,29,14,45,872.5,94.0,6.6,20.0,711.0,315.45,218.49
2016,8,29,15,0,864.0,91.0,6.7,20.0,674.0,253.67,163.98
2016,8,29,15,15,849.5,88.5,6.7,19.5,630.5,191.58,114.02
2016,8,29,15,30,835.0,86.0,6.7,19.0,587.0,130.69,75.41
2016,8,29,15,45,817.0,83.0,6.75,19.0,539.5,71.73,56.53
2016,8,29,16,0,799.0,80.0,6.8,19.0,492.0,69.66,54.95
2016,8,29,16,15,772.5,76.5,6.75,18.5,441.5,66.99,52.93
2016,8,29,16,30,746.0,73.0,6.7,18.0,391.0,64.26,50.83
2016,8,29,16,45,708.0,69.0,6.7,18.0,338.5,60.94,48.06
2016,8,29,17,0,670.0,65.0,6.7,18.0,286.0,53.21,41.35
2016,8,29,17,15,616.0,59.0,6.65,17.5,234.0,48.41,37.18
