Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,17,30,562.0,53.0,6.6,17.0,182.0,43.63,32.85
2016,8,29,17,45,472.5,44.5,6.55,17.0,133.5,36.63,26.31
2016,8,29,18,0,383.0,36.0,6.5,17.0,85.0,29.71,19.54
2016,8,29,18,15,191.5,24.5,6.4,16.5,49.0,18.73,5.87
2016,8,29,18,30,0.0,13.0,6.3,16.0,13.0,10.23,0.0
2016,8,29,18,45,0.0,6.5,6.2,16.0,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,45,116.0,10.0,4.6,16.0,16.5,62.75,0.0
2016,8,30,6,0,232.0,20.0,4.6,16.0,33.0,169.58,32.9
2016,8,30,6,15,352.0,30.0,4.65,16.0,75.0,275.43,215.43
2016,8,30,6,30,472.0,40.0,4.7,16.0,117.0,381.33,312.91
2016,8,30,6,45,544.5,47.0,4.8,16.5,167.0,462.3,383.97
2016,8,30,7,0,617.0,54.0,4.9,17.0,217.0,548.65,455.44
2016,8,30,7,15,663.5,59.0,4.9,17.0,269.0,612.67,506.4
2016,8,30,7,30,710.0,64.0,4.9,17.0,321.0,682.74,560.13
2016,8,30,7,45,744.0,67.0,4.9,17.5,373.5,740.45,601.52
2016,8,30,8,0,778.0,70.0,4.9,18.0,426.0,797.51,641.15
2016,8,30,8,15,801.5,73.0,4.95,18.0,476.0,843.94,673.49
2016,8,30,8,30,825.0,76.0,5.0,18.0,526.0,877.61,696.09
2016,8,30,8,45,843.5,77.5,5.05,18.5,572.5,912.5,718.07
2016,8,30,9,0,862.0,79.0,5.1,19.0,619.0,944.53,737.76
2016,8,30,9,15,875.0,81.0,5.1,19.0,660.0,968.6,752.79
2016,8,30,9,30,888.0,83.0,5.1,19.0,701.0,989.11,765.38
2016,8,30,9,45,902.5,81.5,5.2,19.5,738.0,1003.29,772.89
2016,8,30,10,0,917.0,80.0,5.3,20.0,775.0,1013.65,777.87
2016,8,30,10,15,923.5,81.0,5.35,20.0,804.0,1014.9,777.83
2016,8,30,10,30,930.0,82.0,5.4,20.0,833.0,1012.03,775.14
2016,8,30,10,45,936.0,82.0,5.5,20.0,855.0,1003.43,769.0
2016,8,30,11,0,942.0,82.0,5.6,20.0,877.0,990.7,760.12
2016,8,30,11,15,944.5,82.5,5.6,20.0,891.5,971.12,745.88
2016,8,30,11,30,947.0,83.0,5.6,20.0,906.0,947.6,729.01
2016,8,30,11,45,949.5,82.5,5.7,20.5,912.5,919.23,707.98
2016,8,30,12,0,952.0,82.0,5.8,21.0,919.0,887.17,684.34
2016,8,30,12,15,951.5,82.0,5.85,21.0,917.0,849.58,657.8
2016,8,30,12,30,951.0,82.0,5.9,21.0,915.0,808.76,628.8
2016,8,30,12,45,947.5,82.5,6.0,21.0,905.0,763.17,596.02
2016,8,30,13,0,944.0,83.0,6.1,21.0,895.0,714.97,558.68
2016,8,30,13,15,940.5,82.5,6.1,21.0,877.5,663.49,517.66
2016,8,30,13,30,937.0,82.0,6.1,21.0,860.0,609.87,473.95
2016,8,30,13,45,931.0,81.0,6.2,21.0,835.0,552.62,426.42
2016,8,30,14,0,925.0,80.0,6.3,21.0,810.0,493.97,376.35
2016,8,30,14,15,917.5,79.0,6.3,20.5,778.5,433.59,323.98
2016,8,30,14,30,910.0,78.0,6.3,20.0,747.0,372.48,269.65
2016,8,30,14,45,899.0,77.0,6.3,20.0,709.0,309.95,213.21
2016,8,30,15,0,888.0,76.0,6.3,20.0,671.0,247.64,158.15
2016,8,30,15,15,874.5,74.0,6.25,20.0,628.0,184.74,107.24
2016,8,30,15,30,861.0,72.0,6.2,20.0,585.0,122.92,68.13
2016,8,30,15,45,842.0,70.0,6.2,20.0,537.5,71.63,56.23
2016,8,30,16,0,823.0,68.0,6.2,20.0,490.0,69.29,54.43
2016,8,30,16,15,798.0,65.5,6.15,19.5,439.0,59.7,46.41
2016,8,30,16,30,773.0,63.0,6.1,19.0,388.0,57.42,44.68
2016,8,30,16,45,736.5,59.5,6.05,19.0,335.5,54.19,41.98
2016,8,30,17,0,700.0,56.0,6.0,19.0,283.0,50.97,39.22
2016,8,30,17,15,647.5,51.0,5.95,18.5,231.5,46.37,35.23
2016,8,30,17,30,595.0,46.0,5.9,18.0,180.0,41.82,31.1
2016,8,30,17,45,508.5,39.0,5.9,18.0,131.5,32.56,22.62
2016,8,30,18,0,422.0,32.0,5.9,18.0,83.0,26.66,16.75
2016,8,30,18,15,211.0,22.0,5.8,17.5,47.5,17.99,3.77
2016,8,30,18,30,0.0,12.0,5.7,17.0,12.0,9.44,0.0
2016,8,30,18,45,0.0,6.0,5.65,17.0,6.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,31,5,45,116.5,9.5,5.4,15.5,16.0,62.89,0.0
2016,8,31,6,0,233.0,19.0,5.5,16.0,32.0,168.85,11.52
2016,8,31,6,15,358.5,29.5,5.55,16.0,74.5,279.9,218.21
2016,8,31,6,30,484.0,40.0,5.6,16.0,117.0,390.45,320.97
2016,8,31,6,45,557.0,46.5,5.7,16.5,167.0,471.85,393.06
2016,8,31,7,0,630.0,53.0,5.8,17.0,217.0,553.9,461.53
2016,8,31,7,15,676.5,57.5,5.85,17.0,270.0,622.67,516.97
2016,8,31,7,30,723.0,62.0,5.9,17.0,323.0,692.66,571.36
2016,8,31,7,45,754.0,66.0,6.0,17.5,375.0,749.56,613.03
2016,8,31,8,0,785.0,70.0,6.1,18.0,427.0,805.62,652.92
2016,8,31,8,15,808.5,73.0,6.1,18.0,477.0,852.25,685.71
2016,8,31,8,30,832.0,76.0,6.1,18.0,527.0,886.03,708.51
2016,8,31,8,45,848.0,78.5,6.15,18.0,573.5,919.88,731.45
2016,8,31,9,0,864.0,81.0,6.2,18.0,620.0,950.72,752.08
2016,8,31,9,15,877.0,83.0,6.25,18.0,661.5,974.72,767.72
2016,8,31,9,30,890.0,85.0,6.3,18.0,703.0,995.14,780.87
2016,8,31,9,45,894.0,89.0,6.35,18.5,737.0,1005.11,785.09
2016,8,31,10,0,898.0,93.0,6.4,19.0,771.0,1011.01,786.6
2016,8,31,10,15,905.0,94.5,6.35,19.0,800.0,1013.03,786.47
2016,8,31,10,30,912.0,96.0,6.3,19.0,829.0,1010.98,783.63
2016,8,31,10,45,918.0,96.0,6.25,19.0,851.0,1002.24,776.23
2016,8,31,11,0,924.0,96.0,6.2,19.0,873.0,989.44,766.16
2016,8,31,11,15,927.0,96.5,6.1,19.0,887.5,970.3,751.45
2016,8,31,11,30,930.0,97.0,6.0,19.0,902.0,947.27,734.14
2016,8,31,11,45,932.5,96.5,5.95,19.0,908.5,919.02,713.5
2016,8,31,12,0,935.0,96.0,5.9,19.0,915.0,887.12,690.32
2016,8,31,12,15,934.5,96.0,5.85,19.0,913.5,849.76,663.2
2016,8,31,12,30,934.0,96.0,5.8,19.0,912.0,809.23,633.74
2016,8,31,12,45,930.0,96.5,5.8,19.5,901.5,763.62,598.75
2016,8,31,13,0,926.0,97.0,5.8,20.0,891.0,715.5,559.99
2016,8,31,13,15,922.0,96.0,5.75,20.0,873.0,663.82,518.73
2016,8,31,13,30,918.0,95.0,5.7,20.0,855.0,610.11,474.91
2016,8,31,13,45,914.5,92.5,5.7,20.0,830.5,553.64,427.9
2016,8,31,14,0,911.0,90.0,5.7,20.0,806.0,495.58,378.25
2016,8,31,14,15,902.5,89.0,5.7,19.5,774.0,435.34,326.15
2016,8,31,14,30,894.0,88.0,5.7,19.0,742.0,374.53,272.21
2016,8,31,14,45,885.5,85.0,5.75,19.0,704.0,311.91,215.76
2016,8,31,15,0,877.0,82.0,5.8,19.0,666.0,249.3,160.4
2016,8,31,15,15,862.5,80.0,5.85,19.0,622.5,186.75,109.81
2016,8,31,15,30,848.0,78.0,5.9,19.0,579.0,125.41,71.03
2016,8,31,15,45,830.5,74.5,5.95,19.0,531.5,74.26,58.74
2016,8,31,16,0,813.0,71.0,6.0,19.0,484.0,71.02,56.16
2016,8,31,16,15,787.0,68.0,6.0,18.5,433.0,61.26,47.97
2016,8,31,16,30,761.0,65.0,6.0,18.0,382.0,58.67,45.97
2016,8,31,16,45,725.0,61.0,6.0,18.0,330.0,55.15,43.0
2016,8,31,17,0,689.0,57.0,6.0,18.0,278.0,51.61,39.95
2016,8,31,17,15,634.5,52.0,5.95,17.5,226.0,47.05,35.96
2016,8,31,17,30,580.0,47.0,5.9,17.0,174.0,39.23,28.93
2016,8,31,17,45,490.5,39.0,5.9,17.0,126.0,32.45,22.58
2016,8,31,18,0,401.0,31.0,5.9,17.0,78.0,25.76,15.93
2016,8,31,18,15,200.5,15.5,5.8,17.0,39.0,12.58,0.0
2016,8,31,18,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,5.4,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,45,121.0,9.0,4.9,15.5,15.5,64.95,0.0
2016,9,1,6,0,242.0,18.0,4.9,16.0,31.0,172.38,0.0
2016,9,1,6,15,370.0,28.5,4.9,16.0,74.0,286.73,221.88
2016,9,1,6,30,498.0,39.0,4.9,16.0,117.0,399.65,327.39
2016,9,1,6,45,570.5,45.5,4.95,16.5,168.0,481.46,399.51
2016,9,1,7,0,643.0,52.0,5.0,17.0,219.0,563.95,467.58
2016,9,1,7,15,341.5,93.5,5.0,17.0,184.0,405.13,338.34
2016,9,1,7,30,40.0,135.0,5.0,17.0,149.0,167.5,136.29
2016,9,1,7,45,418.5,103.0,5.05,17.0,290.0,504.78,420.99
2016,9,1,8,0,797.0,71.0,5.1,17.0,431.0,819.46,662.69
2016,9,1,8,15,820.5,73.5,5.1,17.0,481.5,865.79,693.26
2016,9,1,8,30,844.0,76.0,5.1,17.0,532.0,899.16,715.33
2016,9,1,8,45,858.5,79.5,5.15,17.5,578.5,933.01,736.52
2016,9,1,9,0,873.0,83.0,5.2,18.0,625.0,963.71,755.23
2016,9,1,9,15,886.0,85.0,5.25,18.0,667.0,987.73,770.59
2016,9,1,9,30,899.0,87.0,5.3,18.0,709.0,1008.13,783.48
2016,9,1,9,45,904.0,91.0,5.35,18.5,744.0,1019.0,788.25
2016,9,1,10,0,909.0,95.0,5.4,19.0,779.0,1025.76,790.33
2016,9,1,10,15,916.5,96.5,5.5,19.0,808.5,1028.11,791.44
2016,9,1,10,30,924.0,98.0,5.6,19.0,838.0,1026.31,789.83
2016,9,1,10,45,926.5,100.0,5.75,19.0,859.5,1015.99,782.76
2016,9,1,11,0,929.0,102.0,5.9,19.0,881.0,1001.58,772.94
2016,9,1,11,15,932.0,102.5,6.1,19.0,895.5,982.1,759.9
2016,9,1,11,30,935.0,103.0,6.3,19.0,910.0,958.7,744.04
2016,9,1,11,45,932.5,105.5,6.5,19.0,915.0,928.57,723.27
2016,9,1,12,0,930.0,108.0,6.7,19.0,920.0,894.96,699.86
2016,9,1,12,15,929.0,108.0,6.8,19.0,918.0,857.03,672.69
2016,9,1,12,30,928.0,108.0,6.9,19.0,916.0,815.98,643.09
2016,9,1,12,45,926.5,107.5,7.05,19.0,906.0,771.21,609.62
2016,9,1,13,0,925.0,107.0,7.2,19.0,896.0,723.75,572.32
2016,9,1,13,15,921.0,106.0,7.1,19.0,878.5,671.83,530.11
2016,9,1,13,30,917.0,105.0,7.0,19.0,861.0,617.88,485.37
2016,9,1,13,45,911.0,103.5,6.95,19.0,835.5,560.71,437.1
2016,9,1,14,0,905.0,102.0,6.9,19.0,810.0,502.21,386.47
2016,9,1,14,15,896.5,100.5,6.8,18.5,777.5,441.62,333.49
2016,9,1,14,30,888.0,99.0,6.7,18.0,745.0,380.48,278.79
2016,9,1,14,45,876.0,97.0,6.65,18.0,706.5,317.72,221.92
2016,9,1,15,0,864.0,95.0,6.6,18.0,668.0,255.36,166.63
2016,9,1,15,15,848.0,93.0,6.65,18.0,623.5,187.04,111.24
2016,9,1,15,30,832.0,91.0,6.7,18.0,579.0,125.32,71.96
2016,9,1,15,45,809.0,88.5,6.75,18.0,530.0,75.39,59.99
2016,9,1,16,0,786.0,86.0,6.8,18.0,481.0,73.69,58.73
2016,9,1,16,15,757.0,82.0,6.8,17.5,429.5,70.77,56.5
2016,9,1,16,30,728.0,78.0,6.8,17.0,378.0,67.79,54.19
2016,9,1,16,45,684.5,73.5,6.8,17.0,324.5,59.24,46.79
2016,9,1,17,0,641.0,69.0,6.8,17.0,271.0,55.83,43.84
2016,9,1,17,15,580.5,62.0,6.75,16.5,219.0,50.38,39.03
2016,9,1,17,30,520.0,55.0,6.7,16.0,167.0,44.94,34.05
2016,9,1,17,45,421.0,45.5,6.65,16.0,119.5,37.24,26.79
2016,9,1,18,0,322.0,36.0,6.6,16.0,72.0,29.63,19.04
2016,9,1,18,15,161.0,18.0,6.55,15.5,36.0,14.59,0.0
2016,9,1,18,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,5,45,64.0,9.5,5.5,15.5,12.5,38.25,0.0
2016,9,2,6,0,128.0,19.0,5.6,16.0,25.0,110.55,0.0
2016,9,2,6,15,249.0,32.5,5.65,16.0,64.0,218.44,167.31
2016,9,2,6,30,370.0,46.0,5.7,16.0,103.0,326.81,268.24
2016,9,2,6,45,447.0,55.5,5.8,16.5,151.0,410.27,342.05
2016,9,2,7,0,524.0,65.0,5.9,17.0,199.0,499.44,417.8
2016,9,2,7,15,575.5,71.5,5.9,17.0,250.0,570.15,475.46
2016,9,2,7,30,627.0,78.0,5.9,17.0,301.0,642.85,532.6
2016,9,2,7,45,666.0,82.5,5.9,17.5,352.5,703.75,577.67
2016,9,2,8,0,705.0,87.0,5.9,18.0,404.0,764.62,621.37
2016,9,2,8,15,731.0,91.0,5.85,18.0,453.0,807.35,651.31
2016,9,2,8,30,757.0,95.0,5.8,18.0,502.0,853.61,683.43
2016,9,2,8,45,777.5,97.5,5.8,18.5,547.5,890.6,707.12
2016,9,2,9,0,798.0,100.0,5.8,19.0,593.0,924.83,728.53
2016,9,2,9,15,812.5,102.0,5.85,19.0,634.0,949.48,744.6
2016,9,2,9,30,827.0,104.0,5.9,19.0,675.0,970.71,758.31
2016,9,2,9,45,846.5,102.0,5.95,19.0,712.0,975.46,760.34
2016,9,2,10,0,866.0,100.0,6.0,19.0,749.0,989.82,769.48
2016,9,2,10,15,874.0,101.0,6.15,19.0,778.0,992.15,770.76
2016,9,2,10,30,882.0,102.0,6.3,19.0,807.0,990.53,769.43
2016,9,2,10,45,886.5,103.5,6.45,19.5,828.5,982.01,761.83
2016,9,2,11,0,891.0,105.0,6.6,20.0,850.0,969.54,751.57
2016,9,2,11,15,894.5,105.5,6.65,20.0,864.0,951.2,738.19
2016,9,2,11,30,898.0,106.0,6.7,20.0,878.0,929.07,722.2
2016,9,2,11,45,899.5,106.0,6.75,20.0,884.0,900.99,701.97
2016,9,2,12,0,901.0,106.0,6.8,20.0,890.0,869.44,679.24
2016,9,2,12,15,901.0,106.0,6.8,20.0,888.5,833.33,652.95
2016,9,2,12,30,901.0,106.0,6.8,20.0,887.0,794.13,624.33
2016,9,2,12,45,890.0,110.5,6.85,20.0,875.0,747.98,589.38
2016,9,2,13,0,879.0,115.0,6.9,20.0,863.0,699.88,551.35
2016,9,2,13,15,875.0,114.0,6.95,20.0,845.5,650.02,511.27
2016,9,2,13,30,871.0,113.0,7.0,20.0,828.0,598.26,468.73
2016,9,2,13,45,866.5,111.0,7.1,20.0,804.0,543.78,422.99
2016,9,2,14,0,862.0,109.0,7.2,20.0,780.0,487.91,374.84
2016,9,2,14,15,853.0,107.0,7.3,19.5,748.0,429.1,323.72
2016,9,2,14,30,844.0,105.0,7.4,19.0,716.0,369.88,270.99
2016,9,2,14,45,832.0,103.0,7.55,19.0,678.5,305.96,213.64
2016,9,2,15,0,820.0,101.0,7.7,19.0,641.0,245.16,159.92
2016,9,2,15,15,803.5,98.5,7.75,18.5,598.0,184.17,110.81
2016,9,2,15,30,787.0,96.0,7.8,18.0,555.0,124.84,73.23
2016,9,2,15,45,765.0,93.0,7.9,18.0,507.5,77.52,61.86
2016,9,2,16,0,743.0,90.0,8.0,18.0,460.0,75.68,60.49
2016,9,2,16,15,713.5,86.0,7.95,17.5,410.5,67.35,53.53
2016,9,2,16,30,684.0,82.0,7.9,17.0,361.0,64.7,51.48
2016,9,2,16,45,641.5,76.5,7.9,17.0,309.5,60.76,48.14
2016,9,2,17,0,599.0,71.0,7.9,17.0,258.0,56.8,44.69
2016,9,2,17,15,536.5,64.0,7.8,16.5,207.5,51.48,39.99
2016,9,2,17,30,474.0,57.0,7.7,16.0,157.0,46.18,35.1
2016,9,2,17,45,375.0,46.5,7.6,16.0,111.0,37.83,27.23
2016,9,2,18,0,276.0,36.0,7.5,16.0,65.0,27.5,17.0
2016,9,2,18,15,138.0,18.0,7.35,15.5,32.5,13.76,0.0
2016,9,2,18,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,7.35,15.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,11.5,7.5,15.0,11.5,9.05,0.0
2016,9,3,6,0,0.0,23.0,7.5,15.0,23.0,24.4,0.0
2016,9,3,6,15,162.0,37.0,7.4,15.0,61.5,175.9,133.07
2016,9,3,6,30,324.0,51.0,7.3,15.0,100.0,302.28,249.26
2016,9,3,6,45,400.0,62.5,7.2,15.5,147.5,382.47,321.07
2016,9,3,7,0,476.0,74.0,7.1,16.0,195.0,475.1,400.41
2016,9,3,7,15,238.0,88.5,7.0,16.0,149.0,300.15,253.7
2016,9,3,7,30,0.0,103.0,6.9,16.0,103.0,85.96,67.3
2016,9,3,7,45,12.0,134.0,6.85,16.5,139.0,125.25,100.56
2016,9,3,8,0,24.0,165.0,6.8,17.0,175.0,165.22,133.73
2016,9,3,8,15,12.0,160.0,6.75,17.0,165.0,146.13,117.0
2016,9,3,8,30,0.0,155.0,6.7,17.0,155.0,127.95,101.08
2016,9,3,8,45,6.0,181.5,6.65,17.0,185.0,157.23,125.1
2016,9,3,9,0,12.0,208.0,6.6,17.0,215.0,186.66,148.98
2016,9,3,9,15,6.0,185.5,6.55,17.0,189.5,157.99,124.97
2016,9,3,9,30,0.0,163.0,6.5,17.0,164.0,130.97,102.38
2016,9,3,9,45,7.5,207.5,6.5,17.5,213.5,177.3,139.88
2016,9,3,10,0,15.0,252.0,6.5,18.0,263.0,224.05,177.08
2016,9,3,10,15,15.5,261.0,6.55,18.0,273.5,231.2,182.45
2016,9,3,10,30,16.0,270.0,6.6,18.0,284.0,238.25,187.8
2016,9,3,10,45,13.5,259.5,6.65,18.0,271.5,225.0,176.94
2016,9,3,11,0,11.0,249.0,6.7,18.0,259.0,212.18,166.48
2016,9,3,11,15,9.5,233.0,6.8,18.0,242.0,196.01,153.44
2016,9,3,11,30,8.0,217.0,6.9,18.0,225.0,180.28,140.75
2016,9,3,11,45,12.5,255.5,7.0,18.0,267.0,215.41,168.85
2016,9,3,12,0,17.0,294.0,7.1,18.0,309.0,249.91,196.24
2016,9,3,12,15,193.0,338.5,7.2,18.0,506.0,455.13,361.56
2016,9,3,12,30,369.0,383.0,7.3,18.0,703.0,626.95,495.15
2016,9,3,12,45,197.0,353.0,7.4,18.0,524.0,442.86,350.53
2016,9,3,13,0,25.0,323.0,7.5,18.0,345.0,277.88,218.29
2016,9,3,13,15,21.5,303.5,7.55,18.0,322.0,249.15,195.77
2016,9,3,13,30,18.0,284.0,7.6,18.0,299.0,229.25,180.03
2016,9,3,13,45,46.5,318.5,7.65,18.0,355.0,269.85,212.46
2016,9,3,14,0,75.0,353.0,7.7,18.0,411.0,300.81,236.66
2016,9,3,14,15,156.0,342.0,7.65,17.5,456.5,315.88,247.53
2016,9,3,14,30,237.0,331.0,7.6,17.0,502.0,318.74,247.19
2016,9,3,14,45,237.5,312.0,7.6,17.0,476.0,284.47,218.09
2016,9,3,15,0,238.0,293.0,7.6,17.0,450.0,250.37,189.44
2016,9,3,15,15,204.0,274.5,7.65,17.0,402.5,211.84,159.93
2016,9,3,15,30,170.0,256.0,7.7,17.0,355.0,178.01,136.45
2016,9,3,15,45,464.0,173.0,7.75,17.0,410.0,114.11,93.82
2016,9,3,16,0,758.0,90.0,7.8,17.0,465.0,76.07,61.07
2016,9,3,16,15,728.0,86.0,7.85,16.5,414.5,67.68,54.06
2016,9,3,16,30,698.0,82.0,7.9,16.0,364.0,65.0,51.97
2016,9,3,16,45,648.0,78.0,8.0,16.0,310.5,62.0,49.44
2016,9,3,17,0,598.0,74.0,8.1,16.0,257.0,59.09,46.9
2016,9,3,17,15,532.5,66.5,8.05,15.5,206.0,53.43,41.87
2016,9,3,17,30,467.0,59.0,8.0,15.0,155.0,47.81,36.64
2016,9,3,17,45,352.0,48.0,7.95,15.0,108.5,39.02,28.3
2016,9,3,18,0,237.0,37.0,7.9,15.0,62.0,28.01,17.16
2016,9,3,18,15,118.5,18.5,7.85,15.0,31.0,14.06,0.0
2016,9,3,18,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,45,21.5,8.5,7.95,15.0,9.5,17.14,0.0
2016,9,4,6,0,43.0,17.0,8.0,15.0,19.0,52.45,0.0
2016,9,4,6,15,139.5,37.0,7.95,15.0,55.5,150.62,112.19
2016,9,4,6,30,236.0,57.0,7.9,15.0,92.0,255.23,209.41
2016,9,4,6,45,317.0,72.0,7.9,15.5,139.5,339.02,284.19
2016,9,4,7,0,398.0,87.0,7.9,16.0,187.0,430.08,362.93
2016,9,4,7,15,279.0,112.5,7.8,16.0,190.5,365.79,308.91
2016,9,4,7,30,160.0,138.0,7.7,16.0,194.0,289.32,242.74
2016,9,4,7,45,387.5,129.0,7.6,16.0,294.0,514.32,432.37
2016,9,4,8,0,615.0,120.0,7.5,16.0,394.0,727.19,602.83
2016,9,4,8,15,388.5,175.5,7.4,16.0,356.0,589.76,488.34
2016,9,4,8,30,162.0,231.0,7.3,16.0,318.0,403.52,332.02
2016,9,4,8,45,453.5,182.0,7.25,16.5,453.5,674.05,552.81
2016,9,4,9,0,745.0,133.0,7.2,17.0,589.0,921.63,739.92
2016,9,4,9,15,762.0,136.5,7.2,17.0,631.0,949.61,757.78
2016,9,4,9,30,779.0,140.0,7.2,17.0,673.0,965.96,767.98
2016,9,4,9,45,826.0,125.0,7.2,17.5,716.5,997.54,787.95
2016,9,4,10,0,873.0,110.0,7.2,18.0,760.0,1010.66,794.38
2016,9,4,10,15,881.5,111.5,7.15,18.0,789.5,1013.64,794.95
2016,9,4,10,30,890.0,113.0,7.1,18.0,819.0,1012.58,792.84
2016,9,4,10,45,896.0,114.0,7.1,18.0,841.5,1004.49,786.09
2016,9,4,11,0,902.0,115.0,7.1,18.0,864.0,992.36,776.62
2016,9,4,11,15,905.5,115.5,7.1,18.0,878.0,973.38,762.37
2016,9,4,11,30,909.0,116.0,7.1,18.0,892.0,950.55,745.46
2016,9,4,11,45,911.5,116.0,7.1,18.0,898.5,922.62,724.92
2016,9,4,12,0,914.0,116.0,7.1,18.0,905.0,891.09,701.8
2016,9,4,12,15,914.0,115.5,7.15,18.0,903.0,853.64,674.5
2016,9,4,12,30,914.0,115.0,7.2,18.0,901.0,813.07,644.79
2016,9,4,12,45,920.5,109.5,7.25,18.0,893.5,769.91,611.93
2016,9,4,13,0,927.0,104.0,7.3,18.0,886.0,723.51,575.06
2016,9,4,13,15,923.0,103.0,7.35,18.0,868.0,671.22,532.66
2016,9,4,13,30,919.0,102.0,7.4,18.0,850.0,616.92,487.61
2016,9,4,13,45,909.5,102.5,7.5,18.0,823.5,559.19,438.72
2016,9,4,14,0,900.0,103.0,7.6,18.0,797.0,500.46,387.67
2016,9,4,14,15,891.0,101.5,7.6,18.0,764.5,439.67,333.55
2016,9,4,14,30,882.0,100.0,7.6,18.0,732.0,378.42,277.97
2016,9,4,14,45,865.5,100.0,7.6,18.0,692.0,315.97,221.32
2016,9,4,15,0,849.0,100.0,7.6,18.0,652.0,249.71,163.0
2016,9,4,15,15,832.5,97.5,7.6,17.5,608.0,186.73,112.19
2016,9,4,15,30,816.0,95.0,7.6,17.0,564.0,125.4,73.51
2016,9,4,15,45,789.5,93.0,7.6,17.0,514.5,78.23,62.77
2016,9,4,16,0,763.0,91.0,7.6,17.0,465.0,76.96,61.89
2016,9,4,16,15,732.0,86.5,7.5,16.5,413.5,68.15,54.49
2016,9,4,16,30,701.0,82.0,7.4,16.0,362.0,65.1,52.08
2016,9,4,16,45,652.0,77.5,7.35,16.0,308.5,61.76,49.24
2016,9,4,17,0,603.0,73.0,7.3,16.0,255.0,58.48,46.36
2016,9,4,17,15,536.0,65.0,7.25,15.5,203.0,52.39,40.92
2016,9,4,17,30,469.0,57.0,7.2,15.0,151.0,46.31,35.28
2016,9,4,17,45,354.5,46.0,7.15,15.0,105.0,37.48,26.88
2016,9,4,18,0,240.0,35.0,7.1,15.0,59.0,26.57,15.56
2016,9,4,18,15,120.0,17.5,7.05,14.5,29.5,13.32,0.0
2016,9,4,18,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,48.5,8.5,2.95,14.5,10.5,6.69,0.0
2016,9,5,6,0,97.0,17.0,2.9,15.0,21.0,90.34,0.0
2016,9,5,6,15,220.5,31.5,2.8,15.0,59.0,204.33,151.29
2016,9,5,6,30,344.0,46.0,2.7,15.0,97.0,313.02,254.83
2016,9,5,6,45,426.0,56.5,2.65,15.0,145.0,400.56,331.46
2016,9,5,7,0,508.0,67.0,2.6,15.0,193.0,494.28,409.92
2016,9,5,7,15,263.0,95.5,2.5,15.5,162.0,331.3,276.33
2016,9,5,7,30,18.0,124.0,2.4,16.0,131.0,124.22,99.66
2016,9,5,7,45,52.0,153.0,2.3,16.5,175.5,197.9,161.64
2016,9,5,8,0,86.0,182.0,2.2,17.0,220.0,259.61,211.75
2016,9,5,8,15,418.0,141.0,2.1,17.0,359.0,578.25,467.97
2016,9,5,8,30,750.0,100.0,2.0,17.0,498.0,857.95,668.1
2016,9,5,8,45,772.5,102.5,1.95,17.5,544.0,896.75,688.23
2016,9,5,9,0,795.0,105.0,1.9,18.0,590.0,932.81,708.58
2016,9,5,9,15,810.5,107.5,1.85,18.0,631.5,958.87,723.26
2016,9,5,9,30,826.0,110.0,1.8,18.0,673.0,981.49,735.68
2016,9,5,9,45,853.5,104.5,1.8,18.5,712.5,989.72,737.93
2016,9,5,10,0,881.0,99.0,1.8,19.0,752.0,1007.98,747.03
2016,9,5,10,15,690.5,192.0,1.85,19.0,716.0,933.37,697.17
2016,9,5,10,30,500.0,285.0,1.9,19.0,680.0,819.85,617.04
2016,9,5,10,45,702.5,194.5,2.0,19.5,766.5,923.24,691.12
2016,9,5,11,0,905.0,104.0,2.1,20.0,853.0,985.11,730.06
2016,9,5,11,15,908.5,104.5,2.25,20.0,867.0,966.21,718.04
2016,9,5,11,30,912.0,105.0,2.4,20.0,881.0,943.45,704.23
2016,9,5,11,45,912.5,106.0,2.6,20.0,886.5,914.76,686.72
2016,9,5,12,0,913.0,107.0,2.8,20.0,892.0,882.57,666.55
2016,9,5,12,15,912.5,106.5,3.0,20.0,890.0,844.82,642.2
2016,9,5,12,30,912.0,106.0,3.2,20.0,888.0,804.01,615.31
2016,9,5,12,45,904.5,109.0,3.45,20.0,876.5,758.31,583.67
2016,9,5,13,0,897.0,112.0,3.7,20.0,865.0,710.38,548.32
2016,9,5,13,15,893.0,111.0,3.95,20.0,847.5,659.37,509.6
2016,9,5,13,30,889.0,110.0,4.2,20.0,830.0,606.41,468.04
2016,9,5,13,45,879.5,110.0,4.5,20.0,804.0,549.69,422.49
2016,9,5,14,0,870.0,110.0,4.8,20.0,778.0,492.06,374.55
2016,9,5,14,15,861.0,108.5,4.95,20.0,745.5,432.85,323.45
2016,9,5,14,30,852.0,107.0,5.1,20.0,713.0,373.22,270.72
2016,9,5,14,45,835.5,106.5,5.35,20.0,674.0,308.66,213.87
2016,9,5,15,0,819.0,106.0,5.6,20.0,635.0,247.54,160.78
2016,9,5,15,15,802.0,103.0,5.75,19.5,591.5,185.93,111.84
2016,9,5,15,30,785.0,100.0,5.9,19.0,548.0,126.09,74.6
2016,9,5,15,45,760.0,97.0,6.1,19.0,499.5,80.44,64.17
2016,9,5,16,0,735.0,94.0,6.3,19.0,451.0,72.59,57.62
2016,9,5,16,15,704.0,89.5,6.2,18.5,400.5,69.72,55.43
2016,9,5,16,30,673.0,85.0,6.1,18.0,350.0,66.8,53.16
2016,9,5,16,45,628.0,78.5,6.05,18.0,297.5,62.2,49.23
2016,9,5,17,0,583.0,72.0,6.0,18.0,245.0,57.55,45.16
2016,9,5,17,15,517.5,64.0,5.95,17.5,194.5,51.5,39.79
2016,9,5,17,30,452.0,56.0,5.9,17.0,144.0,45.46,34.19
2016,9,5,17,45,343.5,44.0,5.9,16.5,99.0,35.85,25.22
2016,9,5,18,0,235.0,32.0,5.9,16.0,54.0,24.38,13.21
2016,9,5,18,15,117.5,16.0,5.85,15.5,27.0,12.59,0.0
2016,9,5,18,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,6,5,45,59.0,7.5,2.75,14.5,10.0,0.0,0.0
2016,9,6,6,0,118.0,15.0,2.7,15.0,20.0,75.84,0.0
2016,9,6,6,15,249.0,28.5,2.55,15.0,58.0,220.74,161.32
2016,9,6,6,30,380.0,42.0,2.4,15.0,96.0,333.79,271.02
2016,9,6,6,45,464.0,50.5,2.25,15.5,145.0,421.82,347.24
2016,9,6,7,0,548.0,59.0,2.1,16.0,194.0,516.2,423.93
2016,9,6,7,15,601.0,65.5,1.9,16.5,245.5,589.2,479.07
2016,9,6,7,30,654.0,72.0,1.7,17.0,297.0,664.33,532.58
2016,9,6,7,45,693.0,76.0,1.5,17.5,349.0,725.55,572.89
2016,9,6,8,0,732.0,80.0,1.3,18.0,401.0,781.98,607.58
2016,9,6,8,15,758.0,83.5,1.25,18.5,451.0,830.15,636.7
2016,9,6,8,30,784.0,87.0,1.2,19.0,501.0,876.38,663.64
2016,9,6,8,45,804.5,89.5,1.15,19.5,547.0,913.76,683.95
2016,9,6,9,0,825.0,92.0,1.1,20.0,593.0,948.29,702.03
2016,9,6,9,15,839.5,94.5,1.2,20.0,634.5,961.06,709.76
2016,9,6,9,30,854.0,97.0,1.3,20.0,676.0,982.67,723.59
2016,9,6,9,45,859.5,101.0,1.45,20.5,710.0,993.25,729.68
2016,9,6,10,0,865.0,105.0,1.6,21.0,744.0,999.91,733.39
2016,9,6,10,15,873.0,106.5,1.7,21.0,773.0,1002.37,735.17
2016,9,6,10,30,881.0,108.0,1.8,21.0,802.0,1000.84,734.53
2016,9,6,10,45,888.5,108.5,1.9,21.5,824.5,993.74,729.02
2016,9,6,11,0,896.0,109.0,2.0,22.0,847.0,982.62,721.04
2016,9,6,11,15,899.5,109.5,2.1,22.0,861.0,963.71,709.45
2016,9,6,11,30,903.0,110.0,2.2,22.0,875.0,940.99,695.4
2016,9,6,11,45,906.0,109.5,2.3,22.0,881.5,913.12,677.88
2016,9,6,12,0,909.0,109.0,2.4,22.0,888.0,881.68,657.86
2016,9,6,12,15,909.0,109.0,2.6,22.0,886.0,844.81,634.72
2016,9,6,12,30,909.0,109.0,2.8,22.0,884.0,804.82,609.0
2016,9,6,12,45,904.0,110.0,3.05,22.0,873.5,759.14,578.0
2016,9,6,13,0,899.0,111.0,3.3,22.0,863.0,711.11,543.27
2016,9,6,13,15,895.0,110.0,3.6,22.0,845.0,659.91,505.17
2016,9,6,13,30,891.0,109.0,3.9,22.0,827.0,606.77,464.14
2016,9,6,13,45,885.0,107.5,4.2,22.0,801.5,550.48,419.17
2016,9,6,14,0,879.0,106.0,4.5,22.0,776.0,492.94,371.7
2016,9,6,14,15,870.0,104.0,4.7,21.5,743.5,432.8,321.1
2016,9,6,14,30,861.0,102.0,4.9,21.0,711.0,372.25,268.56
2016,9,6,14,45,849.5,99.5,5.1,21.0,673.0,310.5,213.89
2016,9,6,15,0,838.0,97.0,5.3,21.0,635.0,244.42,156.83
2016,9,6,15,15,821.5,94.5,5.35,21.0,591.0,182.1,107.29
2016,9,6,15,30,805.0,92.0,5.4,21.0,547.0,121.45,69.84
2016,9,6,15,45,784.5,88.0,5.5,21.0,499.0,74.79,58.84
2016,9,6,16,0,764.0,84.0,5.6,21.0,451.0,72.09,56.74
2016,9,6,16,15,733.5,80.0,5.5,20.5,400.0,69.12,54.48
2016,9,6,16,30,703.0,76.0,5.4,20.0,349.0,61.07,47.75
2016,9,6,16,45,663.5,69.5,5.35,20.0,297.0,56.28,43.67
2016,9,6,17,0,624.0,63.0,5.3,20.0,245.0,51.4,39.42
2016,9,6,17,15,558.5,56.0,5.15,19.5,194.0,45.8,34.46
2016,9,6,17,30,493.0,49.0,5.0,19.0,143.0,40.25,29.34
2016,9,6,17,45,391.0,38.5,4.9,18.5,98.0,31.66,21.34
2016,9,6,18,0,289.0,28.0,4.8,18.0,53.0,23.11,11.42
2016,9,6,18,15,144.5,14.0,4.7,17.5,26.5,11.02,0.0
2016,9,6,18,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,5,45,61.0,7.0,1.7,15.5,9.0,0.0,0.0
2016,9,7,6,0,122.0,14.0,1.7,16.0,18.0,77.52,0.0
2016,9,7,6,15,250.5,27.5,1.65,16.5,56.5,221.63,157.82
2016,9,7,6,30,379.0,41.0,1.6,17.0,95.0,333.26,267.07
2016,9,7,6,45,453.5,51.5,1.55,17.5,142.5,416.97,338.79
2016,9,7,7,0,528.0,62.0,1.5,18.0,190.0,506.42,410.75
2016,9,7,7,15,582.0,69.0,1.4,18.5,242.0,580.28,466.01
2016,9,7,7,30,636.0,76.0,1.3,19.0,294.0,656.31,519.78
2016,9,7,7,45,667.5,83.0,1.25,19.5,345.0,714.46,558.43
2016,9,7,8,0,699.0,90.0,1.2,20.0,396.0,772.06,595.17
2016,9,7,8,15,727.0,94.5,1.2,20.5,445.5,822.18,626.04
2016,9,7,8,30,755.0,99.0,1.2,21.0,495.0,864.83,651.11
2016,9,7,8,45,770.0,104.5,1.25,21.5,540.0,899.88,671.42
2016,9,7,9,0,785.0,110.0,1.3,22.0,585.0,931.92,689.6
2016,9,7,9,15,800.5,113.0,1.35,22.5,626.0,958.36,704.03
2016,9,7,9,30,816.0,116.0,1.4,23.0,667.0,981.35,716.25
2016,9,7,9,45,841.0,112.0,1.5,23.5,706.0,1002.23,727.95
2016,9,7,10,0,866.0,108.0,1.6,24.0,745.0,1005.53,728.56
2016,9,7,10,15,874.0,109.5,1.65,24.0,774.0,1007.84,729.55
2016,9,7,10,30,882.0,111.0,1.7,24.0,803.0,1006.16,728.16
2016,9,7,10,45,885.5,113.0,1.8,24.0,824.0,996.54,722.58
2016,9,7,11,0,889.0,115.0,1.9,24.0,845.0,982.97,714.59
2016,9,7,11,15,892.5,115.5,1.9,24.0,859.0,964.0,701.99
2016,9,7,11,30,896.0,116.0,1.9,24.0,873.0,941.23,687.08
2016,9,7,11,45,895.0,117.5,1.95,24.5,878.0,911.74,667.09
2016,9,7,12,0,894.0,119.0,2.0,25.0,883.0,878.88,644.93
2016,9,7,12,15,893.5,119.0,2.05,25.0,880.5,841.86,621.18
2016,9,7,12,30,893.0,119.0,2.1,25.0,878.0,801.82,595.21
2016,9,7,12,45,876.5,126.0,2.2,25.0,863.5,753.34,562.02
2016,9,7,13,0,860.0,133.0,2.3,25.0,849.0,703.3,526.29
2016,9,7,13,15,855.0,132.0,2.35,24.5,831.0,658.39,493.85
2016,9,7,13,30,850.0,131.0,2.4,24.0,813.0,604.92,454.21
2016,9,7,13,45,839.0,131.0,2.5,24.0,786.0,547.69,409.75
2016,9,7,14,0,828.0,131.0,2.6,24.0,759.0,489.86,363.3
2016,9,7,14,15,817.0,128.5,2.65,23.5,726.5,429.75,314.16
2016,9,7,14,30,806.0,126.0,2.7,23.0,694.0,369.67,263.56
2016,9,7,14,45,788.0,124.5,2.8,23.0,654.0,308.74,211.36
2016,9,7,15,0,770.0,123.0,2.9,23.0,614.0,249.24,161.23
2016,9,7,15,15,750.5,119.5,2.9,23.0,570.0,184.16,110.68
2016,9,7,15,30,731.0,116.0,2.9,23.0,526.0,126.05,75.19
2016,9,7,15,45,701.0,112.5,2.95,23.0,477.5,83.16,65.42
2016,9,7,16,0,671.0,109.0,3.0,23.0,429.0,81.46,64.24
2016,9,7,16,15,636.0,103.0,2.95,22.5,378.5,77.95,61.57
2016,9,7,16,30,601.0,97.0,2.9,22.0,328.0,74.36,58.8
2016,9,7,16,45,547.5,89.5,2.85,21.5,276.0,69.35,54.7
2016,9,7,17,0,494.0,82.0,2.8,21.0,224.0,64.3,50.43
2016,9,7,17,15,425.5,71.0,2.65,20.5,175.0,53.45,40.93
2016,9,7,17,30,357.0,60.0,2.5,20.0,126.0,45.2,33.44
2016,9,7,17,45,256.0,44.0,2.4,19.5,83.5,33.2,22.45
2016,9,7,18,0,155.0,28.0,2.3,19.0,41.0,21.17,9.05
2016,9,7,18,15,77.5,14.0,2.1,18.5,20.5,11.02,0.0
2016,9,7,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,5,45,35.5,6.0,2.0,15.5,7.5,0.0,0.0
2016,9,8,6,0,71.0,12.0,2.0,16.0,15.0,48.32,0.0
2016,9,8,6,15,183.5,29.0,2.05,16.0,50.5,181.5,126.19
2016,9,8,6,30,296.0,46.0,2.1,16.0,86.0,283.9,228.78
2016,9,8,6,45,384.0,57.0,2.15,16.5,134.0,370.95,304.59
2016,9,8,7,0,472.0,68.0,2.2,17.0,182.0,472.53,388.38
2016,9,8,7,15,236.0,60.5,2.15,17.0,117.5,285.43,237.42
2016,9,8,7,30,0.0,53.0,2.1,17.0,53.0,40.56,28.71
2016,9,8,7,45,0.0,63.5,2.1,17.5,63.5,48.67,35.58
2016,9,8,8,0,0.0,74.0,2.1,18.0,74.0,56.81,42.2
2016,9,8,8,15,0.0,85.5,2.05,18.0,85.5,65.92,49.64
2016,9,8,8,30,0.0,97.0,2.0,18.0,97.0,75.5,57.39
2016,9,8,8,45,0.0,116.0,1.95,18.5,116.0,91.63,70.33
2016,9,8,9,0,0.0,135.0,1.9,19.0,135.0,107.82,83.14
2016,9,8,9,15,0.0,149.5,1.8,19.0,149.5,120.04,92.74
2016,9,8,9,30,0.0,164.0,1.7,19.0,164.0,132.22,102.27
2016,9,8,9,45,5.5,199.0,1.65,19.0,203.0,168.28,130.99
2016,9,8,10,0,11.0,234.0,1.6,19.0,242.0,204.48,159.36
2016,9,8,10,15,25.5,279.0,1.55,19.0,299.0,280.57,218.45
2016,9,8,10,30,40.0,324.0,1.5,19.0,356.0,337.43,261.38
2016,9,8,10,45,32.0,316.5,1.45,19.5,342.5,317.86,245.11
2016,9,8,11,0,24.0,309.0,1.4,20.0,329.0,278.38,214.27
2016,9,8,11,15,29.0,325.5,1.4,20.0,350.0,315.83,242.68
2016,9,8,11,30,34.0,342.0,1.4,20.0,371.0,331.84,254.45
2016,9,8,11,45,34.5,343.5,1.4,20.0,373.5,328.95,252.06
2016,9,8,12,0,35.0,345.0,1.4,20.0,376.0,325.81,249.62
2016,9,8,12,15,73.0,377.5,1.45,20.0,440.0,380.34,291.26
2016,9,8,12,30,111.0,410.0,1.5,20.0,504.0,430.33,328.49
2016,9,8,12,45,116.5,403.0,1.6,20.0,500.5,429.02,327.41
2016,9,8,13,0,122.0,396.0,1.7,20.0,497.0,414.07,316.61
2016,9,8,13,15,238.5,373.0,1.8,20.0,565.5,462.13,353.52
2016,9,8,13,30,355.0,350.0,1.9,20.0,634.0,489.11,373.16
2016,9,8,13,45,607.0,230.5,2.0,20.0,696.5,507.21,385.32
2016,9,8,14,0,859.0,111.0,2.1,20.0,759.0,487.34,365.9
2016,9,8,14,15,589.0,207.0,2.2,20.0,642.5,397.01,296.3
2016,9,8,14,30,319.0,303.0,2.3,20.0,526.0,327.47,245.53
2016,9,8,14,45,364.5,272.5,2.45,20.0,513.5,291.73,214.53
2016,9,8,15,0,410.0,242.0,2.6,20.0,501.0,249.33,177.77
2016,9,8,15,15,593.5,169.0,2.7,19.5,515.0,196.06,128.41
2016,9,8,15,30,777.0,96.0,2.8,19.0,529.0,121.19,71.32
2016,9,8,15,45,751.5,93.0,2.95,19.0,480.5,77.71,61.83
2016,9,8,16,0,726.0,90.0,3.1,19.0,432.0,70.0,55.42
2016,9,8,16,15,693.5,85.0,3.2,18.5,381.5,66.68,52.82
2016,9,8,16,30,661.0,80.0,3.3,18.0,331.0,63.3,50.12
2016,9,8,16,45,611.5,74.5,3.45,18.0,279.0,59.27,46.68
2016,9,8,17,0,562.0,69.0,3.6,18.0,227.0,55.27,43.14
2016,9,8,17,15,493.5,60.0,3.65,17.5,177.5,48.38,36.98
2016,9,8,17,30,425.0,51.0,3.7,17.0,128.0,41.47,30.57
2016,9,8,17,45,316.0,38.5,3.8,17.0,85.0,31.4,21.05
2016,9,8,18,0,207.0,26.0,3.9,17.0,42.0,19.87,7.05
2016,9,8,18,15,103.5,13.0,3.85,16.5,21.0,10.23,0.0
2016,9,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
