Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,5,45,51.5,6.0,1.2,14.5,7.5,0.0,0.0
2016,9,9,6,0,103.0,12.0,1.2,15.0,15.0,66.1,0.0
2016,9,9,6,15,231.0,26.0,1.2,15.0,51.5,208.07,141.65
2016,9,9,6,30,359.0,40.0,1.2,15.0,88.0,321.36,258.06
2016,9,9,6,45,443.5,49.0,1.25,15.5,136.0,409.71,334.38
2016,9,9,7,0,528.0,58.0,1.3,16.0,184.0,504.59,411.26
2016,9,9,7,15,582.0,64.5,1.25,16.0,235.0,577.78,467.45
2016,9,9,7,30,636.0,71.0,1.2,16.0,286.0,653.19,522.58
2016,9,9,7,45,675.5,75.5,1.2,16.5,337.5,714.96,564.78
2016,9,9,8,0,715.0,80.0,1.2,17.0,389.0,771.7,601.88
2016,9,9,8,15,365.5,132.5,1.2,17.0,291.5,524.2,418.15
2016,9,9,8,30,16.0,185.0,1.2,17.0,194.0,174.35,137.69
2016,9,9,8,45,138.5,221.5,1.2,17.5,304.5,372.05,297.93
2016,9,9,9,0,261.0,258.0,1.2,18.0,415.0,557.44,436.33
2016,9,9,9,15,164.0,275.0,1.2,18.0,376.0,454.39,355.17
2016,9,9,9,30,67.0,292.0,1.2,18.0,337.0,348.35,272.19
2016,9,9,9,45,39.5,264.0,1.25,18.5,290.5,285.98,223.4
2016,9,9,10,0,12.0,236.0,1.3,19.0,244.0,207.51,161.17
2016,9,9,10,15,16.5,261.0,1.35,19.0,273.5,233.44,181.55
2016,9,9,10,30,21.0,286.0,1.4,19.0,303.0,259.05,201.14
2016,9,9,10,45,189.5,322.5,1.5,19.5,477.0,500.89,387.07
2016,9,9,11,0,358.0,359.0,1.6,20.0,651.0,713.03,538.12
2016,9,9,11,15,188.5,328.5,1.65,20.0,482.5,489.08,374.08
2016,9,9,11,30,19.0,298.0,1.7,20.0,314.0,259.9,199.44
2016,9,9,11,45,229.5,318.5,1.8,20.5,513.0,512.71,394.43
2016,9,9,12,0,440.0,339.0,1.9,21.0,712.0,710.66,535.75
2016,9,9,12,15,253.5,362.5,2.05,21.0,578.0,542.43,412.07
2016,9,9,12,30,67.0,386.0,2.2,21.0,444.0,375.95,287.14
2016,9,9,12,45,51.5,363.0,2.35,21.0,407.0,337.22,258.76
2016,9,9,13,0,36.0,340.0,2.5,21.0,370.0,300.74,231.19
2016,9,9,13,15,39.0,337.0,2.65,21.0,369.0,294.17,226.51
2016,9,9,13,30,42.0,334.0,2.8,21.0,368.0,287.13,221.3
2016,9,9,13,45,52.5,333.5,2.95,21.0,374.0,285.27,220.02
2016,9,9,14,0,63.0,333.0,3.1,21.0,380.0,281.78,217.28
2016,9,9,14,15,79.5,325.0,3.2,21.0,382.0,273.6,210.61
2016,9,9,14,30,96.0,317.0,3.3,21.0,384.0,263.17,201.84
2016,9,9,14,45,125.0,301.0,3.45,21.0,383.5,247.23,188.07
2016,9,9,15,0,154.0,285.0,3.6,21.0,383.0,227.82,171.29
2016,9,9,15,15,141.0,263.5,3.65,20.5,348.0,195.92,147.27
2016,9,9,15,30,128.0,242.0,3.7,20.0,313.0,166.23,126.57
2016,9,9,15,45,116.0,219.0,3.75,20.0,279.0,141.96,116.32
2016,9,9,16,0,104.0,196.0,3.8,20.0,245.0,132.7,108.87
2016,9,9,16,15,82.5,171.5,3.75,19.5,207.5,117.41,96.33
2016,9,9,16,30,61.0,147.0,3.7,19.0,170.0,101.82,83.34
2016,9,9,16,45,52.0,125.5,3.7,18.5,143.0,87.8,71.46
2016,9,9,17,0,43.0,104.0,3.7,18.0,116.0,73.53,59.1
2016,9,9,17,15,234.0,76.5,3.6,17.5,119.5,55.9,43.52
2016,9,9,17,30,425.0,49.0,3.5,17.0,123.0,39.94,29.17
2016,9,9,17,45,311.0,36.5,3.45,17.0,80.5,29.79,19.55
2016,9,9,18,0,197.0,24.0,3.4,17.0,38.0,19.64,5.21
2016,9,9,18,15,98.5,12.0,3.25,16.5,19.0,9.44,0.0
2016,9,9,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,5,45,20.0,5.0,2.1,14.5,5.5,0.0,0.0
2016,9,10,6,0,40.0,10.0,2.1,15.0,11.0,29.97,0.0
2016,9,10,6,15,142.5,27.5,2.1,15.0,44.5,153.82,100.4
2016,9,10,6,30,245.0,45.0,2.1,15.0,78.0,251.68,202.72
2016,9,10,6,45,326.0,58.5,2.1,15.5,123.0,335.04,276.03
2016,9,10,7,0,407.0,72.0,2.1,16.0,168.0,425.79,352.07
2016,9,10,7,15,204.0,92.0,2.1,16.0,140.0,285.25,237.1
2016,9,10,7,30,1.0,112.0,2.1,16.0,112.0,98.52,77.63
2016,9,10,7,45,21.0,139.0,2.1,16.5,148.0,141.19,113.91
2016,9,10,8,0,41.0,166.0,2.1,17.0,184.0,202.77,164.47
2016,9,10,8,15,31.5,178.0,2.1,17.0,192.5,203.77,164.21
2016,9,10,8,30,22.0,190.0,2.1,17.0,201.0,185.62,148.62
2016,9,10,8,45,20.5,203.0,2.1,17.5,214.5,194.51,155.0
2016,9,10,9,0,19.0,216.0,2.1,18.0,228.0,203.41,161.26
2016,9,10,9,15,110.0,260.5,2.1,18.0,333.5,384.46,305.67
2016,9,10,9,30,201.0,305.0,2.1,18.0,439.0,523.15,410.99
2016,9,10,9,45,113.0,290.5,2.15,18.5,367.0,413.51,324.05
2016,9,10,10,0,25.0,276.0,2.2,19.0,295.0,258.34,201.63
2016,9,10,10,15,27.0,290.0,2.2,19.0,311.0,294.21,229.55
2016,9,10,10,30,29.0,304.0,2.2,19.0,327.0,306.96,238.89
2016,9,10,10,45,411.5,227.0,2.25,19.5,561.0,666.64,516.53
2016,9,10,11,0,794.0,150.0,2.3,20.0,795.0,944.34,708.49
2016,9,10,11,15,414.0,244.5,2.3,20.0,581.5,659.74,504.31
2016,9,10,11,30,34.0,339.0,2.3,20.0,368.0,329.77,253.04
2016,9,10,11,45,86.0,376.0,2.35,20.0,449.0,405.53,312.79
2016,9,10,12,0,138.0,413.0,2.4,20.0,530.0,492.85,377.9
2016,9,10,12,15,151.5,412.5,2.4,20.0,540.5,490.97,376.11
2016,9,10,12,30,165.0,412.0,2.4,20.0,551.0,487.32,373.48
2016,9,10,12,45,193.5,404.0,2.45,20.0,565.0,486.24,373.11
2016,9,10,13,0,222.0,396.0,2.5,20.0,579.0,482.1,370.23
2016,9,10,13,15,208.0,388.0,2.5,20.0,556.5,448.28,344.51
2016,9,10,13,30,194.0,380.0,2.5,20.0,534.0,415.54,319.51
2016,9,10,13,45,162.5,366.5,2.55,20.0,492.5,370.97,285.45
2016,9,10,14,0,131.0,353.0,2.6,20.0,451.0,330.05,254.05
2016,9,10,14,15,107.5,332.0,2.6,20.0,410.0,289.56,222.82
2016,9,10,14,30,84.0,311.0,2.6,20.0,369.0,255.21,196.33
2016,9,10,14,45,97.5,295.5,2.6,20.0,359.0,237.66,181.92
2016,9,10,15,0,111.0,280.0,2.6,20.0,349.0,218.47,166.06
2016,9,10,15,15,95.0,256.5,2.6,19.5,313.0,188.96,144.05
2016,9,10,15,30,79.0,233.0,2.6,19.0,277.0,162.14,125.08
2016,9,10,15,45,62.5,207.5,2.65,19.0,240.5,139.47,114.57
2016,9,10,16,0,46.0,182.0,2.7,19.0,204.0,123.99,101.79
2016,9,10,16,15,23.0,148.5,2.75,18.5,159.5,106.84,87.58
2016,9,10,16,30,0.0,115.0,2.8,18.0,115.0,84.15,68.31
2016,9,10,16,45,223.5,97.5,2.85,18.0,158.5,69.96,56.03
2016,9,10,17,0,447.0,80.0,2.9,18.0,202.0,59.77,47.05
2016,9,10,17,15,376.5,68.0,2.95,17.5,155.0,50.92,39.14
2016,9,10,17,30,306.0,56.0,3.0,17.0,108.0,42.01,30.92
2016,9,10,17,45,210.5,39.5,3.1,17.0,69.0,29.73,19.32
2016,9,10,18,0,115.0,23.0,3.2,17.0,30.0,17.38,1.78
2016,9,10,18,15,57.5,11.5,3.1,16.5,15.0,9.05,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,45,16.0,4.0,2.5,15.5,4.5,0.0,0.0
2016,9,11,6,0,32.0,8.0,2.5,16.0,9.0,24.05,0.0
2016,9,11,6,15,123.5,26.5,2.45,16.0,41.0,140.29,87.01
2016,9,11,6,30,215.0,45.0,2.4,16.0,73.0,233.21,186.67
2016,9,11,6,45,295.5,60.0,2.35,16.0,117.5,316.89,260.72
2016,9,11,7,0,376.0,75.0,2.3,16.0,162.0,407.88,337.78
2016,9,11,7,15,188.0,81.5,2.15,16.0,125.0,258.85,215.61
2016,9,11,7,30,0.0,88.0,2.0,16.0,88.0,72.09,55.47
2016,9,11,7,45,0.0,86.5,1.9,16.5,86.5,68.6,52.53
2016,9,11,8,0,0.0,85.0,1.8,17.0,85.0,66.15,50.22
2016,9,11,8,15,0.0,113.0,1.7,17.0,113.0,90.82,70.6
2016,9,11,8,30,0.0,141.0,1.6,17.0,141.0,115.82,90.92
2016,9,11,8,45,2.5,163.5,1.55,17.5,165.0,138.06,108.63
2016,9,11,9,0,5.0,186.0,1.5,18.0,189.0,160.33,126.09
2016,9,11,9,15,4.0,186.0,1.5,18.0,188.5,157.68,123.51
2016,9,11,9,30,3.0,186.0,1.5,18.0,188.0,155.4,121.34
2016,9,11,9,45,11.0,223.0,1.55,18.5,231.0,196.36,153.7
2016,9,11,10,0,19.0,260.0,1.6,19.0,274.0,237.38,185.39
2016,9,11,10,15,17.0,259.5,1.6,19.0,272.5,233.0,181.43
2016,9,11,10,30,15.0,259.0,1.6,19.0,271.0,228.84,177.86
2016,9,11,10,45,19.0,280.5,1.65,19.5,296.0,250.54,194.25
2016,9,11,11,0,23.0,302.0,1.7,20.0,321.0,271.81,210.04
2016,9,11,11,15,28.5,320.0,1.75,20.0,343.5,311.18,239.91
2016,9,11,11,30,34.0,338.0,1.8,20.0,366.0,329.21,253.38
2016,9,11,11,45,34.5,341.5,1.9,20.0,370.5,328.19,252.54
2016,9,11,12,0,35.0,345.0,2.0,20.0,375.0,326.86,251.58
2016,9,11,12,15,64.0,371.0,2.05,20.0,425.0,368.4,283.58
2016,9,11,12,30,93.0,397.0,2.1,20.0,475.0,406.35,312.26
2016,9,11,12,45,110.5,396.5,2.2,20.0,488.0,409.11,314.54
2016,9,11,13,0,128.0,396.0,2.3,20.0,501.0,419.33,322.35
2016,9,11,13,15,229.0,373.5,2.4,20.0,556.0,450.1,346.38
2016,9,11,13,30,330.0,351.0,2.5,20.0,611.0,476.64,365.89
2016,9,11,13,45,291.5,347.0,2.7,20.0,571.0,427.08,327.76
2016,9,11,14,0,253.0,343.0,2.9,20.0,531.0,381.29,292.4
2016,9,11,14,15,283.0,320.0,3.05,19.5,521.5,353.1,269.73
2016,9,11,14,30,313.0,297.0,3.2,19.0,512.0,321.65,243.37
2016,9,11,14,45,189.0,281.0,3.35,19.0,408.5,251.64,190.75
2016,9,11,15,0,65.0,265.0,3.5,19.0,305.0,199.95,154.26
2016,9,11,15,15,35.0,219.0,3.6,18.5,240.5,158.59,123.09
2016,9,11,15,30,5.0,173.0,3.7,18.0,176.0,126.49,99.01
2016,9,11,15,45,2.5,155.0,3.8,18.0,156.5,112.85,92.46
2016,9,11,16,0,0.0,137.0,3.9,18.0,137.0,100.3,81.95
2016,9,11,16,15,0.0,109.0,4.0,17.5,109.0,81.1,65.67
2016,9,11,16,30,0.0,81.0,4.1,17.0,81.0,61.42,48.71
2016,9,11,16,45,236.0,78.0,4.2,17.0,141.0,55.6,43.64
2016,9,11,17,0,472.0,75.0,4.3,17.0,201.0,59.15,46.69
2016,9,11,17,15,400.0,64.0,4.35,16.5,154.0,48.4,37.04
2016,9,11,17,30,328.0,53.0,4.4,16.0,107.0,40.06,29.27
2016,9,11,17,45,223.5,37.5,4.45,16.0,68.0,28.35,18.04
2016,9,11,18,0,119.0,22.0,4.5,16.0,29.0,16.65,0.0
2016,9,11,18,15,59.5,11.0,4.4,15.5,14.5,8.65,0.0
2016,9,11,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,5,45,29.0,5.5,3.75,14.0,6.5,0.0,0.0
2016,9,12,6,0,58.0,11.0,3.8,14.0,13.0,40.98,0.0
2016,9,12,6,15,200.0,26.0,3.85,14.0,48.5,185.96,112.12
2016,9,12,6,30,342.0,41.0,3.9,14.0,84.0,313.79,254.18
2016,9,12,6,45,171.0,51.0,4.0,14.5,72.5,198.09,164.05
2016,9,12,7,0,0.0,61.0,4.1,15.0,61.0,50.11,36.96
2016,9,12,7,15,0.0,79.0,4.1,15.0,79.0,66.05,50.78
2016,9,12,7,30,0.0,97.0,4.1,15.0,97.0,81.77,64.12
2016,9,12,7,45,0.0,116.5,4.2,15.5,116.5,98.93,78.34
2016,9,12,8,0,0.0,136.0,4.3,16.0,136.0,115.96,92.19
2016,9,12,8,15,2.5,151.0,4.35,16.0,152.5,130.57,104.14
2016,9,12,8,30,5.0,166.0,4.4,16.0,169.0,145.36,116.13
2016,9,12,8,45,11.5,189.0,4.45,16.5,196.0,172.17,137.79
2016,9,12,9,0,18.0,212.0,4.5,17.0,223.0,199.06,159.19
2016,9,12,9,15,50.5,253.5,4.55,17.0,286.5,294.54,236.55
2016,9,12,9,30,83.0,295.0,4.6,17.0,350.0,370.08,296.42
2016,9,12,9,45,78.5,309.5,4.65,17.5,363.5,376.91,300.11
2016,9,12,10,0,74.0,324.0,4.7,18.0,377.0,383.32,303.69
2016,9,12,10,15,65.0,330.5,4.7,18.0,378.5,376.16,297.2
2016,9,12,10,30,56.0,337.0,4.7,18.0,380.0,368.99,290.83
2016,9,12,10,45,158.5,358.5,4.75,18.0,485.5,509.56,401.45
2016,9,12,11,0,261.0,380.0,4.8,18.0,591.0,643.52,503.16
2016,9,12,11,15,287.5,380.5,4.85,18.0,616.0,655.91,512.0
2016,9,12,11,30,314.0,381.0,4.9,18.0,641.0,665.54,519.34
2016,9,12,11,45,337.5,378.5,5.0,18.0,659.5,666.64,520.51
2016,9,12,12,0,361.0,376.0,5.1,18.0,678.0,664.77,519.46
2016,9,12,12,15,347.0,377.0,5.25,18.0,666.5,632.63,495.26
2016,9,12,12,30,333.0,378.0,5.4,18.0,655.0,600.15,470.67
2016,9,12,12,45,346.5,365.5,5.55,18.0,650.5,575.82,452.53
2016,9,12,13,0,360.0,353.0,5.7,18.0,646.0,549.57,432.51
2016,9,12,13,15,254.0,365.0,5.8,17.5,570.0,467.0,368.16
2016,9,12,13,30,148.0,377.0,5.9,17.0,494.0,387.74,306.04
2016,9,12,13,45,327.0,317.0,6.05,17.0,562.5,422.77,333.4
2016,9,12,14,0,506.0,257.0,6.2,17.0,631.0,436.68,341.15
2016,9,12,14,15,395.5,279.0,6.15,17.0,563.5,368.2,285.3
2016,9,12,14,30,285.0,301.0,6.1,17.0,496.0,315.2,242.96
2016,9,12,14,45,570.5,196.5,6.1,17.0,557.0,295.21,215.2
2016,9,12,15,0,856.0,92.0,6.1,17.0,618.0,241.43,156.47
2016,9,12,15,15,684.0,129.5,6.05,16.5,530.5,180.0,114.0
2016,9,12,15,30,512.0,167.0,6.0,16.0,443.0,140.8,97.26
2016,9,12,15,45,424.5,167.5,5.95,16.0,382.0,111.36,92.04
2016,9,12,16,0,337.0,168.0,5.9,16.0,321.0,114.21,94.84
2016,9,12,16,15,168.5,130.5,5.9,15.5,207.0,92.83,76.56
2016,9,12,16,30,0.0,93.0,5.9,15.0,93.0,69.53,56.3
2016,9,12,16,45,0.0,78.0,5.9,15.0,78.0,58.63,46.69
2016,9,12,17,0,0.0,63.0,5.9,15.0,63.0,47.65,36.85
2016,9,12,17,15,0.0,48.0,5.8,15.0,48.0,36.59,26.79
2016,9,12,17,30,0.0,33.0,5.7,15.0,33.0,25.21,16.37
2016,9,12,17,45,0.0,21.0,5.65,15.0,21.0,16.01,7.62
2016,9,12,18,0,0.0,9.0,5.6,15.0,9.0,6.83,0.0
2016,9,12,18,15,0.0,4.5,5.5,14.5,4.5,3.54,0.0
2016,9,12,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,3.0,2.8,16.0,3.0,0.0,0.0
2016,9,13,6,0,0.0,6.0,2.9,16.0,6.0,4.72,0.0
2016,9,13,6,15,18.0,24.5,2.95,16.0,27.0,37.97,16.68
2016,9,13,6,30,36.0,43.0,3.0,16.0,48.0,72.74,54.45
2016,9,13,6,45,58.0,65.5,3.05,16.0,77.0,128.03,102.72
2016,9,13,7,0,80.0,88.0,3.1,16.0,106.0,171.75,140.98
2016,9,13,7,15,104.5,108.0,3.1,16.0,138.0,214.64,177.95
2016,9,13,7,30,129.0,128.0,3.1,16.0,170.0,259.08,215.34
2016,9,13,7,45,118.0,150.5,3.1,16.5,194.5,277.08,228.76
2016,9,13,8,0,107.0,173.0,3.1,17.0,219.0,293.59,240.56
2016,9,13,8,15,53.5,133.5,3.1,17.0,156.5,174.03,141.42
2016,9,13,8,30,0.0,94.0,3.1,17.0,94.0,73.04,55.57
2016,9,13,8,45,6.5,148.0,3.15,17.5,152.0,127.55,100.59
2016,9,13,9,0,13.0,202.0,3.2,18.0,210.0,184.41,146.38
2016,9,13,9,15,9.5,200.5,3.2,18.0,207.0,177.34,140.03
2016,9,13,9,30,6.0,199.0,3.2,18.0,204.0,170.76,134.25
2016,9,13,9,45,64.0,267.5,3.2,18.0,314.0,316.53,251.67
2016,9,13,10,0,122.0,336.0,3.2,18.0,424.0,470.25,370.02
2016,9,13,10,15,213.0,341.5,3.2,18.0,502.0,561.74,440.03
2016,9,13,10,30,304.0,347.0,3.2,18.0,580.0,674.44,523.46
2016,9,13,10,45,187.0,356.5,3.2,18.5,501.5,536.14,416.91
2016,9,13,11,0,70.0,366.0,3.2,19.0,423.0,402.27,312.48
2016,9,13,11,15,70.0,372.5,3.25,19.0,430.0,402.61,313.0
2016,9,13,11,30,70.0,379.0,3.3,19.0,437.0,402.51,312.68
2016,9,13,11,45,200.0,379.5,3.35,19.0,546.0,529.04,410.92
2016,9,13,12,0,330.0,380.0,3.4,19.0,655.0,642.85,496.08
2016,9,13,12,15,331.0,378.0,3.35,19.0,653.0,621.17,479.03
2016,9,13,12,30,332.0,376.0,3.3,19.0,651.0,598.13,461.68
2016,9,13,12,45,221.5,382.5,3.3,19.0,565.0,489.37,379.21
2016,9,13,13,0,111.0,389.0,3.3,19.0,479.0,393.16,305.11
2016,9,13,13,15,450.5,274.5,3.15,19.0,626.5,524.77,408.07
2016,9,13,13,30,790.0,160.0,3.0,19.0,774.0,594.86,458.81
2016,9,13,13,45,781.0,158.0,2.95,19.0,748.0,539.42,413.37
2016,9,13,14,0,772.0,156.0,2.9,19.0,722.0,482.3,366.13
2016,9,13,14,15,759.0,153.0,2.85,19.0,689.0,422.59,315.68
2016,9,13,14,30,746.0,150.0,2.8,19.0,656.0,363.31,264.49
2016,9,13,14,45,729.0,146.5,2.75,19.0,617.0,303.31,212.45
2016,9,13,15,0,712.0,143.0,2.7,19.0,578.0,244.81,162.69
2016,9,13,15,15,689.5,138.5,2.65,19.0,533.5,186.61,117.43
2016,9,13,15,30,667.0,134.0,2.6,19.0,489.0,131.16,83.81
2016,9,13,15,45,638.5,127.5,2.6,19.0,441.5,92.82,74.92
2016,9,13,16,0,610.0,121.0,2.6,19.0,394.0,89.53,72.38
2016,9,13,16,15,569.5,113.5,2.55,18.5,344.0,85.23,69.01
2016,9,13,16,30,529.0,106.0,2.5,18.0,294.0,77.68,62.72
2016,9,13,16,45,475.0,95.5,2.5,18.0,243.5,70.31,56.34
2016,9,13,17,0,421.0,85.0,2.5,18.0,193.0,62.84,49.68
2016,9,13,17,15,342.5,71.5,2.5,17.5,146.0,53.0,40.81
2016,9,13,17,30,264.0,58.0,2.5,17.0,99.0,43.09,31.61
2016,9,13,17,45,163.5,39.0,2.55,17.0,61.0,29.12,17.97
2016,9,13,18,0,63.0,20.0,2.6,17.0,23.0,15.02,0.0
2016,9,13,18,15,31.5,10.0,2.65,16.5,11.5,7.87,0.0
2016,9,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,6,15,100.0,22.5,1.95,15.0,34.5,117.87,58.34
2016,9,14,6,30,200.0,45.0,1.9,15.0,69.0,227.07,180.56
2016,9,14,6,45,285.5,60.5,1.9,15.5,114.5,314.28,257.82
2016,9,14,7,0,371.0,76.0,1.9,16.0,160.0,409.45,337.75
2016,9,14,7,15,429.5,88.0,1.8,16.5,209.0,484.95,398.37
2016,9,14,7,30,488.0,100.0,1.7,17.0,258.0,563.92,458.25
2016,9,14,7,45,538.5,107.0,1.6,17.5,309.0,640.18,512.78
2016,9,14,8,0,589.0,114.0,1.5,18.0,360.0,711.78,561.36
2016,9,14,8,15,620.5,120.5,1.4,18.0,408.0,765.09,596.04
2016,9,14,8,30,652.0,127.0,1.3,18.0,456.0,817.0,628.72
2016,9,14,8,45,682.5,129.5,1.25,18.5,502.5,861.53,654.84
2016,9,14,9,0,713.0,132.0,1.2,19.0,549.0,903.75,678.78
2016,9,14,9,15,731.0,135.5,1.15,19.0,589.5,931.91,694.28
2016,9,14,9,30,749.0,139.0,1.1,19.0,630.0,956.87,707.7
2016,9,14,9,45,811.5,118.5,1.05,19.5,676.0,988.62,724.04
2016,9,14,10,0,874.0,98.0,1.0,20.0,722.0,1010.61,733.86
2016,9,14,10,15,882.0,99.0,1.05,20.0,750.5,1011.92,734.17
2016,9,14,10,30,890.0,100.0,1.1,20.0,779.0,1009.23,732.4
2016,9,14,10,45,897.0,100.5,1.15,20.5,800.5,1000.94,725.9
2016,9,14,11,0,904.0,101.0,1.2,21.0,822.0,988.61,717.04
2016,9,14,11,15,907.0,101.5,1.3,21.0,835.5,968.47,705.52
2016,9,14,11,30,910.0,102.0,1.4,21.0,849.0,944.5,691.53
2016,9,14,11,45,912.5,101.5,1.55,21.0,854.5,915.37,674.7
2016,9,14,12,0,915.0,101.0,1.7,21.0,860.0,882.66,655.2
2016,9,14,12,15,914.5,101.0,1.9,21.0,857.0,844.57,632.16
2016,9,14,12,30,914.0,101.0,2.1,21.0,854.0,803.38,606.42
2016,9,14,12,45,906.5,103.0,2.3,21.0,842.0,756.04,574.92
2016,9,14,13,0,899.0,105.0,2.5,21.0,830.0,706.54,539.47
2016,9,14,13,15,894.5,104.0,2.65,21.0,811.0,654.41,500.62
2016,9,14,13,30,890.0,103.0,2.8,21.0,792.0,600.43,458.98
2016,9,14,13,45,883.5,101.5,2.95,21.0,766.0,543.38,413.5
2016,9,14,14,0,877.0,100.0,3.1,21.0,740.0,485.16,365.44
2016,9,14,14,15,867.5,98.5,3.15,21.0,707.0,424.84,313.99
2016,9,14,14,30,858.0,97.0,3.2,21.0,674.0,364.21,260.98
2016,9,14,14,45,844.5,94.5,3.3,21.0,634.5,301.69,206.13
2016,9,14,15,0,831.0,92.0,3.4,21.0,595.0,235.37,149.46
2016,9,14,15,15,813.0,89.0,3.4,20.5,550.5,172.7,100.69
2016,9,14,15,30,795.0,86.0,3.4,20.0,506.0,111.97,64.67
2016,9,14,15,45,770.5,82.5,3.45,20.0,457.5,71.1,56.05
2016,9,14,16,0,746.0,79.0,3.5,20.0,409.0,68.55,54.06
2016,9,14,16,15,711.5,74.5,3.55,19.5,358.0,65.03,51.28
2016,9,14,16,30,677.0,70.0,3.6,19.0,307.0,56.77,44.28
2016,9,14,16,45,627.0,64.0,3.65,19.0,255.0,52.1,40.22
2016,9,14,17,0,577.0,58.0,3.7,19.0,203.0,47.44,36.02
2016,9,14,17,15,499.0,50.0,3.75,18.5,153.5,40.98,30.15
2016,9,14,17,30,421.0,42.0,3.8,18.0,104.0,34.58,24.08
2016,9,14,17,45,291.0,29.5,3.85,18.0,64.0,24.24,13.54
2016,9,14,18,0,161.0,17.0,3.9,18.0,24.0,13.93,0.0
2016,9,14,18,15,80.5,8.5,3.8,17.5,12.0,6.69,0.0
2016,9,14,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,6,15,193.0,17.0,1.95,15.0,40.0,170.52,76.84
2016,9,15,6,30,386.0,34.0,2.0,15.0,80.0,339.65,270.11
2016,9,15,6,45,478.5,42.5,2.05,15.5,128.5,434.66,354.99
2016,9,15,7,0,571.0,51.0,2.1,16.0,177.0,537.16,438.66
2016,9,15,7,15,626.5,56.5,2.15,16.0,229.0,612.1,498.02
2016,9,15,7,30,682.0,62.0,2.2,16.0,281.0,684.18,552.61
2016,9,15,7,45,721.0,66.0,2.25,16.5,333.5,747.04,597.08
2016,9,15,8,0,760.0,70.0,2.3,17.0,386.0,809.47,639.59
2016,9,15,8,15,786.5,73.5,2.35,17.5,435.5,858.61,671.34
2016,9,15,8,30,813.0,77.0,2.4,18.0,485.0,905.75,701.0
2016,9,15,8,45,832.5,79.5,2.5,18.5,531.5,942.3,723.29
2016,9,15,9,0,852.0,82.0,2.6,19.0,578.0,963.74,735.12
2016,9,15,9,15,866.5,84.0,2.7,19.0,619.0,988.09,750.48
2016,9,15,9,30,881.0,86.0,2.8,19.0,660.0,1008.89,763.46
2016,9,15,9,45,893.0,86.5,2.9,19.0,695.5,1021.58,771.12
2016,9,15,10,0,905.0,87.0,3.0,19.0,731.0,1030.35,776.38
2016,9,15,10,15,912.5,88.5,3.1,19.0,759.5,1031.67,776.83
2016,9,15,10,30,920.0,90.0,3.2,19.0,788.0,1028.85,774.73
2016,9,15,10,45,925.5,90.5,3.3,19.5,809.5,1018.76,766.45
2016,9,15,11,0,931.0,91.0,3.4,20.0,831.0,1004.56,755.6
2016,9,15,11,15,934.0,91.5,3.55,20.0,844.5,983.91,742.31
2016,9,15,11,30,937.0,92.0,3.7,20.0,858.0,959.34,726.36
2016,9,15,11,45,938.5,92.5,3.85,20.5,863.0,929.6,705.45
2016,9,15,12,0,940.0,93.0,4.0,21.0,868.0,896.22,681.99
2016,9,15,12,15,939.5,93.0,4.2,21.0,865.5,857.23,656.01
2016,9,15,12,30,939.0,93.0,4.4,21.0,863.0,815.07,627.51
2016,9,15,12,45,924.5,99.0,4.6,21.0,848.5,765.35,592.93
2016,9,15,13,0,910.0,105.0,4.8,21.0,834.0,713.84,554.36
2016,9,15,13,15,905.5,104.0,4.95,21.0,815.0,661.07,513.62
2016,9,15,13,30,901.0,103.0,5.1,21.0,796.0,606.41,470.11
2016,9,15,13,45,893.0,102.0,5.25,21.0,769.5,548.31,422.53
2016,9,15,14,0,885.0,101.0,5.4,21.0,743.0,489.18,372.57
2016,9,15,14,15,874.5,99.5,5.5,20.5,709.0,427.91,319.99
2016,9,15,14,30,864.0,98.0,5.6,20.0,675.0,366.42,265.81
2016,9,15,14,45,848.5,96.5,5.7,20.0,635.0,300.26,207.09
2016,9,15,15,0,833.0,95.0,5.8,20.0,595.0,237.49,152.45
2016,9,15,15,15,814.0,92.0,5.85,19.5,550.0,174.47,102.94
2016,9,15,15,30,795.0,89.0,5.9,19.0,505.0,113.53,66.63
2016,9,15,15,45,767.0,86.0,5.95,19.0,455.5,73.59,58.49
2016,9,15,16,0,739.0,83.0,6.0,19.0,406.0,71.43,56.82
2016,9,15,16,15,702.5,78.0,6.0,18.5,354.5,62.43,49.23
2016,9,15,16,30,666.0,73.0,6.0,18.0,303.0,58.8,46.25
2016,9,15,16,45,609.5,67.5,6.0,18.0,250.5,54.53,42.5
2016,9,15,17,0,553.0,62.0,6.0,18.0,198.0,50.32,38.67
2016,9,15,17,15,469.5,52.5,5.9,17.5,148.5,42.79,31.79
2016,9,15,17,30,386.0,43.0,5.8,17.0,99.0,35.27,24.67
2016,9,15,17,45,251.0,29.5,5.7,16.5,60.0,24.17,13.02
2016,9,15,18,0,116.0,16.0,5.6,16.0,21.0,12.59,0.0
2016,9,15,18,15,58.0,8.0,5.55,16.0,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,5.35,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,16,6,15,183.0,17.0,2.2,14.5,38.0,164.03,61.89
2016,9,16,6,30,366.0,34.0,2.0,15.0,76.0,327.35,259.44
2016,9,16,6,45,461.5,42.5,1.85,15.5,124.5,423.78,345.66
2016,9,16,7,0,557.0,51.0,1.7,16.0,173.0,527.96,429.81
2016,9,16,7,15,614.5,57.0,1.6,16.0,225.0,604.69,489.39
2016,9,16,7,30,672.0,63.0,1.5,16.0,277.0,678.4,543.55
2016,9,16,7,45,712.0,67.5,1.4,16.5,329.5,742.49,586.86
2016,9,16,8,0,752.0,72.0,1.3,17.0,382.0,806.23,627.75
2016,9,16,8,15,779.0,75.0,1.25,17.0,431.5,855.0,658.36
2016,9,16,8,30,806.0,78.0,1.2,17.0,481.0,901.76,686.86
2016,9,16,8,45,827.0,80.5,1.2,17.5,527.5,939.6,708.22
2016,9,16,9,0,848.0,83.0,1.2,18.0,574.0,962.3,719.37
2016,9,16,9,15,862.5,85.0,1.2,18.5,615.5,986.51,731.64
2016,9,16,9,30,877.0,87.0,1.2,19.0,657.0,1007.18,741.53
2016,9,16,9,45,887.0,89.0,1.2,19.5,692.0,1019.5,746.16
2016,9,16,10,0,897.0,91.0,1.2,20.0,727.0,1027.87,748.51
2016,9,16,10,15,904.5,92.5,1.3,20.0,755.5,1029.06,749.77
2016,9,16,10,30,912.0,94.0,1.4,20.0,784.0,1026.13,748.61
2016,9,16,10,45,918.0,94.5,1.5,20.5,805.0,1016.47,741.85
2016,9,16,11,0,924.0,95.0,1.6,21.0,826.0,1002.72,732.6
2016,9,16,11,15,927.0,95.5,1.85,21.0,839.5,982.05,722.34
2016,9,16,11,30,930.0,96.0,2.1,21.0,853.0,957.48,709.09
2016,9,16,11,45,931.5,96.5,2.4,21.0,858.0,927.78,692.43
2016,9,16,12,0,933.0,97.0,2.7,21.0,863.0,894.47,672.71
2016,9,16,12,15,932.0,96.5,2.95,21.0,859.5,854.69,647.6
2016,9,16,12,30,931.0,96.0,3.2,21.0,856.0,811.83,619.8
2016,9,16,12,45,928.5,95.5,3.45,21.0,845.0,764.98,588.02
2016,9,16,13,0,926.0,95.0,3.7,21.0,834.0,715.55,551.75
2016,9,16,13,15,921.5,94.5,3.75,21.0,814.5,662.51,510.92
2016,9,16,13,30,917.0,94.0,3.8,21.0,795.0,607.53,467.42
2016,9,16,13,45,908.5,93.0,3.9,21.0,768.0,548.38,419.52
2016,9,16,14,0,900.0,92.0,4.0,21.0,741.0,488.23,369.25
2016,9,16,14,15,890.0,90.5,3.95,21.0,707.0,426.37,315.91
2016,9,16,14,30,880.0,89.0,3.9,21.0,673.0,364.23,261.12
2016,9,16,14,45,864.5,88.0,3.85,21.0,633.0,300.99,205.23
2016,9,16,15,0,849.0,87.0,3.8,21.0,593.0,238.64,151.47
2016,9,16,15,15,830.5,84.0,3.7,20.5,547.5,170.15,98.14
2016,9,16,15,30,812.0,81.0,3.6,20.0,502.0,108.28,61.78
2016,9,16,15,45,784.5,78.5,3.55,20.0,452.5,68.62,53.96
2016,9,16,16,0,757.0,76.0,3.5,20.0,403.0,66.63,52.44
2016,9,16,16,15,721.5,71.5,3.45,19.5,351.5,63.01,49.54
2016,9,16,16,30,686.0,67.0,3.4,19.0,300.0,54.82,42.59
2016,9,16,16,45,631.5,61.5,3.35,19.0,247.5,50.39,38.71
2016,9,16,17,0,577.0,56.0,3.3,19.0,195.0,46.0,34.72
2016,9,16,17,15,495.0,47.5,3.25,18.5,145.5,39.07,28.4
2016,9,16,17,30,413.0,39.0,3.2,18.0,96.0,32.2,21.86
2016,9,16,17,45,272.0,26.0,3.2,17.5,57.0,21.36,10.14
2016,9,16,18,0,131.0,13.0,3.2,17.0,18.0,10.23,0.0
2016,9,16,18,15,65.5,6.5,3.15,16.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,6,15,174.5,17.0,2.0,15.0,36.5,158.37,45.09
2016,9,17,6,30,349.0,34.0,1.9,15.0,73.0,316.94,250.03
2016,9,17,6,45,444.5,43.0,1.8,15.5,120.5,413.42,337.06
2016,9,17,7,0,540.0,52.0,1.7,16.0,168.0,517.68,421.77
2016,9,17,7,15,598.0,58.0,1.55,16.0,219.5,594.25,481.21
2016,9,17,7,30,656.0,64.0,1.4,16.0,271.0,673.31,539.08
2016,9,17,7,45,697.5,68.0,1.3,16.5,322.5,731.77,578.24
2016,9,17,8,0,739.0,72.0,1.2,17.0,374.0,795.81,619.44
2016,9,17,8,15,766.0,75.5,1.1,17.5,423.5,844.84,648.29
2016,9,17,8,30,793.0,79.0,1.0,18.0,473.0,891.91,674.75
2016,9,17,8,45,814.0,81.0,0.95,18.5,518.5,928.81,694.4
2016,9,17,9,0,835.0,83.0,0.9,19.0,564.0,950.57,703.88
2016,9,17,9,15,849.0,85.5,1.0,19.0,604.5,974.67,719.25
2016,9,17,9,30,863.0,88.0,1.1,19.0,645.0,995.26,732.35
2016,9,17,9,45,876.5,88.0,1.2,19.5,680.5,1008.63,739.55
2016,9,17,10,0,890.0,88.0,1.3,20.0,716.0,1018.17,744.47
2016,9,17,10,15,897.5,89.5,1.55,20.5,744.0,1019.39,746.66
2016,9,17,10,30,905.0,91.0,1.8,21.0,772.0,1016.52,746.03
2016,9,17,10,45,910.0,91.5,2.05,21.5,792.5,1005.95,740.21
2016,9,17,11,0,915.0,92.0,2.3,22.0,813.0,991.36,731.57
2016,9,17,11,15,918.0,92.5,2.6,22.0,826.0,970.87,720.7
2016,9,17,11,30,921.0,93.0,2.9,22.0,839.0,946.53,706.87
2016,9,17,11,45,922.0,93.5,3.2,22.0,843.5,916.65,688.89
2016,9,17,12,0,923.0,94.0,3.5,22.0,848.0,883.23,668.06
2016,9,17,12,15,922.0,93.5,3.7,22.0,845.0,843.81,642.12
2016,9,17,12,30,921.0,93.0,3.9,22.0,842.0,801.35,613.68
2016,9,17,12,45,913.5,95.5,4.1,22.0,829.0,754.12,580.83
2016,9,17,13,0,906.0,98.0,4.3,22.0,816.0,704.7,543.88
2016,9,17,13,15,901.0,97.0,4.35,22.0,797.0,651.81,502.96
2016,9,17,13,30,896.0,96.0,4.4,22.0,778.0,597.1,459.6
2016,9,17,13,45,888.0,95.0,4.5,22.0,751.0,539.29,412.65
2016,9,17,14,0,880.0,94.0,4.6,22.0,724.0,480.48,363.36
2016,9,17,14,15,870.0,92.5,4.6,22.0,690.5,419.73,310.91
2016,9,17,14,30,860.0,91.0,4.6,22.0,657.0,358.74,257.09
2016,9,17,14,45,845.0,89.0,4.7,22.0,617.5,296.06,201.8
2016,9,17,15,0,830.0,87.0,4.8,22.0,578.0,229.74,145.0
2016,9,17,15,15,811.0,84.5,4.8,21.5,533.0,167.39,96.62
2016,9,17,15,30,792.0,82.0,4.8,21.0,488.0,107.11,61.47
2016,9,17,15,45,764.5,79.0,4.8,21.0,439.5,68.63,53.78
2016,9,17,16,0,737.0,76.0,4.8,21.0,391.0,66.31,51.97
2016,9,17,16,15,700.5,71.5,4.75,20.5,340.0,62.71,49.1
2016,9,17,16,30,664.0,67.0,4.7,20.0,289.0,54.54,42.17
2016,9,17,16,45,607.0,61.5,4.7,20.0,237.5,50.13,38.3
2016,9,17,17,0,550.0,56.0,4.7,20.0,186.0,45.77,34.34
2016,9,17,17,15,465.5,47.0,4.65,19.5,137.5,38.5,27.72
2016,9,17,17,30,381.0,38.0,4.6,19.0,89.0,31.26,20.84
2016,9,17,17,45,239.5,25.0,4.55,18.5,52.0,20.47,8.51
2016,9,17,18,0,98.0,12.0,4.5,18.0,15.0,9.44,0.0
2016,9,17,18,15,49.0,6.0,4.4,17.5,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,174.0,16.0,0.85,16.5,35.5,156.11,26.53
2016,9,18,6,30,348.0,32.0,0.9,17.0,71.0,315.24,243.99
2016,9,18,6,45,441.0,41.5,1.0,17.5,118.0,410.27,329.19
2016,9,18,7,0,534.0,51.0,1.1,18.0,165.0,513.15,411.97
2016,9,18,7,15,593.0,57.5,1.05,18.0,216.5,590.98,471.6
2016,9,18,7,30,652.0,64.0,1.0,18.0,268.0,671.42,529.97
2016,9,18,7,45,690.5,69.0,0.95,18.5,319.0,728.18,567.5
2016,9,18,8,0,729.0,74.0,0.9,19.0,370.0,790.57,607.27
2016,9,18,8,15,757.0,77.5,0.9,19.5,419.5,840.29,637.49
2016,9,18,8,30,785.0,81.0,0.9,20.0,469.0,888.1,665.65
2016,9,18,8,45,805.5,84.0,0.9,21.0,515.0,925.59,685.06
2016,9,18,9,0,826.0,87.0,0.9,22.0,561.0,960.18,702.26
2016,9,18,9,15,841.0,89.5,1.0,22.5,601.5,985.37,716.54
2016,9,18,9,30,856.0,92.0,1.1,23.0,642.0,994.0,720.47
2016,9,18,9,45,874.5,90.5,1.2,23.5,679.0,1010.53,729.68
2016,9,18,10,0,893.0,89.0,1.3,24.0,716.0,1023.27,736.45
2016,9,18,10,15,901.0,90.0,1.5,24.0,744.0,1024.28,739.06
2016,9,18,10,30,909.0,91.0,1.7,24.0,772.0,1021.2,739.12
2016,9,18,10,45,914.0,92.5,1.95,24.5,793.0,1011.59,734.14
2016,9,18,11,0,919.0,94.0,2.2,25.0,814.0,997.88,726.32
2016,9,18,11,15,922.0,94.5,2.4,25.0,827.0,977.17,714.63
2016,9,18,11,30,925.0,95.0,2.6,25.0,840.0,952.58,700.26
2016,9,18,11,45,925.5,95.5,2.85,25.0,844.5,922.0,682.07
2016,9,18,12,0,926.0,96.0,3.1,25.0,849.0,887.89,661.14
2016,9,18,12,15,925.0,96.0,3.25,25.0,845.5,848.72,635.76
2016,9,18,12,30,924.0,96.0,3.4,25.0,842.0,806.46,607.94
2016,9,18,12,45,915.0,98.5,3.6,25.0,829.0,757.87,574.84
2016,9,18,13,0,906.0,101.0,3.8,25.0,816.0,707.22,537.82
2016,9,18,13,15,901.0,100.0,3.85,25.0,796.5,654.2,497.56
2016,9,18,13,30,896.0,99.0,3.9,25.0,777.0,599.36,454.76
2016,9,18,13,45,887.5,98.0,3.95,25.0,750.0,541.17,408.13
2016,9,18,14,0,879.0,97.0,4.0,25.0,723.0,482.04,359.29
2016,9,18,14,15,868.5,95.5,4.05,25.0,689.0,421.04,307.59
2016,9,18,14,30,858.0,94.0,4.1,25.0,655.0,359.86,254.51
2016,9,18,14,45,843.0,92.0,4.15,25.0,615.5,293.76,197.38
2016,9,18,15,0,828.0,90.0,4.2,25.0,576.0,231.07,144.22
2016,9,18,15,15,808.5,87.0,4.2,24.5,531.0,168.34,96.32
2016,9,18,15,30,789.0,84.0,4.2,24.0,486.0,107.77,61.59
2016,9,18,15,45,761.0,81.0,4.2,24.0,437.0,70.05,54.33
2016,9,18,16,0,733.0,78.0,4.2,24.0,388.0,67.78,52.59
2016,9,18,16,15,696.0,73.0,4.15,23.5,336.5,58.97,45.29
2016,9,18,16,30,659.0,68.0,4.1,23.0,285.0,55.23,42.23
2016,9,18,16,45,599.5,62.0,4.1,22.5,233.0,50.46,38.17
2016,9,18,17,0,540.0,56.0,4.1,22.0,181.0,45.73,33.98
2016,9,18,17,15,454.0,47.0,4.1,21.5,133.0,38.47,27.4
2016,9,18,17,30,368.0,38.0,4.1,21.0,85.0,31.27,20.53
2016,9,18,17,45,223.5,24.0,4.15,20.5,48.5,19.65,6.6
2016,9,18,18,0,79.0,10.0,4.2,20.0,12.0,7.87,0.0
2016,9,18,18,15,39.5,5.0,4.1,19.5,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
