Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,19,6,15,116.0,18.0,1.5,19.0,30.5,118.29,2.08
2016,9,19,6,30,232.0,36.0,1.6,19.0,61.0,240.73,184.58
2016,9,19,6,45,326.0,49.0,1.7,19.5,105.5,332.93,267.83
2016,9,19,7,0,420.0,62.0,1.8,20.0,150.0,439.16,355.64
2016,9,19,7,15,481.5,71.5,1.85,20.0,199.5,519.01,419.23
2016,9,19,7,30,543.0,81.0,1.9,20.0,249.0,601.67,482.2
2016,9,19,7,45,589.0,87.0,2.0,20.5,299.0,668.66,530.4
2016,9,19,8,0,635.0,93.0,2.1,21.0,349.0,735.99,577.18
2016,9,19,8,15,666.0,98.5,2.15,21.0,397.5,788.38,612.71
2016,9,19,8,30,697.0,104.0,2.2,21.0,446.0,839.34,646.59
2016,9,19,8,45,723.0,107.0,2.3,21.5,491.5,880.34,672.16
2016,9,19,9,0,749.0,110.0,2.4,22.0,537.0,911.96,691.08
2016,9,19,9,15,766.0,113.0,2.45,22.0,577.0,938.9,707.69
2016,9,19,9,30,783.0,116.0,2.5,22.0,617.0,962.48,722.06
2016,9,19,9,45,811.5,111.5,2.6,22.5,655.5,985.57,735.25
2016,9,19,10,0,840.0,107.0,2.7,23.0,694.0,1004.74,745.86
2016,9,19,10,15,848.5,108.5,2.75,23.0,722.0,992.86,737.09
2016,9,19,10,30,857.0,110.0,2.8,23.0,750.0,990.93,735.36
2016,9,19,10,45,867.0,109.5,2.85,23.5,771.5,984.38,729.21
2016,9,19,11,0,877.0,109.0,2.9,24.0,793.0,973.84,720.63
2016,9,19,11,15,880.5,109.5,2.95,24.0,806.0,954.18,707.55
2016,9,19,11,30,884.0,110.0,3.0,24.0,819.0,930.78,692.11
2016,9,19,11,45,887.0,109.5,3.1,24.0,824.0,902.29,673.63
2016,9,19,12,0,890.0,109.0,3.2,24.0,829.0,870.3,652.71
2016,9,19,12,15,889.0,109.0,3.3,24.0,826.0,832.17,627.42
2016,9,19,12,30,888.0,109.0,3.4,24.0,823.0,791.09,599.87
2016,9,19,12,45,884.0,109.0,3.5,24.0,811.5,745.08,567.47
2016,9,19,13,0,880.0,109.0,3.6,24.0,800.0,696.75,531.68
2016,9,19,13,15,874.5,108.0,3.7,24.0,780.5,644.53,492.06
2016,9,19,13,30,869.0,107.0,3.8,24.0,761.0,590.63,449.98
2016,9,19,13,45,862.5,105.0,3.95,24.0,734.5,533.94,404.55
2016,9,19,14,0,856.0,103.0,4.1,24.0,708.0,476.16,356.73
2016,9,19,14,15,845.0,101.0,4.15,24.0,674.5,415.8,305.37
2016,9,19,14,30,834.0,99.0,4.2,24.0,641.0,353.25,251.17
2016,9,19,14,45,817.5,97.0,4.3,24.0,601.0,290.55,196.63
2016,9,19,15,0,801.0,95.0,4.4,24.0,561.0,229.1,144.46
2016,9,19,15,15,780.0,92.0,4.4,23.5,516.5,167.85,97.63
2016,9,19,15,30,759.0,89.0,4.4,23.0,472.0,108.99,63.9
2016,9,19,15,45,725.5,86.5,4.4,23.0,422.5,73.42,57.46
2016,9,19,16,0,692.0,84.0,4.4,23.0,373.0,66.1,51.39
2016,9,19,16,15,652.0,78.5,4.35,22.5,322.5,62.2,48.28
2016,9,19,16,30,612.0,73.0,4.3,22.0,272.0,58.28,45.06
2016,9,19,16,45,544.5,67.0,4.25,21.5,220.5,53.65,41.09
2016,9,19,17,0,477.0,61.0,4.2,21.0,169.0,49.12,37.03
2016,9,19,17,15,389.0,50.0,4.2,20.5,122.5,40.5,29.2
2016,9,19,17,30,301.0,39.0,4.2,20.0,76.0,31.86,20.96
2016,9,19,17,45,171.5,23.5,4.2,19.5,42.5,17.92,3.93
2016,9,19,18,0,42.0,8.0,4.2,19.0,9.0,6.29,0.0
2016,9,19,18,15,21.0,4.0,4.15,18.5,4.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,13.5,2.55,16.0,13.5,10.29,0.0
2016,9,20,6,30,0.0,27.0,2.7,16.0,27.0,21.24,11.13
2016,9,20,6,45,0.0,48.0,2.9,16.5,48.0,42.82,29.97
2016,9,20,7,0,0.0,69.0,3.1,17.0,69.0,62.9,47.29
2016,9,20,7,15,8.5,89.5,3.25,17.0,92.5,88.42,69.41
2016,9,20,7,30,17.0,110.0,3.4,17.0,116.0,114.18,91.46
2016,9,20,7,45,24.5,130.5,3.55,17.5,140.0,154.95,125.35
2016,9,20,8,0,32.0,151.0,3.7,18.0,164.0,182.23,147.51
2016,9,20,8,15,30.5,168.0,3.85,18.0,181.5,196.71,158.82
2016,9,20,8,30,29.0,185.0,4.0,18.0,199.0,211.06,169.9
2016,9,20,8,45,59.0,216.0,4.15,18.5,248.0,273.32,220.24
2016,9,20,9,0,89.0,247.0,4.3,19.0,297.0,335.92,269.71
2016,9,20,9,15,100.0,268.0,4.4,19.0,328.0,367.1,293.63
2016,9,20,9,30,111.0,289.0,4.5,19.0,359.0,397.82,317.08
2016,9,20,9,45,210.5,297.0,4.6,19.5,440.0,527.7,418.32
2016,9,20,10,0,310.0,305.0,4.7,20.0,521.0,657.17,515.42
2016,9,20,10,15,268.0,327.0,4.8,20.0,519.5,631.47,493.72
2016,9,20,10,30,226.0,349.0,4.9,20.0,518.0,580.57,454.4
2016,9,20,10,45,165.0,358.5,5.0,20.0,484.0,521.52,408.0
2016,9,20,11,0,104.0,368.0,5.1,20.0,450.0,441.33,345.32
2016,9,20,11,15,183.0,372.5,5.25,20.0,518.5,534.08,417.9
2016,9,20,11,30,262.0,377.0,5.4,20.0,587.0,619.43,483.07
2016,9,20,11,45,303.0,369.0,5.55,20.5,612.5,631.93,492.14
2016,9,20,12,0,344.0,361.0,5.7,21.0,638.0,640.67,498.52
2016,9,20,12,15,338.5,361.0,5.85,21.0,632.5,615.15,479.28
2016,9,20,12,30,333.0,361.0,6.0,21.0,627.0,588.71,459.28
2016,9,20,12,45,366.0,345.0,6.15,21.0,633.5,575.18,449.55
2016,9,20,13,0,399.0,329.0,6.3,21.0,640.0,557.99,436.57
2016,9,20,13,15,625.5,220.0,6.45,21.0,694.0,593.04,464.82
2016,9,20,13,30,852.0,111.0,6.6,21.0,748.0,584.11,457.44
2016,9,20,13,45,843.0,110.0,6.8,21.0,721.0,527.8,410.35
2016,9,20,14,0,834.0,109.0,7.0,21.0,694.0,471.24,361.75
2016,9,20,14,15,823.0,107.0,7.05,20.5,661.0,410.84,309.33
2016,9,20,14,30,812.0,105.0,7.1,20.0,628.0,350.51,255.75
2016,9,20,14,45,794.5,103.0,7.2,20.0,588.5,288.82,200.54
2016,9,20,15,0,777.0,101.0,7.3,20.0,549.0,228.54,148.07
2016,9,20,15,15,756.0,97.5,7.3,19.5,505.0,168.38,101.09
2016,9,20,15,30,735.0,94.0,7.3,19.0,461.0,110.67,67.36
2016,9,20,15,45,705.5,90.0,7.3,19.0,413.0,69.84,55.36
2016,9,20,16,0,676.0,86.0,7.3,19.0,365.0,67.27,53.3
2016,9,20,16,15,635.5,80.5,7.25,18.5,315.0,63.45,50.19
2016,9,20,16,30,595.0,75.0,7.2,18.0,265.0,59.6,46.97
2016,9,20,16,45,532.5,68.0,7.2,18.0,215.0,54.36,42.3
2016,9,20,17,0,470.0,61.0,7.2,18.0,165.0,49.16,37.48
2016,9,20,17,15,379.0,50.0,7.15,17.5,119.0,40.54,29.53
2016,9,20,17,30,288.0,39.0,7.1,17.0,73.0,29.75,19.28
2016,9,20,17,45,144.0,19.5,7.05,17.0,36.5,14.91,0.4
2016,9,20,18,0,0.0,0.0,7.0,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,6.8,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,6.45,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,6,15,27.0,17.5,5.65,15.0,20.5,41.72,0.0
2016,9,21,6,30,54.0,35.0,5.8,15.0,41.0,90.24,66.38
2016,9,21,6,45,92.0,56.0,5.95,15.5,72.5,145.09,117.27
2016,9,21,7,0,130.0,77.0,6.1,16.0,104.0,201.33,167.12
2016,9,21,7,15,150.5,98.5,6.2,16.0,138.0,246.21,206.44
2016,9,21,7,30,171.0,120.0,6.3,16.0,172.0,291.73,245.33
2016,9,21,7,45,191.0,139.5,6.4,16.0,207.5,334.53,281.12
2016,9,21,8,0,211.0,159.0,6.5,16.0,243.0,398.71,333.25
2016,9,21,8,15,253.0,175.5,6.65,16.0,289.0,460.3,383.33
2016,9,21,8,30,295.0,192.0,6.8,16.0,335.0,522.89,433.36
2016,9,21,8,45,186.5,217.5,7.0,16.5,311.0,424.62,349.74
2016,9,21,9,0,78.0,243.0,7.2,17.0,287.0,320.8,261.04
2016,9,21,9,15,75.0,260.0,7.35,17.0,304.5,332.99,270.14
2016,9,21,9,30,72.0,277.0,7.5,17.0,322.0,344.75,278.73
2016,9,21,9,45,466.0,188.5,7.65,17.0,508.0,717.71,583.67
2016,9,21,10,0,860.0,100.0,7.8,17.0,694.0,1004.84,799.91
2016,9,21,10,15,868.5,101.5,7.8,17.0,722.5,1006.65,798.78
2016,9,21,10,30,877.0,103.0,7.8,17.0,751.0,1004.48,796.07
2016,9,21,10,45,883.5,104.0,7.85,17.0,771.5,995.75,788.97
2016,9,21,11,0,890.0,105.0,7.9,17.0,792.0,983.02,779.13
2016,9,21,11,15,894.5,105.5,7.9,17.0,805.5,963.9,764.52
2016,9,21,11,30,899.0,106.0,7.9,17.0,819.0,940.95,747.23
2016,9,21,11,45,900.5,106.5,7.9,17.0,824.5,911.57,725.28
2016,9,21,12,0,902.0,107.0,7.9,17.0,830.0,878.7,700.78
2016,9,21,12,15,903.0,107.0,8.0,17.0,828.0,841.6,673.41
2016,9,21,12,30,904.0,107.0,8.1,17.0,826.0,801.34,643.54
2016,9,21,12,45,903.0,106.0,8.2,17.0,815.5,755.72,608.4
2016,9,21,13,0,902.0,105.0,8.3,17.0,805.0,707.51,569.43
2016,9,21,13,15,899.0,104.5,8.35,17.0,787.0,656.07,526.92
2016,9,21,13,30,896.0,104.0,8.4,17.0,769.0,602.6,481.73
2016,9,21,13,45,891.5,102.0,8.45,17.0,743.5,545.32,432.32
2016,9,21,14,0,887.0,100.0,8.5,17.0,718.0,486.67,380.41
2016,9,21,14,15,877.5,98.5,8.5,17.0,685.0,425.36,325.06
2016,9,21,14,30,868.0,97.0,8.5,17.0,652.0,363.73,268.43
2016,9,21,14,45,855.0,94.5,8.5,17.0,613.0,297.22,207.84
2016,9,21,15,0,842.0,92.0,8.5,17.0,574.0,233.63,151.37
2016,9,21,15,15,822.5,89.0,8.45,17.0,528.5,169.89,100.67
2016,9,21,15,30,803.0,86.0,8.4,17.0,483.0,108.34,64.51
2016,9,21,15,45,778.0,82.0,8.35,17.0,433.5,71.26,57.08
2016,9,21,16,0,753.0,78.0,8.3,17.0,384.0,68.29,54.65
2016,9,21,16,15,713.0,73.0,8.2,16.5,331.5,59.35,46.99
2016,9,21,16,30,673.0,68.0,8.1,16.0,279.0,55.54,43.76
2016,9,21,16,45,611.0,62.0,8.05,16.0,226.5,50.73,39.42
2016,9,21,17,0,549.0,56.0,8.0,16.0,174.0,46.0,34.97
2016,9,21,17,15,448.5,46.5,8.0,15.5,125.0,38.24,27.71
2016,9,21,17,30,348.0,37.0,8.0,15.0,76.0,30.6,19.93
2016,9,21,17,45,174.0,18.5,8.0,15.0,38.0,15.05,0.0
2016,9,21,18,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,8.55,15.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,9,22,6,15,122.5,18.0,8.65,15.0,30.0,121.94,0.0
2016,9,22,6,30,245.0,36.0,8.7,15.0,60.0,254.01,195.34
2016,9,22,6,45,346.0,48.5,8.8,15.0,105.5,350.76,291.54
2016,9,22,7,0,447.0,61.0,8.9,15.0,151.0,461.73,390.06
2016,9,22,7,15,514.5,69.0,8.75,15.0,201.5,546.38,462.9
2016,9,22,7,30,582.0,77.0,8.6,15.0,252.0,633.84,535.31
2016,9,22,7,45,631.0,82.5,8.5,15.5,304.0,704.16,590.39
2016,9,22,8,0,680.0,88.0,8.4,16.0,356.0,774.84,643.82
2016,9,22,8,15,712.0,92.5,8.3,16.0,405.5,827.98,683.27
2016,9,22,8,30,744.0,97.0,8.2,16.0,455.0,879.56,720.72
2016,9,22,8,45,772.0,98.5,8.1,16.5,502.0,914.91,743.74
2016,9,22,9,0,800.0,100.0,8.0,17.0,549.0,954.6,769.69
2016,9,22,9,15,816.5,102.5,8.0,17.0,589.5,980.74,787.11
2016,9,22,9,30,833.0,105.0,8.0,17.0,630.0,1003.35,801.96
2016,9,22,9,45,854.5,103.0,8.0,17.0,667.0,1021.92,813.9
2016,9,22,10,0,876.0,101.0,8.0,17.0,704.0,1023.01,813.12
2016,9,22,10,15,675.5,186.0,7.9,17.0,662.0,927.84,740.97
2016,9,22,10,30,475.0,271.0,7.8,17.0,620.0,794.71,635.71
2016,9,22,10,45,690.5,188.0,7.75,17.5,710.5,918.34,730.9
2016,9,22,11,0,906.0,105.0,7.7,18.0,801.0,998.83,787.31
2016,9,22,11,15,616.5,231.0,7.6,18.0,708.0,850.51,675.05
2016,9,22,11,30,327.0,357.0,7.5,18.0,615.0,660.1,523.54
2016,9,22,11,45,234.5,372.5,7.4,18.0,558.0,557.45,442.81
2016,9,22,12,0,142.0,388.0,7.3,18.0,501.0,479.43,379.77
2016,9,22,12,15,143.0,385.0,7.3,18.0,498.5,465.17,368.69
2016,9,22,12,30,144.0,382.0,7.3,18.0,496.0,450.35,357.0
2016,9,22,12,45,143.5,376.0,7.3,18.0,488.5,431.26,341.95
2016,9,22,13,0,143.0,370.0,7.3,18.0,481.0,411.91,326.6
2016,9,22,13,15,517.0,237.0,7.3,18.0,621.5,536.36,427.8
2016,9,22,13,30,891.0,104.0,7.3,18.0,762.0,599.43,476.18
2016,9,22,13,45,880.0,104.0,7.35,18.0,734.0,540.76,425.91
2016,9,22,14,0,869.0,104.0,7.4,18.0,706.0,481.42,374.05
2016,9,22,14,15,857.5,102.0,7.45,18.0,671.5,419.07,318.54
2016,9,22,14,30,846.0,100.0,7.5,18.0,637.0,356.46,261.77
2016,9,22,14,45,826.5,99.0,7.55,18.0,596.0,292.92,204.35
2016,9,22,15,0,807.0,98.0,7.6,18.0,555.0,230.99,150.03
2016,9,22,15,15,785.5,94.5,7.6,17.5,510.0,168.83,101.22
2016,9,22,15,30,764.0,91.0,7.6,17.0,465.0,109.17,66.48
2016,9,22,15,45,730.0,88.0,7.65,17.0,415.0,69.12,55.21
2016,9,22,16,0,696.0,85.0,7.7,17.0,365.0,67.07,53.59
2016,9,22,16,15,653.0,79.5,7.65,16.5,314.0,63.15,50.36
2016,9,22,16,30,610.0,74.0,7.6,16.0,263.0,59.22,47.02
2016,9,22,16,45,545.5,67.0,7.55,16.0,211.5,53.91,42.22
2016,9,22,17,0,481.0,60.0,7.5,16.0,160.0,48.66,37.27
2016,9,22,17,15,379.5,48.5,7.35,15.5,113.5,39.52,28.75
2016,9,22,17,30,278.0,37.0,7.2,15.0,67.0,28.22,17.66
2016,9,22,17,45,139.0,18.5,7.1,15.0,33.5,14.13,0.0
2016,9,22,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,23,6,15,149.0,15.0,3.8,14.0,29.5,136.45,0.0
2016,9,23,6,30,298.0,30.0,3.8,14.0,59.0,283.9,215.56
2016,9,23,6,45,402.0,40.0,3.85,14.5,104.5,385.7,316.99
2016,9,23,7,0,506.0,50.0,3.9,15.0,150.0,496.58,411.24
2016,9,23,7,15,568.5,56.5,3.9,15.0,200.5,576.42,477.44
2016,9,23,7,30,631.0,63.0,3.9,15.0,251.0,659.12,542.88
2016,9,23,7,45,676.0,67.0,3.9,15.5,302.0,724.86,591.57
2016,9,23,8,0,721.0,71.0,3.9,16.0,353.0,785.83,634.8
2016,9,23,8,15,553.0,121.5,3.9,16.5,355.0,712.59,576.74
2016,9,23,8,30,385.0,172.0,3.9,17.0,357.0,611.03,494.9
2016,9,23,8,45,604.0,126.5,3.9,17.5,448.5,790.8,630.48
2016,9,23,9,0,823.0,81.0,3.9,18.0,540.0,954.9,744.17
2016,9,23,9,15,837.5,83.0,3.95,18.0,579.5,966.04,749.08
2016,9,23,9,30,852.0,85.0,4.0,18.0,619.0,986.03,761.5
2016,9,23,9,45,865.5,85.5,4.05,18.5,653.5,999.51,767.96
2016,9,23,10,0,879.0,86.0,4.1,19.0,688.0,1009.18,771.95
2016,9,23,10,15,886.5,87.0,4.1,19.0,714.5,1009.4,770.78
2016,9,23,10,30,894.0,88.0,4.1,19.0,741.0,1005.61,767.1
2016,9,23,10,45,898.5,88.5,4.1,19.5,760.5,994.24,756.99
2016,9,23,11,0,903.0,89.0,4.1,20.0,780.0,978.91,744.41
2016,9,23,11,15,905.5,89.5,4.1,20.0,792.0,957.78,729.45
2016,9,23,11,30,908.0,90.0,4.1,20.0,804.0,932.89,712.01
2016,9,23,11,45,908.5,90.0,4.2,20.0,808.0,902.02,691.01
2016,9,23,12,0,909.0,90.0,4.3,20.0,812.0,867.74,667.55
2016,9,23,12,15,907.5,90.0,4.45,20.0,807.5,828.57,640.9
2016,9,23,12,30,906.0,90.0,4.6,20.0,803.0,786.43,612.0
2016,9,23,12,45,901.0,90.5,4.75,20.0,790.5,739.49,578.64
2016,9,23,13,0,896.0,91.0,4.9,20.0,778.0,690.26,541.08
2016,9,23,13,15,890.0,90.0,5.15,20.0,758.0,637.02,499.73
2016,9,23,13,30,884.0,89.0,5.4,20.0,738.0,582.12,455.65
2016,9,23,13,45,873.0,89.0,5.65,20.0,710.5,524.16,407.64
2016,9,23,14,0,862.0,89.0,5.9,20.0,683.0,465.56,357.52
2016,9,23,14,15,851.0,87.5,6.1,19.5,649.5,405.36,305.16
2016,9,23,14,30,840.0,86.0,6.3,19.0,616.0,345.1,251.37
2016,9,23,14,45,824.0,84.5,6.5,19.0,576.0,283.74,196.02
2016,9,23,15,0,808.0,83.0,6.7,19.0,536.0,219.09,139.68
2016,9,23,15,15,788.0,80.0,6.75,18.5,492.0,157.71,91.66
2016,9,23,15,30,768.0,77.0,6.8,18.0,448.0,98.58,57.6
2016,9,23,15,45,740.5,73.5,6.85,18.0,400.5,64.43,50.92
2016,9,23,16,0,713.0,70.0,6.9,18.0,353.0,61.66,48.65
2016,9,23,16,15,674.0,65.5,6.8,17.5,303.5,57.91,45.56
2016,9,23,16,30,635.0,61.0,6.7,17.0,254.0,49.99,38.68
2016,9,23,16,45,574.5,55.0,6.65,17.0,204.0,45.11,34.27
2016,9,23,17,0,514.0,49.0,6.6,17.0,154.0,40.29,29.74
2016,9,23,17,15,416.5,39.5,6.45,16.5,108.5,32.47,22.45
2016,9,23,17,30,319.0,30.0,6.3,16.0,63.0,24.72,14.38
2016,9,23,17,45,159.5,15.0,6.2,16.0,31.5,12.17,0.0
2016,9,23,18,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,24,6,15,177.5,13.0,2.75,15.0,29.5,122.71,0.0
2016,9,24,6,30,355.0,26.0,2.7,15.0,59.0,319.57,237.91
2016,9,24,6,45,456.5,34.5,2.65,15.5,105.5,419.53,340.35
2016,9,24,7,0,558.0,43.0,2.6,16.0,152.0,528.72,431.57
2016,9,24,7,15,618.0,48.5,2.5,16.0,202.5,601.37,490.4
2016,9,24,7,30,678.0,54.0,2.4,16.0,253.0,682.93,552.76
2016,9,24,7,45,717.5,57.5,2.3,16.5,304.0,745.17,596.56
2016,9,24,8,0,757.0,61.0,2.2,17.0,355.0,807.03,637.99
2016,9,24,8,15,784.5,64.0,2.1,17.5,404.0,855.94,668.46
2016,9,24,8,30,812.0,67.0,2.0,18.0,453.0,891.62,688.69
2016,9,24,8,45,832.5,69.5,1.95,18.5,498.5,928.27,709.62
2016,9,24,9,0,853.0,72.0,1.9,19.0,544.0,962.07,728.14
2016,9,24,9,15,867.5,73.5,1.95,19.5,584.5,985.29,740.59
2016,9,24,9,30,882.0,75.0,2.0,20.0,625.0,1004.95,750.81
2016,9,24,9,45,895.5,75.5,2.05,20.5,660.0,1018.58,757.15
2016,9,24,10,0,909.0,76.0,2.1,21.0,695.0,1028.29,761.09
2016,9,24,10,15,916.5,77.0,2.15,21.0,722.5,1028.42,760.46
2016,9,24,10,30,924.0,78.0,2.2,21.0,750.0,1024.42,757.41
2016,9,24,10,45,929.5,78.5,2.3,21.5,770.5,1013.69,749.29
2016,9,24,11,0,935.0,79.0,2.4,22.0,791.0,998.85,738.64
2016,9,24,11,15,938.0,79.5,2.45,22.0,803.5,977.56,724.76
2016,9,24,11,30,941.0,80.0,2.5,22.0,816.0,952.35,708.38
2016,9,24,11,45,942.0,80.5,2.65,22.5,820.5,921.54,687.79
2016,9,24,12,0,943.0,81.0,2.8,23.0,825.0,887.13,664.65
2016,9,24,12,15,942.0,81.0,2.9,23.0,821.0,847.14,638.43
2016,9,24,12,30,941.0,81.0,3.0,23.0,817.0,804.04,609.78
2016,9,24,12,45,932.0,83.5,3.15,23.5,803.5,754.69,575.27
2016,9,24,13,0,923.0,86.0,3.3,24.0,790.0,703.27,536.45
2016,9,24,13,15,918.0,85.5,3.45,24.0,770.5,649.73,496.08
2016,9,24,13,30,913.0,85.0,3.6,24.0,751.0,594.35,452.96
2016,9,24,13,45,903.5,84.5,3.75,24.0,723.0,535.1,405.44
2016,9,24,14,0,894.0,84.0,3.9,24.0,695.0,475.0,355.62
2016,9,24,14,15,883.5,82.5,4.05,23.5,661.0,413.11,303.42
2016,9,24,14,30,873.0,81.0,4.2,23.0,627.0,351.06,249.57
2016,9,24,14,45,856.5,80.0,4.35,23.0,586.5,287.95,194.11
2016,9,24,15,0,840.0,79.0,4.5,23.0,546.0,225.92,141.07
2016,9,24,15,15,820.0,76.0,4.6,22.5,501.0,158.08,89.07
2016,9,24,15,30,800.0,73.0,4.7,22.0,456.0,96.91,54.76
2016,9,24,15,45,771.0,70.0,4.85,22.0,407.0,62.47,48.41
2016,9,24,16,0,742.0,67.0,5.0,22.0,358.0,59.9,46.35
2016,9,24,16,15,701.5,63.0,5.1,21.5,307.0,56.4,43.5
2016,9,24,16,30,661.0,59.0,5.2,21.0,256.0,52.92,40.58
2016,9,24,16,45,599.5,53.0,5.3,21.0,205.0,43.89,32.61
2016,9,24,17,0,538.0,47.0,5.4,21.0,154.0,38.96,28.05
2016,9,24,17,15,436.5,38.0,5.4,20.0,107.5,31.43,21.14
2016,9,24,17,30,335.0,29.0,5.4,19.0,61.0,24.01,13.18
2016,9,24,17,45,167.5,14.5,5.45,18.5,30.5,11.81,0.0
2016,9,24,18,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,5.35,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,25,6,15,178.5,13.0,2.6,17.5,29.0,123.68,0.0
2016,9,25,6,30,357.0,26.0,2.6,18.0,58.0,322.09,232.8
2016,9,25,6,45,461.5,34.5,2.6,18.5,105.0,424.43,339.6
2016,9,25,7,0,566.0,43.0,2.6,19.0,152.0,529.26,426.78
2016,9,25,7,15,626.5,49.0,2.45,19.5,203.5,610.09,490.19
2016,9,25,7,30,687.0,55.0,2.3,20.0,255.0,693.13,551.35
2016,9,25,7,45,725.5,59.0,2.2,20.5,306.5,755.53,594.36
2016,9,25,8,0,764.0,63.0,2.1,21.0,358.0,817.41,634.91
2016,9,25,8,15,791.0,66.5,2.0,21.5,407.0,866.7,664.9
2016,9,25,8,30,818.0,70.0,1.9,22.0,456.0,913.96,692.42
2016,9,25,8,45,834.5,73.5,1.8,23.0,500.5,936.57,701.23
2016,9,25,9,0,851.0,77.0,1.7,24.0,545.0,967.49,715.39
2016,9,25,9,15,865.5,78.5,1.65,24.5,585.5,990.49,726.02
2016,9,25,9,30,880.0,80.0,1.6,25.0,626.0,1009.95,734.36
2016,9,25,9,45,898.0,78.5,1.55,26.0,662.0,1025.52,738.79
2016,9,25,10,0,916.0,77.0,1.5,27.0,698.0,1037.21,740.84
2016,9,25,10,15,923.0,78.0,1.35,27.0,725.0,1036.67,736.67
2016,9,25,10,30,930.0,79.0,1.2,27.0,752.0,1031.98,730.1
2016,9,25,10,45,930.0,82.0,1.1,27.5,771.0,1018.51,717.78
2016,9,25,11,0,930.0,85.0,1.0,28.0,790.0,1000.99,703.28
2016,9,25,11,15,932.5,85.5,0.95,28.0,802.0,979.13,688.68
2016,9,25,11,30,935.0,86.0,0.9,28.0,814.0,953.4,671.86
2016,9,25,11,45,928.5,89.5,0.9,28.5,816.0,919.11,649.46
2016,9,25,12,0,922.0,93.0,0.9,29.0,818.0,881.62,625.17
2016,9,25,12,15,921.0,93.0,1.0,29.0,813.5,842.13,602.26
2016,9,25,12,30,920.0,93.0,1.1,29.0,809.0,799.6,576.91
2016,9,25,12,45,909.0,96.5,1.25,29.0,794.5,750.35,546.45
2016,9,25,13,0,898.0,100.0,1.4,29.0,780.0,699.23,512.05
2016,9,25,13,15,892.0,99.0,1.45,28.5,760.0,645.59,474.8
2016,9,25,13,30,886.0,98.0,1.5,28.0,740.0,590.3,434.86
2016,9,25,13,45,873.0,98.5,1.6,28.0,711.5,531.35,390.1
2016,9,25,14,0,860.0,99.0,1.7,28.0,683.0,471.96,343.27
2016,9,25,14,15,848.0,97.0,1.7,27.5,648.5,409.86,293.09
2016,9,25,14,30,836.0,95.0,1.7,27.0,614.0,347.72,241.37
2016,9,25,14,45,815.5,94.0,1.75,27.0,573.0,284.65,188.2
2016,9,25,15,0,795.0,93.0,1.8,27.0,532.0,223.33,137.7
2016,9,25,15,15,772.5,90.0,1.8,26.5,487.0,162.29,92.54
2016,9,25,15,30,750.0,87.0,1.8,26.0,442.0,103.89,60.76
2016,9,25,15,45,716.5,83.0,1.85,26.0,392.5,65.69,50.29
2016,9,25,16,0,683.0,79.0,1.9,26.0,343.0,62.87,48.08
2016,9,25,16,15,639.5,73.5,1.9,25.5,292.5,58.83,44.83
2016,9,25,16,30,596.0,68.0,1.9,25.0,242.0,54.78,41.47
2016,9,25,16,45,529.0,60.0,1.9,24.5,192.0,48.56,36.1
2016,9,25,17,0,462.0,52.0,1.9,24.0,142.0,42.36,30.54
2016,9,25,17,15,361.5,40.5,1.85,23.0,97.5,33.08,22.17
2016,9,25,17,30,261.0,29.0,1.8,22.0,53.0,23.8,12.26
2016,9,25,17,45,130.5,14.5,1.8,21.5,26.5,11.41,0.0
2016,9,25,18,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,6,15,114.0,14.5,1.3,20.0,24.5,84.08,0.0
2016,9,26,6,30,228.0,29.0,1.3,20.0,49.0,235.4,164.03
2016,9,26,6,45,329.0,42.0,1.35,20.5,93.0,336.72,266.48
2016,9,26,7,0,430.0,55.0,1.4,21.0,137.0,446.03,356.58
2016,9,26,7,15,496.0,64.5,1.35,21.5,186.5,530.21,422.05
2016,9,26,7,30,562.0,74.0,1.3,22.0,236.0,617.53,486.22
2016,9,26,7,45,608.5,81.0,1.3,22.5,287.0,686.79,534.42
2016,9,26,8,0,655.0,88.0,1.3,23.0,338.0,756.4,580.78
2016,9,26,8,15,687.0,93.0,1.2,23.5,386.5,809.43,612.71
2016,9,26,8,30,719.0,98.0,1.1,24.0,435.0,860.96,642.38
2016,9,26,8,45,743.5,101.5,1.05,24.5,480.5,901.16,664.27
2016,9,26,9,0,768.0,105.0,1.0,25.0,526.0,931.88,679.6
2016,9,26,9,15,785.5,108.5,0.95,25.5,566.0,959.68,692.88
2016,9,26,9,30,803.0,112.0,0.9,26.0,606.0,984.03,703.8
2016,9,26,9,45,816.0,114.0,0.9,26.5,640.5,998.35,709.46
2016,9,26,10,0,829.0,116.0,0.9,27.0,675.0,1008.82,712.98
2016,9,26,10,15,838.0,118.0,1.0,27.0,702.5,1011.25,715.14
2016,9,26,10,30,847.0,120.0,1.1,27.0,730.0,1009.64,715.03
2016,9,26,10,45,853.5,121.0,1.2,27.0,750.0,1000.36,710.29
2016,9,26,11,0,860.0,122.0,1.3,27.0,770.0,987.08,703.17
2016,9,26,11,15,863.5,122.5,1.35,27.0,782.5,966.44,690.7
2016,9,26,11,30,867.0,123.0,1.4,27.0,795.0,929.61,668.06
2016,9,26,11,45,868.5,123.5,1.5,27.0,799.0,900.52,651.01
2016,9,26,12,0,870.0,124.0,1.6,27.0,803.0,868.06,631.46
2016,9,26,12,15,868.5,123.5,1.65,26.5,798.5,829.03,608.02
2016,9,26,12,30,867.0,123.0,1.7,26.0,794.0,787.2,582.39
2016,9,26,12,45,897.0,106.5,1.75,26.0,791.0,750.81,557.9
2016,9,26,13,0,927.0,90.0,1.8,26.0,788.0,708.95,528.4
2016,9,26,13,15,921.5,89.0,1.8,26.0,768.0,654.25,488.13
2016,9,26,13,30,916.0,88.0,1.8,26.0,748.0,597.79,445.4
2016,9,26,13,45,908.5,87.0,1.85,26.0,720.5,538.78,399.57
2016,9,26,14,0,901.0,86.0,1.9,26.0,693.0,478.72,351.24
2016,9,26,14,15,890.0,84.0,1.95,26.0,658.5,415.69,299.06
2016,9,26,14,30,879.0,82.0,2.0,26.0,624.0,352.58,245.38
2016,9,26,14,45,864.5,80.0,2.05,26.0,583.5,288.75,190.7
2016,9,26,15,0,850.0,78.0,2.1,26.0,543.0,225.79,138.11
2016,9,26,15,15,829.5,75.5,2.15,25.5,497.5,157.72,87.18
2016,9,26,15,30,809.0,73.0,2.2,25.0,452.0,96.28,53.82
2016,9,26,15,45,764.5,73.0,2.25,25.0,399.5,64.6,49.62
2016,9,26,16,0,720.0,73.0,2.3,25.0,347.0,64.18,49.42
2016,9,26,16,15,677.5,67.5,2.3,24.5,296.0,55.09,41.83
2016,9,26,16,30,635.0,62.0,2.3,24.0,245.0,50.82,38.25
2016,9,26,16,45,552.0,56.5,2.35,23.5,192.5,46.15,34.17
2016,9,26,17,0,469.0,51.0,2.4,23.0,140.0,41.69,30.05
2016,9,26,17,15,365.0,39.5,2.35,22.5,95.0,32.36,21.51
2016,9,26,17,30,261.0,28.0,2.3,22.0,50.0,23.03,10.92
2016,9,26,17,45,130.5,14.0,2.3,21.5,25.0,11.02,0.0
2016,9,26,18,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.25,20.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,6,15,77.0,14.0,0.7,20.0,20.5,60.25,0.0
2016,9,27,6,30,154.0,28.0,0.7,20.0,41.0,182.05,122.34
2016,9,27,6,45,238.0,45.5,0.7,20.5,82.0,273.15,214.84
2016,9,27,7,0,322.0,63.0,0.7,21.0,123.0,369.52,294.68
2016,9,27,7,15,385.5,76.5,0.65,21.0,170.5,449.71,358.59
2016,9,27,7,30,449.0,90.0,0.6,21.0,218.0,533.88,421.72
2016,9,27,7,45,495.5,100.0,0.6,21.5,267.0,601.19,469.03
2016,9,27,8,0,542.0,110.0,0.6,22.0,316.0,677.89,520.91
2016,9,27,8,15,576.5,118.0,0.6,22.0,363.0,734.59,557.86
2016,9,27,8,30,611.0,126.0,0.6,22.0,410.0,790.05,593.11
2016,9,27,8,45,635.5,132.0,0.65,22.5,453.5,831.71,618.04
2016,9,27,9,0,660.0,138.0,0.7,23.0,497.0,870.96,641.14
2016,9,27,9,15,679.5,143.0,0.75,23.5,536.5,901.25,658.18
2016,9,27,9,30,699.0,148.0,0.8,24.0,576.0,928.44,673.23
2016,9,27,9,45,765.0,129.5,0.9,24.5,622.0,972.26,699.68
2016,9,27,10,0,831.0,111.0,1.0,25.0,668.0,1005.58,719.12
2016,9,27,10,15,840.0,113.0,1.1,25.0,695.0,1007.97,720.87
2016,9,27,10,30,849.0,115.0,1.2,25.0,722.0,1006.33,720.63
2016,9,27,10,45,814.0,135.0,1.3,25.0,730.5,976.98,703.1
2016,9,27,11,0,779.0,155.0,1.4,25.0,739.0,943.59,683.13
2016,9,27,11,15,783.0,156.0,1.45,25.0,751.0,925.39,672.08
2016,9,27,11,30,787.0,157.0,1.5,25.0,763.0,903.6,658.54
2016,9,27,11,45,758.0,172.0,1.6,25.0,758.0,870.38,638.14
2016,9,27,12,0,729.0,187.0,1.7,25.0,753.0,827.85,610.85
2016,9,27,12,15,727.0,187.0,1.8,25.0,749.0,791.38,586.91
2016,9,27,12,30,725.0,187.0,1.9,25.0,745.0,752.44,560.61
2016,9,27,12,45,760.5,166.5,2.0,25.0,744.0,719.2,538.28
2016,9,27,13,0,796.0,146.0,2.1,25.0,743.0,678.32,509.71
2016,9,27,13,15,789.0,144.5,2.2,24.5,722.5,626.66,472.72
2016,9,27,13,30,782.0,143.0,2.3,24.0,702.0,573.75,433.47
2016,9,27,13,45,740.5,153.5,2.4,24.0,667.0,512.49,385.81
2016,9,27,14,0,699.0,164.0,2.5,24.0,632.0,453.21,338.47
2016,9,27,14,15,683.5,160.0,2.55,23.5,598.0,395.55,291.49
2016,9,27,14,30,668.0,156.0,2.6,23.0,564.0,338.9,244.08
2016,9,27,14,45,648.0,150.5,2.7,23.0,525.0,281.24,195.24
2016,9,27,15,0,628.0,145.0,2.8,23.0,486.0,225.71,149.26
2016,9,27,15,15,601.0,138.5,2.85,22.5,442.0,170.99,108.47
2016,9,27,15,30,574.0,132.0,2.9,22.0,398.0,119.85,79.43
2016,9,27,15,45,560.5,119.0,3.0,22.0,355.0,88.32,70.58
2016,9,27,16,0,547.0,106.0,3.1,22.0,312.0,80.34,63.96
2016,9,27,16,15,499.5,96.5,3.15,21.5,263.0,71.21,56.32
2016,9,27,16,30,452.0,87.0,3.2,21.0,214.0,64.48,50.58
2016,9,27,16,45,411.0,72.0,3.25,21.0,169.5,53.98,41.28
2016,9,27,17,0,370.0,57.0,3.3,21.0,125.0,43.22,31.56
2016,9,27,17,15,273.0,42.0,3.35,20.5,83.0,31.87,21.18
2016,9,27,17,30,176.0,27.0,3.4,20.0,41.0,20.51,8.26
2016,9,27,17,45,88.0,13.5,3.45,19.5,20.5,10.62,0.0
2016,9,27,18,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,92.5,14.5,1.2,16.0,22.0,70.72,0.0
2016,9,28,6,30,185.0,29.0,1.3,16.0,44.0,205.06,136.1
2016,9,28,6,45,289.0,42.5,1.4,16.5,86.5,307.08,246.15
2016,9,28,7,0,393.0,56.0,1.5,17.0,129.0,419.45,341.32
2016,9,28,7,15,461.5,66.0,1.55,17.0,177.0,505.16,411.03
2016,9,28,7,30,530.0,76.0,1.6,17.0,225.0,594.16,480.17
2016,9,28,7,45,316.5,114.5,1.7,17.5,208.5,438.64,358.67
2016,9,28,8,0,103.0,153.0,1.8,18.0,192.0,276.86,225.13
2016,9,28,8,15,137.0,174.5,1.85,18.0,233.5,333.71,271.5
2016,9,28,8,30,171.0,196.0,1.9,18.0,275.0,391.38,316.58
2016,9,28,8,45,199.0,214.5,2.0,18.5,315.5,439.6,352.78
2016,9,28,9,0,227.0,233.0,2.1,19.0,356.0,487.73,388.24
2016,9,28,9,15,187.0,255.0,2.2,19.0,361.5,470.44,372.64
2016,9,28,9,30,147.0,277.0,2.3,19.0,367.0,451.29,356.03
2016,9,28,9,45,151.5,294.0,2.45,19.5,391.0,470.39,369.36
2016,9,28,10,0,156.0,311.0,2.6,20.0,415.0,488.48,381.64
2016,9,28,10,15,106.0,310.5,2.8,20.0,382.5,406.13,317.98
2016,9,28,10,30,56.0,310.0,3.0,20.0,350.0,349.49,273.08
2016,9,28,10,45,172.0,326.0,3.25,20.5,453.5,498.83,389.23
2016,9,28,11,0,288.0,342.0,3.5,21.0,557.0,641.31,495.09
2016,9,28,11,15,297.0,346.0,3.75,21.0,570.5,640.2,493.81
2016,9,28,11,30,306.0,350.0,4.0,21.0,584.0,637.09,491.88
2016,9,28,11,45,299.5,353.0,4.25,21.0,583.5,617.3,477.39
2016,9,28,12,0,293.0,356.0,4.5,21.0,583.0,596.52,462.36
2016,9,28,12,15,232.5,363.0,4.75,21.0,543.0,519.33,404.23
2016,9,28,12,30,172.0,370.0,5.0,21.0,503.0,463.4,361.15
2016,9,28,12,45,201.5,361.0,5.25,21.0,513.5,461.8,360.82
2016,9,28,13,0,231.0,352.0,5.5,21.0,524.0,457.06,357.61
2016,9,28,13,15,500.0,250.5,5.65,20.5,609.5,537.36,422.1
2016,9,28,13,30,769.0,149.0,5.8,20.0,695.0,572.1,448.79
2016,9,28,13,45,741.0,154.0,6.0,20.0,664.0,512.91,399.81
2016,9,28,14,0,713.0,159.0,6.2,20.0,633.0,455.08,351.01
2016,9,28,14,15,697.5,155.5,6.2,19.5,599.0,397.06,301.3
2016,9,28,14,30,682.0,152.0,6.2,19.0,565.0,339.99,251.37
2016,9,28,14,45,593.5,162.0,6.25,19.0,504.0,275.9,197.87
2016,9,28,15,0,505.0,172.0,6.3,19.0,443.0,218.66,152.26
2016,9,28,15,15,546.5,150.5,6.25,18.5,420.5,169.74,112.07
2016,9,28,15,30,588.0,129.0,6.2,18.0,398.0,118.24,79.49
2016,9,28,15,45,568.5,117.0,6.2,18.0,353.5,87.23,70.9
2016,9,28,16,0,549.0,105.0,6.2,18.0,309.0,79.82,64.61
2016,9,28,16,15,498.0,96.0,6.15,17.5,260.0,70.88,56.98
2016,9,28,16,30,447.0,87.0,6.1,17.0,211.0,64.43,51.36
2016,9,28,16,45,397.5,73.0,6.05,17.0,166.0,54.53,42.41
2016,9,28,17,0,348.0,59.0,6.0,17.0,121.0,44.42,33.08
2016,9,28,17,15,244.5,43.5,5.9,16.5,79.5,32.76,22.18
2016,9,28,17,30,141.0,28.0,5.8,16.0,38.0,21.1,7.45
2016,9,28,17,45,70.5,14.0,5.75,16.0,19.0,11.02,0.0
2016,9,28,18,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
