Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,29,6,15,86.5,14.5,4.4,14.0,21.5,67.03,0.0
2016,9,29,6,30,173.0,29.0,4.4,14.0,43.0,196.3,126.24
2016,9,29,6,45,282.5,43.0,4.45,14.5,85.0,304.41,247.88
2016,9,29,7,0,392.0,57.0,4.5,15.0,127.0,420.07,349.38
2016,9,29,7,15,462.5,66.5,4.45,15.0,175.5,507.25,423.25
2016,9,29,7,30,533.0,76.0,4.4,15.0,224.0,597.6,496.53
2016,9,29,7,45,585.0,81.5,4.35,15.5,274.5,669.28,551.21
2016,9,29,8,0,637.0,87.0,4.3,16.0,325.0,741.45,603.97
2016,9,29,8,15,670.5,92.0,4.3,16.0,372.5,795.35,642.66
2016,9,29,8,30,704.0,97.0,4.3,16.0,420.0,847.86,679.45
2016,9,29,8,45,730.5,100.0,4.35,16.5,465.0,888.95,706.23
2016,9,29,9,0,757.0,103.0,4.4,17.0,510.0,920.67,725.9
2016,9,29,9,15,775.0,106.0,4.45,17.0,549.5,948.11,743.84
2016,9,29,9,30,793.0,109.0,4.5,17.0,589.0,972.14,759.38
2016,9,29,9,45,821.0,104.5,4.6,17.5,626.0,993.93,772.35
2016,9,29,10,0,849.0,100.0,4.7,18.0,663.0,1011.71,782.57
2016,9,29,10,15,857.5,101.5,4.8,18.0,690.0,999.43,773.46
2016,9,29,10,30,866.0,103.0,4.9,18.0,717.0,996.73,771.42
2016,9,29,10,45,872.5,104.0,5.05,18.5,736.5,987.52,763.78
2016,9,29,11,0,879.0,105.0,5.2,19.0,756.0,974.38,753.52
2016,9,29,11,15,882.0,105.5,5.3,19.0,768.0,953.5,739.01
2016,9,29,11,30,885.0,106.0,5.4,19.0,780.0,928.92,721.94
2016,9,29,11,45,886.5,106.0,5.55,19.0,783.5,898.91,701.27
2016,9,29,12,0,888.0,106.0,5.7,19.0,787.0,865.51,678.04
2016,9,29,12,15,886.5,105.5,5.8,19.0,783.0,825.95,649.91
2016,9,29,12,30,885.0,105.0,5.9,19.0,779.0,783.54,619.48
2016,9,29,12,45,883.5,103.5,6.0,19.5,767.0,737.53,583.86
2016,9,29,13,0,882.0,102.0,6.1,20.0,755.0,689.06,544.78
2016,9,29,13,15,876.0,101.0,6.2,19.5,734.5,636.04,503.32
2016,9,29,13,30,870.0,100.0,6.3,19.0,714.0,581.42,459.26
2016,9,29,13,45,859.5,99.5,6.45,19.0,686.0,523.61,410.51
2016,9,29,14,0,849.0,99.0,6.6,19.0,658.0,465.51,360.07
2016,9,29,14,15,836.5,97.0,6.65,19.0,624.0,403.62,305.24
2016,9,29,14,30,824.0,95.0,6.7,19.0,590.0,341.99,249.61
2016,9,29,14,45,806.0,92.5,6.8,19.0,549.5,279.11,193.09
2016,9,29,15,0,788.0,90.0,6.9,19.0,509.0,217.76,139.65
2016,9,29,15,15,765.0,87.0,6.95,18.5,464.5,157.22,92.86
2016,9,29,15,30,742.0,84.0,7.0,18.0,420.0,99.4,60.57
2016,9,29,15,45,709.0,80.0,7.1,18.0,371.5,63.73,50.42
2016,9,29,16,0,676.0,76.0,7.2,18.0,323.0,60.87,48.04
2016,9,29,16,15,629.0,70.0,7.2,17.5,272.5,56.37,44.22
2016,9,29,16,30,582.0,64.0,7.2,17.0,222.0,51.85,40.27
2016,9,29,16,45,506.5,56.5,7.2,16.5,173.0,45.9,34.87
2016,9,29,17,0,431.0,49.0,7.2,16.0,124.0,40.03,29.32
2016,9,29,17,15,316.5,37.0,7.05,15.5,81.5,30.27,20.0
2016,9,29,17,30,202.0,25.0,6.9,15.0,39.0,19.09,4.4
2016,9,29,17,45,101.0,12.5,6.75,15.0,19.5,9.83,0.0
2016,9,29,18,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,6.35,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,6,15,110.5,13.0,5.2,13.0,21.5,81.48,0.0
2016,9,30,6,30,221.0,26.0,5.3,13.0,43.0,224.34,137.98
2016,9,30,6,45,333.5,38.0,5.4,13.5,86.0,338.86,277.2
2016,9,30,7,0,446.0,50.0,5.5,14.0,129.0,456.52,381.28
2016,9,30,7,15,515.5,58.0,5.5,14.0,178.5,542.35,455.13
2016,9,30,7,30,585.0,66.0,5.5,14.0,228.0,631.49,528.53
2016,9,30,7,45,632.0,71.5,5.55,14.5,278.0,699.72,581.66
2016,9,30,8,0,679.0,77.0,5.6,15.0,328.0,768.3,633.04
2016,9,30,8,15,711.0,81.5,5.6,15.0,376.0,820.97,671.65
2016,9,30,8,30,743.0,86.0,5.6,15.0,424.0,865.96,703.63
2016,9,30,8,45,767.5,88.5,5.65,15.5,469.0,905.49,729.89
2016,9,30,9,0,792.0,91.0,5.7,16.0,514.0,942.24,753.72
2016,9,30,9,15,809.0,93.5,5.75,16.0,553.5,968.27,770.95
2016,9,30,9,30,826.0,96.0,5.8,16.0,593.0,990.81,785.72
2016,9,30,9,45,843.5,95.5,5.9,16.5,628.0,1006.44,794.38
2016,9,30,10,0,861.0,95.0,6.0,17.0,663.0,1004.97,790.87
2016,9,30,10,15,870.0,96.5,6.05,17.0,690.0,1006.64,791.12
2016,9,30,10,30,879.0,98.0,6.1,17.0,717.0,1004.33,788.67
2016,9,30,10,45,885.0,98.5,6.15,17.0,737.0,993.89,780.57
2016,9,30,11,0,891.0,99.0,6.2,17.0,757.0,979.51,769.83
2016,9,30,11,15,894.5,100.0,6.25,17.0,768.5,959.39,755.09
2016,9,30,11,30,898.0,101.0,6.3,17.0,780.0,935.49,737.71
2016,9,30,11,45,899.0,101.0,6.35,17.0,784.0,904.66,715.33
2016,9,30,12,0,900.0,101.0,6.4,17.0,788.0,870.43,690.45
2016,9,30,12,15,899.0,100.5,6.45,17.0,783.5,830.84,661.54
2016,9,30,12,30,898.0,100.0,6.5,17.0,779.0,788.32,630.31
2016,9,30,12,45,893.5,100.0,6.55,17.0,766.0,741.03,594.26
2016,9,30,13,0,889.0,100.0,6.6,17.0,753.0,691.49,554.57
2016,9,30,13,15,883.0,99.0,6.6,17.0,732.5,638.1,510.86
2016,9,30,13,30,877.0,98.0,6.6,17.0,712.0,583.11,464.79
2016,9,30,13,45,869.5,95.5,6.65,17.0,684.5,524.7,414.88
2016,9,30,14,0,862.0,93.0,6.7,17.0,657.0,465.39,362.81
2016,9,30,14,15,849.5,91.5,6.7,17.0,622.5,404.35,308.01
2016,9,30,14,30,837.0,90.0,6.7,17.0,588.0,341.45,250.76
2016,9,30,14,45,821.5,87.0,6.75,17.0,548.0,278.07,193.16
2016,9,30,15,0,806.0,84.0,6.8,17.0,508.0,215.9,138.45
2016,9,30,15,15,783.0,81.0,6.8,16.5,463.0,154.3,90.51
2016,9,30,15,30,760.0,78.0,6.8,16.0,418.0,95.4,57.54
2016,9,30,15,45,729.5,73.5,6.8,16.0,369.5,64.51,51.53
2016,9,30,16,0,699.0,69.0,6.8,16.0,321.0,60.94,48.49
2016,9,30,16,15,653.0,64.0,6.75,16.0,270.5,52.35,40.93
2016,9,30,16,30,607.0,59.0,6.7,16.0,220.0,48.4,37.37
2016,9,30,16,45,535.5,51.5,6.7,16.0,171.0,42.32,31.76
2016,9,30,17,0,464.0,44.0,6.7,16.0,122.0,36.28,25.99
2016,9,30,17,15,346.5,33.0,6.55,15.5,79.5,27.16,17.2
2016,9,30,17,30,229.0,22.0,6.4,15.0,37.0,18.12,1.37
2016,9,30,17,45,114.5,11.0,6.3,15.0,18.5,8.65,0.0
2016,9,30,18,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,6,15,116.0,13.0,3.3,14.0,21.0,85.23,0.0
2016,10,1,6,30,232.0,26.0,3.3,14.0,42.0,230.45,130.75
2016,10,1,6,45,351.5,37.0,3.35,14.5,86.0,351.9,284.1
2016,10,1,7,0,471.0,48.0,3.4,15.0,130.0,474.78,390.48
2016,10,1,7,15,542.5,55.5,3.5,15.0,180.0,562.5,464.2
2016,10,1,7,30,614.0,63.0,3.6,15.0,230.0,653.63,537.31
2016,10,1,7,45,662.5,68.0,3.7,15.5,281.5,723.36,589.96
2016,10,1,8,0,711.0,73.0,3.8,16.0,333.0,793.47,640.8
2016,10,1,8,15,743.0,76.5,3.75,16.0,382.0,839.7,672.86
2016,10,1,8,30,775.0,80.0,3.7,16.0,431.0,890.6,707.54
2016,10,1,8,45,800.0,82.5,3.7,16.5,476.5,931.03,732.85
2016,10,1,9,0,825.0,85.0,3.7,17.0,522.0,968.62,755.74
2016,10,1,9,15,842.0,87.0,3.7,17.0,562.5,994.24,771.44
2016,10,1,9,30,859.0,89.0,3.7,17.0,603.0,1003.27,775.7
2016,10,1,9,45,877.0,88.5,3.7,17.5,638.5,1019.39,783.65
2016,10,1,10,0,895.0,88.0,3.7,18.0,674.0,1031.67,788.98
2016,10,1,10,15,903.5,89.0,3.75,18.0,701.5,1032.05,788.23
2016,10,1,10,30,912.0,90.0,3.8,18.0,729.0,1028.34,784.96
2016,10,1,10,45,918.0,91.0,3.85,18.5,749.0,1018.01,775.9
2016,10,1,11,0,924.0,92.0,3.9,19.0,769.0,1003.6,764.27
2016,10,1,11,15,927.0,92.5,4.0,19.0,781.5,981.74,749.48
2016,10,1,11,30,930.0,93.0,4.1,19.0,794.0,956.03,732.1
2016,10,1,11,45,931.0,93.5,4.2,19.0,797.5,924.78,710.87
2016,10,1,12,0,932.0,94.0,4.3,19.0,801.0,890.01,687.1
2016,10,1,12,15,931.0,93.5,4.45,19.0,796.5,849.23,659.41
2016,10,1,12,30,930.0,93.0,4.6,19.0,792.0,805.42,629.37
2016,10,1,12,45,926.5,92.5,4.85,19.0,779.5,756.98,595.31
2016,10,1,13,0,923.0,92.0,5.1,19.0,767.0,706.13,556.77
2016,10,1,13,15,917.5,91.0,5.25,19.0,746.5,651.39,513.63
2016,10,1,13,30,912.0,90.0,5.4,19.0,726.0,594.92,467.75
2016,10,1,13,45,903.0,89.5,5.55,19.0,697.5,535.63,418.18
2016,10,1,14,0,894.0,89.0,5.7,19.0,669.0,475.48,366.3
2016,10,1,14,15,882.5,87.0,5.75,19.0,634.0,412.52,310.61
2016,10,1,14,30,871.0,85.0,5.8,19.0,599.0,349.57,253.8
2016,10,1,14,45,854.0,83.0,5.9,19.0,558.0,282.41,193.68
2016,10,1,15,0,837.0,81.0,6.0,19.0,517.0,218.73,138.23
2016,10,1,15,15,814.5,78.0,6.05,18.5,471.0,155.22,89.29
2016,10,1,15,30,792.0,75.0,6.1,18.0,425.0,94.33,55.72
2016,10,1,15,45,759.5,71.5,6.15,18.0,375.5,63.55,50.28
2016,10,1,16,0,727.0,68.0,6.2,18.0,326.0,60.62,47.83
2016,10,1,16,15,679.5,63.0,6.2,17.5,274.5,51.99,40.37
2016,10,1,16,30,632.0,58.0,6.2,17.0,223.0,47.96,36.81
2016,10,1,16,45,556.0,51.0,6.2,17.0,172.5,42.15,31.44
2016,10,1,17,0,480.0,44.0,6.2,17.0,122.0,36.44,25.96
2016,10,1,17,15,350.5,33.0,6.1,16.5,78.5,27.25,16.97
2016,10,1,17,30,221.0,22.0,6.0,16.0,35.0,18.18,0.0
2016,10,1,17,45,110.5,11.0,5.95,16.0,17.5,8.65,0.0
2016,10,1,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,6,15,116.5,12.0,3.5,14.0,20.0,84.96,0.0
2016,10,2,6,30,233.0,24.0,3.5,14.0,40.0,228.49,117.25
2016,10,2,6,45,352.5,35.0,3.5,14.5,83.5,351.3,282.82
2016,10,2,7,0,472.0,46.0,3.5,15.0,127.0,474.08,389.68
2016,10,2,7,15,542.5,53.0,3.45,15.0,176.0,560.18,462.03
2016,10,2,7,30,613.0,60.0,3.4,15.0,225.0,649.67,533.51
2016,10,2,7,45,338.0,101.5,3.35,15.5,196.0,466.42,387.72
2016,10,2,8,0,63.0,143.0,3.3,16.0,167.0,209.61,172.11
2016,10,2,8,15,415.0,110.0,3.3,16.0,294.0,564.34,466.36
2016,10,2,8,30,767.0,77.0,3.3,16.0,421.0,879.68,699.73
2016,10,2,8,45,790.0,79.5,3.3,16.5,465.5,917.87,721.15
2016,10,2,9,0,813.0,82.0,3.3,17.0,510.0,953.22,742.44
2016,10,2,9,15,828.5,84.0,3.35,17.0,549.0,977.14,757.31
2016,10,2,9,30,844.0,86.0,3.4,17.0,588.0,984.64,760.92
2016,10,2,9,45,858.5,86.0,3.5,17.5,621.5,997.74,767.61
2016,10,2,10,0,873.0,86.0,3.6,18.0,655.0,1007.07,771.77
2016,10,2,10,15,881.0,87.5,3.7,18.0,681.5,1007.68,771.58
2016,10,2,10,30,889.0,89.0,3.8,18.0,708.0,1004.29,768.87
2016,10,2,10,45,893.5,90.0,3.9,18.0,727.0,992.82,760.78
2016,10,2,11,0,898.0,91.0,4.0,18.0,746.0,977.42,750.16
2016,10,2,11,15,902.0,91.5,4.1,18.0,758.0,957.11,736.23
2016,10,2,11,30,906.0,92.0,4.2,18.0,770.0,932.98,719.72
2016,10,2,11,45,906.5,92.5,4.3,18.0,774.0,902.05,698.42
2016,10,2,12,0,907.0,93.0,4.4,18.0,778.0,867.71,674.86
2016,10,2,12,15,907.0,93.0,4.5,18.0,774.5,829.21,648.25
2016,10,2,12,30,907.0,93.0,4.6,18.0,771.0,787.66,619.19
2016,10,2,12,45,685.0,183.5,4.75,18.0,690.5,680.48,536.77
2016,10,2,13,0,463.0,274.0,4.9,18.0,610.0,566.42,447.2
2016,10,2,13,15,303.0,300.0,5.05,18.0,517.5,449.16,355.45
2016,10,2,13,30,143.0,326.0,5.2,18.0,425.0,350.08,276.71
2016,10,2,13,45,251.0,296.0,5.4,18.0,461.5,371.88,293.66
2016,10,2,14,0,359.0,266.0,5.6,18.0,498.0,373.62,292.79
2016,10,2,14,15,602.5,177.0,5.7,17.5,540.5,377.26,289.55
2016,10,2,14,30,846.0,88.0,5.8,17.0,583.0,341.63,250.2
2016,10,2,14,45,827.0,86.5,5.95,17.0,542.5,278.08,192.7
2016,10,2,15,0,808.0,85.0,6.1,17.0,502.0,216.12,138.49
2016,10,2,15,15,784.5,82.0,6.1,17.0,457.0,154.35,90.46
2016,10,2,15,30,761.0,79.0,6.1,17.0,412.0,95.35,57.75
2016,10,2,15,45,723.5,76.0,6.15,17.0,362.5,66.4,53.01
2016,10,2,16,0,686.0,73.0,6.2,17.0,313.0,59.04,46.64
2016,10,2,16,15,636.0,67.0,6.2,16.5,262.5,54.41,42.67
2016,10,2,16,30,586.0,61.0,6.2,16.0,212.0,49.78,38.56
2016,10,2,16,45,499.5,54.0,6.2,16.0,162.0,44.07,33.23
2016,10,2,17,0,413.0,47.0,6.2,16.0,112.0,38.53,27.81
2016,10,2,17,15,284.0,34.5,6.15,15.5,71.0,28.3,17.64
2016,10,2,17,30,155.0,22.0,6.1,15.0,30.0,16.71,0.0
2016,10,2,17,45,77.5,11.0,6.05,15.0,15.0,8.65,0.0
2016,10,2,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,6,15,36.5,12.0,2.0,14.0,14.0,33.16,0.0
2016,10,3,6,30,73.0,24.0,2.0,14.0,28.0,100.73,41.79
2016,10,3,6,45,137.5,41.5,2.05,14.5,60.5,181.46,143.97
2016,10,3,7,0,202.0,59.0,2.1,15.0,93.0,257.34,212.27
2016,10,3,7,15,236.0,77.0,2.1,15.0,130.5,313.46,261.32
2016,10,3,7,30,270.0,95.0,2.1,15.0,168.0,371.25,309.98
2016,10,3,7,45,294.5,112.0,2.1,15.5,205.5,420.28,349.11
2016,10,3,8,0,319.0,129.0,2.1,16.0,243.0,469.68,387.08
2016,10,3,8,15,172.0,148.0,2.1,16.0,210.5,335.61,276.52
2016,10,3,8,30,25.0,167.0,2.1,16.0,178.0,173.71,140.15
2016,10,3,8,45,19.5,176.0,2.15,16.5,185.0,174.06,139.92
2016,10,3,9,0,14.0,185.0,2.2,17.0,192.0,174.65,139.48
2016,10,3,9,15,60.0,224.5,2.2,17.0,259.5,283.66,228.3
2016,10,3,9,30,106.0,264.0,2.2,17.0,327.0,373.29,298.95
2016,10,3,9,45,63.5,252.0,2.2,17.5,291.0,310.02,246.68
2016,10,3,10,0,21.0,240.0,2.2,18.0,255.0,226.6,178.83
2016,10,3,10,15,21.5,249.0,2.25,18.0,264.5,233.44,184.19
2016,10,3,10,30,22.0,258.0,2.3,18.0,274.0,240.23,189.26
2016,10,3,10,45,26.0,272.5,2.4,18.0,291.5,255.61,201.25
2016,10,3,11,0,30.0,287.0,2.5,18.0,309.0,292.66,230.02
2016,10,3,11,15,17.5,244.0,2.55,18.0,257.0,216.81,170.04
2016,10,3,11,30,5.0,201.0,2.6,18.0,205.0,166.14,129.48
2016,10,3,11,45,9.5,227.5,2.7,18.0,235.0,192.03,150.31
2016,10,3,12,0,14.0,254.0,2.8,18.0,265.0,217.39,170.45
2016,10,3,12,15,68.5,304.0,2.8,18.0,355.5,318.48,250.92
2016,10,3,12,30,123.0,354.0,2.8,18.0,446.0,413.78,324.45
2016,10,3,12,45,93.0,337.0,2.85,18.0,406.0,352.3,276.48
2016,10,3,13,0,63.0,320.0,2.9,18.0,366.0,308.67,242.41
2016,10,3,13,15,104.5,321.5,2.95,18.0,394.5,327.69,257.84
2016,10,3,13,30,146.0,323.0,3.0,18.0,423.0,349.57,274.68
2016,10,3,13,45,81.5,276.5,3.05,18.0,332.0,259.71,204.11
2016,10,3,14,0,17.0,230.0,3.1,18.0,241.0,183.8,144.27
2016,10,3,14,15,8.5,186.5,3.1,18.0,192.0,145.49,113.83
2016,10,3,14,30,0.0,143.0,3.1,18.0,143.0,109.08,84.65
2016,10,3,14,45,0.0,122.0,3.15,18.0,122.0,93.02,71.72
2016,10,3,15,0,0.0,101.0,3.2,18.0,101.0,77.21,58.87
2016,10,3,15,15,0.0,108.5,3.25,17.5,108.5,82.16,63.29
2016,10,3,15,30,0.0,116.0,3.3,17.0,116.0,86.41,67.14
2016,10,3,15,45,0.0,101.5,3.35,17.0,101.5,75.72,61.18
2016,10,3,16,0,0.0,87.0,3.4,17.0,87.0,65.25,52.11
2016,10,3,16,15,263.0,75.5,3.4,17.0,141.5,54.46,42.62
2016,10,3,16,30,526.0,64.0,3.4,17.0,196.0,51.52,39.92
2016,10,3,16,45,439.5,56.0,3.45,17.0,148.5,45.24,34.08
2016,10,3,17,0,353.0,48.0,3.5,17.0,101.0,39.08,28.1
2016,10,3,17,15,229.5,34.0,3.45,16.5,63.0,25.83,15.21
2016,10,3,17,30,106.0,20.0,3.4,16.0,25.0,15.13,0.0
2016,10,3,17,45,53.0,10.0,3.4,16.0,12.5,7.87,0.0
2016,10,3,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,6,15,60.0,12.5,4.7,15.0,16.0,48.92,0.0
2016,10,4,6,30,120.0,25.0,4.7,15.0,32.0,149.13,51.49
2016,10,4,6,45,219.0,41.5,4.7,15.5,71.0,261.01,207.52
2016,10,4,7,0,318.0,58.0,4.7,16.0,110.0,366.7,302.88
2016,10,4,7,15,393.5,69.0,4.7,16.0,157.0,453.04,377.8
2016,10,4,7,30,469.0,80.0,4.7,16.0,204.0,544.6,453.43
2016,10,4,7,45,347.5,109.0,4.75,16.0,211.5,486.32,406.03
2016,10,4,8,0,226.0,138.0,4.8,16.0,219.0,396.59,330.88
2016,10,4,8,15,141.5,158.5,4.75,16.0,211.5,321.58,267.1
2016,10,4,8,30,57.0,179.0,4.7,16.0,204.0,240.82,197.46
2016,10,4,8,45,66.0,200.0,4.7,16.5,232.0,270.92,221.45
2016,10,4,9,0,75.0,221.0,4.7,17.0,260.0,300.83,244.7
2016,10,4,9,15,165.5,238.5,4.6,17.0,333.0,433.03,351.84
2016,10,4,9,30,256.0,256.0,4.5,17.0,406.0,567.09,456.27
2016,10,4,9,45,320.0,258.0,4.45,17.5,457.0,629.95,502.99
2016,10,4,10,0,384.0,260.0,4.4,18.0,508.0,691.35,547.83
2016,10,4,10,15,618.0,185.0,4.35,18.0,602.5,873.21,683.68
2016,10,4,10,30,852.0,110.0,4.3,18.0,697.0,1005.0,774.05
2016,10,4,10,45,861.5,110.0,4.25,18.0,718.0,997.02,766.29
2016,10,4,11,0,871.0,110.0,4.2,18.0,739.0,972.21,748.11
2016,10,4,11,15,875.5,110.5,4.4,18.0,751.0,952.49,735.26
2016,10,4,11,30,880.0,111.0,4.6,18.0,763.0,929.05,720.19
2016,10,4,11,45,887.0,108.5,4.8,18.5,768.0,901.09,700.4
2016,10,4,12,0,894.0,106.0,5.0,19.0,773.0,869.46,677.87
2016,10,4,12,15,893.0,106.0,5.25,19.0,768.5,830.3,651.26
2016,10,4,12,30,892.0,106.0,5.5,19.0,764.0,788.23,622.11
2016,10,4,12,45,895.5,102.0,5.75,19.0,753.0,742.84,588.87
2016,10,4,13,0,899.0,98.0,6.0,19.0,742.0,694.58,551.56
2016,10,4,13,15,893.0,97.0,6.15,18.5,721.5,640.59,509.28
2016,10,4,13,30,887.0,96.0,6.3,18.0,701.0,584.99,464.3
2016,10,4,13,45,880.5,94.0,6.5,18.0,673.5,526.88,415.03
2016,10,4,14,0,874.0,92.0,6.7,18.0,646.0,467.73,363.35
2016,10,4,14,15,861.5,90.0,6.75,18.0,611.0,405.53,307.73
2016,10,4,14,30,849.0,88.0,6.8,18.0,576.0,341.61,249.73
2016,10,4,14,45,833.0,85.0,6.9,18.0,535.5,277.41,191.58
2016,10,4,15,0,817.0,82.0,7.0,18.0,495.0,214.49,136.47
2016,10,4,15,15,793.5,79.0,7.0,18.0,449.5,152.23,88.25
2016,10,4,15,30,770.0,76.0,7.0,18.0,404.0,92.74,55.64
2016,10,4,15,45,737.5,71.5,7.05,18.0,355.5,63.28,50.1
2016,10,4,16,0,705.0,67.0,7.1,18.0,307.0,59.62,46.97
2016,10,4,16,15,655.0,61.5,7.0,17.5,256.0,50.66,39.18
2016,10,4,16,30,605.0,56.0,6.9,17.0,205.0,46.25,35.24
2016,10,4,16,45,525.0,48.5,6.85,17.0,155.5,40.05,29.47
2016,10,4,17,0,445.0,41.0,6.8,17.0,106.0,33.94,23.57
2016,10,4,17,15,305.5,29.5,6.65,16.5,65.5,24.32,13.53
2016,10,4,17,30,166.0,18.0,6.5,16.0,25.0,14.82,0.0
2016,10,4,17,45,83.0,9.0,6.35,16.0,12.5,7.08,0.0
2016,10,4,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,6.05,15.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,5.95,14.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,6,15,94.5,11.5,5.2,13.5,17.0,70.76,0.0
2016,10,5,6,30,189.0,23.0,5.2,14.0,34.0,193.21,48.04
2016,10,5,6,45,321.5,34.5,5.25,14.5,77.0,329.46,262.92
2016,10,5,7,0,454.0,46.0,5.3,15.0,120.0,462.05,381.83
2016,10,5,7,15,530.5,53.5,5.25,15.0,169.5,553.42,460.46
2016,10,5,7,30,607.0,61.0,5.2,15.0,219.0,648.5,538.46
2016,10,5,7,45,660.5,65.5,5.2,15.5,270.5,721.71,595.15
2016,10,5,8,0,714.0,70.0,5.2,16.0,322.0,789.04,644.95
2016,10,5,8,15,747.5,74.0,5.05,16.5,371.0,843.71,682.53
2016,10,5,8,30,781.0,78.0,4.9,17.0,420.0,896.58,717.38
2016,10,5,8,45,807.0,80.0,4.8,17.5,466.0,937.22,742.57
2016,10,5,9,0,833.0,82.0,4.7,18.0,512.0,974.99,765.12
2016,10,5,9,15,850.0,84.5,4.55,18.0,552.5,1001.05,780.03
2016,10,5,9,30,867.0,87.0,4.4,18.0,593.0,1010.56,783.27
2016,10,5,9,45,883.5,87.0,4.3,18.0,628.0,1025.45,791.19
2016,10,5,10,0,900.0,87.0,4.2,18.0,663.0,1036.46,796.57
2016,10,5,10,15,908.5,88.5,4.15,18.0,690.5,1037.1,795.3
2016,10,5,10,30,917.0,90.0,4.1,18.0,718.0,1033.62,791.46
2016,10,5,10,45,925.0,89.5,4.05,18.5,738.0,1023.17,781.58
2016,10,5,11,0,933.0,89.0,4.0,19.0,758.0,1008.6,769.14
2016,10,5,11,15,936.5,89.5,4.1,19.0,770.0,986.79,754.35
2016,10,5,11,30,940.0,90.0,4.2,19.0,782.0,961.08,736.94
2016,10,5,11,45,942.5,89.5,4.35,19.5,786.0,929.6,714.41
2016,10,5,12,0,945.0,89.0,4.5,20.0,790.0,894.51,689.65
2016,10,5,12,15,944.0,89.0,4.7,20.0,785.0,853.63,662.35
2016,10,5,12,30,943.0,89.0,4.9,20.0,780.0,809.68,632.41
2016,10,5,12,45,936.5,90.0,5.15,20.0,766.5,759.92,597.27
2016,10,5,13,0,930.0,91.0,5.4,20.0,753.0,707.94,557.7
2016,10,5,13,15,924.0,90.0,5.6,20.0,731.5,652.45,514.03
2016,10,5,13,30,918.0,89.0,5.8,20.0,710.0,595.27,467.62
2016,10,5,13,45,908.5,88.0,6.0,20.0,681.5,534.93,417.18
2016,10,5,14,0,899.0,87.0,6.2,20.0,653.0,473.79,364.47
2016,10,5,14,15,886.0,85.0,6.35,19.5,617.0,409.98,308.71
2016,10,5,14,30,873.0,83.0,6.5,19.0,581.0,346.38,251.76
2016,10,5,14,45,853.5,81.5,6.7,19.0,539.5,279.12,191.41
2016,10,5,15,0,834.0,80.0,6.9,19.0,498.0,215.52,136.07
2016,10,5,15,15,809.0,77.0,6.95,18.5,451.5,152.04,87.38
2016,10,5,15,30,784.0,74.0,7.0,18.0,405.0,91.52,54.55
2016,10,5,15,45,744.0,71.0,7.1,18.0,354.5,63.04,49.9
2016,10,5,16,0,704.0,68.0,7.2,18.0,304.0,55.82,43.64
2016,10,5,16,15,651.5,62.5,7.15,17.5,252.5,51.39,39.81
2016,10,5,16,30,599.0,57.0,7.1,17.0,201.0,46.99,35.87
2016,10,5,16,45,509.5,49.5,7.1,17.0,151.0,40.77,30.05
2016,10,5,17,0,420.0,42.0,7.1,17.0,101.0,34.69,24.11
2016,10,5,17,15,275.5,29.5,7.0,16.5,61.5,24.29,12.92
2016,10,5,17,30,131.0,17.0,6.9,16.0,22.0,13.38,0.0
2016,10,5,17,45,65.5,8.5,6.8,16.0,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,6.55,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,6,15,93.5,10.5,1.65,14.0,16.0,69.47,0.0
2016,10,6,6,30,187.0,21.0,1.7,14.0,32.0,188.43,20.84
2016,10,6,6,45,317.5,32.5,1.8,14.5,73.5,325.13,254.95
2016,10,6,7,0,448.0,44.0,1.9,15.0,115.0,455.75,370.06
2016,10,6,7,15,523.5,51.5,1.95,15.0,164.0,545.81,445.1
2016,10,6,7,30,599.0,59.0,2.0,15.0,213.0,639.66,519.4
2016,10,6,7,45,651.0,64.0,2.15,15.5,263.5,711.83,573.67
2016,10,6,8,0,703.0,69.0,2.3,16.0,314.0,778.19,621.52
2016,10,6,8,15,736.0,73.0,2.35,16.5,362.5,832.03,657.9
2016,10,6,8,30,769.0,77.0,2.4,17.0,411.0,884.1,691.96
2016,10,6,8,45,795.0,79.0,2.45,17.5,456.0,924.45,716.98
2016,10,6,9,0,821.0,81.0,2.5,18.0,501.0,961.99,739.69
2016,10,6,9,15,837.5,83.0,2.5,18.0,540.5,986.71,754.32
2016,10,6,9,30,854.0,85.0,2.5,18.0,580.0,995.02,757.95
2016,10,6,9,45,875.0,83.5,2.55,18.5,616.0,1012.6,767.19
2016,10,6,10,0,896.0,82.0,2.6,19.0,652.0,1026.37,773.86
2016,10,6,10,15,904.0,83.0,2.6,19.0,678.5,1025.98,772.2
2016,10,6,10,30,912.0,84.0,2.6,19.0,705.0,1021.52,768.16
2016,10,6,10,45,917.0,85.0,2.6,19.5,724.0,1010.0,758.18
2016,10,6,11,0,922.0,86.0,2.6,20.0,743.0,994.45,745.8
2016,10,6,11,15,925.0,86.5,2.6,20.0,754.5,972.46,730.72
2016,10,6,11,30,928.0,87.0,2.6,20.0,766.0,946.65,713.21
2016,10,6,11,45,928.5,87.0,2.65,20.5,769.0,914.37,690.49
2016,10,6,12,0,929.0,87.0,2.7,21.0,772.0,878.64,665.46
2016,10,6,12,15,928.0,87.0,2.8,21.0,767.0,838.42,638.84
2016,10,6,12,30,927.0,87.0,2.9,21.0,762.0,795.17,609.83
2016,10,6,12,45,923.0,86.5,3.05,21.5,749.0,746.48,575.11
2016,10,6,13,0,919.0,86.0,3.2,22.0,736.0,695.45,536.23
2016,10,6,13,15,913.5,85.0,3.35,22.0,715.0,640.92,494.65
2016,10,6,13,30,908.0,84.0,3.5,22.0,694.0,584.69,450.36
2016,10,6,13,45,899.0,83.0,3.65,22.0,666.0,525.27,402.08
2016,10,6,14,0,890.0,82.0,3.8,22.0,638.0,465.03,351.46
2016,10,6,14,15,878.0,80.0,3.95,21.5,603.0,402.26,297.9
2016,10,6,14,30,866.0,78.0,4.1,21.0,568.0,339.6,242.93
2016,10,6,14,45,848.5,76.0,4.25,21.0,527.0,275.95,186.54
2016,10,6,15,0,831.0,74.0,4.4,21.0,486.0,209.75,129.99
2016,10,6,15,15,807.5,71.0,4.55,20.5,440.5,146.8,82.36
2016,10,6,15,30,784.0,68.0,4.7,20.0,395.0,86.6,50.2
2016,10,6,15,45,749.5,64.5,4.85,20.0,346.0,58.19,45.27
2016,10,6,16,0,715.0,61.0,5.0,20.0,297.0,55.09,42.65
2016,10,6,16,15,664.5,56.0,5.2,19.5,246.5,50.6,38.79
2016,10,6,16,30,614.0,51.0,5.4,19.0,196.0,42.57,31.68
2016,10,6,16,45,531.0,44.0,5.65,18.5,147.0,36.62,26.21
2016,10,6,17,0,448.0,37.0,5.9,18.0,98.0,30.78,20.58
2016,10,6,17,15,303.5,25.5,5.95,17.5,58.5,21.06,9.72
2016,10,6,17,30,159.0,14.0,6.0,17.0,19.0,11.02,0.0
2016,10,6,17,45,79.5,7.0,6.1,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,7,6,15,107.0,9.5,2.25,14.5,15.5,77.68,0.0
2016,10,7,6,30,214.0,19.0,2.3,15.0,31.0,204.53,0.0
2016,10,7,6,45,342.5,30.0,2.35,15.5,72.5,341.81,265.46
2016,10,7,7,0,471.0,41.0,2.4,16.0,114.0,471.12,381.25
2016,10,7,7,15,544.5,48.0,2.35,16.0,163.0,559.37,455.0
2016,10,7,7,30,618.0,55.0,2.3,16.0,212.0,651.4,527.65
2016,10,7,7,45,665.0,60.0,2.25,16.5,261.5,713.1,572.97
2016,10,7,8,0,712.0,65.0,2.2,17.0,311.0,782.22,621.43
2016,10,7,8,15,744.0,68.5,2.05,17.5,359.0,834.49,654.72
2016,10,7,8,30,776.0,72.0,1.9,18.0,407.0,884.97,685.27
2016,10,7,8,45,798.5,75.0,1.75,18.5,451.5,923.13,706.08
2016,10,7,9,0,821.0,78.0,1.6,19.0,496.0,958.41,724.21
2016,10,7,9,15,837.5,80.5,1.55,19.5,535.0,983.73,736.62
2016,10,7,9,30,854.0,83.0,1.5,20.0,574.0,992.74,738.33
2016,10,7,9,45,858.5,87.5,1.5,20.5,605.5,1000.83,740.51
2016,10,7,10,0,863.0,92.0,1.5,21.0,637.0,1004.99,740.31
2016,10,7,10,15,872.0,93.0,1.5,21.5,663.5,1005.6,738.02
2016,10,7,10,30,881.0,94.0,1.5,22.0,690.0,1002.26,733.43
2016,10,7,10,45,884.0,96.0,1.55,22.5,708.5,990.15,724.21
2016,10,7,11,0,887.0,98.0,1.6,23.0,727.0,974.17,712.74
2016,10,7,11,15,890.5,99.0,1.6,23.5,738.0,953.75,697.88
2016,10,7,11,30,894.0,100.0,1.6,24.0,749.0,929.6,680.78
2016,10,7,11,45,893.0,101.0,1.6,24.5,752.0,897.84,658.87
2016,10,7,12,0,892.0,102.0,1.6,25.0,755.0,862.83,634.93
2016,10,7,12,15,890.5,101.5,1.65,25.0,750.0,822.83,609.4
2016,10,7,12,30,889.0,101.0,1.7,25.0,745.0,780.01,581.7
2016,10,7,12,45,874.0,105.5,1.75,25.5,729.0,729.73,546.17
2016,10,7,13,0,859.0,110.0,1.8,26.0,713.0,683.59,511.73
2016,10,7,13,15,852.0,108.5,1.9,26.0,692.0,629.14,472.07
2016,10,7,13,30,845.0,107.0,2.0,26.0,671.0,573.32,430.02
2016,10,7,13,45,830.5,107.0,2.15,26.0,642.0,514.04,384.05
2016,10,7,14,0,816.0,107.0,2.3,26.0,613.0,454.71,336.32
2016,10,7,14,15,801.5,104.5,2.4,25.5,578.0,393.5,286.05
2016,10,7,14,30,787.0,102.0,2.5,25.0,543.0,332.91,234.83
2016,10,7,14,45,692.5,114.5,2.65,24.5,481.5,262.16,178.08
2016,10,7,15,0,598.0,127.0,2.8,24.0,420.0,204.84,134.0
2016,10,7,15,15,498.0,134.0,2.9,23.5,362.5,151.07,97.18
2016,10,7,15,30,398.0,141.0,3.0,23.0,305.0,112.09,78.32
2016,10,7,15,45,495.5,111.0,3.1,22.5,289.5,80.28,63.77
2016,10,7,16,0,593.0,81.0,3.2,22.0,274.0,63.93,49.92
2016,10,7,16,15,535.0,73.5,3.3,21.5,225.0,58.45,45.25
2016,10,7,16,30,477.0,66.0,3.4,21.0,176.0,52.99,40.4
2016,10,7,16,45,385.5,55.5,3.55,20.5,129.5,44.83,33.0
2016,10,7,17,0,294.0,45.0,3.7,20.0,83.0,34.1,23.09
2016,10,7,17,15,147.0,29.0,3.75,19.5,48.0,21.86,9.21
2016,10,7,17,30,0.0,13.0,3.8,19.0,13.0,10.23,0.0
2016,10,7,17,45,0.0,6.5,3.85,18.5,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,6,15,63.5,9.5,1.3,17.0,13.0,49.23,0.0
2016,10,8,6,30,127.0,19.0,1.3,17.0,26.0,140.4,0.0
2016,10,8,6,45,255.0,33.0,1.35,17.5,65.5,277.84,211.5
2016,10,8,7,0,383.0,47.0,1.4,18.0,105.0,408.13,327.1
2016,10,8,7,15,463.0,56.0,1.4,18.5,153.0,502.06,403.43
2016,10,8,7,30,543.0,65.0,1.4,19.0,201.0,599.97,478.62
2016,10,8,7,45,596.5,71.0,1.45,19.5,250.5,673.44,532.39
2016,10,8,8,0,650.0,77.0,1.5,20.0,300.0,747.58,584.25
2016,10,8,8,15,686.0,81.5,1.45,20.5,347.5,803.02,619.84
2016,10,8,8,30,722.0,86.0,1.4,21.0,395.0,857.14,653.2
2016,10,8,8,45,748.0,89.5,1.4,21.5,439.5,891.46,672.78
2016,10,8,9,0,774.0,93.0,1.4,22.0,484.0,930.28,695.14
2016,10,8,9,15,792.5,96.0,1.3,22.5,523.5,957.81,708.07
2016,10,8,9,30,811.0,99.0,1.2,23.0,563.0,981.89,718.57
2016,10,8,9,45,859.0,88.0,1.1,23.5,604.5,1002.1,726.38
2016,10,8,10,0,907.0,77.0,1.0,24.0,646.0,1031.47,739.75
2016,10,8,10,15,915.0,78.0,0.8,24.0,672.5,1030.95,733.52
2016,10,8,10,30,923.0,79.0,0.6,24.0,699.0,1026.34,725.08
2016,10,8,10,45,927.5,80.0,0.4,24.5,718.0,1014.13,710.77
2016,10,8,11,0,932.0,81.0,0.2,25.0,737.0,997.88,694.69
2016,10,8,11,15,935.0,81.5,0.35,25.0,748.5,975.65,684.26
2016,10,8,11,30,938.0,82.0,0.5,25.0,760.0,949.56,671.63
2016,10,8,11,45,938.0,82.5,0.7,25.5,762.5,917.07,654.5
2016,10,8,12,0,938.0,83.0,0.9,26.0,765.0,881.13,634.56
2016,10,8,12,15,936.5,83.0,1.05,25.5,760.0,840.17,612.29
2016,10,8,12,30,935.0,83.0,1.2,25.0,755.0,796.22,587.27
2016,10,8,12,45,930.0,83.0,1.4,25.0,741.5,746.98,556.73
2016,10,8,13,0,925.0,83.0,1.6,25.0,728.0,695.47,521.46
2016,10,8,13,15,919.0,82.0,1.7,24.5,707.0,640.37,482.29
2016,10,8,13,30,913.0,81.0,1.8,24.0,686.0,583.61,440.21
2016,10,8,13,45,903.5,80.0,1.9,24.0,657.0,523.72,393.18
2016,10,8,14,0,894.0,79.0,2.0,24.0,628.0,463.08,343.74
2016,10,8,14,15,881.0,77.5,2.05,24.0,593.0,400.21,290.79
2016,10,8,14,30,868.0,76.0,2.1,24.0,558.0,337.55,236.67
2016,10,8,14,45,850.0,74.0,2.15,24.0,517.0,273.73,181.46
2016,10,8,15,0,832.0,72.0,2.2,24.0,476.0,207.5,126.09
2016,10,8,15,15,808.0,69.0,2.2,23.5,430.5,144.54,79.44
2016,10,8,15,30,784.0,66.0,2.2,23.0,385.0,84.4,48.1
2016,10,8,15,45,748.5,62.5,2.25,23.0,335.5,56.66,43.41
2016,10,8,16,0,713.0,59.0,2.3,23.0,286.0,53.51,40.76
2016,10,8,16,15,661.0,54.0,2.3,22.0,236.0,48.97,36.96
2016,10,8,16,30,609.0,49.0,2.3,21.0,186.0,44.47,33.02
2016,10,8,16,45,523.5,41.5,2.35,20.5,137.5,34.63,24.2
2016,10,8,17,0,438.0,34.0,2.4,20.0,89.0,28.35,18.15
2016,10,8,17,15,287.5,22.5,2.4,19.5,51.5,18.58,5.84
2016,10,8,17,30,137.0,11.0,2.4,19.0,14.0,8.65,0.0
2016,10,8,17,45,68.5,5.5,2.45,19.0,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
