Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,6,15,97.0,8.5,1.1,16.0,13.5,70.61,0.0
2016,10,9,6,30,194.0,17.0,1.1,16.0,27.0,186.07,0.0
2016,10,9,6,45,324.5,28.5,1.15,16.5,67.5,327.96,247.1
2016,10,9,7,0,455.0,40.0,1.2,17.0,108.0,458.56,365.23
2016,10,9,7,15,531.5,48.0,1.2,17.5,156.5,550.04,439.29
2016,10,9,7,30,608.0,56.0,1.2,18.0,205.0,645.62,511.94
2016,10,9,7,45,656.0,61.0,1.2,18.5,255.0,714.26,561.09
2016,10,9,8,0,704.0,66.0,1.2,19.0,305.0,777.05,603.69
2016,10,9,8,15,737.0,70.0,1.15,19.0,353.0,830.7,638.61
2016,10,9,8,30,770.0,74.0,1.1,19.0,401.0,882.6,671.06
2016,10,9,8,45,792.5,77.5,1.1,19.5,445.0,921.21,693.17
2016,10,9,9,0,815.0,81.0,1.1,20.0,489.0,956.95,713.03
2016,10,9,9,15,831.5,83.0,1.1,20.5,528.0,981.41,725.27
2016,10,9,9,30,848.0,85.0,1.1,21.0,567.0,1002.34,735.29
2016,10,9,9,45,862.5,86.0,1.1,21.5,600.5,1003.29,732.66
2016,10,9,10,0,877.0,87.0,1.1,22.0,634.0,1013.28,736.21
2016,10,9,10,15,885.0,88.5,1.1,22.0,660.5,1013.33,734.89
2016,10,9,10,30,893.0,90.0,1.1,22.0,687.0,1009.38,731.38
2016,10,9,10,45,897.0,91.5,1.15,22.5,705.0,997.46,722.6
2016,10,9,11,0,901.0,93.0,1.2,23.0,723.0,981.62,711.56
2016,10,9,11,15,904.0,93.5,1.2,23.0,734.0,959.84,697.42
2016,10,9,11,30,907.0,94.0,1.2,23.0,745.0,934.34,681.03
2016,10,9,11,45,906.5,94.5,1.25,23.0,747.5,902.13,661.12
2016,10,9,12,0,906.0,95.0,1.3,23.0,750.0,866.62,638.96
2016,10,9,12,15,904.5,95.0,1.35,22.5,744.5,826.65,614.83
2016,10,9,12,30,903.0,95.0,1.4,22.0,739.0,783.79,588.37
2016,10,9,12,45,898.0,94.5,1.45,22.0,725.5,735.28,555.49
2016,10,9,13,0,893.0,94.0,1.5,22.0,712.0,684.61,519.03
2016,10,9,13,15,886.0,93.0,1.55,22.0,691.0,630.34,478.82
2016,10,9,13,30,879.0,92.0,1.6,22.0,670.0,574.61,436.13
2016,10,9,13,45,869.0,90.5,1.65,22.0,641.5,515.73,389.56
2016,10,9,14,0,859.0,89.0,1.7,22.0,613.0,456.25,340.83
2016,10,9,14,15,845.0,87.0,1.75,21.5,578.0,393.72,288.76
2016,10,9,14,30,831.0,85.0,1.8,21.0,543.0,331.4,235.32
2016,10,9,14,45,811.5,83.0,1.85,21.0,502.0,268.5,180.67
2016,10,9,15,0,792.0,81.0,1.9,21.0,461.0,207.32,129.06
2016,10,9,15,15,765.5,77.5,1.9,21.0,416.0,146.15,83.31
2016,10,9,15,30,739.0,74.0,1.9,21.0,371.0,88.21,52.71
2016,10,9,15,45,700.5,70.0,1.9,21.0,322.5,61.75,48.18
2016,10,9,16,0,662.0,66.0,1.9,21.0,274.0,53.93,41.47
2016,10,9,16,15,606.5,59.5,1.85,20.5,224.5,48.76,37.01
2016,10,9,16,30,551.0,53.0,1.8,20.0,175.0,43.6,32.38
2016,10,9,16,45,461.0,44.5,1.8,19.5,128.0,36.61,25.97
2016,10,9,17,0,371.0,36.0,1.8,19.0,81.0,29.72,19.25
2016,10,9,17,15,226.0,22.5,1.75,18.5,46.0,18.45,4.19
2016,10,9,17,30,81.0,9.0,1.7,18.0,11.0,7.08,0.0
2016,10,9,17,45,40.5,4.5,1.7,17.5,5.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,6,15,67.0,8.5,2.45,15.0,11.5,6.69,0.0
2016,10,10,6,30,134.0,17.0,2.5,15.0,23.0,140.44,0.0
2016,10,10,6,45,265.0,30.5,2.55,15.5,62.5,285.71,214.86
2016,10,10,7,0,396.0,44.0,2.6,16.0,102.0,416.42,337.53
2016,10,10,7,15,198.0,56.5,2.55,16.0,85.5,254.77,211.28
2016,10,10,7,30,0.0,69.0,2.5,16.0,69.0,58.93,44.26
2016,10,10,7,45,0.0,86.5,2.45,16.0,86.5,74.72,57.91
2016,10,10,8,0,0.0,104.0,2.4,16.0,104.0,90.3,71.01
2016,10,10,8,15,9.5,129.0,2.3,16.5,133.0,123.38,98.79
2016,10,10,8,30,19.0,154.0,2.2,17.0,162.0,156.62,126.13
2016,10,10,8,45,45.0,181.5,2.1,17.5,203.5,230.61,186.57
2016,10,10,9,0,71.0,209.0,2.0,18.0,245.0,286.3,230.69
2016,10,10,9,15,71.0,227.0,1.9,18.0,265.0,303.16,242.88
2016,10,10,9,30,71.0,245.0,1.8,18.0,285.0,319.62,254.8
2016,10,10,9,45,79.5,261.5,1.75,18.5,309.0,342.52,271.52
2016,10,10,10,0,88.0,278.0,1.7,19.0,333.0,364.93,287.6
2016,10,10,10,15,266.5,266.5,1.65,19.0,442.0,574.77,448.66
2016,10,10,10,30,445.0,255.0,1.6,19.0,551.0,754.79,577.78
2016,10,10,10,45,369.0,284.0,1.6,19.0,534.0,676.25,518.38
2016,10,10,11,0,293.0,313.0,1.6,19.0,517.0,621.3,477.06
2016,10,10,11,15,240.5,326.5,1.6,19.0,496.0,551.22,425.4
2016,10,10,11,30,188.0,340.0,1.6,19.0,475.0,505.19,390.37
2016,10,10,11,45,330.5,304.5,1.65,19.0,542.0,600.63,463.54
2016,10,10,12,0,473.0,269.0,1.7,19.0,609.0,683.96,524.82
2016,10,10,12,15,451.0,276.5,1.7,19.0,599.0,647.16,496.82
2016,10,10,12,30,429.0,284.0,1.7,19.0,589.0,610.08,469.44
2016,10,10,12,45,640.5,199.5,1.75,19.0,644.5,661.96,509.98
2016,10,10,13,0,852.0,115.0,1.8,19.0,700.0,682.62,525.88
2016,10,10,13,15,844.0,113.5,1.8,19.0,679.0,627.82,483.67
2016,10,10,13,30,836.0,112.0,1.8,19.0,658.0,571.78,439.93
2016,10,10,13,45,823.0,111.0,1.8,19.0,629.0,512.77,392.56
2016,10,10,14,0,810.0,110.0,1.8,19.0,600.0,453.61,343.54
2016,10,10,14,15,794.5,107.5,1.8,18.5,565.0,392.39,292.08
2016,10,10,14,30,779.0,105.0,1.8,18.0,530.0,331.95,239.87
2016,10,10,14,45,755.0,102.5,1.8,18.0,489.0,267.11,183.69
2016,10,10,15,0,731.0,100.0,1.8,18.0,448.0,207.35,133.2
2016,10,10,15,15,701.0,95.5,1.75,18.0,402.5,148.08,88.56
2016,10,10,15,30,671.0,91.0,1.7,18.0,357.0,92.56,58.48
2016,10,10,15,45,626.5,86.0,1.7,18.0,309.0,67.5,53.82
2016,10,10,16,0,582.0,81.0,1.7,18.0,261.0,64.09,50.9
2016,10,10,16,15,521.0,72.5,1.65,17.5,212.0,57.84,45.43
2016,10,10,16,30,460.0,64.0,1.6,17.0,163.0,51.57,39.74
2016,10,10,16,45,366.5,52.5,1.6,16.5,118.0,39.99,29.19
2016,10,10,17,0,273.0,41.0,1.6,16.0,73.0,31.09,20.5
2016,10,10,17,15,136.5,20.5,1.5,15.5,36.5,15.62,0.85
2016,10,10,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,2.0,1.9,15.0,2.0,1.57,0.0
2016,10,11,6,30,0.0,4.0,1.9,15.0,4.0,3.15,0.0
2016,10,11,6,45,0.0,12.5,1.9,15.0,12.5,9.49,1.51
2016,10,11,7,0,0.0,21.0,1.9,15.0,21.0,15.98,7.65
2016,10,11,7,15,0.0,31.5,1.85,15.0,31.5,24.03,14.74
2016,10,11,7,30,0.0,42.0,1.8,15.0,42.0,32.09,21.8
2016,10,11,7,45,0.0,52.5,1.8,15.5,52.5,40.18,28.74
2016,10,11,8,0,0.0,63.0,1.8,16.0,63.0,48.29,35.57
2016,10,11,8,15,0.0,85.5,1.75,16.0,85.5,68.15,52.29
2016,10,11,8,30,0.0,108.0,1.7,16.0,108.0,88.69,69.37
2016,10,11,8,45,0.0,117.5,1.7,16.5,117.5,96.27,75.32
2016,10,11,9,0,0.0,127.0,1.7,17.0,127.0,103.95,81.29
2016,10,11,9,15,3.5,156.0,1.65,17.0,158.0,134.22,106.06
2016,10,11,9,30,7.0,185.0,1.6,17.0,189.0,164.7,130.6
2016,10,11,9,45,9.0,196.5,1.55,17.0,202.0,176.0,139.39
2016,10,11,10,0,11.0,208.0,1.5,17.0,215.0,187.29,148.17
2016,10,11,10,15,10.5,212.0,1.45,17.0,219.0,188.71,148.95
2016,10,11,10,30,10.0,216.0,1.4,17.0,223.0,190.28,149.91
2016,10,11,10,45,17.5,240.5,1.35,17.5,252.5,219.09,172.45
2016,10,11,11,0,25.0,265.0,1.3,18.0,282.0,247.4,194.16
2016,10,11,11,15,127.5,299.0,1.3,18.0,389.5,417.03,326.69
2016,10,11,11,30,230.0,333.0,1.3,18.0,497.0,536.35,415.56
2016,10,11,11,45,264.0,328.0,1.3,18.0,516.5,566.81,436.76
2016,10,11,12,0,298.0,323.0,1.3,18.0,536.0,573.57,441.75
2016,10,11,12,15,309.0,318.0,1.4,18.0,537.5,558.51,431.27
2016,10,11,12,30,320.0,313.0,1.5,18.0,539.0,541.61,419.4
2016,10,11,12,45,416.5,274.0,1.65,18.0,562.5,564.79,438.26
2016,10,11,13,0,513.0,235.0,1.8,18.0,586.0,565.85,440.02
2016,10,11,13,15,509.0,228.5,1.95,18.0,568.0,523.97,408.2
2016,10,11,13,30,505.0,222.0,2.1,18.0,550.0,481.41,375.18
2016,10,11,13,45,444.5,230.0,2.25,18.0,509.0,422.4,328.69
2016,10,11,14,0,384.0,238.0,2.4,18.0,468.0,362.92,281.36
2016,10,11,14,15,493.0,191.0,2.55,18.0,469.0,342.4,261.13
2016,10,11,14,30,602.0,144.0,2.7,18.0,470.0,306.44,226.08
2016,10,11,14,45,573.5,139.5,2.85,18.0,431.0,252.14,179.32
2016,10,11,15,0,545.0,135.0,3.0,18.0,392.0,197.77,133.99
2016,10,11,15,15,605.0,107.0,3.05,17.5,365.5,145.92,91.21
2016,10,11,15,30,665.0,79.0,3.1,17.0,339.0,83.51,51.48
2016,10,11,15,45,601.5,81.0,3.15,17.0,293.0,63.59,50.63
2016,10,11,16,0,538.0,83.0,3.2,17.0,247.0,65.16,52.06
2016,10,11,16,15,479.5,74.0,3.2,16.5,200.0,58.68,46.33
2016,10,11,16,30,421.0,65.0,3.2,16.0,153.0,49.25,37.82
2016,10,11,16,45,333.5,52.0,3.25,16.0,110.0,39.39,28.65
2016,10,11,17,0,246.0,39.0,3.3,16.0,67.0,29.52,18.94
2016,10,11,17,15,123.0,19.5,3.35,16.0,33.5,14.84,0.0
2016,10,11,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,6,15,49.0,8.0,2.65,14.0,9.5,0.0,0.0
2016,10,12,6,30,98.0,16.0,2.5,14.0,19.0,81.85,0.0
2016,10,12,6,45,230.0,30.0,2.4,14.0,57.0,258.84,188.34
2016,10,12,7,0,362.0,44.0,2.3,14.0,95.0,389.81,317.33
2016,10,12,7,15,445.0,53.5,2.15,14.0,141.5,486.02,399.43
2016,10,12,7,30,528.0,63.0,2.0,14.0,188.0,586.5,480.22
2016,10,12,7,45,311.0,97.0,1.85,14.5,175.0,443.2,366.62
2016,10,12,8,0,94.0,131.0,1.7,15.0,162.0,250.0,206.07
2016,10,12,8,15,144.5,150.5,1.7,15.0,206.5,320.42,265.19
2016,10,12,8,30,195.0,170.0,1.7,15.0,251.0,392.42,322.87
2016,10,12,8,45,275.0,178.5,1.7,15.5,306.0,503.43,408.86
2016,10,12,9,0,355.0,187.0,1.7,16.0,361.0,593.56,475.97
2016,10,12,9,15,325.5,210.0,1.95,16.0,379.5,590.67,471.96
2016,10,12,9,30,296.0,233.0,2.2,16.0,398.0,585.26,466.74
2016,10,12,9,45,393.0,222.5,2.45,16.5,455.5,666.7,529.0
2016,10,12,10,0,490.0,212.0,2.7,17.0,513.0,773.08,606.52
2016,10,12,10,15,326.5,259.0,2.9,17.0,463.5,627.64,495.51
2016,10,12,10,30,163.0,306.0,3.1,17.0,414.0,484.73,384.0
2016,10,12,10,45,181.5,314.5,3.3,17.0,437.5,503.91,399.61
2016,10,12,11,0,200.0,323.0,3.5,17.0,461.0,521.45,413.13
2016,10,12,11,15,172.0,329.0,3.6,17.0,449.0,491.03,388.82
2016,10,12,11,30,144.0,335.0,3.7,17.0,437.0,461.27,365.17
2016,10,12,11,45,218.0,328.5,3.85,17.0,483.0,508.42,403.27
2016,10,12,12,0,292.0,322.0,4.0,17.0,529.0,567.92,449.47
2016,10,12,12,15,582.0,214.0,3.95,17.0,623.0,692.43,548.03
2016,10,12,12,30,872.0,106.0,3.9,17.0,717.0,770.07,608.07
2016,10,12,12,45,727.5,156.5,3.9,17.0,660.0,683.48,540.21
2016,10,12,13,0,583.0,207.0,3.9,17.0,603.0,586.61,464.68
2016,10,12,13,15,550.0,211.5,4.0,17.0,575.5,533.87,423.23
2016,10,12,13,30,517.0,216.0,4.1,17.0,548.0,482.9,382.17
2016,10,12,13,45,333.0,243.5,4.2,17.5,454.0,371.31,293.04
2016,10,12,14,0,149.0,271.0,4.3,18.0,360.0,282.53,222.52
2016,10,12,14,15,484.5,178.0,4.6,17.5,442.0,329.17,253.57
2016,10,12,14,30,820.0,85.0,4.9,17.0,524.0,326.99,238.99
2016,10,12,14,45,803.0,81.5,5.2,17.0,484.0,264.24,182.36
2016,10,12,15,0,786.0,78.0,5.5,17.0,444.0,202.97,128.96
2016,10,12,15,15,758.5,74.5,5.35,17.0,398.5,142.27,82.37
2016,10,12,15,30,731.0,71.0,5.2,17.0,353.0,84.92,51.53
2016,10,12,15,45,695.0,66.0,5.1,17.0,305.5,58.66,46.31
2016,10,12,16,0,659.0,61.0,5.0,17.0,258.0,50.31,38.97
2016,10,12,16,15,601.0,55.0,4.75,16.5,209.0,45.4,34.6
2016,10,12,16,30,543.0,49.0,4.5,16.0,160.0,40.52,30.11
2016,10,12,16,45,446.5,40.5,4.25,16.0,114.5,33.44,23.41
2016,10,12,17,0,350.0,32.0,4.0,16.0,69.0,26.47,16.15
2016,10,12,17,15,175.0,16.0,3.9,15.5,34.5,12.99,0.0
2016,10,12,17,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.0,2.1,14.0,7.0,0.0,0.0
2016,10,13,6,30,0.0,14.0,2.1,14.0,14.0,11.02,0.0
2016,10,13,6,45,81.5,30.5,2.15,14.5,41.5,129.58,89.34
2016,10,13,7,0,163.0,47.0,2.2,15.0,69.0,216.52,175.67
2016,10,13,7,15,193.5,66.0,2.2,15.0,103.0,270.62,224.31
2016,10,13,7,30,224.0,85.0,2.2,15.0,137.0,325.68,271.82
2016,10,13,7,45,242.5,103.5,2.25,15.0,172.0,369.98,308.85
2016,10,13,8,0,261.0,122.0,2.3,15.0,207.0,414.26,344.61
2016,10,13,8,15,273.5,140.0,2.15,15.0,241.0,451.78,373.34
2016,10,13,8,30,286.0,158.0,2.0,15.0,275.0,488.52,400.56
2016,10,13,8,45,376.5,159.5,1.95,15.5,331.5,605.11,488.92
2016,10,13,9,0,467.0,161.0,1.9,16.0,388.0,700.36,557.78
2016,10,13,9,15,516.5,161.0,1.8,16.0,430.5,751.69,592.46
2016,10,13,9,30,566.0,161.0,1.7,16.0,473.0,801.24,624.93
2016,10,13,9,45,585.5,165.0,1.65,16.5,505.0,833.3,643.83
2016,10,13,10,0,605.0,169.0,1.6,17.0,537.0,852.2,653.57
2016,10,13,10,15,577.5,188.5,1.5,17.0,551.5,826.75,633.6
2016,10,13,10,30,550.0,208.0,1.4,17.0,566.0,809.52,619.08
2016,10,13,10,45,405.5,260.0,1.3,17.5,528.5,708.98,542.49
2016,10,13,11,0,261.0,312.0,1.2,18.0,491.0,590.9,453.56
2016,10,13,11,15,358.0,290.5,1.2,18.0,539.0,645.41,495.67
2016,10,13,11,30,455.0,269.0,1.2,18.0,587.0,714.26,544.74
2016,10,13,11,45,463.5,264.0,1.2,18.5,589.5,695.23,529.4
2016,10,13,12,0,472.0,259.0,1.2,19.0,592.0,673.78,513.3
2016,10,13,12,15,494.5,249.5,1.2,19.0,596.0,656.85,501.51
2016,10,13,12,30,517.0,240.0,1.2,19.0,600.0,636.51,486.99
2016,10,13,12,45,483.0,249.0,1.2,19.0,580.5,589.64,452.32
2016,10,13,13,0,449.0,258.0,1.2,19.0,561.0,543.94,418.22
2016,10,13,13,15,479.0,237.5,1.2,19.0,551.5,513.57,395.56
2016,10,13,13,30,509.0,217.0,1.2,19.0,542.0,479.34,369.01
2016,10,13,13,45,510.0,206.5,1.25,19.0,519.5,435.31,334.28
2016,10,13,14,0,511.0,196.0,1.3,19.0,497.0,390.5,297.87
2016,10,13,14,15,495.0,187.5,1.3,19.0,465.0,340.35,256.42
2016,10,13,14,30,479.0,179.0,1.3,19.0,433.0,291.7,215.46
2016,10,13,14,45,418.0,175.5,1.35,19.0,385.0,237.54,171.76
2016,10,13,15,0,357.0,172.0,1.4,19.0,337.0,189.55,134.38
2016,10,13,15,15,341.0,155.5,1.45,19.0,300.0,147.8,102.74
2016,10,13,15,30,325.0,139.0,1.5,19.0,263.0,108.48,78.47
2016,10,13,15,45,304.0,122.5,1.55,19.0,226.5,86.51,70.09
2016,10,13,16,0,283.0,106.0,1.6,19.0,190.0,75.74,60.78
2016,10,13,16,15,255.0,88.5,1.6,18.5,153.0,63.98,50.51
2016,10,13,16,30,227.0,71.0,1.6,18.0,116.0,51.93,39.74
2016,10,13,16,45,176.5,53.0,1.65,18.0,82.0,39.13,28.04
2016,10,13,17,0,126.0,35.0,1.7,18.0,48.0,26.15,15.45
2016,10,13,17,15,63.0,17.5,1.75,17.5,24.0,13.31,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,2.5,6.65,17.0,2.5,0.0,0.0
2016,10,14,6,30,0.0,5.0,6.7,17.0,5.0,3.93,0.0
2016,10,14,6,45,0.0,16.0,6.75,17.0,16.0,12.18,2.75
2016,10,14,7,0,0.0,27.0,6.8,17.0,27.0,20.6,11.21
2016,10,14,7,15,0.0,41.0,6.8,17.0,41.0,31.48,20.72
2016,10,14,7,30,0.0,55.0,6.8,17.0,55.0,43.93,31.5
2016,10,14,7,45,0.0,69.5,6.8,17.0,69.5,56.72,42.48
2016,10,14,8,0,0.0,84.0,6.8,17.0,84.0,69.38,53.21
2016,10,14,8,15,0.0,98.5,6.75,17.0,98.5,81.95,63.74
2016,10,14,8,30,0.0,113.0,6.7,17.0,113.0,94.49,74.11
2016,10,14,8,45,0.0,65.0,6.7,17.5,65.0,49.85,36.38
2016,10,14,9,0,0.0,17.0,6.7,18.0,17.0,12.97,5.26
2016,10,14,9,15,0.0,20.0,6.6,18.0,20.0,15.27,7.17
2016,10,14,9,30,0.0,23.0,6.5,18.0,23.0,17.58,9.08
2016,10,14,9,45,2.5,106.5,6.45,18.0,108.0,85.89,65.94
2016,10,14,10,0,5.0,190.0,6.4,18.0,193.0,164.39,130.19
2016,10,14,10,15,2.5,168.0,6.3,18.0,169.5,139.77,109.73
2016,10,14,10,30,0.0,146.0,6.2,18.0,146.0,116.78,90.7
2016,10,14,10,45,0.0,109.0,6.1,18.5,109.0,84.89,64.37
2016,10,14,11,0,0.0,72.0,6.0,19.0,72.0,55.46,40.09
2016,10,14,11,15,0.0,79.5,5.85,19.0,79.5,61.28,44.84
2016,10,14,11,30,0.0,87.0,5.7,19.0,87.0,67.12,49.59
2016,10,14,11,45,0.0,78.0,5.6,19.0,78.0,60.14,43.86
2016,10,14,12,0,0.0,69.0,5.5,19.0,69.0,53.16,38.15
2016,10,14,12,15,0.0,62.5,5.4,19.0,62.5,48.12,34.02
2016,10,14,12,30,0.0,56.0,5.3,19.0,56.0,43.09,29.9
2016,10,14,12,45,0.0,94.5,5.2,19.0,94.5,72.93,54.41
2016,10,14,13,0,0.0,133.0,5.1,19.0,133.0,103.45,79.36
2016,10,14,13,15,0.0,106.0,4.9,19.0,106.0,81.92,61.85
2016,10,14,13,30,0.0,79.0,4.7,19.0,79.0,60.83,44.65
2016,10,14,13,45,0.0,44.5,4.55,19.0,44.5,34.14,22.7
2016,10,14,14,0,0.0,10.0,4.4,19.0,10.0,7.64,0.71
2016,10,14,14,15,0.0,10.5,4.15,18.5,10.5,8.02,1.05
2016,10,14,14,30,0.0,11.0,3.9,18.0,11.0,8.39,1.4
2016,10,14,14,45,0.0,28.0,3.65,18.0,28.0,21.39,12.36
2016,10,14,15,0,0.0,45.0,3.4,18.0,45.0,34.43,23.38
2016,10,14,15,15,0.0,25.0,3.2,18.0,25.0,19.06,10.48
2016,10,14,15,30,0.0,5.0,3.0,18.0,5.0,3.8,0.0
2016,10,14,15,45,0.0,4.0,2.8,18.0,4.0,3.04,0.0
2016,10,14,16,0,0.0,3.0,2.6,18.0,3.0,2.27,0.0
2016,10,14,16,15,0.0,2.5,2.45,18.0,2.5,1.89,0.0
2016,10,14,16,30,0.0,2.0,2.3,18.0,2.0,1.51,0.0
2016,10,14,16,45,0.0,1.0,2.15,18.0,1.0,0.76,0.0
2016,10,14,17,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,6,15,45.0,6.5,3.2,15.5,7.5,0.0,0.0
2016,10,15,6,30,90.0,13.0,3.4,16.0,15.0,74.07,0.0
2016,10,15,6,45,230.0,25.5,3.6,16.5,50.5,251.04,163.47
2016,10,15,7,0,370.0,38.0,3.8,17.0,86.0,391.42,314.49
2016,10,15,7,15,455.0,46.5,3.95,17.0,131.5,487.44,398.71
2016,10,15,7,30,540.0,55.0,4.1,17.0,177.0,588.27,482.23
2016,10,15,7,45,590.5,61.0,4.3,17.0,224.0,658.23,538.83
2016,10,15,8,0,641.0,67.0,4.5,17.0,271.0,728.89,594.05
2016,10,15,8,15,320.5,85.0,4.85,17.0,187.0,446.71,372.86
2016,10,15,8,30,0.0,103.0,5.2,17.0,103.0,84.45,65.47
2016,10,15,8,45,0.0,115.5,5.55,17.5,115.5,95.05,74.24
2016,10,15,9,0,0.0,128.0,5.9,18.0,128.0,105.66,82.69
2016,10,15,9,15,3.0,153.5,6.15,18.0,155.5,132.21,104.54
2016,10,15,9,30,6.0,179.0,6.4,18.0,183.0,158.83,126.26
2016,10,15,9,45,3.0,156.0,6.65,18.5,158.0,131.4,103.18
2016,10,15,10,0,0.0,133.0,6.9,19.0,133.0,106.33,82.16
2016,10,15,10,15,12.0,189.0,7.0,19.0,197.0,169.14,133.75
2016,10,15,10,30,24.0,245.0,7.1,19.0,261.0,233.5,185.84
2016,10,15,10,45,20.0,242.0,7.25,19.0,255.5,224.13,177.86
2016,10,15,11,0,16.0,239.0,7.4,19.0,250.0,215.26,170.41
2016,10,15,11,15,29.0,264.0,7.45,19.0,284.0,269.11,213.82
2016,10,15,11,30,42.0,289.0,7.5,19.0,318.0,302.51,240.57
2016,10,15,11,45,42.5,289.5,7.6,19.0,319.0,298.55,237.3
2016,10,15,12,0,43.0,290.0,7.7,19.0,320.0,294.48,234.02
2016,10,15,12,15,118.0,307.5,7.7,19.0,388.5,382.01,305.21
2016,10,15,12,30,193.0,325.0,7.7,19.0,457.0,444.2,355.25
2016,10,15,12,45,96.5,232.5,7.75,19.0,298.5,276.9,221.23
2016,10,15,13,0,0.0,140.0,7.8,19.0,140.0,109.08,83.96
2016,10,15,13,15,0.0,113.5,7.75,19.0,113.5,87.83,66.76
2016,10,15,13,30,0.0,87.0,7.7,19.0,87.0,67.03,49.77
2016,10,15,13,45,0.0,71.5,7.65,19.0,71.5,54.99,39.93
2016,10,15,14,0,0.0,56.0,7.6,19.0,56.0,42.98,30.08
2016,10,15,14,15,0.0,52.5,7.5,19.0,52.5,40.26,27.89
2016,10,15,14,30,0.0,49.0,7.4,19.0,49.0,37.54,25.7
2016,10,15,14,45,0.0,73.0,7.35,19.0,73.0,56.05,41.22
2016,10,15,15,0,0.0,97.0,7.3,19.0,97.0,74.01,56.29
2016,10,15,15,15,0.0,85.0,7.2,18.5,85.0,64.9,48.93
2016,10,15,15,30,0.0,73.0,7.1,18.0,73.0,55.91,41.59
2016,10,15,15,45,0.0,62.0,7.05,18.0,62.0,47.52,36.34
2016,10,15,16,0,0.0,51.0,7.0,18.0,51.0,39.02,28.84
2016,10,15,16,15,0.0,40.5,6.85,18.0,40.5,30.94,21.61
2016,10,15,16,30,0.0,30.0,6.7,18.0,30.0,22.87,14.33
2016,10,15,16,45,0.0,20.5,6.6,18.0,20.5,15.6,7.7
2016,10,15,17,0,0.0,11.0,6.5,18.0,11.0,8.35,0.77
2016,10,15,17,15,0.0,5.5,6.55,18.0,5.5,4.33,0.0
2016,10,15,17,30,0.0,0.0,6.6,18.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,6.7,18.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,6.8,18.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,6.65,17.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.5,5.15,17.0,0.5,0.0,0.0
2016,10,16,6,30,0.0,1.0,5.2,17.0,1.0,0.79,0.0
2016,10,16,6,45,0.0,6.0,5.3,17.0,6.0,4.54,0.0
2016,10,16,7,0,0.0,11.0,5.4,17.0,11.0,8.34,1.13
2016,10,16,7,15,0.0,17.0,5.3,17.0,17.0,12.91,5.15
2016,10,16,7,30,0.0,23.0,5.2,17.0,23.0,17.5,9.16
2016,10,16,7,45,0.0,29.0,5.15,17.5,29.0,22.09,13.11
2016,10,16,8,0,0.0,35.0,5.1,18.0,35.0,26.7,17.0
2016,10,16,8,15,0.0,41.5,5.15,18.0,41.5,31.7,21.21
2016,10,16,8,30,0.0,48.0,5.2,18.0,48.0,36.71,25.39
2016,10,16,8,45,0.0,52.0,5.3,18.0,52.0,39.81,27.92
2016,10,16,9,0,0.0,56.0,5.4,18.0,56.0,42.91,30.43
2016,10,16,9,15,0.0,38.0,5.4,18.0,38.0,29.07,18.76
2016,10,16,9,30,0.0,20.0,5.4,18.0,20.0,15.28,7.16
2016,10,16,9,45,0.0,37.5,5.45,18.0,37.5,28.72,18.37
2016,10,16,10,0,0.0,55.0,5.5,18.0,55.0,42.22,29.56
2016,10,16,10,15,0.0,78.0,5.5,18.0,78.0,60.03,44.25
2016,10,16,10,30,0.0,101.0,5.5,18.0,101.0,78.31,59.23
2016,10,16,10,45,0.0,119.5,5.5,18.5,119.5,93.73,71.66
2016,10,16,11,0,0.0,138.0,5.5,19.0,138.0,109.24,84.08
2016,10,16,11,15,0.0,126.5,5.45,19.0,126.5,99.31,75.91
2016,10,16,11,30,0.0,115.0,5.4,19.0,115.0,89.65,68.01
2016,10,16,11,45,0.0,65.0,5.4,19.0,65.0,50.05,35.61
2016,10,16,12,0,0.0,15.0,5.4,19.0,15.0,11.5,3.86
2016,10,16,12,15,0.0,82.5,5.5,19.0,82.5,63.61,46.77
2016,10,16,12,30,0.0,150.0,5.6,19.0,150.0,117.74,90.92
2016,10,16,12,45,0.0,101.5,5.7,19.0,101.5,78.47,58.95
2016,10,16,13,0,0.0,53.0,5.8,19.0,53.0,40.74,28.03
2016,10,16,13,15,0.0,78.5,5.95,19.0,78.5,60.45,44.32
2016,10,16,13,30,0.0,104.0,6.1,19.0,104.0,80.28,60.68
2016,10,16,13,45,0.0,110.0,6.3,19.0,110.0,84.87,64.55
2016,10,16,14,0,0.0,116.0,6.5,19.0,116.0,89.36,68.38
2016,10,16,14,15,0.0,136.5,6.6,19.0,136.5,104.76,81.2
2016,10,16,14,30,0.0,157.0,6.7,19.0,157.0,119.48,93.5
2016,10,16,14,45,0.0,123.5,6.8,19.0,123.5,93.92,72.63
2016,10,16,15,0,0.0,90.0,6.9,19.0,90.0,68.85,52.0
2016,10,16,15,15,0.0,93.0,6.8,18.5,93.0,70.61,53.72
2016,10,16,15,30,0.0,96.0,6.7,18.0,96.0,71.88,55.01
2016,10,16,15,45,304.5,79.0,6.65,18.0,164.0,57.11,44.78
2016,10,16,16,0,609.0,62.0,6.6,18.0,232.0,50.57,39.0
2016,10,16,16,15,544.0,55.5,6.5,17.5,185.0,45.35,34.31
2016,10,16,16,30,479.0,49.0,6.4,17.0,138.0,40.19,29.5
2016,10,16,16,45,363.5,39.5,6.3,17.0,95.0,32.35,22.04
2016,10,16,17,0,248.0,30.0,6.2,17.0,52.0,24.66,12.77
2016,10,16,17,15,124.0,15.0,6.15,17.0,26.0,11.8,0.0
2016,10,16,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,17,6,15,15.0,5.5,1.65,15.0,6.0,0.0,0.0
2016,10,17,6,30,30.0,11.0,1.6,15.0,12.0,29.98,0.0
2016,10,17,6,45,162.5,27.0,1.6,15.5,45.5,198.52,111.85
2016,10,17,7,0,295.0,43.0,1.6,16.0,79.0,338.04,269.15
2016,10,17,7,15,387.0,53.5,1.6,16.0,124.0,438.21,355.92
2016,10,17,7,30,479.0,64.0,1.6,16.0,169.0,546.02,443.05
2016,10,17,7,45,544.0,69.5,1.65,16.5,217.0,627.72,505.79
2016,10,17,8,0,609.0,75.0,1.7,17.0,265.0,710.36,566.31
2016,10,17,8,15,648.5,80.0,1.65,17.0,311.0,768.47,606.77
2016,10,17,8,30,688.0,85.0,1.6,17.0,357.0,825.46,645.06
2016,10,17,8,45,719.5,88.0,1.6,17.5,400.5,870.15,672.9
2016,10,17,9,0,751.0,91.0,1.6,18.0,444.0,905.53,693.75
2016,10,17,9,15,770.5,93.5,1.6,18.0,482.0,932.84,710.17
2016,10,17,9,30,790.0,96.0,1.6,18.0,520.0,956.77,724.3
2016,10,17,9,45,806.0,97.5,1.65,18.0,552.5,972.33,733.58
2016,10,17,10,0,822.0,99.0,1.7,18.0,585.0,984.12,740.56
2016,10,17,10,15,831.5,100.5,1.75,18.0,610.0,985.43,740.78
2016,10,17,10,30,841.0,102.0,1.8,18.0,635.0,982.84,738.69
2016,10,17,10,45,850.5,101.5,1.85,18.5,653.5,973.9,731.2
2016,10,17,11,0,860.0,101.0,1.9,19.0,672.0,961.0,721.31
2016,10,17,11,15,863.0,101.5,1.95,19.0,682.5,927.76,699.32
2016,10,17,11,30,866.0,102.0,2.0,19.0,693.0,903.04,683.22
2016,10,17,11,45,868.5,101.5,2.15,19.0,695.5,873.37,664.59
2016,10,17,12,0,871.0,101.0,2.3,19.0,698.0,840.41,643.45
2016,10,17,12,15,869.0,100.5,2.4,19.0,692.5,800.71,616.93
2016,10,17,12,30,867.0,100.0,2.5,19.0,687.0,758.34,588.23
2016,10,17,12,45,869.5,96.5,2.7,19.0,675.0,713.69,556.69
2016,10,17,13,0,872.0,93.0,2.9,19.0,663.0,666.39,521.42
2016,10,17,13,15,864.5,91.5,3.05,19.0,642.0,612.53,479.74
2016,10,17,13,30,857.0,90.0,3.2,19.0,621.0,557.37,435.65
2016,10,17,13,45,847.5,88.0,3.35,19.0,593.0,501.23,389.23
2016,10,17,14,0,838.0,86.0,3.5,19.0,565.0,441.95,338.81
2016,10,17,14,15,608.5,140.0,3.6,18.5,476.5,348.29,264.43
2016,10,17,14,30,379.0,194.0,3.7,18.0,388.0,268.88,203.44
2016,10,17,14,45,573.0,135.5,3.8,18.0,401.5,248.78,177.41
2016,10,17,15,0,767.0,77.0,3.9,18.0,415.0,197.94,125.03
2016,10,17,15,15,670.0,83.0,4.0,18.0,356.0,134.62,79.49
2016,10,17,15,30,573.0,89.0,4.1,18.0,297.0,86.64,56.21
2016,10,17,15,45,529.0,83.0,4.25,18.0,254.0,64.66,51.4
2016,10,17,16,0,485.0,77.0,4.4,18.0,211.0,60.64,47.83
2016,10,17,16,15,486.5,62.5,4.35,17.5,173.5,50.33,38.66
2016,10,17,16,30,488.0,48.0,4.3,17.0,136.0,39.51,28.87
2016,10,17,16,45,377.0,38.0,4.3,17.0,93.0,31.25,21.02
2016,10,17,17,0,266.0,28.0,4.3,17.0,50.0,23.09,10.8
2016,10,17,17,15,133.0,14.0,4.25,16.5,25.0,11.02,0.0
2016,10,17,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,6,15,24.5,5.5,4.0,14.0,6.0,0.0,0.0
2016,10,18,6,30,49.0,11.0,4.0,14.0,12.0,43.53,0.0
2016,10,18,6,45,191.0,25.0,4.05,14.5,45.5,215.19,110.05
2016,10,18,7,0,333.0,39.0,4.1,15.0,79.0,363.0,291.41
2016,10,18,7,15,425.0,48.5,4.25,15.0,124.0,465.43,383.47
2016,10,18,7,30,517.0,58.0,4.4,15.0,169.0,572.85,473.93
2016,10,18,7,45,580.0,63.0,4.55,15.5,217.5,652.44,538.17
2016,10,18,8,0,643.0,68.0,4.7,16.0,266.0,733.08,600.53
2016,10,18,8,15,681.0,72.5,4.75,16.0,312.0,789.6,643.03
2016,10,18,8,30,719.0,77.0,4.8,16.0,358.0,844.94,683.47
2016,10,18,8,45,751.5,78.5,4.9,16.5,402.0,882.88,709.06
2016,10,18,9,0,784.0,80.0,5.0,17.0,446.0,925.13,737.39
2016,10,18,9,15,803.0,82.5,5.05,17.0,484.0,952.01,755.25
2016,10,18,9,30,822.0,85.0,5.1,17.0,522.0,975.49,770.69
2016,10,18,9,45,843.5,84.0,5.15,17.5,556.0,993.35,780.61
2016,10,18,10,0,865.0,83.0,5.2,18.0,590.0,994.78,778.93
2016,10,18,10,15,874.0,84.0,5.2,18.0,615.5,994.92,777.76
2016,10,18,10,30,883.0,85.0,5.2,18.0,641.0,991.15,774.0
2016,10,18,10,45,889.0,86.0,5.2,18.0,659.5,980.49,765.55
2016,10,18,11,0,895.0,87.0,5.2,18.0,678.0,965.94,754.55
2016,10,18,11,15,898.0,87.5,5.2,18.0,688.5,944.15,738.56
2016,10,18,11,30,901.0,88.0,5.2,18.0,699.0,918.69,720.08
2016,10,18,11,45,902.0,88.0,5.2,18.0,701.5,887.38,697.47
2016,10,18,12,0,903.0,88.0,5.2,18.0,704.0,852.75,672.46
2016,10,18,12,15,901.0,88.0,5.25,18.0,698.0,812.56,643.61
2016,10,18,12,30,899.0,88.0,5.3,18.0,692.0,769.59,612.53
2016,10,18,12,45,896.5,86.5,5.35,18.0,678.5,722.15,576.85
2016,10,18,13,0,894.0,85.0,5.4,18.0,665.0,672.4,537.4
2016,10,18,13,15,887.5,84.0,5.5,18.0,644.0,618.66,493.95
2016,10,18,13,30,881.0,83.0,5.6,18.0,623.0,563.43,448.07
2016,10,18,13,45,873.0,80.5,5.7,18.0,595.5,504.84,398.17
2016,10,18,14,0,865.0,78.0,5.8,18.0,568.0,445.49,346.11
2016,10,18,14,15,851.0,76.0,5.85,18.0,533.0,383.86,290.86
2016,10,18,14,30,837.0,74.0,5.9,18.0,498.0,321.0,233.67
2016,10,18,14,45,815.5,72.0,6.0,18.0,457.5,257.88,176.6
2016,10,18,15,0,794.0,70.0,6.1,18.0,417.0,196.72,123.36
2016,10,18,15,15,765.5,67.0,6.15,18.0,372.0,136.24,77.15
2016,10,18,15,30,737.0,64.0,6.2,18.0,327.0,79.19,46.89
2016,10,18,15,45,691.5,60.5,6.3,18.0,279.0,54.43,42.42
2016,10,18,16,0,646.0,57.0,6.4,18.0,231.0,47.32,36.11
2016,10,18,16,15,581.0,50.5,6.35,17.5,183.0,41.91,31.25
2016,10,18,16,30,516.0,44.0,6.3,17.0,135.0,36.56,26.24
2016,10,18,16,45,401.5,35.0,6.3,17.0,91.5,28.96,18.95
2016,10,18,17,0,287.0,26.0,6.3,17.0,48.0,21.52,8.67
2016,10,18,17,15,143.5,13.0,6.4,16.5,24.0,10.23,0.0
2016,10,18,17,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,6.6,15.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
