Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,3,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,6,45,210.5,15.5,3.3,14.5,40.0,215.96,94.43
2016,10,19,7,0,421.0,31.0,3.3,15.0,80.0,425.56,337.73
2016,10,19,7,15,507.5,38.5,3.3,15.0,126.0,522.23,425.58
2016,10,19,7,30,594.0,46.0,3.3,15.0,172.0,616.63,504.37
2016,10,19,7,45,647.5,51.0,3.35,15.5,220.0,690.26,562.54
2016,10,19,8,0,701.0,56.0,3.4,16.0,268.0,764.25,618.04
2016,10,19,8,15,736.0,59.5,3.35,16.5,314.5,818.31,655.87
2016,10,19,8,30,771.0,63.0,3.3,17.0,361.0,870.78,691.06
2016,10,19,8,45,796.0,65.5,3.25,17.5,404.0,909.85,715.49
2016,10,19,9,0,821.0,68.0,3.2,18.0,447.0,946.18,737.39
2016,10,19,9,15,838.0,70.0,3.1,18.0,485.0,958.41,743.1
2016,10,19,9,30,855.0,72.0,3.0,18.0,523.0,979.27,754.96
2016,10,19,9,45,868.5,73.0,2.95,18.5,555.5,991.64,759.83
2016,10,19,10,0,882.0,74.0,2.9,19.0,588.0,1000.25,762.28
2016,10,19,10,15,891.0,75.0,2.9,19.0,613.5,1000.4,761.06
2016,10,19,10,30,900.0,76.0,2.9,19.0,639.0,996.58,757.41
2016,10,19,10,45,905.5,76.5,2.9,19.5,657.0,984.71,747.1
2016,10,19,11,0,911.0,77.0,2.9,20.0,675.0,968.93,734.4
2016,10,19,11,15,914.0,77.5,2.9,20.0,685.0,946.94,719.08
2016,10,19,11,30,917.0,78.0,2.9,20.0,695.0,921.24,701.37
2016,10,19,11,45,916.5,78.5,2.95,20.5,697.0,888.88,678.19
2016,10,19,12,0,916.0,79.0,3.0,21.0,699.0,853.23,652.79
2016,10,19,12,15,914.0,79.0,3.05,21.0,693.5,812.73,625.16
2016,10,19,12,30,912.0,79.0,3.1,21.0,688.0,769.41,595.31
2016,10,19,12,45,905.0,79.5,3.2,21.0,673.5,720.48,560.61
2016,10,19,13,0,898.0,80.0,3.3,21.0,659.0,669.58,522.02
2016,10,19,13,15,891.0,79.0,3.4,21.0,638.0,615.46,479.91
2016,10,19,13,30,884.0,78.0,3.5,21.0,617.0,559.91,435.37
2016,10,19,13,45,873.5,77.0,3.6,21.0,588.5,501.49,387.15
2016,10,19,14,0,863.0,76.0,3.7,21.0,560.0,442.52,336.92
2016,10,19,14,15,848.5,74.0,3.75,21.0,525.5,380.92,283.17
2016,10,19,14,30,834.0,72.0,3.8,21.0,491.0,319.81,228.74
2016,10,19,14,45,814.5,70.0,3.9,21.0,450.5,255.79,172.13
2016,10,19,15,0,795.0,68.0,4.0,21.0,410.0,195.14,120.22
2016,10,19,15,15,767.0,64.5,4.05,20.5,366.0,134.34,74.64
2016,10,19,15,30,739.0,61.0,4.1,20.0,322.0,76.92,44.56
2016,10,19,15,45,697.0,57.0,4.2,20.0,274.5,51.73,39.72
2016,10,19,16,0,655.0,53.0,4.3,20.0,227.0,48.11,36.5
2016,10,19,16,15,591.0,47.0,4.35,19.5,179.5,42.64,31.59
2016,10,19,16,30,527.0,41.0,4.4,19.0,132.0,34.28,24.01
2016,10,19,16,45,418.0,32.0,4.45,18.5,89.0,26.62,16.75
2016,10,19,17,0,309.0,23.0,4.5,18.0,46.0,19.09,5.83
2016,10,19,17,15,154.5,11.5,4.55,17.5,23.0,9.05,0.0
2016,10,19,17,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,6,45,206.5,16.0,3.35,15.5,39.0,212.92,72.08
2016,10,20,7,0,413.0,32.0,3.5,16.0,78.0,420.84,331.18
2016,10,20,7,15,502.5,40.0,3.5,16.0,125.0,520.63,422.6
2016,10,20,7,30,592.0,48.0,3.5,16.0,172.0,625.89,509.85
2016,10,20,7,45,647.5,53.5,3.55,16.5,220.5,693.39,563.33
2016,10,20,8,0,703.0,59.0,3.6,17.0,269.0,770.04,620.89
2016,10,20,8,15,739.0,62.5,3.4,17.0,316.0,825.25,660.01
2016,10,20,8,30,775.0,66.0,3.2,17.0,363.0,878.78,696.26
2016,10,20,8,45,801.5,69.0,3.0,17.5,407.0,920.09,721.05
2016,10,20,9,0,828.0,72.0,2.8,18.0,451.0,958.64,742.97
2016,10,20,9,15,846.0,74.0,2.8,18.5,489.5,984.06,756.98
2016,10,20,9,30,864.0,76.0,2.8,19.0,528.0,993.54,760.08
2016,10,20,9,45,883.5,75.0,2.8,19.5,562.0,1009.25,767.63
2016,10,20,10,0,903.0,74.0,2.8,20.0,596.0,1021.19,772.63
2016,10,20,10,15,911.5,75.5,2.85,20.5,622.0,1021.23,770.29
2016,10,20,10,30,920.0,77.0,2.9,21.0,648.0,1017.22,765.52
2016,10,20,10,45,925.0,77.5,3.0,21.5,666.0,1004.46,755.56
2016,10,20,11,0,930.0,78.0,3.1,22.0,684.0,987.74,743.14
2016,10,20,11,15,932.5,78.5,3.15,22.0,694.0,964.76,727.66
2016,10,20,11,30,935.0,79.0,3.2,22.0,704.0,938.03,709.73
2016,10,20,11,45,935.0,79.5,3.3,22.0,706.0,905.47,688.16
2016,10,20,12,0,935.0,80.0,3.4,22.0,708.0,869.54,664.15
2016,10,20,12,15,933.0,79.5,3.45,22.0,702.5,827.72,635.57
2016,10,20,12,30,931.0,79.0,3.5,22.0,697.0,783.04,604.77
2016,10,20,12,45,925.5,79.5,3.6,22.5,682.5,734.29,569.12
2016,10,20,13,0,920.0,80.0,3.7,23.0,668.0,683.36,529.52
2016,10,20,13,15,913.0,79.0,3.75,23.0,646.5,628.12,486.59
2016,10,20,13,30,906.0,78.0,3.8,23.0,625.0,571.4,441.24
2016,10,20,13,45,894.0,77.0,3.85,23.0,596.0,511.03,391.7
2016,10,20,14,0,882.0,76.0,3.9,23.0,567.0,450.26,340.28
2016,10,20,14,15,867.5,74.0,3.9,22.5,531.5,387.54,286.44
2016,10,20,14,30,853.0,72.0,3.9,22.0,496.0,325.3,231.7
2016,10,20,14,45,832.0,70.0,3.95,22.0,455.0,259.82,174.06
2016,10,20,15,0,811.0,68.0,4.0,22.0,414.0,197.84,121.27
2016,10,20,15,15,782.0,65.0,4.0,21.5,369.0,136.35,75.4
2016,10,20,15,30,753.0,62.0,4.0,21.0,324.0,78.34,45.27
2016,10,20,15,45,710.5,57.5,4.05,21.0,275.5,52.31,40.05
2016,10,20,16,0,668.0,53.0,4.1,21.0,227.0,48.26,36.46
2016,10,20,16,15,602.0,47.0,4.1,20.5,179.0,42.76,31.53
2016,10,20,16,30,536.0,41.0,4.1,20.0,131.0,34.36,23.92
2016,10,20,16,45,421.5,31.5,4.15,19.5,87.5,26.26,16.24
2016,10,20,17,0,307.0,22.0,4.2,19.0,44.0,18.27,3.78
2016,10,20,17,15,153.5,11.0,4.25,18.5,22.0,8.65,0.0
2016,10,20,17,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,21,6,45,196.5,15.5,3.75,15.5,37.0,203.3,43.44
2016,10,21,7,0,393.0,31.0,3.8,16.0,74.0,404.03,316.48
2016,10,21,7,15,483.0,39.0,3.75,16.0,119.0,503.25,409.01
2016,10,21,7,30,573.0,47.0,3.7,16.0,164.0,608.14,496.49
2016,10,21,7,45,628.5,52.0,3.65,16.5,212.0,674.41,549.18
2016,10,21,8,0,684.0,57.0,3.6,17.0,260.0,749.76,605.83
2016,10,21,8,15,720.0,61.0,3.5,17.0,306.0,805.03,645.88
2016,10,21,8,30,756.0,65.0,3.4,17.0,352.0,858.75,683.31
2016,10,21,8,45,782.0,67.5,3.3,17.5,394.5,898.51,708.17
2016,10,21,9,0,808.0,70.0,3.2,18.0,437.0,935.57,730.42
2016,10,21,9,15,825.5,72.5,3.2,18.5,475.0,960.97,744.77
2016,10,21,9,30,843.0,75.0,3.2,19.0,513.0,970.55,748.12
2016,10,21,9,45,853.5,77.5,3.2,19.5,544.5,981.65,752.72
2016,10,21,10,0,864.0,80.0,3.2,20.0,576.0,989.0,754.82
2016,10,21,10,15,873.0,81.0,3.25,20.0,601.0,989.09,753.99
2016,10,21,10,30,882.0,82.0,3.3,20.0,626.0,985.3,750.74
2016,10,21,10,45,886.5,83.5,3.35,20.5,643.5,973.79,740.99
2016,10,21,11,0,891.0,85.0,3.4,21.0,661.0,958.45,728.86
2016,10,21,11,15,894.0,85.5,3.5,21.0,671.5,936.76,714.26
2016,10,21,11,30,897.0,86.0,3.6,21.0,682.0,911.44,697.23
2016,10,21,11,45,896.0,86.5,3.75,21.0,683.5,879.13,675.57
2016,10,21,12,0,895.0,87.0,3.9,21.0,685.0,843.64,651.55
2016,10,21,12,15,893.5,87.0,4.15,21.0,679.5,804.22,624.94
2016,10,21,12,30,892.0,87.0,4.4,21.0,674.0,762.02,595.98
2016,10,21,12,45,884.5,87.5,4.7,21.0,659.5,713.52,561.5
2016,10,21,13,0,877.0,88.0,5.0,21.0,645.0,663.17,523.25
2016,10,21,13,15,636.0,162.5,5.25,21.0,559.5,547.17,431.67
2016,10,21,13,30,395.0,237.0,5.5,21.0,474.0,425.3,335.19
2016,10,21,13,45,616.0,160.5,5.75,21.0,509.5,453.02,354.8
2016,10,21,14,0,837.0,84.0,6.0,21.0,545.0,438.75,337.8
2016,10,21,14,15,821.0,82.0,6.15,20.5,510.5,377.12,283.81
2016,10,21,14,30,805.0,80.0,6.3,20.0,476.0,316.26,229.41
2016,10,21,14,45,721.5,88.0,6.45,20.0,420.5,246.04,169.47
2016,10,21,15,0,638.0,96.0,6.6,20.0,365.0,187.4,121.74
2016,10,21,15,15,667.0,82.0,6.6,19.5,336.0,133.74,78.74
2016,10,21,15,30,696.0,68.0,6.6,19.0,307.0,80.86,48.88
2016,10,21,15,45,649.0,63.5,6.65,19.0,260.0,52.01,40.12
2016,10,21,16,0,602.0,59.0,6.7,19.0,213.0,48.42,36.89
2016,10,21,16,15,531.5,52.0,6.65,18.5,166.5,42.73,31.73
2016,10,21,16,30,461.0,45.0,6.6,18.0,120.0,37.11,26.44
2016,10,21,16,45,343.5,34.0,6.6,17.5,79.0,28.0,17.68
2016,10,21,17,0,226.0,23.0,6.6,17.0,38.0,18.96,2.08
2016,10,21,17,15,113.0,11.5,6.5,16.5,19.0,9.05,0.0
2016,10,21,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,22,6,45,81.0,18.5,4.2,14.5,27.0,100.6,2.66
2016,10,22,7,0,162.0,37.0,4.2,15.0,54.0,226.54,176.56
2016,10,22,7,15,205.0,54.5,4.2,15.0,88.0,269.48,222.45
2016,10,22,7,30,248.0,72.0,4.2,15.0,122.0,333.73,279.57
2016,10,22,7,45,277.0,89.0,4.25,15.5,158.5,386.26,324.38
2016,10,22,8,0,306.0,106.0,4.3,16.0,195.0,439.4,367.97
2016,10,22,8,15,328.5,120.0,4.25,16.0,230.5,482.08,402.22
2016,10,22,8,30,351.0,134.0,4.2,16.0,266.0,548.31,453.4
2016,10,22,8,45,581.0,104.5,4.2,16.5,353.0,753.36,610.87
2016,10,22,9,0,811.0,75.0,4.2,17.0,440.0,945.15,747.69
2016,10,22,9,15,829.5,77.5,4.2,17.0,478.5,971.53,763.32
2016,10,22,9,30,848.0,80.0,4.2,17.0,517.0,994.43,777.62
2016,10,22,9,45,847.5,87.0,4.2,17.5,546.5,1000.1,778.37
2016,10,22,10,0,847.0,94.0,4.2,18.0,576.0,1001.75,776.57
2016,10,22,10,15,763.0,121.5,4.2,18.0,570.5,947.02,736.88
2016,10,22,10,30,679.0,149.0,4.2,18.0,565.0,882.39,690.34
2016,10,22,10,45,780.0,123.5,4.25,18.0,614.5,928.28,722.93
2016,10,22,11,0,881.0,98.0,4.3,18.0,664.0,963.53,747.05
2016,10,22,11,15,884.5,98.5,4.35,18.0,674.0,942.27,731.56
2016,10,22,11,30,888.0,99.0,4.4,18.0,684.0,917.38,714.2
2016,10,22,11,45,889.5,98.5,4.5,18.5,686.5,886.15,691.38
2016,10,22,12,0,891.0,98.0,4.6,19.0,689.0,851.64,666.21
2016,10,22,12,15,889.5,98.0,4.7,19.0,683.5,812.15,638.61
2016,10,22,12,30,888.0,98.0,4.8,19.0,678.0,769.88,608.73
2016,10,22,12,45,878.5,99.0,4.95,19.0,663.0,720.43,571.87
2016,10,22,13,0,869.0,100.0,5.1,19.0,648.0,674.51,535.85
2016,10,22,13,15,861.0,98.5,5.2,18.5,626.5,619.4,492.78
2016,10,22,13,30,853.0,97.0,5.3,18.0,605.0,563.07,447.31
2016,10,22,13,45,842.5,95.0,5.4,18.0,576.0,504.1,397.42
2016,10,22,14,0,832.0,93.0,5.5,18.0,547.0,444.73,345.71
2016,10,22,14,15,744.0,102.5,5.55,18.0,489.0,365.53,278.32
2016,10,22,14,30,656.0,112.0,5.6,18.0,431.0,296.52,219.22
2016,10,22,14,45,641.0,104.5,5.65,18.0,395.0,240.6,169.22
2016,10,22,15,0,626.0,97.0,5.7,18.0,359.0,186.25,122.18
2016,10,22,15,15,580.5,96.5,5.65,17.5,318.0,135.82,84.61
2016,10,22,15,30,535.0,96.0,5.6,17.0,277.0,91.13,60.99
2016,10,22,15,45,500.0,85.5,5.6,17.0,234.5,66.81,53.49
2016,10,22,16,0,465.0,75.0,5.6,17.0,192.0,59.46,46.9
2016,10,22,16,15,406.5,63.0,5.5,16.5,149.0,47.74,36.37
2016,10,22,16,30,348.0,51.0,5.4,16.0,106.0,38.78,28.06
2016,10,22,16,45,250.0,37.0,5.3,16.0,69.0,28.11,17.71
2016,10,22,17,0,152.0,23.0,5.2,16.0,32.0,17.46,0.0
2016,10,22,17,15,76.0,11.5,5.1,15.5,16.0,9.05,0.0
2016,10,22,17,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,6,45,176.0,16.0,1.8,14.5,34.0,186.14,0.0
2016,10,23,7,0,352.0,32.0,1.9,15.0,68.0,372.66,286.15
2016,10,23,7,15,447.5,40.5,1.9,15.0,112.5,476.02,383.91
2016,10,23,7,30,543.0,49.0,1.9,15.0,157.0,585.2,473.71
2016,10,23,7,45,601.0,55.5,1.95,15.5,204.0,662.21,534.05
2016,10,23,8,0,659.0,62.0,2.0,16.0,251.0,740.36,592.17
2016,10,23,8,15,697.5,66.0,2.0,16.0,297.5,789.66,627.48
2016,10,23,8,30,736.0,70.0,2.0,16.0,344.0,845.47,666.23
2016,10,23,8,45,762.5,73.5,2.05,16.5,386.5,886.77,692.74
2016,10,23,9,0,789.0,77.0,2.1,17.0,429.0,925.38,716.83
2016,10,23,9,15,808.5,79.5,2.05,17.0,467.0,952.58,732.92
2016,10,23,9,30,828.0,82.0,2.0,17.0,505.0,976.37,746.58
2016,10,23,9,45,561.5,161.5,2.0,17.5,456.5,794.3,617.59
2016,10,23,10,0,295.0,241.0,2.0,18.0,408.0,587.2,461.62
2016,10,23,10,15,342.0,242.5,2.1,18.0,444.0,628.04,494.0
2016,10,23,10,30,389.0,244.0,2.2,18.0,480.0,666.52,522.48
2016,10,23,10,45,381.5,254.0,2.35,18.5,491.5,658.74,515.17
2016,10,23,11,0,374.0,264.0,2.5,19.0,503.0,649.28,507.04
2016,10,23,11,15,225.5,279.5,2.6,19.0,424.5,492.34,387.55
2016,10,23,11,30,77.0,295.0,2.7,19.0,346.0,344.52,271.25
2016,10,23,11,45,77.0,296.0,2.8,19.0,347.0,339.07,267.53
2016,10,23,12,0,77.0,297.0,2.9,19.0,348.0,333.46,263.14
2016,10,23,12,15,76.5,294.5,2.95,19.0,344.5,323.77,255.56
2016,10,23,12,30,76.0,292.0,3.0,19.0,341.0,314.04,247.96
2016,10,23,12,45,62.5,278.5,3.1,19.0,319.0,284.82,224.92
2016,10,23,13,0,49.0,265.0,3.2,19.0,297.0,257.37,203.22
2016,10,23,13,15,48.5,256.5,3.25,19.0,286.5,243.86,192.62
2016,10,23,13,30,48.0,248.0,3.3,19.0,276.0,230.52,182.07
2016,10,23,13,45,64.5,242.5,3.4,19.0,278.5,227.98,180.06
2016,10,23,14,0,81.0,237.0,3.5,19.0,281.0,223.34,176.04
2016,10,23,14,15,80.5,221.5,3.6,18.5,263.0,202.56,159.34
2016,10,23,14,30,80.0,206.0,3.7,18.0,245.0,182.11,142.7
2016,10,23,14,45,76.5,189.0,3.8,18.0,223.5,160.18,124.58
2016,10,23,15,0,73.0,172.0,3.9,18.0,202.0,138.99,107.21
2016,10,23,15,15,69.0,153.0,4.0,17.5,179.0,117.2,89.99
2016,10,23,15,30,65.0,134.0,4.1,17.0,156.0,96.34,74.47
2016,10,23,15,45,56.5,114.0,4.2,17.0,131.0,79.97,65.02
2016,10,23,16,0,48.0,94.0,4.3,17.0,106.0,66.68,53.2
2016,10,23,16,15,37.0,74.0,4.25,16.5,82.0,53.14,41.05
2016,10,23,16,30,26.0,54.0,4.2,16.0,58.0,39.38,28.53
2016,10,23,16,45,13.0,35.0,4.2,16.0,37.0,26.02,15.77
2016,10,23,17,0,0.0,16.0,4.2,16.0,16.0,12.21,0.0
2016,10,23,17,15,0.0,8.0,4.15,15.5,8.0,6.29,0.0
2016,10,23,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,9.0,7.05,15.5,9.0,6.83,0.0
2016,10,24,7,0,0.0,18.0,7.2,16.0,18.0,13.7,4.93
2016,10,24,7,15,0.0,31.0,7.25,16.0,31.0,23.68,13.97
2016,10,24,7,30,0.0,44.0,7.3,16.0,44.0,34.04,23.06
2016,10,24,7,45,0.0,57.5,7.35,16.0,57.5,46.06,33.48
2016,10,24,8,0,0.0,71.0,7.4,16.0,71.0,57.91,43.67
2016,10,24,8,15,0.0,84.5,7.35,16.0,84.5,69.66,53.66
2016,10,24,8,30,0.0,98.0,7.3,16.0,98.0,81.37,63.49
2016,10,24,8,45,24.5,138.0,7.3,16.5,149.0,163.04,132.85
2016,10,24,9,0,49.0,178.0,7.3,17.0,200.0,234.64,192.41
2016,10,24,9,15,29.5,178.0,7.3,17.0,191.5,208.97,169.9
2016,10,24,9,30,10.0,178.0,7.3,17.0,183.0,165.11,132.5
2016,10,24,9,45,5.0,117.5,7.35,17.0,120.0,98.79,77.22
2016,10,24,10,0,0.0,57.0,7.4,17.0,57.0,43.74,31.01
2016,10,24,10,15,2.0,122.5,7.35,17.0,124.0,99.19,77.15
2016,10,24,10,30,4.0,188.0,7.3,17.0,191.0,160.67,127.66
2016,10,24,10,45,13.5,214.5,7.3,17.5,224.0,193.83,154.64
2016,10,24,11,0,23.0,241.0,7.3,18.0,257.0,226.55,180.98
2016,10,24,11,15,19.0,236.0,7.25,18.0,249.5,215.67,171.83
2016,10,24,11,30,15.0,231.0,7.2,18.0,242.0,205.35,163.23
2016,10,24,11,45,21.5,244.0,7.15,18.0,259.0,221.12,176.11
2016,10,24,12,0,28.0,257.0,7.1,18.0,276.0,253.13,201.95
2016,10,24,12,15,26.5,252.5,7.05,18.0,270.0,228.34,181.92
2016,10,24,12,30,25.0,248.0,7.0,18.0,264.0,220.7,175.73
2016,10,24,12,45,34.5,253.5,7.0,18.0,275.0,242.37,193.43
2016,10,24,13,0,44.0,259.0,7.0,18.0,286.0,249.04,198.96
2016,10,24,13,15,22.0,172.5,7.0,18.0,186.0,155.13,122.67
2016,10,24,13,30,0.0,86.0,7.0,18.0,86.0,66.21,49.44
2016,10,24,13,45,0.0,82.5,7.0,18.0,82.5,63.47,47.29
2016,10,24,14,0,0.0,79.0,7.0,18.0,79.0,60.73,45.11
2016,10,24,14,15,0.0,89.5,6.95,18.0,89.5,68.83,51.96
2016,10,24,14,30,0.0,100.0,6.9,18.0,100.0,76.72,58.66
2016,10,24,14,45,0.0,112.5,6.9,18.0,112.5,85.73,66.32
2016,10,24,15,0,0.0,125.0,6.9,18.0,125.0,93.98,73.36
2016,10,24,15,15,0.0,110.0,6.85,17.5,110.0,82.2,63.77
2016,10,24,15,30,0.0,95.0,6.8,17.0,95.0,70.61,54.21
2016,10,24,15,45,0.0,79.5,6.75,17.0,79.5,59.22,46.8
2016,10,24,16,0,0.0,64.0,6.7,17.0,64.0,48.03,36.8
2016,10,24,16,15,0.0,49.0,6.55,16.5,49.0,37.09,26.95
2016,10,24,16,30,0.0,34.0,6.4,16.0,34.0,25.99,16.87
2016,10,24,16,45,0.0,21.5,6.3,16.0,21.5,16.4,7.67
2016,10,24,17,0,0.0,9.0,6.2,16.0,9.0,6.83,0.0
2016,10,24,17,15,0.0,4.5,6.15,16.0,4.5,3.54,0.0
2016,10,24,17,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.5,6.0,16.5,8.5,6.45,0.0
2016,10,25,7,0,0.0,17.0,6.0,17.0,17.0,12.94,4.16
2016,10,25,7,15,0.0,29.5,6.0,17.0,29.5,22.52,12.92
2016,10,25,7,30,0.0,42.0,6.0,17.0,42.0,32.13,21.33
2016,10,25,7,45,0.0,55.5,6.05,17.0,55.5,44.09,31.67
2016,10,25,8,0,0.0,69.0,6.1,17.0,69.0,55.98,41.87
2016,10,25,8,15,0.0,82.0,6.25,17.0,82.0,67.25,51.41
2016,10,25,8,30,0.0,95.0,6.4,17.0,95.0,78.47,60.8
2016,10,25,8,45,0.0,92.5,6.55,17.0,92.5,74.09,57.0
2016,10,25,9,0,0.0,90.0,6.7,17.0,90.0,70.67,53.99
2016,10,25,9,15,11.5,140.0,6.65,17.0,146.0,129.79,103.76
2016,10,25,9,30,23.0,190.0,6.6,17.0,202.0,191.76,155.09
2016,10,25,9,45,11.5,145.0,6.6,17.5,151.0,131.31,104.26
2016,10,25,10,0,0.0,100.0,6.6,18.0,100.0,77.87,59.23
2016,10,25,10,15,0.0,115.0,6.55,18.0,115.0,90.65,69.7
2016,10,25,10,30,0.0,130.0,6.5,18.0,130.0,103.48,80.14
2016,10,25,10,45,2.0,160.5,6.45,18.5,162.0,132.18,103.45
2016,10,25,11,0,4.0,191.0,6.4,19.0,194.0,161.16,126.72
2016,10,25,11,15,2.0,177.0,6.25,19.0,178.5,145.56,113.87
2016,10,25,11,30,0.0,163.0,6.1,19.0,163.0,130.72,101.68
2016,10,25,11,45,0.0,134.5,6.0,19.0,134.5,105.93,81.49
2016,10,25,12,0,0.0,106.0,5.9,19.0,106.0,82.22,62.13
2016,10,25,12,15,0.0,126.0,5.8,19.0,126.0,98.5,75.47
2016,10,25,12,30,0.0,146.0,5.7,19.0,146.0,114.83,88.81
2016,10,25,12,45,0.0,133.0,5.65,19.0,133.0,103.9,79.95
2016,10,25,13,0,0.0,120.0,5.6,19.0,120.0,93.22,71.3
2016,10,25,13,15,9.0,167.0,5.55,19.0,172.5,136.34,106.74
2016,10,25,13,30,18.0,214.0,5.5,19.0,225.0,178.4,140.97
2016,10,25,13,45,9.0,188.0,5.45,19.0,193.5,150.99,118.78
2016,10,25,14,0,0.0,162.0,5.4,19.0,162.0,125.3,98.05
2016,10,25,14,15,17.5,174.0,5.35,19.0,182.5,139.99,109.99
2016,10,25,14,30,35.0,186.0,5.3,19.0,203.0,154.05,121.06
2016,10,25,14,45,37.5,172.0,5.25,19.0,189.0,139.09,108.62
2016,10,25,15,0,40.0,158.0,5.2,19.0,175.0,123.98,96.09
2016,10,25,15,15,36.0,140.5,5.1,18.5,154.5,105.73,81.6
2016,10,25,15,30,32.0,123.0,5.0,18.0,134.0,88.35,68.19
2016,10,25,15,45,25.5,104.5,4.95,18.0,112.5,73.87,59.43
2016,10,25,16,0,19.0,86.0,4.9,18.0,91.0,62.3,49.11
2016,10,25,16,15,9.5,67.0,4.85,17.5,69.5,48.87,37.07
2016,10,25,16,30,0.0,48.0,4.8,17.0,48.0,35.35,24.79
2016,10,25,16,45,0.0,30.0,4.8,17.0,30.0,22.44,12.24
2016,10,25,17,0,0.0,12.0,4.8,17.0,12.0,9.14,0.0
2016,10,25,17,15,0.0,6.0,4.8,16.5,6.0,4.72,0.0
2016,10,25,17,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,6,45,182.5,13.5,4.1,15.5,30.5,148.53,0.0
2016,10,26,7,0,365.0,27.0,4.2,16.0,61.0,378.58,278.91
2016,10,26,7,15,462.5,35.0,4.25,16.0,104.5,481.9,389.49
2016,10,26,7,30,560.0,43.0,4.3,16.0,148.0,592.02,483.51
2016,10,26,7,45,619.0,48.0,4.35,16.5,194.5,660.56,539.82
2016,10,26,8,0,678.0,53.0,4.4,17.0,241.0,738.52,600.31
2016,10,26,8,15,402.5,100.5,4.35,17.0,217.5,551.05,455.29
2016,10,26,8,30,127.0,148.0,4.3,17.0,194.0,306.56,253.24
2016,10,26,8,45,466.5,107.0,4.25,17.5,305.0,630.92,517.33
2016,10,26,9,0,806.0,66.0,4.2,18.0,416.0,926.66,733.3
2016,10,26,9,15,824.5,68.0,4.15,18.0,453.5,952.15,747.38
2016,10,26,9,30,843.0,70.0,4.1,18.0,491.0,962.1,752.33
2016,10,26,9,45,854.0,72.5,4.05,18.5,522.0,973.65,757.14
2016,10,26,10,0,865.0,75.0,4.0,19.0,553.0,981.47,759.39
2016,10,26,10,15,875.0,76.5,4.0,19.0,578.5,983.16,759.27
2016,10,26,10,30,885.0,78.0,4.0,19.0,604.0,980.94,756.66
2016,10,26,10,45,889.0,80.0,4.05,19.0,622.0,969.55,748.17
2016,10,26,11,0,893.0,82.0,4.1,19.0,640.0,954.33,737.24
2016,10,26,11,15,897.5,82.5,4.1,19.0,650.5,934.04,722.62
2016,10,26,11,30,902.0,83.0,4.1,19.0,661.0,910.05,705.54
2016,10,26,11,45,901.5,84.0,4.2,19.5,663.5,878.69,682.52
2016,10,26,12,0,901.0,85.0,4.3,20.0,666.0,844.12,657.25
2016,10,26,12,15,899.5,85.0,4.2,20.0,660.5,804.62,628.8
2016,10,26,12,30,898.0,85.0,4.1,20.0,655.0,762.33,598.28
2016,10,26,12,45,893.5,84.5,4.0,20.0,641.0,714.84,562.72
2016,10,26,13,0,889.0,84.0,3.9,20.0,627.0,665.24,523.76
2016,10,26,13,15,881.0,82.5,3.75,19.5,606.0,610.69,480.97
2016,10,26,13,30,873.0,81.0,3.6,19.0,585.0,554.87,435.96
2016,10,26,13,45,863.0,79.5,3.5,19.0,556.5,497.08,387.35
2016,10,26,14,0,853.0,78.0,3.4,19.0,528.0,438.74,336.91
2016,10,26,14,15,837.0,76.0,3.25,19.0,493.5,377.12,282.63
2016,10,26,14,30,821.0,74.0,3.1,19.0,459.0,315.7,227.61
2016,10,26,14,45,799.5,71.0,3.0,19.0,419.0,253.16,171.94
2016,10,26,15,0,778.0,68.0,2.9,19.0,379.0,192.64,119.93
2016,10,26,15,15,746.0,64.5,2.75,18.5,334.5,132.88,74.87
2016,10,26,15,30,714.0,61.0,2.6,18.0,290.0,77.02,45.03
2016,10,26,15,45,666.5,56.5,2.5,18.0,243.5,51.05,39.42
2016,10,26,16,0,619.0,52.0,2.4,18.0,197.0,43.38,32.56
2016,10,26,16,15,543.0,45.0,2.2,17.5,150.5,37.48,27.15
2016,10,26,16,30,467.0,38.0,2.0,17.0,104.0,31.66,21.58
2016,10,26,16,45,331.5,27.5,1.85,17.0,65.0,22.76,12.17
2016,10,26,17,0,196.0,17.0,1.7,17.0,26.0,14.0,0.0
2016,10,26,17,15,98.0,8.5,1.65,16.5,13.0,6.69,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,2.0,4.95,15.5,2.0,1.57,0.0
2016,10,27,7,0,0.0,4.0,5.1,16.0,4.0,3.02,0.0
2016,10,27,7,15,0.0,7.5,5.0,16.0,7.5,5.68,0.0
2016,10,27,7,30,0.0,11.0,4.9,16.0,11.0,8.34,1.37
2016,10,27,7,45,0.0,14.5,4.8,16.5,14.5,11.01,3.69
2016,10,27,8,0,0.0,18.0,4.7,17.0,18.0,13.68,5.99
2016,10,27,8,15,0.0,21.5,4.75,17.0,21.5,16.36,8.29
2016,10,27,8,30,0.0,25.0,4.8,17.0,25.0,19.05,10.56
2016,10,27,8,45,19.0,97.5,4.85,17.5,105.5,109.24,87.35
2016,10,27,9,0,38.0,170.0,4.9,18.0,186.0,215.22,174.95
2016,10,27,9,15,46.0,187.5,4.75,18.0,209.0,240.16,194.89
2016,10,27,9,30,54.0,205.0,4.6,18.0,232.0,264.89,214.57
2016,10,27,9,45,33.0,199.5,4.5,18.0,216.5,231.2,185.99
2016,10,27,10,0,12.0,194.0,4.4,18.0,201.0,179.44,142.84
2016,10,27,10,15,7.5,188.0,4.4,18.0,192.5,166.59,132.04
2016,10,27,10,30,3.0,182.0,4.4,18.0,184.0,154.62,121.93
2016,10,27,10,45,1.5,171.0,4.45,18.5,172.0,141.62,110.96
2016,10,27,11,0,0.0,160.0,4.5,19.0,160.0,129.37,100.65
2016,10,27,11,15,0.0,143.0,4.7,18.5,143.0,113.87,88.19
2016,10,27,11,30,0.0,126.0,4.9,18.0,126.0,99.04,76.22
2016,10,27,11,45,0.0,126.0,5.1,18.0,126.0,98.87,76.07
2016,10,27,12,0,0.0,126.0,5.3,18.0,126.0,98.71,75.95
2016,10,27,12,15,0.0,137.0,5.3,18.0,137.0,107.68,83.31
2016,10,27,12,30,0.0,148.0,5.3,18.0,148.0,116.59,90.63
2016,10,27,12,45,0.0,145.5,5.3,18.0,145.5,114.24,88.77
2016,10,27,13,0,0.0,143.0,5.3,18.0,143.0,111.92,86.96
2016,10,27,13,15,0.0,95.5,5.2,18.0,95.5,73.64,55.57
2016,10,27,13,30,0.0,48.0,5.1,18.0,48.0,36.81,25.1
2016,10,27,13,45,0.0,82.5,5.1,18.0,82.5,63.46,47.34
2016,10,27,14,0,0.0,117.0,5.1,18.0,117.0,90.24,69.64
2016,10,27,14,15,0.0,75.5,5.05,18.0,75.5,58.0,42.97
2016,10,27,14,30,0.0,34.0,5.0,18.0,34.0,25.98,16.24
2016,10,27,14,45,0.0,40.0,4.95,18.0,40.0,30.57,20.16
2016,10,27,15,0,0.0,46.0,4.9,18.0,46.0,35.17,24.1
2016,10,27,15,15,0.0,40.5,4.7,18.0,40.5,30.93,20.56
2016,10,27,15,30,0.0,35.0,4.5,18.0,35.0,26.7,17.0
2016,10,27,15,45,0.0,29.0,4.35,18.0,29.0,22.09,13.91
2016,10,27,16,0,0.0,23.0,4.2,18.0,23.0,17.5,9.78
2016,10,27,16,15,0.0,17.0,4.15,17.5,17.0,12.91,5.65
2016,10,27,16,30,0.0,11.0,4.1,17.0,11.0,8.34,1.5
2016,10,27,16,45,0.0,6.5,4.05,17.0,6.5,4.92,0.0
2016,10,27,17,0,0.0,2.0,4.0,17.0,2.0,1.57,0.0
2016,10,27,17,15,0.0,1.0,3.95,17.0,1.0,0.79,0.0
2016,10,27,17,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,7.5,2.3,16.0,7.5,5.9,0.0
2016,10,28,7,0,0.0,15.0,2.4,16.0,15.0,11.41,2.44
2016,10,28,7,15,0.0,27.5,2.3,16.0,27.5,20.99,11.63
2016,10,28,7,30,0.0,40.0,2.2,16.0,40.0,30.6,20.1
2016,10,28,7,45,0.0,54.5,2.1,16.5,54.5,43.77,31.45
2016,10,28,8,0,0.0,69.0,2.0,17.0,69.0,56.82,42.57
2016,10,28,8,15,0.0,82.5,1.9,17.0,82.5,68.61,52.55
2016,10,28,8,30,0.0,96.0,1.8,17.0,96.0,80.34,62.35
2016,10,28,8,45,0.0,111.0,1.75,17.0,111.0,93.65,73.33
2016,10,28,9,0,0.0,126.0,1.7,17.0,126.0,106.89,84.13
2016,10,28,9,15,0.0,110.0,1.7,17.0,110.0,88.93,69.03
2016,10,28,9,30,0.0,94.0,1.7,17.0,94.0,73.35,55.96
2016,10,28,9,45,11.5,150.0,1.7,17.5,156.5,136.8,108.52
2016,10,28,10,0,23.0,206.0,1.7,18.0,219.0,203.49,162.18
2016,10,28,10,15,22.5,214.0,1.85,18.0,227.5,208.33,165.58
2016,10,28,10,30,22.0,222.0,2.0,18.0,236.0,213.24,169.26
2016,10,28,10,45,11.0,182.5,2.15,18.0,189.5,161.74,127.46
2016,10,28,11,0,0.0,143.0,2.3,18.0,143.0,114.34,88.62
2016,10,28,11,15,0.0,136.0,2.4,18.0,136.0,107.87,83.37
2016,10,28,11,30,0.0,129.0,2.5,18.0,129.0,101.62,78.25
2016,10,28,11,45,7.0,176.5,2.7,18.5,181.0,148.35,116.24
2016,10,28,12,0,14.0,224.0,2.9,19.0,233.0,195.53,153.93
2016,10,28,12,15,17.5,229.5,2.95,18.5,241.0,201.54,159.03
2016,10,28,12,30,21.0,235.0,3.0,18.0,249.0,207.13,163.91
2016,10,28,12,45,67.5,255.5,3.05,18.0,297.0,268.51,213.77
2016,10,28,13,0,114.0,276.0,3.1,18.0,345.0,311.24,247.89
2016,10,28,13,15,86.0,259.0,3.0,18.0,310.0,269.97,214.58
2016,10,28,13,30,58.0,242.0,2.9,18.0,275.0,232.22,184.28
2016,10,28,13,45,118.5,236.0,2.85,18.0,299.5,257.52,204.34
2016,10,28,14,0,179.0,230.0,2.8,18.0,324.0,266.36,210.09
2016,10,28,14,15,226.5,209.0,2.65,18.0,319.0,251.25,195.84
2016,10,28,14,30,274.0,188.0,2.5,18.0,314.0,234.77,179.48
2016,10,28,14,45,315.0,164.5,2.45,18.0,297.0,204.12,151.18
2016,10,28,15,0,356.0,141.0,2.4,18.0,280.0,168.94,119.34
2016,10,28,15,15,522.0,101.5,2.35,18.0,278.5,131.84,83.26
2016,10,28,15,30,688.0,62.0,2.3,18.0,277.0,77.41,45.58
2016,10,28,15,45,641.0,57.0,2.25,18.0,231.5,47.26,36.07
2016,10,28,16,0,594.0,52.0,2.2,18.0,186.0,43.18,32.34
2016,10,28,16,15,513.5,44.5,2.1,17.5,140.5,36.91,26.57
2016,10,28,16,30,433.0,37.0,2.0,17.0,95.0,30.72,20.62
2016,10,28,16,45,291.0,26.0,1.9,16.5,57.5,21.43,10.21
2016,10,28,17,0,149.0,15.0,1.8,16.0,20.0,11.8,0.0
2016,10,28,17,15,74.5,7.5,1.7,16.0,10.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
