Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,129.5,14.0,3.6,16.0,24.5,108.85,0.0
2016,10,29,7,0,259.0,28.0,3.8,16.0,49.0,290.06,194.7
2016,10,29,7,15,365.5,38.0,3.9,16.0,90.0,404.78,326.08
2016,10,29,7,30,472.0,48.0,4.0,16.0,131.0,522.13,427.2
2016,10,29,7,45,236.0,42.0,4.15,16.5,83.5,299.11,250.38
2016,10,29,8,0,0.0,36.0,4.3,17.0,36.0,27.46,17.64
2016,10,29,8,15,0.0,43.0,4.35,17.0,43.0,32.85,22.31
2016,10,29,8,30,0.0,50.0,4.4,17.0,50.0,38.24,26.87
2016,10,29,8,45,0.0,59.5,4.45,17.5,59.5,45.58,32.95
2016,10,29,9,0,0.0,69.0,4.5,18.0,69.0,52.93,38.98
2016,10,29,9,15,113.5,138.5,4.45,18.0,194.0,268.67,221.61
2016,10,29,9,30,227.0,208.0,4.4,18.0,319.0,468.68,382.46
2016,10,29,9,45,136.5,215.5,4.4,18.0,283.5,380.55,308.65
2016,10,29,10,0,46.0,223.0,4.4,18.0,248.0,269.38,216.54
2016,10,29,10,15,36.0,224.0,4.3,18.0,244.5,255.47,204.79
2016,10,29,10,30,26.0,225.0,4.2,18.0,241.0,220.65,176.16
2016,10,29,10,45,52.0,249.0,4.15,18.5,281.0,290.64,232.29
2016,10,29,11,0,78.0,273.0,4.1,19.0,321.0,337.37,268.91
2016,10,29,11,15,135.5,282.5,4.0,19.0,367.5,415.65,330.93
2016,10,29,11,30,193.0,292.0,3.9,19.0,414.0,468.11,372.04
2016,10,29,11,45,114.5,274.5,3.85,19.0,347.0,370.7,294.41
2016,10,29,12,0,36.0,257.0,3.8,19.0,280.0,261.84,207.04
2016,10,29,12,15,52.0,265.5,3.75,19.0,298.5,278.46,220.79
2016,10,29,12,30,68.0,274.0,3.7,19.0,317.0,293.31,232.72
2016,10,29,12,45,163.0,270.5,3.65,19.0,369.0,362.73,288.77
2016,10,29,13,0,258.0,267.0,3.6,19.0,421.0,420.16,333.78
2016,10,29,13,15,251.5,257.5,3.55,19.0,403.5,388.17,307.95
2016,10,29,13,30,245.0,248.0,3.5,19.0,386.0,356.58,282.46
2016,10,29,13,45,196.0,238.5,3.5,19.0,345.5,296.95,234.72
2016,10,29,14,0,147.0,229.0,3.5,19.0,305.0,252.43,198.87
2016,10,29,14,15,203.0,208.5,3.5,19.0,305.5,242.65,189.19
2016,10,29,14,30,259.0,188.0,3.5,19.0,306.0,230.58,176.38
2016,10,29,14,45,507.0,128.0,3.5,19.0,333.0,225.24,160.93
2016,10,29,15,0,755.0,68.0,3.5,19.0,360.0,189.43,118.62
2016,10,29,15,15,721.0,64.5,3.5,18.5,316.0,131.1,74.43
2016,10,29,15,30,687.0,61.0,3.5,18.0,272.0,76.93,45.06
2016,10,29,15,45,633.5,56.5,3.5,18.0,226.0,46.82,35.67
2016,10,29,16,0,580.0,52.0,3.5,18.0,180.0,43.07,32.21
2016,10,29,16,15,499.0,44.5,3.5,17.5,135.5,36.83,26.45
2016,10,29,16,30,418.0,37.0,3.5,17.0,91.0,30.68,20.48
2016,10,29,16,45,209.0,27.5,3.55,17.0,54.5,20.99,9.19
2016,10,29,17,0,0.0,18.0,3.6,17.0,18.0,14.16,0.0
2016,10,29,17,15,0.0,9.0,3.65,16.5,9.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.75,15.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.5,7.75,16.0,0.5,0.39,0.0
2016,10,30,7,0,0.0,1.0,7.9,16.0,1.0,0.75,0.0
2016,10,30,7,15,0.0,2.5,7.95,16.0,2.5,1.89,0.0
2016,10,30,7,30,0.0,4.0,8.0,16.0,4.0,3.03,0.0
2016,10,30,7,45,0.0,5.5,8.05,16.5,5.5,4.16,0.0
2016,10,30,8,0,0.0,7.0,8.1,17.0,7.0,5.31,0.0
2016,10,30,8,15,0.0,8.5,8.05,17.0,8.5,6.45,0.0
2016,10,30,8,30,0.0,10.0,8.0,17.0,10.0,7.6,0.81
2016,10,30,8,45,0.0,29.0,8.0,17.0,29.0,22.11,13.13
2016,10,30,9,0,0.0,48.0,8.0,17.0,48.0,36.72,25.46
2016,10,30,9,15,0.0,98.5,7.9,17.0,98.5,78.26,60.32
2016,10,30,9,30,0.0,149.0,7.8,17.0,149.0,126.63,100.49
2016,10,30,9,45,0.0,141.5,7.7,17.5,141.5,117.23,92.28
2016,10,30,10,0,0.0,134.0,7.6,18.0,134.0,108.88,85.02
2016,10,30,10,15,0.0,148.0,7.4,18.0,148.0,121.08,94.92
2016,10,30,10,30,0.0,162.0,7.2,18.0,162.0,133.25,104.76
2016,10,30,10,45,178.0,207.5,7.05,18.0,315.5,387.69,317.25
2016,10,30,11,0,356.0,253.0,6.9,18.0,469.0,621.63,503.51
2016,10,30,11,15,585.5,183.0,6.7,18.0,545.0,764.09,616.47
2016,10,30,11,30,815.0,113.0,6.5,18.0,621.0,875.06,698.66
2016,10,30,11,45,607.0,183.0,6.35,18.5,562.0,744.68,597.07
2016,10,30,12,0,399.0,253.0,6.2,19.0,503.0,591.17,474.16
2016,10,30,12,15,346.0,262.5,6.1,19.0,478.0,538.12,431.83
2016,10,30,12,30,293.0,272.0,6.0,19.0,453.0,487.81,391.13
2016,10,30,12,45,164.5,256.5,5.9,19.0,357.5,350.75,281.24
2016,10,30,13,0,36.0,241.0,5.8,19.0,262.0,229.49,182.31
2016,10,30,13,15,27.0,223.0,5.7,18.5,239.0,194.15,154.2
2016,10,30,13,30,18.0,205.0,5.6,18.0,216.0,171.71,136.27
2016,10,30,13,45,88.5,216.0,5.6,18.0,262.0,218.98,174.8
2016,10,30,14,0,159.0,227.0,5.6,18.0,308.0,256.12,203.66
2016,10,30,14,15,447.5,159.5,5.55,18.0,366.0,302.89,234.88
2016,10,30,14,30,736.0,92.0,5.5,18.0,424.0,304.69,224.22
2016,10,30,14,45,705.0,89.0,5.45,18.0,384.0,244.52,170.44
2016,10,30,15,0,674.0,86.0,5.4,18.0,344.0,187.65,121.51
2016,10,30,15,15,635.0,81.5,5.35,17.5,301.0,132.3,79.38
2016,10,30,15,30,596.0,77.0,5.3,17.0,258.0,81.85,51.13
2016,10,30,15,45,534.0,71.0,5.3,17.0,213.0,56.82,44.61
2016,10,30,16,0,472.0,65.0,5.3,17.0,168.0,52.39,40.48
2016,10,30,16,15,382.0,55.0,5.2,16.5,124.5,44.58,33.24
2016,10,30,16,30,292.0,45.0,5.1,16.0,81.0,34.07,23.35
2016,10,30,16,45,146.0,30.0,5.0,16.0,48.0,22.57,9.48
2016,10,30,17,0,0.0,15.0,4.9,16.0,15.0,11.8,0.0
2016,10,30,17,15,0.0,7.5,4.7,16.0,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,6,45,105.5,14.0,2.25,14.5,22.0,90.69,0.0
2016,10,31,7,0,211.0,28.0,2.3,15.0,44.0,249.17,147.21
2016,10,31,7,15,325.0,39.0,2.3,15.0,84.5,371.34,297.0
2016,10,31,7,30,439.0,50.0,2.3,15.0,125.0,495.12,403.03
2016,10,31,7,45,517.0,56.5,2.35,15.5,170.5,587.38,478.01
2016,10,31,8,0,595.0,63.0,2.4,16.0,216.0,681.56,550.81
2016,10,31,8,15,639.5,67.5,2.45,16.0,260.5,742.51,596.81
2016,10,31,8,30,684.0,72.0,2.5,16.0,305.0,802.6,640.6
2016,10,31,8,45,718.0,75.0,2.6,16.5,347.5,848.82,672.15
2016,10,31,9,0,752.0,78.0,2.7,17.0,390.0,886.45,696.83
2016,10,31,9,15,731.0,86.5,2.75,17.0,412.5,886.73,695.64
2016,10,31,9,30,710.0,95.0,2.8,17.0,435.0,876.84,687.56
2016,10,31,9,45,761.0,93.5,2.9,17.0,479.5,916.52,715.09
2016,10,31,10,0,812.0,92.0,3.0,17.0,524.0,959.75,744.45
2016,10,31,10,15,629.5,151.5,3.05,17.0,496.0,844.98,662.33
2016,10,31,10,30,447.0,211.0,3.1,17.0,468.0,710.37,562.2
2016,10,31,10,45,423.0,225.0,3.15,17.5,474.0,689.82,545.58
2016,10,31,11,0,399.0,239.0,3.2,18.0,480.0,646.51,511.92
2016,10,31,11,15,366.0,251.5,3.25,18.0,475.5,614.96,487.31
2016,10,31,11,30,333.0,264.0,3.3,18.0,471.0,583.23,462.41
2016,10,31,11,45,596.0,179.5,3.4,18.0,550.5,731.72,578.29
2016,10,31,12,0,859.0,95.0,3.5,18.0,630.0,827.43,648.51
2016,10,31,12,15,492.0,189.0,3.6,18.0,495.0,596.15,474.07
2016,10,31,12,30,125.0,283.0,3.7,18.0,360.0,360.15,286.42
2016,10,31,12,45,89.0,267.0,3.8,18.0,321.5,295.55,235.76
2016,10,31,13,0,53.0,251.0,3.9,18.0,283.0,250.03,199.09
2016,10,31,13,15,54.0,242.5,4.0,18.0,274.0,237.29,189.04
2016,10,31,13,30,55.0,234.0,4.1,18.0,265.0,224.58,178.84
2016,10,31,13,45,58.0,223.5,4.25,18.0,254.5,211.08,167.95
2016,10,31,14,0,61.0,213.0,4.4,18.0,244.0,197.37,156.73
2016,10,31,14,15,58.5,198.0,4.5,18.0,226.5,177.83,140.67
2016,10,31,14,30,56.0,183.0,4.6,18.0,209.0,158.9,125.01
2016,10,31,14,45,388.0,129.0,4.75,18.0,278.0,198.67,144.99
2016,10,31,15,0,720.0,75.0,4.9,18.0,347.0,190.03,121.48
2016,10,31,15,15,682.5,70.5,5.0,17.5,303.5,129.16,74.74
2016,10,31,15,30,645.0,66.0,5.1,17.0,260.0,75.98,44.96
2016,10,31,15,45,586.0,61.0,5.2,17.0,214.5,49.75,38.38
2016,10,31,16,0,527.0,56.0,5.3,17.0,169.0,45.79,34.66
2016,10,31,16,15,438.0,47.5,5.25,16.5,125.0,38.9,28.26
2016,10,31,16,30,349.0,39.0,5.2,16.0,81.0,32.09,21.56
2016,10,31,16,45,204.5,25.5,5.2,16.0,47.5,19.49,6.48
2016,10,31,17,0,60.0,12.0,5.2,16.0,14.0,9.44,0.0
2016,10,31,17,15,30.0,6.0,5.35,16.0,7.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,1,6,45,104.5,13.5,4.5,14.5,21.0,89.52,0.0
2016,11,1,7,0,209.0,27.0,4.4,15.0,42.0,244.25,131.02
2016,11,1,7,15,326.0,38.0,4.3,15.0,82.0,371.03,297.58
2016,11,1,7,30,443.0,49.0,4.2,15.0,122.0,497.26,408.09
2016,11,1,7,45,519.0,55.5,4.1,15.5,167.5,587.74,483.14
2016,11,1,8,0,595.0,62.0,4.0,16.0,213.0,680.01,555.91
2016,11,1,8,15,641.0,66.5,3.9,16.0,257.5,742.31,603.66
2016,11,1,8,30,687.0,71.0,3.8,16.0,302.0,803.81,648.92
2016,11,1,8,45,721.5,74.0,3.7,16.0,344.5,843.42,676.47
2016,11,1,9,0,756.0,77.0,3.6,16.0,387.0,888.69,707.4
2016,11,1,9,15,778.0,79.5,3.5,16.0,424.0,917.95,726.05
2016,11,1,9,30,800.0,82.0,3.4,16.0,461.0,943.93,742.15
2016,11,1,9,45,820.0,82.5,3.3,16.5,493.5,961.81,750.96
2016,11,1,10,0,840.0,83.0,3.2,17.0,526.0,975.95,757.14
2016,11,1,10,15,850.5,84.5,3.15,17.0,551.0,978.01,756.82
2016,11,1,10,30,861.0,86.0,3.1,17.0,576.0,976.16,754.07
2016,11,1,10,45,584.0,172.0,3.1,17.0,509.0,786.38,618.92
2016,11,1,11,0,307.0,258.0,3.1,17.0,442.0,581.71,462.15
2016,11,1,11,15,594.0,173.5,3.15,17.0,536.5,770.64,609.57
2016,11,1,11,30,881.0,89.0,3.2,17.0,631.0,895.47,697.85
2016,11,1,11,45,879.5,90.0,3.25,17.0,632.5,864.0,674.65
2016,11,1,12,0,878.0,91.0,3.3,17.0,634.0,829.48,650.53
2016,11,1,12,15,876.0,91.0,3.35,17.0,628.0,790.62,623.16
2016,11,1,12,30,874.0,91.0,3.4,17.0,622.0,749.11,593.68
2016,11,1,12,45,868.0,90.5,3.45,17.0,608.5,707.78,562.46
2016,11,1,13,0,862.0,90.0,3.5,17.0,595.0,657.67,523.35
2016,11,1,13,15,853.5,89.0,3.45,17.0,573.5,603.9,480.19
2016,11,1,13,30,845.0,88.0,3.4,17.0,552.0,548.98,434.98
2016,11,1,13,45,832.0,86.0,3.35,17.0,524.0,490.05,385.41
2016,11,1,14,0,819.0,84.0,3.3,17.0,496.0,431.04,334.37
2016,11,1,14,15,801.5,82.0,3.3,17.0,461.5,370.59,281.0
2016,11,1,14,30,784.0,80.0,3.3,17.0,427.0,311.13,227.46
2016,11,1,14,45,756.5,77.5,3.3,17.0,387.0,250.14,173.03
2016,11,1,15,0,729.0,75.0,3.3,17.0,347.0,191.96,122.79
2016,11,1,15,15,691.5,70.5,3.35,17.0,303.5,130.58,75.53
2016,11,1,15,30,654.0,66.0,3.4,17.0,260.0,76.86,45.27
2016,11,1,15,45,595.5,60.5,3.5,17.0,214.0,49.51,38.16
2016,11,1,16,0,537.0,55.0,3.6,17.0,168.0,45.14,34.07
2016,11,1,16,15,446.5,46.5,3.65,16.5,124.0,38.2,27.61
2016,11,1,16,30,356.0,38.0,3.7,16.0,80.0,31.35,20.82
2016,11,1,16,45,210.0,24.5,3.8,15.5,46.5,20.1,5.67
2016,11,1,17,0,64.0,11.0,3.9,15.0,13.0,8.65,0.0
2016,11,1,17,15,32.0,5.5,3.95,15.0,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,2,6,45,125.0,12.0,2.8,12.5,20.5,103.78,0.0
2016,11,2,7,0,250.0,24.0,2.9,13.0,41.0,269.82,126.16
2016,11,2,7,15,366.5,34.5,2.95,13.0,82.0,401.52,320.47
2016,11,2,7,30,483.0,45.0,3.0,13.0,123.0,527.47,431.74
2016,11,2,7,45,551.5,51.5,3.1,13.5,168.5,611.66,502.11
2016,11,2,8,0,620.0,58.0,3.2,14.0,214.0,697.51,570.24
2016,11,2,8,15,664.5,63.0,3.15,14.5,259.0,759.43,616.48
2016,11,2,8,30,709.0,68.0,3.1,15.0,304.0,813.0,654.45
2016,11,2,8,45,740.5,71.5,3.05,15.5,346.5,858.57,685.04
2016,11,2,9,0,772.0,75.0,3.0,16.0,389.0,901.6,712.78
2016,11,2,9,15,793.5,77.5,2.85,16.0,426.0,930.43,730.27
2016,11,2,9,30,815.0,80.0,2.7,16.0,463.0,955.94,745.11
2016,11,2,9,45,839.5,79.0,2.6,16.5,496.5,976.35,755.21
2016,11,2,10,0,864.0,78.0,2.5,17.0,530.0,980.75,754.26
2016,11,2,10,15,874.0,79.0,2.25,17.0,555.0,981.65,750.94
2016,11,2,10,30,884.0,80.0,2.0,17.0,580.0,978.72,744.97
2016,11,2,10,45,890.0,81.0,1.75,17.5,597.5,968.04,732.36
2016,11,2,11,0,896.0,82.0,1.5,18.0,615.0,953.55,717.27
2016,11,2,11,15,899.5,82.5,1.4,18.0,625.0,932.39,701.41
2016,11,2,11,30,903.0,83.0,1.3,18.0,635.0,907.62,683.35
2016,11,2,11,45,903.0,83.5,1.25,18.5,637.0,876.33,660.56
2016,11,2,12,0,903.0,84.0,1.2,19.0,639.0,841.85,635.8
2016,11,2,12,15,901.5,83.5,1.25,19.0,633.0,802.04,609.94
2016,11,2,12,30,900.0,83.0,1.3,19.0,627.0,759.49,581.91
2016,11,2,12,45,898.0,81.0,1.4,19.0,613.5,712.46,549.77
2016,11,2,13,0,896.0,79.0,1.5,19.0,600.0,663.15,513.8
2016,11,2,13,15,888.0,78.0,1.65,19.0,579.0,609.24,473.4
2016,11,2,13,30,880.0,77.0,1.8,19.0,558.0,554.05,430.36
2016,11,2,13,45,867.5,76.0,1.95,19.0,529.0,495.67,383.13
2016,11,2,14,0,855.0,75.0,2.1,19.0,500.0,437.75,334.4
2016,11,2,14,15,838.0,73.0,2.25,19.0,465.5,375.63,280.8
2016,11,2,14,30,821.0,71.0,2.4,19.0,431.0,314.38,226.59
2016,11,2,14,45,796.0,68.0,2.6,19.0,391.0,251.51,171.08
2016,11,2,15,0,771.0,65.0,2.8,19.0,351.0,191.09,119.25
2016,11,2,15,15,736.0,61.5,2.95,18.5,307.0,131.89,74.26
2016,11,2,15,30,701.0,58.0,3.1,18.0,263.0,76.94,43.9
2016,11,2,15,45,647.0,53.0,3.3,18.0,216.5,48.07,36.72
2016,11,2,16,0,593.0,48.0,3.5,18.0,170.0,40.16,29.56
2016,11,2,16,15,507.0,40.5,3.55,17.5,125.5,33.79,23.64
2016,11,2,16,30,421.0,33.0,3.6,17.0,81.0,27.52,17.39
2016,11,2,16,45,266.0,21.5,3.65,16.5,46.5,17.75,2.97
2016,11,2,17,0,111.0,10.0,3.7,16.0,12.0,7.87,0.0
2016,11,2,17,15,55.5,5.0,3.7,15.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,3,6,45,127.0,11.0,3.7,13.5,19.5,104.47,0.0
2016,11,3,7,0,254.0,22.0,3.8,14.0,39.0,269.17,100.25
2016,11,3,7,15,371.5,32.5,3.9,14.0,79.5,403.48,319.85
2016,11,3,7,30,489.0,43.0,4.0,14.0,120.0,530.1,433.6
2016,11,3,7,45,559.5,49.5,4.1,14.5,166.0,615.95,505.99
2016,11,3,8,0,630.0,56.0,4.2,15.0,212.0,703.7,576.2
2016,11,3,8,15,675.0,60.5,4.1,15.5,257.0,765.46,622.77
2016,11,3,8,30,720.0,65.0,4.0,16.0,302.0,819.49,661.4
2016,11,3,8,45,752.0,68.5,3.9,16.5,344.5,865.57,692.57
2016,11,3,9,0,784.0,72.0,3.8,17.0,387.0,909.16,720.82
2016,11,3,9,15,805.0,74.5,3.5,17.0,424.5,937.52,737.47
2016,11,3,9,30,826.0,77.0,3.2,17.0,462.0,962.54,751.24
2016,11,3,9,45,849.5,76.0,2.95,17.5,495.0,981.85,759.53
2016,11,3,10,0,873.0,75.0,2.7,18.0,528.0,985.27,756.63
2016,11,3,10,15,883.0,76.5,2.4,18.5,553.0,986.8,751.99
2016,11,3,10,30,893.0,78.0,2.1,19.0,578.0,984.45,744.58
2016,11,3,10,45,898.5,79.0,1.85,19.5,595.5,973.2,731.74
2016,11,3,11,0,904.0,80.0,1.6,20.0,613.0,958.13,716.47
2016,11,3,11,15,907.5,80.5,1.4,20.0,623.0,936.85,699.22
2016,11,3,11,30,911.0,81.0,1.2,20.0,633.0,911.93,679.68
2016,11,3,11,45,910.0,81.5,1.05,20.5,634.5,879.62,654.88
2016,11,3,12,0,909.0,82.0,0.9,21.0,636.0,844.16,628.21
2016,11,3,12,15,907.0,81.5,0.8,21.0,630.0,803.83,600.38
2016,11,3,12,30,905.0,81.0,0.7,21.0,624.0,760.78,570.71
2016,11,3,12,45,899.5,80.5,0.65,21.5,610.0,712.79,536.27
2016,11,3,13,0,894.0,80.0,0.6,22.0,596.0,662.79,498.7
2016,11,3,13,15,886.0,79.0,0.75,21.5,575.0,609.03,461.65
2016,11,3,13,30,878.0,78.0,0.9,21.0,554.0,553.99,421.6
2016,11,3,13,45,863.5,77.0,1.05,21.0,525.0,494.81,375.62
2016,11,3,14,0,849.0,76.0,1.2,21.0,496.0,436.4,328.12
2016,11,3,14,15,800.5,75.0,1.3,21.0,448.5,364.31,268.82
2016,11,3,14,30,752.0,74.0,1.4,21.0,401.0,296.89,212.02
2016,11,3,14,45,757.0,70.5,1.55,21.0,373.5,244.93,165.36
2016,11,3,15,0,762.0,67.0,1.7,21.0,346.0,191.72,118.88
2016,11,3,15,15,726.0,63.0,1.75,20.5,302.0,132.57,74.43
2016,11,3,15,30,690.0,59.0,1.8,20.0,258.0,77.83,44.23
2016,11,3,15,45,633.5,54.0,1.9,20.0,212.0,45.01,33.73
2016,11,3,16,0,577.0,49.0,2.0,20.0,166.0,40.82,29.86
2016,11,3,16,15,488.0,41.0,2.0,19.5,121.5,34.09,23.66
2016,11,3,16,30,399.0,33.0,2.0,19.0,77.0,27.46,17.04
2016,11,3,16,45,199.5,16.5,2.05,18.5,38.5,13.4,0.0
2016,11,3,17,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,6,45,106.5,11.0,2.6,15.0,17.5,88.97,0.0
2016,11,4,7,0,213.0,22.0,2.4,15.0,35.0,234.05,57.77
2016,11,4,7,15,334.0,33.5,2.2,15.0,75.0,373.07,291.19
2016,11,4,7,30,455.0,45.0,2.0,15.0,115.0,502.55,405.32
2016,11,4,7,45,529.0,52.0,1.85,15.5,160.5,591.6,477.37
2016,11,4,8,0,603.0,59.0,1.7,16.0,206.0,682.58,546.36
2016,11,4,8,15,649.5,64.0,1.55,16.0,251.0,745.99,592.22
2016,11,4,8,30,696.0,69.0,1.4,16.0,296.0,808.66,635.06
2016,11,4,8,45,728.5,73.0,1.25,16.5,338.0,847.45,657.78
2016,11,4,9,0,761.0,77.0,1.1,17.0,380.0,891.98,683.27
2016,11,4,9,15,783.0,79.5,0.9,17.5,417.0,921.27,696.23
2016,11,4,9,30,805.0,82.0,0.7,18.0,454.0,947.25,706.2
2016,11,4,9,45,821.5,84.0,0.55,18.5,486.0,963.53,710.32
2016,11,4,10,0,838.0,86.0,0.4,19.0,518.0,976.08,711.99
2016,11,4,10,15,849.0,87.5,0.45,19.0,543.0,978.65,713.42
2016,11,4,10,30,860.0,89.0,0.5,19.0,568.0,977.32,712.71
2016,11,4,10,45,867.5,90.0,0.55,19.5,585.5,968.04,705.84
2016,11,4,11,0,875.0,91.0,0.6,20.0,603.0,954.88,696.76
2016,11,4,11,15,878.5,91.5,0.75,20.0,613.0,933.6,686.01
2016,11,4,11,30,882.0,92.0,0.9,20.0,623.0,898.54,666.09
2016,11,4,11,45,882.0,92.5,1.05,20.0,625.0,867.82,648.66
2016,11,4,12,0,882.0,93.0,1.2,20.0,627.0,842.71,634.46
2016,11,4,12,15,880.0,92.5,1.3,20.0,621.0,802.4,608.85
2016,11,4,12,30,878.0,92.0,1.4,20.0,615.0,759.42,581.08
2016,11,4,12,45,876.5,89.5,1.55,20.0,601.5,712.17,548.65
2016,11,4,13,0,875.0,87.0,1.7,20.0,588.0,662.65,512.88
2016,11,4,13,15,866.5,86.0,1.75,20.0,567.0,608.49,471.66
2016,11,4,13,30,858.0,85.0,1.8,20.0,546.0,553.16,428.19
2016,11,4,13,45,846.0,83.0,1.9,20.0,517.5,494.26,380.72
2016,11,4,14,0,834.0,81.0,2.0,20.0,489.0,435.13,331.33
2016,11,4,14,15,816.0,78.5,2.0,20.0,454.5,373.42,278.23
2016,11,4,14,30,798.0,76.0,2.0,20.0,420.0,312.76,224.84
2016,11,4,14,45,773.5,72.5,2.05,20.0,380.5,251.01,170.67
2016,11,4,15,0,749.0,69.0,2.1,20.0,341.0,191.68,120.07
2016,11,4,15,15,712.0,65.0,2.1,19.5,297.0,133.27,75.88
2016,11,4,15,30,675.0,61.0,2.1,19.0,253.0,75.63,42.65
2016,11,4,15,45,620.5,55.0,2.1,19.0,207.5,45.65,34.42
2016,11,4,16,0,566.0,49.0,2.1,19.0,162.0,40.75,29.9
2016,11,4,16,15,475.0,41.0,2.1,18.5,118.0,34.04,23.67
2016,11,4,16,30,384.0,33.0,2.1,18.0,74.0,27.43,16.94
2016,11,4,16,45,192.0,16.5,2.1,17.5,37.0,13.4,0.0
2016,11,4,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,6,45,112.0,10.0,1.6,15.0,16.5,92.29,0.0
2016,11,5,7,0,224.0,20.0,1.7,15.0,33.0,239.03,21.57
2016,11,5,7,15,342.5,31.0,1.7,15.0,72.0,377.56,291.0
2016,11,5,7,30,461.0,42.0,1.7,15.0,111.0,504.16,404.68
2016,11,5,7,45,529.5,49.5,1.75,15.5,155.5,588.57,474.11
2016,11,5,8,0,598.0,57.0,1.8,16.0,200.0,674.93,541.21
2016,11,5,8,15,643.0,62.0,1.75,16.0,243.5,736.66,587.21
2016,11,5,8,30,688.0,67.0,1.7,16.0,287.0,797.66,630.59
2016,11,5,8,45,719.5,70.0,1.7,16.5,328.5,834.35,654.31
2016,11,5,9,0,751.0,73.0,1.7,17.0,370.0,876.43,681.12
2016,11,5,9,15,772.0,76.0,1.65,17.0,406.0,905.2,698.63
2016,11,5,9,30,793.0,79.0,1.6,17.0,442.0,930.75,713.73
2016,11,5,9,45,814.0,79.0,1.6,17.5,473.5,948.95,723.02
2016,11,5,10,0,835.0,79.0,1.6,18.0,505.0,963.46,729.88
2016,11,5,10,15,713.0,118.0,1.6,18.0,494.0,887.63,677.38
2016,11,5,10,30,591.0,157.0,1.6,18.0,483.0,799.43,616.5
2016,11,5,10,45,464.0,200.0,1.65,18.5,461.0,701.99,545.11
2016,11,5,11,0,337.0,243.0,1.7,19.0,439.0,593.94,463.75
2016,11,5,11,15,450.0,214.0,1.75,19.0,480.0,672.9,523.99
2016,11,5,11,30,563.0,185.0,1.8,19.0,521.0,723.81,561.9
2016,11,5,11,45,559.0,187.0,1.9,19.0,522.0,699.16,543.8
2016,11,5,12,0,555.0,189.0,2.0,19.0,523.0,672.58,524.77
2016,11,5,12,15,546.0,190.5,2.05,19.0,516.0,639.82,500.62
2016,11,5,12,30,537.0,192.0,2.1,19.0,509.0,605.83,475.26
2016,11,5,12,45,509.0,197.0,2.2,19.0,492.0,561.09,441.45
2016,11,5,13,0,481.0,202.0,2.3,19.0,475.0,517.12,407.64
2016,11,5,13,15,501.5,187.0,2.25,19.0,462.5,484.82,382.16
2016,11,5,13,30,522.0,172.0,2.2,19.0,450.0,449.6,353.55
2016,11,5,13,45,551.0,153.5,2.2,19.0,433.5,412.44,322.56
2016,11,5,14,0,580.0,135.0,2.2,19.0,417.0,376.88,291.41
2016,11,5,14,15,555.0,130.0,2.15,19.0,384.5,318.99,242.37
2016,11,5,14,30,530.0,125.0,2.1,19.0,352.0,268.77,198.84
2016,11,5,14,45,508.0,115.5,2.05,19.0,316.0,218.23,155.04
2016,11,5,15,0,486.0,106.0,2.0,19.0,280.0,170.26,114.49
2016,11,5,15,15,455.0,97.0,2.0,18.5,243.5,124.38,79.44
2016,11,5,15,30,424.0,88.0,2.0,18.0,207.0,82.43,54.0
2016,11,5,15,45,385.5,75.5,2.0,18.0,169.0,56.1,43.69
2016,11,5,16,0,347.0,63.0,2.0,18.0,131.0,47.21,35.62
2016,11,5,16,15,284.5,49.0,1.95,17.5,94.5,36.94,26.23
2016,11,5,16,30,222.0,35.0,1.9,17.0,58.0,26.54,16.12
2016,11,5,16,45,111.0,17.5,1.85,16.5,29.0,13.34,0.0
2016,11,5,17,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,0.85,16.0,6.5,5.11,0.0
2016,11,6,7,0,0.0,13.0,0.8,16.0,13.0,9.9,0.0
2016,11,6,7,15,0.0,30.0,0.85,16.0,30.0,27.33,15.7
2016,11,6,7,30,0.0,47.0,0.9,16.0,47.0,44.9,31.62
2016,11,6,7,45,4.5,65.5,0.95,16.5,66.5,67.39,51.16
2016,11,6,8,0,9.0,84.0,1.0,17.0,86.0,89.27,69.95
2016,11,6,8,15,15.0,101.0,1.0,17.0,105.5,110.23,87.9
2016,11,6,8,30,21.0,118.0,1.0,17.0,125.0,131.32,105.66
2016,11,6,8,45,25.5,134.0,1.0,17.5,143.5,167.97,135.5
2016,11,6,9,0,30.0,150.0,1.0,18.0,162.0,187.82,151.13
2016,11,6,9,15,81.5,173.5,1.0,18.0,209.5,265.02,214.56
2016,11,6,9,30,133.0,197.0,1.0,18.0,257.0,364.56,292.86
2016,11,6,9,45,167.5,209.5,1.0,18.0,291.0,409.15,326.66
2016,11,6,10,0,202.0,222.0,1.0,18.0,325.0,452.87,359.57
2016,11,6,10,15,257.0,226.0,1.05,18.0,363.0,528.32,416.0
2016,11,6,10,30,312.0,230.0,1.1,18.0,401.0,578.09,452.65
2016,11,6,10,45,280.0,243.5,1.15,18.5,401.0,552.73,431.51
2016,11,6,11,0,248.0,257.0,1.2,19.0,401.0,526.96,410.81
2016,11,6,11,15,341.0,241.5,1.2,19.0,442.5,582.42,453.41
2016,11,6,11,30,434.0,226.0,1.2,19.0,484.0,652.71,504.41
2016,11,6,11,45,385.5,239.0,1.2,19.0,468.5,586.22,454.82
2016,11,6,12,0,337.0,252.0,1.2,19.0,453.0,541.38,421.22
2016,11,6,12,15,345.0,247.5,1.15,19.0,451.5,524.16,408.43
2016,11,6,12,30,353.0,243.0,1.1,19.0,450.0,505.35,394.07
2016,11,6,12,45,366.5,233.5,1.05,19.5,444.5,483.8,376.93
2016,11,6,13,0,380.0,224.0,1.0,20.0,439.0,460.31,358.11
2016,11,6,13,15,242.5,229.5,0.95,20.0,365.0,360.31,280.98
2016,11,6,13,30,105.0,235.0,0.9,20.0,291.0,254.21,198.65
2016,11,6,13,45,106.0,222.5,0.85,20.0,276.5,234.99,183.74
2016,11,6,14,0,107.0,210.0,0.8,20.0,262.0,215.82,168.2
2016,11,6,14,15,332.5,163.5,0.8,19.5,308.0,260.66,199.16
2016,11,6,14,30,558.0,117.0,0.8,19.0,354.0,275.45,201.89
2016,11,6,14,45,439.5,123.5,0.85,19.0,299.0,208.78,149.02
2016,11,6,15,0,321.0,130.0,0.9,19.0,244.0,157.55,110.81
2016,11,6,15,15,303.0,115.0,0.9,18.5,211.5,119.82,81.75
2016,11,6,15,30,285.0,100.0,0.9,18.0,179.0,84.66,58.84
2016,11,6,15,45,260.5,83.5,0.9,18.0,146.0,60.74,47.71
2016,11,6,16,0,236.0,67.0,0.9,18.0,113.0,49.34,37.44
2016,11,6,16,15,190.5,51.0,0.8,17.5,81.0,37.87,27.0
2016,11,6,16,30,145.0,35.0,0.7,17.0,49.0,26.19,15.67
2016,11,6,16,45,72.5,17.5,0.65,17.0,24.5,13.38,0.0
2016,11,6,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.5,2.1,16.0,10.5,8.26,0.0
2016,11,7,7,0,0.0,21.0,2.1,16.0,21.0,22.78,0.0
2016,11,7,7,15,88.5,35.5,2.05,16.0,48.0,153.91,114.47
2016,11,7,7,30,177.0,50.0,2.0,16.0,75.0,247.22,201.13
2016,11,7,7,45,207.5,67.0,1.95,16.5,107.0,299.41,246.83
2016,11,7,8,0,238.0,84.0,1.9,17.0,139.0,352.2,291.12
2016,11,7,8,15,257.0,100.0,1.85,17.0,171.0,392.88,324.45
2016,11,7,8,30,276.0,116.0,1.8,17.0,203.0,433.24,356.37
2016,11,7,8,45,287.0,132.0,1.75,17.5,233.0,465.14,379.81
2016,11,7,9,0,298.0,148.0,1.7,18.0,263.0,495.92,401.67
2016,11,7,9,15,294.0,164.5,1.65,18.0,287.5,511.06,411.53
2016,11,7,9,30,290.0,181.0,1.6,18.0,312.0,524.54,420.05
2016,11,7,9,45,297.0,194.0,1.55,18.5,336.0,542.84,431.64
2016,11,7,10,0,304.0,207.0,1.5,19.0,360.0,559.6,441.86
2016,11,7,10,15,332.5,212.5,1.4,19.5,387.0,586.63,459.85
2016,11,7,10,30,361.0,218.0,1.3,20.0,414.0,611.68,475.92
2016,11,7,10,45,423.0,210.5,1.25,20.5,447.5,673.96,518.92
2016,11,7,11,0,485.0,203.0,1.2,21.0,481.0,710.24,542.8
2016,11,7,11,15,433.0,220.5,1.1,21.0,471.5,664.14,507.22
2016,11,7,11,30,381.0,238.0,1.0,21.0,462.0,599.07,459.4
2016,11,7,11,45,395.0,235.0,0.9,21.0,468.5,590.22,452.7
2016,11,7,12,0,409.0,232.0,0.8,21.0,475.0,579.17,443.78
2016,11,7,12,15,393.0,233.5,0.75,21.0,465.0,547.21,419.79
2016,11,7,12,30,377.0,235.0,0.7,21.0,455.0,515.19,395.8
2016,11,7,12,45,588.0,165.0,0.65,21.0,499.0,591.86,452.64
2016,11,7,13,0,799.0,95.0,0.6,21.0,543.0,622.56,473.9
2016,11,7,13,15,618.5,143.0,0.65,21.0,482.0,520.07,397.36
2016,11,7,13,30,438.0,191.0,0.7,21.0,421.0,422.24,324.24
2016,11,7,13,45,353.5,195.0,0.75,21.0,374.5,345.88,266.34
2016,11,7,14,0,269.0,199.0,0.8,21.0,328.0,288.69,222.0
2016,11,7,14,15,285.5,181.5,0.85,21.0,309.5,259.02,197.31
2016,11,7,14,30,302.0,164.0,0.9,21.0,291.0,227.63,170.26
2016,11,7,14,45,236.5,153.5,1.0,21.0,247.0,180.42,133.11
2016,11,7,15,0,171.0,143.0,1.1,21.0,203.0,139.2,101.73
2016,11,7,15,15,157.5,126.0,1.1,20.5,176.0,110.69,79.72
2016,11,7,15,30,144.0,109.0,1.1,20.0,149.0,84.25,61.25
2016,11,7,15,45,127.0,90.0,1.1,19.5,120.5,64.01,50.22
2016,11,7,16,0,110.0,71.0,1.1,19.0,92.0,51.2,38.84
2016,11,7,16,15,80.5,52.5,1.1,19.0,65.5,38.36,27.16
2016,11,7,16,30,51.0,34.0,1.1,19.0,39.0,25.32,14.56
2016,11,7,16,45,25.5,17.0,1.1,19.0,19.5,13.04,0.0
2016,11,7,17,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,12.5,0.75,16.0,12.5,9.83,0.0
2016,11,8,7,0,0.0,25.0,0.8,16.0,25.0,34.29,0.0
2016,11,8,7,15,201.0,32.5,0.8,16.0,61.0,261.73,193.24
2016,11,8,7,30,402.0,40.0,0.8,16.0,97.0,450.01,356.76
2016,11,8,7,45,480.0,47.5,0.85,16.5,139.5,540.81,430.05
2016,11,8,8,0,558.0,55.0,0.9,17.0,182.0,634.3,501.7
2016,11,8,8,15,606.0,60.0,0.95,17.0,224.5,697.74,549.18
