Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,8,30,654.0,65.0,1.0,17.0,267.0,760.73,594.54
2016,11,8,8,45,688.5,68.0,1.05,17.5,307.5,799.65,620.31
2016,11,8,9,0,723.0,71.0,1.1,18.0,348.0,844.27,649.36
2016,11,8,9,15,745.5,74.0,1.1,18.0,383.5,874.31,668.13
2016,11,8,9,30,768.0,77.0,1.1,18.0,419.0,901.28,684.68
2016,11,8,9,45,797.0,75.0,1.15,18.5,452.0,924.85,698.32
2016,11,8,10,0,826.0,73.0,1.2,19.0,485.0,944.71,709.46
2016,11,8,10,15,836.0,74.0,1.2,19.0,509.0,934.22,701.13
2016,11,8,10,30,846.0,75.0,1.2,19.0,533.0,932.01,698.85
2016,11,8,10,45,852.0,76.5,1.25,19.5,549.5,922.89,691.52
2016,11,8,11,0,858.0,78.0,1.3,20.0,566.0,910.14,682.0
2016,11,8,11,15,861.5,78.5,1.3,20.0,576.0,890.27,668.45
2016,11,8,11,30,865.0,79.0,1.3,20.0,586.0,866.97,652.78
2016,11,8,11,45,864.5,79.5,1.35,20.5,587.5,836.92,632.07
2016,11,8,12,0,864.0,80.0,1.4,21.0,589.0,803.86,609.34
2016,11,8,12,15,862.5,80.0,1.4,21.0,583.5,766.6,584.23
2016,11,8,12,30,861.0,80.0,1.4,21.0,578.0,726.73,557.16
2016,11,8,12,45,648.5,143.5,1.45,21.0,514.0,613.32,473.66
2016,11,8,13,0,436.0,207.0,1.5,21.0,450.0,493.72,383.62
2016,11,8,13,15,632.0,143.0,1.5,21.0,480.0,528.19,410.22
2016,11,8,13,30,828.0,79.0,1.5,21.0,510.0,531.9,410.82
2016,11,8,13,45,815.5,77.0,1.5,21.0,483.0,474.87,364.25
2016,11,8,14,0,803.0,75.0,1.5,21.0,456.0,417.74,316.56
2016,11,8,14,15,785.0,73.0,1.55,21.0,423.0,358.77,266.23
2016,11,8,14,30,767.0,71.0,1.6,21.0,390.0,300.85,215.57
2016,11,8,14,45,740.5,68.0,1.65,21.0,352.0,241.33,163.65
2016,11,8,15,0,714.0,65.0,1.7,21.0,314.0,184.47,115.34
2016,11,8,15,15,676.5,61.0,1.9,20.5,272.0,128.46,72.84
2016,11,8,15,30,639.0,57.0,2.1,20.0,230.0,73.54,40.44
2016,11,8,15,45,579.5,51.5,2.35,20.0,186.5,42.63,31.59
2016,11,8,16,0,520.0,46.0,2.6,20.0,143.0,38.1,27.36
2016,11,8,16,15,426.5,37.5,3.0,19.5,102.0,31.01,20.77
2016,11,8,16,30,333.0,29.0,3.4,19.0,61.0,23.99,13.24
2016,11,8,16,45,166.5,14.5,3.85,18.5,30.5,11.76,0.0
2016,11,8,17,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,6,45,61.5,8.5,2.7,15.0,11.0,52.94,0.0
2016,11,9,7,0,123.0,17.0,2.6,15.0,22.0,146.45,0.0
2016,11,9,7,15,237.5,30.5,2.5,15.0,57.0,288.87,211.03
2016,11,9,7,30,352.0,44.0,2.4,15.0,92.0,410.01,331.28
2016,11,9,7,45,429.0,53.5,2.35,15.5,134.0,501.73,408.99
2016,11,9,8,0,506.0,63.0,2.3,16.0,176.0,595.87,484.18
2016,11,9,8,15,556.0,69.5,2.15,16.0,218.5,662.69,535.54
2016,11,9,8,30,606.0,76.0,2.0,16.0,261.0,728.98,584.03
2016,11,9,8,45,642.0,80.5,1.85,16.5,301.5,777.99,616.56
2016,11,9,9,0,678.0,85.0,1.7,17.0,342.0,825.05,646.23
2016,11,9,9,15,702.5,88.5,1.55,17.5,378.0,856.94,664.02
2016,11,9,9,30,727.0,92.0,1.4,18.0,414.0,885.97,679.19
2016,11,9,9,45,766.5,88.0,1.3,18.5,448.5,910.3,691.33
2016,11,9,10,0,806.0,84.0,1.2,19.0,483.0,938.66,705.85
2016,11,9,10,15,635.5,137.0,1.15,19.0,461.0,831.33,631.58
2016,11,9,10,30,465.0,190.0,1.1,19.0,439.0,703.91,541.5
2016,11,9,10,45,653.0,140.0,1.1,19.5,502.0,825.58,627.16
2016,11,9,11,0,841.0,90.0,1.1,20.0,565.0,919.53,686.57
2016,11,9,11,15,844.5,90.5,1.1,20.5,575.0,899.37,670.24
2016,11,9,11,30,848.0,91.0,1.1,21.0,585.0,875.75,653.32
2016,11,9,11,45,847.0,92.0,1.1,21.5,586.5,845.51,632.12
2016,11,9,12,0,846.0,93.0,1.1,22.0,588.0,812.26,609.03
2016,11,9,12,15,843.5,92.5,1.2,22.0,582.0,773.33,584.44
2016,11,9,12,30,841.0,92.0,1.3,22.0,576.0,731.9,557.72
2016,11,9,12,45,841.5,89.0,1.4,22.0,563.5,687.53,526.79
2016,11,9,13,0,842.0,86.0,1.5,22.0,551.0,640.83,492.9
2016,11,9,13,15,832.5,85.0,1.6,22.0,530.5,588.18,453.4
2016,11,9,13,30,823.0,84.0,1.7,22.0,510.0,534.55,411.75
2016,11,9,13,45,807.0,82.5,1.85,22.0,482.0,476.57,365.52
2016,11,9,14,0,791.0,81.0,2.0,22.0,454.0,418.86,317.78
2016,11,9,14,15,772.0,78.5,2.0,21.5,420.5,359.69,267.65
2016,11,9,14,30,753.0,76.0,2.0,21.0,387.0,301.73,217.27
2016,11,9,14,45,724.0,73.0,2.05,21.0,348.5,242.42,165.51
2016,11,9,15,0,695.0,70.0,2.1,21.0,310.0,183.41,115.47
2016,11,9,15,15,656.0,65.5,2.05,20.5,268.0,127.49,72.84
2016,11,9,15,30,617.0,61.0,2.0,20.0,226.0,76.32,42.98
2016,11,9,15,45,558.5,54.5,1.95,20.0,183.0,44.77,33.42
2016,11,9,16,0,500.0,48.0,1.9,20.0,140.0,39.57,28.6
2016,11,9,16,15,406.0,39.0,1.85,19.5,99.0,32.15,21.7
2016,11,9,16,30,312.0,30.0,1.8,19.0,58.0,24.8,13.59
2016,11,9,16,45,156.0,15.0,1.8,19.0,29.0,12.19,0.0
2016,11,9,17,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,10.0,1.9,16.0,10.0,7.87,0.0
2016,11,10,7,0,0.0,20.0,1.9,16.0,20.0,15.74,0.0
2016,11,10,7,15,178.5,30.5,1.95,16.5,54.5,240.33,169.36
2016,11,10,7,30,357.0,41.0,2.0,17.0,89.0,411.37,328.41
2016,11,10,7,45,434.5,50.0,2.1,17.5,130.5,502.49,405.27
2016,11,10,8,0,512.0,59.0,2.2,18.0,172.0,596.31,480.16
2016,11,10,8,15,463.0,78.5,2.15,18.0,197.5,578.71,468.23
2016,11,10,8,30,414.0,98.0,2.1,18.0,223.0,564.34,457.98
2016,11,10,8,45,444.5,106.5,2.05,18.5,258.0,608.52,490.39
2016,11,10,9,0,475.0,115.0,2.0,19.0,293.0,651.72,520.5
2016,11,10,9,15,400.5,142.5,1.8,19.0,303.0,612.94,488.38
2016,11,10,9,30,326.0,170.0,1.6,19.0,313.0,546.88,435.84
2016,11,10,9,45,416.0,164.0,1.45,19.5,360.0,648.84,510.18
2016,11,10,10,0,506.0,158.0,1.3,20.0,407.0,725.54,562.31
2016,11,10,10,15,354.0,197.5,1.1,20.0,376.0,589.97,458.9
2016,11,10,10,30,202.0,237.0,0.9,20.0,345.0,458.09,357.55
2016,11,10,10,45,325.0,222.0,0.7,20.5,401.5,571.56,441.48
2016,11,10,11,0,448.0,207.0,0.5,21.0,458.0,679.78,514.42
2016,11,10,11,15,463.0,207.0,0.8,21.0,470.5,677.31,514.77
2016,11,10,11,30,478.0,207.0,1.1,21.0,483.0,672.07,514.04
2016,11,10,11,45,478.0,207.5,1.45,21.0,484.5,651.77,502.21
2016,11,10,12,0,478.0,208.0,1.8,21.0,486.0,629.6,488.26
2016,11,10,12,15,330.5,234.5,1.9,21.0,426.0,500.86,391.67
2016,11,10,12,30,183.0,261.0,2.0,21.0,366.0,385.31,302.55
2016,11,10,12,45,264.0,242.5,2.15,21.0,390.0,423.94,333.81
2016,11,10,13,0,345.0,224.0,2.3,21.0,414.0,439.5,346.21
2016,11,10,13,15,571.5,154.5,2.25,21.0,454.5,497.16,390.37
2016,11,10,13,30,798.0,85.0,2.2,21.0,495.0,522.54,407.21
2016,11,10,13,45,751.5,90.0,2.15,21.0,459.5,457.7,354.1
2016,11,10,14,0,705.0,95.0,2.1,21.0,424.0,395.67,302.66
2016,11,10,14,15,458.5,132.5,2.0,21.0,340.5,288.56,218.83
2016,11,10,14,30,212.0,170.0,1.9,21.0,257.0,201.99,153.43
2016,11,10,14,45,204.5,154.0,1.85,21.0,231.0,170.9,127.32
2016,11,10,15,0,197.0,138.0,1.8,21.0,205.0,140.98,102.37
2016,11,10,15,15,186.0,120.5,1.75,21.0,177.0,110.86,78.56
2016,11,10,15,30,175.0,103.0,1.7,21.0,149.0,82.52,58.61
2016,11,10,15,45,327.5,75.0,1.7,21.0,141.5,55.22,42.28
2016,11,10,16,0,480.0,47.0,1.7,21.0,134.0,38.65,27.65
2016,11,10,16,15,385.5,38.0,1.65,20.5,94.0,31.24,20.79
2016,11,10,16,30,291.0,29.0,1.6,20.0,54.0,23.91,12.52
2016,11,10,16,45,145.5,14.5,1.55,19.5,27.0,11.77,0.0
2016,11,10,17,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,6.0,1.1,16.0,6.0,0.0,0.0
2016,11,11,7,0,0.0,12.0,1.2,16.0,12.0,9.44,0.0
2016,11,11,7,15,40.0,29.0,1.25,16.0,34.0,85.24,54.82
2016,11,11,7,30,80.0,46.0,1.3,16.0,56.0,142.93,113.24
2016,11,11,7,45,102.5,64.5,1.4,16.5,83.0,187.07,152.44
2016,11,11,8,0,125.0,83.0,1.5,17.0,110.0,231.01,190.19
2016,11,11,8,15,138.5,101.5,1.5,17.0,137.5,266.59,220.13
2016,11,11,8,30,152.0,120.0,1.5,17.0,165.0,301.85,248.99
2016,11,11,8,45,162.5,136.5,1.5,17.5,191.0,330.67,271.41
2016,11,11,9,0,173.0,153.0,1.5,18.0,217.0,359.09,292.94
2016,11,11,9,15,217.0,165.0,1.55,18.0,254.0,436.61,353.45
2016,11,11,9,30,261.0,177.0,1.6,18.0,291.0,491.66,395.49
2016,11,11,9,45,225.5,195.0,1.65,18.5,298.5,450.86,361.88
2016,11,11,10,0,190.0,213.0,1.7,19.0,306.0,432.17,345.33
2016,11,11,10,15,256.5,215.5,1.7,19.0,347.0,516.68,410.13
2016,11,11,10,30,323.0,218.0,1.7,19.0,388.0,575.73,454.24
2016,11,11,10,45,321.0,226.0,1.7,19.5,400.0,572.8,449.86
2016,11,11,11,0,319.0,234.0,1.7,20.0,412.0,568.44,445.0
2016,11,11,11,15,212.0,247.0,1.65,20.0,366.5,451.79,355.39
2016,11,11,11,30,105.0,260.0,1.6,20.0,321.0,342.01,269.34
2016,11,11,11,45,139.5,262.5,1.6,20.0,343.5,385.62,303.78
2016,11,11,12,0,174.0,265.0,1.6,20.0,366.0,406.69,320.08
2016,11,11,12,15,281.5,245.0,1.55,20.0,406.0,474.29,372.58
2016,11,11,12,30,389.0,225.0,1.5,20.0,446.0,515.17,403.73
2016,11,11,12,45,318.0,232.5,1.5,20.0,410.0,451.44,354.14
2016,11,11,13,0,247.0,240.0,1.5,20.0,374.0,392.98,308.73
2016,11,11,13,15,142.5,223.0,1.45,20.0,299.5,286.28,225.5
2016,11,11,13,30,38.0,206.0,1.4,20.0,225.0,194.09,152.36
2016,11,11,13,45,360.0,153.0,1.4,20.0,320.5,323.16,253.76
2016,11,11,14,0,682.0,100.0,1.4,20.0,416.0,391.18,299.8
2016,11,11,14,15,374.0,133.5,1.4,19.5,305.0,259.4,198.05
2016,11,11,14,30,66.0,167.0,1.4,19.0,194.0,151.68,117.88
2016,11,11,14,45,61.0,151.0,1.4,19.0,174.0,131.44,101.43
2016,11,11,15,0,56.0,135.0,1.4,19.0,154.0,112.13,85.58
2016,11,11,15,15,49.5,117.5,1.3,18.5,132.5,92.57,69.94
2016,11,11,15,30,43.0,100.0,1.2,18.0,111.0,74.23,55.73
2016,11,11,15,45,33.5,81.5,1.2,18.0,89.5,58.27,45.46
2016,11,11,16,0,24.0,63.0,1.2,18.0,68.0,45.65,34.06
2016,11,11,16,15,12.0,45.0,1.1,18.0,47.5,33.11,22.57
2016,11,11,16,30,0.0,27.0,1.0,18.0,27.0,20.25,9.56
2016,11,11,16,45,0.0,13.5,0.95,18.0,13.5,10.62,0.0
2016,11,11,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,6,45,66.0,7.0,3.1,16.0,9.0,0.0,0.0
2016,11,12,7,0,132.0,14.0,3.0,16.0,18.0,114.76,0.0
2016,11,12,7,15,264.5,25.0,2.9,16.0,52.0,300.15,196.43
2016,11,12,7,30,397.0,36.0,2.8,16.0,86.0,439.98,350.67
2016,11,12,7,45,476.5,43.0,2.75,16.5,127.5,530.54,429.09
2016,11,12,8,0,556.0,50.0,2.7,17.0,169.0,624.05,504.21
2016,11,12,8,15,606.0,55.5,2.5,17.0,211.5,689.64,554.86
2016,11,12,8,30,656.0,61.0,2.3,17.0,254.0,755.03,602.65
2016,11,12,8,45,690.5,64.0,2.15,17.5,293.5,794.07,628.21
2016,11,12,9,0,725.0,67.0,2.0,18.0,333.0,838.58,656.46
2016,11,12,9,15,748.5,70.0,1.85,18.0,369.0,869.6,675.24
2016,11,12,9,30,772.0,73.0,1.7,18.0,405.0,897.6,691.37
2016,11,12,9,45,795.0,72.5,1.55,18.5,436.5,917.14,699.91
2016,11,12,10,0,818.0,72.0,1.4,19.0,468.0,933.11,705.77
2016,11,12,10,15,829.5,73.5,1.4,19.0,492.0,936.71,706.87
2016,11,12,10,30,841.0,75.0,1.4,19.0,516.0,925.15,698.14
2016,11,12,10,45,848.5,76.0,1.45,19.5,533.0,917.08,691.49
2016,11,12,11,0,856.0,77.0,1.5,20.0,550.0,905.38,682.49
2016,11,12,11,15,860.0,77.5,1.6,20.0,560.0,886.25,670.55
2016,11,12,11,30,864.0,78.0,1.7,20.0,570.0,863.69,656.32
2016,11,12,11,45,864.0,78.5,1.85,20.0,572.0,834.38,637.88
2016,11,12,12,0,864.0,79.0,2.0,20.0,574.0,802.04,617.09
2016,11,12,12,15,528.5,167.5,2.3,20.0,469.5,603.56,473.88
2016,11,12,12,30,193.0,256.0,2.6,20.0,365.0,388.47,307.25
2016,11,12,12,45,345.0,220.0,2.9,20.0,409.5,457.91,364.22
2016,11,12,13,0,497.0,184.0,3.2,20.0,454.0,512.53,406.88
2016,11,12,13,15,662.0,130.0,3.45,20.0,475.0,534.85,423.84
2016,11,12,13,30,827.0,76.0,3.7,20.0,496.0,529.56,418.14
2016,11,12,13,45,813.0,75.0,4.0,20.0,469.0,473.26,371.13
2016,11,12,14,0,799.0,74.0,4.3,20.0,442.0,416.96,322.82
2016,11,12,14,15,681.0,91.5,4.45,20.0,389.0,339.23,257.93
2016,11,12,14,30,563.0,109.0,4.6,20.0,336.0,273.47,203.09
2016,11,12,14,45,635.5,86.0,4.75,20.0,318.5,232.29,162.74
2016,11,12,15,0,708.0,63.0,4.9,20.0,301.0,184.49,117.04
2016,11,12,15,15,669.0,59.0,5.05,19.5,259.5,128.85,73.76
2016,11,12,15,30,630.0,55.0,5.2,19.0,218.0,74.64,40.53
2016,11,12,15,45,568.0,49.5,5.4,18.5,175.0,41.05,30.32
2016,11,12,16,0,506.0,44.0,5.6,18.0,132.0,36.49,26.06
2016,11,12,16,15,406.0,35.5,5.7,17.5,92.0,29.36,19.33
2016,11,12,16,30,306.0,27.0,5.8,17.0,52.0,22.34,10.75
2016,11,12,16,45,153.0,13.5,5.9,17.0,26.0,10.62,0.0
2016,11,12,17,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,5.85,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,6,45,71.0,6.5,0.8,15.0,8.5,0.0,0.0
2016,11,13,7,0,142.0,13.0,0.7,15.0,17.0,121.72,0.0
2016,11,13,7,15,279.5,24.0,0.6,15.0,51.5,308.91,188.54
2016,11,13,7,30,417.0,35.0,0.5,15.0,86.0,455.68,354.36
2016,11,13,7,45,493.5,42.5,0.45,15.5,127.5,544.65,428.21
2016,11,13,8,0,570.0,50.0,0.4,16.0,169.0,636.48,497.68
2016,11,13,8,15,620.5,55.0,0.65,16.0,212.0,702.1,549.69
2016,11,13,8,30,671.0,60.0,0.9,16.0,255.0,759.81,594.51
2016,11,13,8,45,417.0,105.0,1.2,16.5,232.0,579.4,465.07
2016,11,13,9,0,163.0,150.0,1.5,17.0,209.0,346.23,282.27
2016,11,13,9,15,472.5,112.0,1.65,17.0,308.0,644.84,519.02
2016,11,13,9,30,782.0,74.0,1.8,17.0,407.0,908.27,705.33
2016,11,13,9,45,587.5,126.0,2.0,17.5,387.0,782.96,613.9
2016,11,13,10,0,393.0,178.0,2.2,18.0,367.0,636.48,505.31
2016,11,13,10,15,260.5,205.5,2.25,18.0,333.5,508.79,406.98
2016,11,13,10,30,128.0,233.0,2.3,18.0,300.0,382.99,306.66
2016,11,13,10,45,128.0,241.5,2.35,18.5,310.0,385.88,308.47
2016,11,13,11,0,128.0,250.0,2.4,19.0,320.0,388.24,309.27
2016,11,13,11,15,128.5,254.5,2.5,19.0,326.0,385.76,307.13
2016,11,13,11,30,129.0,259.0,2.6,19.0,332.0,382.81,304.68
2016,11,13,11,45,501.0,170.5,2.75,19.0,455.5,632.59,503.14
2016,11,13,12,0,873.0,82.0,2.9,19.0,579.0,812.67,635.38
2016,11,13,12,15,870.5,81.5,2.95,19.0,573.5,774.05,606.62
2016,11,13,12,30,868.0,81.0,3.0,19.0,568.0,732.9,577.62
2016,11,13,12,45,865.5,79.5,3.1,19.0,555.0,688.33,544.93
2016,11,13,13,0,863.0,78.0,3.2,19.0,542.0,641.62,508.8
2016,11,13,13,15,854.0,77.0,3.2,19.0,521.5,589.66,467.31
2016,11,13,13,30,845.0,76.0,3.2,19.0,501.0,539.56,426.03
2016,11,13,13,45,832.0,74.0,3.2,19.0,473.5,481.82,377.74
2016,11,13,14,0,819.0,72.0,3.2,19.0,446.0,423.98,327.98
2016,11,13,14,15,800.0,70.0,3.1,19.0,413.0,364.13,275.28
2016,11,13,14,30,781.0,68.0,3.0,19.0,380.0,305.41,222.58
2016,11,13,14,45,754.0,65.0,2.95,19.0,341.5,245.26,168.94
2016,11,13,15,0,727.0,62.0,2.9,19.0,303.0,187.79,119.02
2016,11,13,15,15,688.0,58.0,2.85,18.5,261.0,131.0,74.78
2016,11,13,15,30,649.0,54.0,2.8,18.0,219.0,78.93,43.43
2016,11,13,15,45,588.0,48.5,2.8,18.0,176.0,40.47,29.88
2016,11,13,16,0,527.0,43.0,2.8,18.0,133.0,35.87,25.52
2016,11,13,16,15,426.5,34.0,2.8,17.5,92.5,28.26,18.37
2016,11,13,16,30,326.0,25.0,2.8,17.0,52.0,20.74,9.2
2016,11,13,16,45,163.0,12.5,2.8,17.0,26.0,9.83,0.0
2016,11,13,17,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,45,70.0,6.0,3.0,15.0,7.5,0.0,0.0
2016,11,14,7,0,140.0,12.0,3.0,15.0,15.0,119.24,0.0
2016,11,14,7,15,282.0,23.0,2.95,15.0,49.5,307.39,175.16
2016,11,14,7,30,424.0,34.0,2.9,15.0,84.0,460.2,364.58
2016,11,14,7,45,506.5,41.0,2.85,15.5,126.5,553.79,447.52
2016,11,14,8,0,589.0,48.0,2.8,16.0,169.0,650.57,525.68
2016,11,14,8,15,639.5,52.5,2.65,16.0,212.0,707.74,570.66
2016,11,14,8,30,690.0,57.0,2.5,16.0,255.0,773.62,619.61
2016,11,14,8,45,449.5,101.0,2.4,16.0,237.5,605.46,492.89
2016,11,14,9,0,209.0,145.0,2.3,16.0,220.0,406.78,334.2
2016,11,14,9,15,210.5,161.0,2.15,16.0,243.0,403.47,332.0
2016,11,14,9,30,212.0,177.0,2.0,16.0,266.0,421.21,344.75
2016,11,14,9,45,199.0,192.0,1.9,16.5,281.0,422.09,343.13
2016,11,14,10,0,186.0,207.0,1.8,17.0,296.0,422.06,340.88
2016,11,14,10,15,134.5,216.5,1.65,17.0,282.5,376.3,302.68
2016,11,14,10,30,83.0,226.0,1.5,17.0,269.0,309.05,247.97
2016,11,14,10,45,83.0,233.5,1.4,17.5,277.5,312.05,249.59
2016,11,14,11,0,83.0,241.0,1.3,18.0,286.0,314.91,250.74
2016,11,14,11,15,238.5,231.5,1.3,18.0,364.5,480.45,381.04
2016,11,14,11,30,394.0,222.0,1.3,18.0,443.0,594.48,466.98
2016,11,14,11,45,394.5,222.5,1.3,18.5,444.5,578.05,452.51
2016,11,14,12,0,395.0,223.0,1.3,19.0,446.0,560.2,438.22
2016,11,14,12,15,361.5,228.0,1.45,19.0,430.5,519.44,408.01
2016,11,14,12,30,328.0,233.0,1.6,19.0,415.0,479.98,378.37
2016,11,14,12,45,200.0,232.5,1.75,19.0,343.0,357.61,283.71
2016,11,14,13,0,72.0,232.0,1.9,19.0,271.0,249.74,197.92
2016,11,14,13,15,62.5,220.0,2.15,19.0,253.0,226.64,179.94
2016,11,14,13,30,53.0,208.0,2.4,19.0,235.0,204.89,162.58
2016,11,14,13,45,53.0,197.5,2.65,19.0,223.0,190.36,150.92
2016,11,14,14,0,53.0,187.0,2.9,19.0,211.0,176.02,139.25
2016,11,14,14,15,417.5,128.0,3.05,19.0,295.0,271.94,210.06
2016,11,14,14,30,782.0,69.0,3.2,19.0,379.0,307.38,224.67
2016,11,14,14,45,755.5,66.0,3.4,19.0,340.5,247.31,170.84
2016,11,14,15,0,729.0,63.0,3.6,19.0,302.0,189.85,120.83
2016,11,14,15,15,689.0,58.5,3.7,18.5,260.0,132.41,75.89
2016,11,14,15,30,649.0,54.0,3.8,18.0,218.0,79.82,43.83
2016,11,14,15,45,588.0,48.5,3.9,17.5,175.0,40.48,29.93
2016,11,14,16,0,527.0,43.0,4.0,17.0,132.0,35.88,25.61
2016,11,14,16,15,423.5,34.0,4.0,16.5,91.0,28.27,18.39
2016,11,14,16,30,320.0,25.0,4.0,16.0,50.0,20.75,8.79
2016,11,14,16,45,160.0,12.5,4.0,16.0,25.0,9.83,0.0
2016,11,14,17,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,15,6,45,85.0,5.5,1.1,14.5,7.5,0.0,0.0
2016,11,15,7,0,170.0,11.0,1.1,15.0,15.0,141.82,0.0
2016,11,15,7,15,313.5,20.5,1.2,15.0,48.5,327.94,165.28
2016,11,15,7,30,457.0,30.0,1.3,15.0,82.0,471.56,366.69
2016,11,15,7,45,532.5,36.0,1.45,15.5,123.5,560.28,446.01
2016,11,15,8,0,608.0,42.0,1.6,16.0,165.0,650.8,518.96
2016,11,15,8,15,655.0,46.0,1.65,16.0,207.0,713.31,567.99
2016,11,15,8,30,702.0,50.0,1.7,16.0,249.0,775.04,614.23
2016,11,15,8,45,364.0,92.5,1.75,16.5,197.0,510.31,415.92
2016,11,15,9,0,26.0,135.0,1.8,17.0,145.0,169.77,136.6
2016,11,15,9,15,414.0,98.5,1.85,17.0,271.5,567.98,463.7
2016,11,15,9,30,802.0,62.0,1.9,17.0,398.0,910.45,709.15
2016,11,15,9,45,796.5,70.0,1.95,17.5,424.5,913.47,705.34
2016,11,15,10,0,791.0,78.0,2.0,18.0,451.0,912.68,702.81
2016,11,15,10,15,562.5,143.0,2.1,18.0,415.0,753.75,590.98
2016,11,15,10,30,334.0,208.0,2.2,18.0,379.0,575.25,457.21
2016,11,15,10,45,241.0,227.0,2.3,18.0,352.5,499.15,398.21
2016,11,15,11,0,148.0,246.0,2.4,18.0,326.0,403.22,322.33
2016,11,15,11,15,205.5,245.5,2.6,18.0,359.0,446.09,357.55
2016,11,15,11,30,263.0,245.0,2.8,18.0,392.0,505.71,404.06
2016,11,15,11,45,201.0,251.0,3.05,18.0,363.5,426.95,342.16
2016,11,15,12,0,139.0,257.0,3.3,18.0,335.0,371.72,297.9
2016,11,15,12,15,186.5,251.5,3.7,18.0,355.5,392.66,315.87
2016,11,15,12,30,234.0,246.0,4.1,18.0,376.0,409.52,330.06
2016,11,15,12,45,145.5,235.5,4.6,18.0,316.0,323.76,260.97
2016,11,15,13,0,57.0,225.0,5.1,18.0,256.0,233.78,187.56
2016,11,15,13,15,100.0,223.0,5.45,18.0,274.0,251.86,202.94
2016,11,15,13,30,143.0,221.0,5.8,18.0,292.0,275.04,221.69
2016,11,15,13,45,92.0,201.0,6.15,18.0,245.5,212.46,170.37
2016,11,15,14,0,41.0,181.0,6.5,18.0,199.0,166.08,132.4
2016,11,15,14,15,20.5,141.0,6.5,17.5,150.0,116.96,92.19
2016,11,15,14,30,0.0,101.0,6.5,17.0,101.0,77.67,60.01
2016,11,15,14,45,0.0,91.0,6.55,17.0,91.0,69.7,53.4
2016,11,15,15,0,0.0,81.0,6.6,17.0,81.0,61.81,46.8
2016,11,15,15,15,0.0,69.5,6.55,16.5,69.5,52.92,39.36
2016,11,15,15,30,0.0,58.0,6.5,16.0,58.0,44.16,31.92
2016,11,15,15,45,0.0,46.5,6.45,16.0,46.5,35.55,25.75
2016,11,15,16,0,0.0,35.0,6.4,16.0,35.0,26.74,17.71
2016,11,15,16,15,0.0,24.0,6.25,15.5,24.0,18.3,9.92
2016,11,15,16,30,0.0,13.0,6.1,15.0,13.0,9.88,1.0
2016,11,15,16,45,0.0,6.5,6.0,15.0,6.5,5.11,0.0
2016,11,15,17,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,6.25,14.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,6.5,6.3,13.0,6.5,0.0,0.0
2016,11,16,7,0,0.0,13.0,6.4,13.0,13.0,10.23,0.0
2016,11,16,7,15,217.5,23.0,6.45,13.0,47.0,249.22,108.76
2016,11,16,7,30,435.0,33.0,6.5,13.0,81.0,467.72,374.48
2016,11,16,7,45,520.0,40.0,6.6,13.5,124.0,563.63,465.93
2016,11,16,8,0,605.0,47.0,6.7,14.0,167.0,662.83,551.0
2016,11,16,8,15,657.0,51.5,6.75,14.0,211.0,721.47,601.3
2016,11,16,8,30,709.0,56.0,6.8,14.0,255.0,789.08,656.36
2016,11,16,8,45,740.5,60.0,6.85,14.5,295.5,834.82,691.14
2016,11,16,9,0,772.0,64.0,6.9,15.0,336.0,878.21,722.88
2016,11,16,9,15,795.0,66.5,6.95,15.0,372.5,908.45,745.11
2016,11,16,9,30,818.0,69.0,7.0,15.0,409.0,935.51,764.58
2016,11,16,9,45,833.5,71.0,7.05,15.5,439.5,951.01,773.64
2016,11,16,10,0,849.0,73.0,7.1,16.0,470.0,962.88,779.96
2016,11,16,10,15,571.5,143.0,7.2,16.0,416.5,762.4,626.2
2016,11,16,10,30,294.0,213.0,7.3,16.0,363.0,543.02,448.04
2016,11,16,10,45,588.0,146.0,7.4,16.0,458.5,767.85,630.88
2016,11,16,11,0,882.0,79.0,7.5,16.0,554.0,930.66,754.43
2016,11,16,11,15,885.5,79.5,7.6,15.5,563.5,910.65,739.93
2016,11,16,11,30,889.0,80.0,7.7,15.0,573.0,887.16,723.54
2016,11,16,11,45,886.0,81.5,7.8,15.0,574.5,855.93,699.87
2016,11,16,12,0,883.0,83.0,7.9,15.0,576.0,821.77,673.94
2016,11,16,12,15,880.5,82.5,7.9,15.0,570.0,782.98,644.09
2016,11,16,12,30,878.0,82.0,7.9,15.0,564.0,741.65,612.18
2016,11,16,12,45,870.5,82.0,7.9,15.0,550.5,700.91,579.23
2016,11,16,13,0,863.0,82.0,7.9,15.0,537.0,651.66,538.07
2016,11,16,13,15,853.5,81.0,7.85,15.0,516.5,598.65,493.01
2016,11,16,13,30,844.0,80.0,7.8,15.0,496.0,544.58,446.1
2016,11,16,13,45,828.5,78.5,7.8,15.0,468.5,486.33,394.78
2016,11,16,14,0,813.0,77.0,7.8,15.0,441.0,428.24,342.38
2016,11,16,14,15,793.5,74.5,7.75,15.0,407.5,368.16,287.3
2016,11,16,14,30,774.0,72.0,7.7,15.0,374.0,309.29,232.49
2016,11,16,14,45,744.0,69.0,7.7,15.0,335.5,248.89,176.89
2016,11,16,15,0,714.0,66.0,7.7,15.0,297.0,191.54,125.57
2016,11,16,15,15,672.0,62.0,7.65,14.5,255.0,132.37,77.88
2016,11,16,15,30,630.0,58.0,7.6,14.0,213.0,80.62,45.09
2016,11,16,15,45,563.5,51.5,7.55,14.0,170.0,42.64,32.24
2016,11,16,16,0,497.0,45.0,7.5,14.0,127.0,37.32,27.13
2016,11,16,16,15,386.0,36.0,7.4,13.5,87.0,29.78,19.79
2016,11,16,16,30,275.0,27.0,7.3,13.0,47.0,22.37,8.9
2016,11,16,16,45,137.5,13.5,7.2,13.0,23.5,10.62,0.0
2016,11,16,17,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,6.7,12.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,17,7,15,208.5,16.0,2.15,11.0,38.5,230.64,77.45
2016,11,17,7,30,417.0,32.0,2.1,11.0,77.0,450.89,355.01
2016,11,17,7,45,504.0,39.0,2.05,11.5,119.0,547.74,444.69
2016,11,17,8,0,591.0,46.0,2.0,12.0,161.0,648.15,526.5
2016,11,17,8,15,643.0,50.5,2.0,12.0,204.0,706.46,573.56
2016,11,17,8,30,695.0,55.0,2.0,12.0,247.0,773.72,624.94
2016,11,17,8,45,732.0,58.0,2.0,12.5,288.0,823.22,659.85
2016,11,17,9,0,769.0,61.0,2.0,13.0,329.0,870.52,691.82
2016,11,17,9,15,793.0,63.5,1.95,13.0,365.5,901.69,712.06
2016,11,17,9,30,817.0,66.0,1.9,13.0,402.0,929.75,729.72
2016,11,17,9,45,836.5,67.5,1.9,13.5,434.0,948.57,739.9
2016,11,17,10,0,856.0,69.0,1.9,14.0,466.0,952.16,739.57
2016,11,17,10,15,867.5,70.0,1.85,14.0,490.5,955.13,739.82
2016,11,17,10,30,879.0,71.0,1.8,14.0,515.0,954.4,737.63
2016,11,17,10,45,887.0,71.5,1.75,14.5,533.0,945.87,728.94
2016,11,17,11,0,895.0,72.0,1.7,15.0,551.0,933.62,717.98
2016,11,17,11,15,899.0,72.5,1.65,15.0,561.0,913.98,703.53
2016,11,17,11,30,903.0,73.0,1.6,15.0,571.0,890.79,686.85
2016,11,17,11,45,905.0,72.5,1.55,15.5,573.5,861.23,664.67
2016,11,17,12,0,907.0,72.0,1.5,16.0,576.0,828.44,640.44
2016,11,17,12,15,905.0,72.0,1.5,16.0,570.5,790.03,614.06
2016,11,17,12,30,903.0,72.0,1.5,16.0,565.0,748.92,585.66
2016,11,17,12,45,898.5,71.0,1.55,16.0,552.0,702.49,552.93
2016,11,17,13,0,894.0,70.0,1.6,16.0,539.0,653.99,516.29
2016,11,17,13,15,885.5,69.0,1.75,16.0,518.5,601.31,475.96
2016,11,17,13,30,877.0,68.0,1.9,16.0,498.0,547.4,433.09
2016,11,17,13,45,863.5,66.5,2.05,16.0,470.5,489.6,385.54
2016,11,17,14,0,850.0,65.0,2.2,16.0,443.0,431.64,336.07
2016,11,17,14,15,831.5,63.0,2.25,16.0,409.5,371.77,283.32
2016,11,17,14,30,813.0,61.0,2.3,16.0,376.0,311.78,229.3
2016,11,17,14,45,787.0,58.5,2.4,16.0,338.0,250.77,174.36
2016,11,17,15,0,761.0,56.0,2.5,16.0,300.0,192.23,122.74
2016,11,17,15,15,722.0,52.5,2.45,15.5,258.0,133.98,76.32
2016,11,17,15,30,683.0,49.0,2.4,15.0,216.0,80.35,42.71
2016,11,17,15,45,623.0,43.5,2.35,15.0,172.5,40.0,29.79
2016,11,17,16,0,563.0,38.0,2.3,15.0,129.0,34.9,24.92
2016,11,17,16,15,459.5,30.0,2.25,14.5,88.5,27.41,17.66
2016,11,17,16,30,356.0,22.0,2.2,14.0,48.0,20.02,6.75
2016,11,17,16,45,178.0,11.0,2.2,14.0,24.0,8.65,0.0
2016,11,17,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,18,7,15,194.0,16.0,4.2,11.5,36.0,217.18,44.89
2016,11,18,7,30,388.0,32.0,4.2,12.0,72.0,425.76,334.98
2016,11,18,7,45,477.5,40.0,4.25,12.5,114.5,525.27,430.85
2016,11,18,8,0,567.0,48.0,4.3,13.0,157.0,628.65,518.11
2016,11,18,8,15,621.5,53.5,4.3,13.5,200.0,698.44,574.93
2016,11,18,8,30,676.0,59.0,4.3,14.0,243.0,768.13,628.87
2016,11,18,8,45,713.0,63.0,4.35,14.5,284.5,810.45,660.19
2016,11,18,9,0,750.0,67.0,4.4,15.0,326.0,859.03,695.0
2016,11,18,9,15,774.0,70.0,4.55,15.5,362.0,890.9,717.16
2016,11,18,9,30,798.0,73.0,4.7,16.0,398.0,919.63,736.66
