Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,9,45,820.0,74.0,4.85,16.5,430.0,940.38,750.09
2016,11,18,10,0,842.0,75.0,5.0,17.0,462.0,957.49,760.82
2016,11,18,10,15,852.0,76.5,5.05,17.0,486.0,959.67,761.51
2016,11,18,10,30,862.0,78.0,5.1,17.0,510.0,958.07,759.69
2016,11,18,10,45,868.5,79.0,5.2,17.0,527.0,948.67,752.73
2016,11,18,11,0,875.0,80.0,5.3,17.0,544.0,924.81,735.4
2016,11,18,11,15,877.5,80.5,5.4,17.0,553.5,904.18,720.56
2016,11,18,11,30,880.0,81.0,5.5,17.0,563.0,880.17,703.24
2016,11,18,11,45,879.5,81.0,5.65,17.5,564.5,849.73,680.11
2016,11,18,12,0,879.0,81.0,5.8,18.0,566.0,816.29,654.75
2016,11,18,12,15,876.0,81.0,5.9,18.0,560.5,778.06,626.73
2016,11,18,12,30,873.0,81.0,6.0,18.0,555.0,737.31,596.63
2016,11,18,12,45,870.5,79.0,6.1,18.0,542.5,692.39,562.05
2016,11,18,13,0,868.0,77.0,6.2,18.0,530.0,645.35,523.98
2016,11,18,13,15,860.0,76.0,6.25,17.5,510.0,598.16,485.49
2016,11,18,13,30,852.0,75.0,6.3,17.0,490.0,544.87,441.11
2016,11,18,13,45,838.5,73.5,6.35,17.0,463.0,487.45,391.33
2016,11,18,14,0,825.0,72.0,6.4,17.0,436.0,429.92,340.17
2016,11,18,14,15,806.5,69.5,6.4,17.0,403.5,369.78,285.72
2016,11,18,14,30,788.0,67.0,6.4,17.0,371.0,310.69,231.3
2016,11,18,14,45,760.0,64.5,6.4,17.0,333.0,250.59,176.33
2016,11,18,15,0,732.0,62.0,6.4,17.0,295.0,193.23,125.22
2016,11,18,15,15,691.0,57.5,6.3,16.5,253.0,135.58,78.93
2016,11,18,15,30,650.0,53.0,6.2,16.0,211.0,82.86,45.3
2016,11,18,15,45,585.0,47.5,6.15,16.0,168.0,39.72,29.37
2016,11,18,16,0,520.0,42.0,6.1,16.0,125.0,35.09,24.9
2016,11,18,16,15,410.0,33.0,6.05,15.5,85.0,27.45,17.51
2016,11,18,16,30,300.0,24.0,6.0,15.0,45.0,19.93,5.96
2016,11,18,16,45,150.0,12.0,6.0,14.5,22.5,9.44,0.0
2016,11,18,17,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,8.3,14.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,8.85,15.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,9.15,15.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,9.2,15.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.55,15.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,10.05,15.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,10.15,15.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,10.2,15.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,10.15,15.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,10.05,15.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,5.0,9.9,15.0,5.0,3.78,0.0
2016,11,19,7,30,0.0,10.0,9.8,15.0,10.0,7.58,0.27
2016,11,19,7,45,0.0,16.5,9.7,15.0,16.5,12.53,4.76
2016,11,19,8,0,0.0,23.0,9.6,15.0,23.0,17.5,9.14
2016,11,19,8,15,0.0,30.0,9.5,15.0,30.0,22.86,13.83
2016,11,19,8,30,0.0,37.0,9.4,15.0,37.0,28.23,18.5
2016,11,19,8,45,0.0,44.0,9.35,15.5,44.0,33.62,23.09
2016,11,19,9,0,0.0,51.0,9.3,16.0,51.0,39.01,27.62
2016,11,19,9,15,0.0,67.0,9.25,16.0,67.0,51.38,38.09
2016,11,19,9,30,0.0,83.0,9.2,16.0,83.0,64.92,49.49
2016,11,19,9,45,0.0,57.0,9.15,16.0,57.0,43.66,31.41
2016,11,19,10,0,0.0,31.0,9.1,16.0,31.0,23.67,14.44
2016,11,19,10,15,0.0,33.5,8.95,16.0,33.5,25.6,16.04
2016,11,19,10,30,0.0,36.0,8.8,16.0,36.0,27.53,17.64
2016,11,19,10,45,0.0,42.5,8.75,16.5,42.5,32.53,21.79
2016,11,19,11,0,0.0,49.0,8.7,17.0,49.0,37.55,25.92
2016,11,19,11,15,0.0,35.0,8.45,17.0,35.0,26.78,16.86
2016,11,19,11,30,0.0,21.0,8.2,17.0,21.0,16.05,7.84
2016,11,19,11,45,0.0,73.5,8.0,17.0,73.5,56.48,41.71
2016,11,19,12,0,0.0,126.0,7.8,17.0,126.0,99.75,77.72
2016,11,19,12,15,0.0,109.0,7.65,17.0,109.0,85.1,65.54
2016,11,19,12,30,0.0,92.0,7.5,17.0,92.0,70.97,53.81
2016,11,19,12,45,0.0,71.5,7.35,17.0,71.5,54.92,40.46
2016,11,19,13,0,0.0,51.0,7.2,17.0,51.0,39.08,27.23
2016,11,19,13,15,0.0,37.5,7.15,17.0,37.5,28.69,18.53
2016,11,19,13,30,0.0,24.0,7.1,17.0,24.0,18.32,9.82
2016,11,19,13,45,0.0,17.5,7.05,17.0,17.5,13.34,5.63
2016,11,19,14,0,0.0,11.0,7.0,17.0,11.0,8.38,1.44
2016,11,19,14,15,0.0,8.0,6.9,16.5,8.0,6.09,0.0
2016,11,19,14,30,0.0,5.0,6.8,16.0,5.0,3.8,0.0
2016,11,19,14,45,0.0,4.5,6.75,16.0,4.5,3.42,0.0
2016,11,19,15,0,0.0,4.0,6.7,16.0,4.0,3.03,0.0
2016,11,19,15,15,0.0,3.5,6.6,16.0,3.5,2.65,0.0
2016,11,19,15,30,0.0,3.0,6.5,16.0,3.0,2.27,0.0
2016,11,19,15,45,0.0,2.0,6.4,16.0,2.0,1.51,0.0
2016,11,19,16,0,0.0,1.0,6.3,16.0,1.0,0.76,0.0
2016,11,19,16,15,0.0,0.5,6.2,16.0,0.5,0.38,0.0
2016,11,19,16,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,11,19,16,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,11,19,17,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,20,7,15,18.5,17.0,3.35,15.0,19.0,41.62,0.0
2016,11,20,7,30,37.0,34.0,3.3,15.0,38.0,91.41,66.22
2016,11,20,7,45,56.5,52.0,3.25,15.5,61.0,132.19,105.34
2016,11,20,8,0,76.0,70.0,3.2,16.0,84.0,172.01,140.61
2016,11,20,8,15,87.5,88.0,3.1,16.0,108.5,204.28,168.82
2016,11,20,8,30,99.0,106.0,3.0,16.0,133.0,236.25,196.1
2016,11,20,8,45,108.0,122.5,2.9,16.0,155.5,263.07,218.45
2016,11,20,9,0,117.0,139.0,2.8,16.0,178.0,289.67,240.11
2016,11,20,9,15,66.0,143.5,2.75,16.0,166.0,218.03,179.46
2016,11,20,9,30,15.0,148.0,2.7,16.0,154.0,148.99,120.2
2016,11,20,9,45,19.0,160.5,2.7,16.0,168.5,163.37,132.16
2016,11,20,10,0,23.0,173.0,2.7,16.0,183.0,177.76,143.89
2016,11,20,10,15,11.5,134.5,2.7,16.0,139.5,123.04,98.09
2016,11,20,10,30,0.0,96.0,2.7,16.0,96.0,74.98,57.51
2016,11,20,10,45,0.0,119.0,2.75,16.0,119.0,95.29,74.4
2016,11,20,11,0,0.0,142.0,2.8,16.0,142.0,115.98,91.45
2016,11,20,11,15,14.5,177.5,2.75,16.0,185.5,162.17,129.91
2016,11,20,11,30,29.0,213.0,2.7,16.0,229.0,226.86,182.71
2016,11,20,11,45,22.0,206.0,2.65,16.0,218.0,192.99,154.8
2016,11,20,12,0,15.0,199.0,2.6,16.0,207.0,178.55,142.84
2016,11,20,12,15,7.5,130.5,2.55,16.0,134.5,109.26,85.89
2016,11,20,12,30,0.0,62.0,2.5,16.0,62.0,47.58,34.44
2016,11,20,12,45,0.0,61.5,2.45,16.0,61.5,47.19,34.18
2016,11,20,13,0,0.0,61.0,2.4,16.0,61.0,46.79,33.88
2016,11,20,13,15,6.0,117.0,2.3,16.0,120.0,94.96,74.3
2016,11,20,13,30,12.0,173.0,2.2,16.0,179.0,144.82,115.57
2016,11,20,13,45,8.0,161.5,2.1,16.0,165.5,131.86,104.86
2016,11,20,14,0,4.0,150.0,2.0,16.0,152.0,119.57,94.83
2016,11,20,14,15,13.5,147.0,1.9,16.0,152.5,119.73,94.95
2016,11,20,14,30,23.0,144.0,1.8,16.0,153.0,118.59,93.76
2016,11,20,14,45,19.5,130.0,1.7,16.0,137.0,104.39,81.94
2016,11,20,15,0,16.0,116.0,1.6,16.0,121.0,90.78,70.63
2016,11,20,15,15,11.0,100.5,1.55,15.5,103.5,76.49,58.92
2016,11,20,15,30,6.0,85.0,1.5,15.0,86.0,63.02,47.8
2016,11,20,15,45,3.0,68.0,1.45,15.0,68.5,49.66,38.25
2016,11,20,16,0,0.0,51.0,1.4,15.0,51.0,37.6,27.19
2016,11,20,16,15,0.0,34.0,1.4,15.0,34.0,25.44,15.77
2016,11,20,16,30,0.0,17.0,1.4,15.0,17.0,12.97,0.98
2016,11,20,16,45,0.0,8.5,1.45,15.0,8.5,6.69,0.0
2016,11,20,17,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,21,7,15,179.0,14.5,5.3,13.0,31.5,197.48,0.0
2016,11,21,7,30,358.0,29.0,5.3,13.0,63.0,396.16,300.95
2016,11,21,7,45,454.0,37.0,5.3,13.5,103.5,499.49,408.79
2016,11,21,8,0,550.0,45.0,5.3,14.0,144.0,607.6,501.6
2016,11,21,8,15,606.5,50.0,5.25,14.0,186.5,677.8,561.03
2016,11,21,8,30,663.0,55.0,5.2,14.0,229.0,740.26,611.76
2016,11,21,8,45,702.5,58.0,5.2,14.5,269.0,791.84,651.0
2016,11,21,9,0,742.0,61.0,5.2,15.0,309.0,841.31,687.07
2016,11,21,9,15,767.0,63.5,5.2,15.0,345.0,873.39,710.3
2016,11,21,9,30,792.0,66.0,5.2,15.0,381.0,902.47,730.84
2016,11,21,9,45,808.0,68.5,5.25,15.5,411.5,919.38,740.98
2016,11,21,10,0,824.0,71.0,5.3,16.0,442.0,932.81,748.5
2016,11,21,10,15,836.0,72.5,5.35,16.0,466.5,937.31,750.95
2016,11,21,10,30,848.0,74.0,5.4,16.0,491.0,938.1,750.83
2016,11,21,10,45,603.5,141.0,5.45,16.0,443.0,776.07,629.4
2016,11,21,11,0,359.0,208.0,5.5,16.0,395.0,577.96,472.92
2016,11,21,11,15,614.0,143.5,5.5,16.0,470.5,754.25,613.73
2016,11,21,11,30,869.0,79.0,5.5,16.0,546.0,867.92,698.17
2016,11,21,11,45,868.5,79.5,5.55,16.0,548.5,838.72,675.85
2016,11,21,12,0,868.0,80.0,5.6,16.0,551.0,806.55,652.04
2016,11,21,12,15,866.5,80.0,5.6,16.0,546.0,770.2,624.81
2016,11,21,12,30,865.0,80.0,5.6,16.0,541.0,731.24,595.51
2016,11,21,12,45,863.0,78.5,5.7,16.0,529.0,687.86,562.02
2016,11,21,13,0,861.0,77.0,5.8,16.0,517.0,647.27,528.68
2016,11,21,13,15,852.0,75.5,5.8,16.0,497.5,594.69,484.95
2016,11,21,13,30,843.0,74.0,5.8,16.0,478.0,541.04,439.33
2016,11,21,13,45,828.5,73.0,5.85,16.0,451.5,484.4,390.22
2016,11,21,14,0,814.0,72.0,5.9,16.0,425.0,427.75,339.81
2016,11,21,14,15,794.0,69.5,5.9,16.0,392.0,367.89,285.65
2016,11,21,14,30,774.0,67.0,5.9,16.0,359.0,309.27,231.66
2016,11,21,14,45,743.5,64.5,5.9,16.0,321.5,249.53,177.01
2016,11,21,15,0,713.0,62.0,5.9,16.0,284.0,192.83,126.34
2016,11,21,15,15,670.5,58.0,5.8,15.5,243.0,136.63,80.76
2016,11,21,15,30,628.0,54.0,5.7,15.0,202.0,82.48,44.71
2016,11,21,15,45,557.5,48.0,5.65,15.0,159.5,39.91,29.62
2016,11,21,16,0,487.0,42.0,5.6,15.0,117.0,34.92,24.79
2016,11,21,16,15,372.0,32.5,5.5,14.5,78.5,26.91,16.93
2016,11,21,16,30,257.0,23.0,5.4,14.0,40.0,19.01,3.33
2016,11,21,16,45,128.5,11.5,5.3,13.5,20.0,9.05,0.0
2016,11,21,17,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,22,7,15,156.0,15.5,0.95,13.0,29.5,178.61,0.0
2016,11,22,7,30,312.0,31.0,1.0,13.0,59.0,358.2,262.69
2016,11,22,7,45,406.5,40.0,1.1,13.5,98.5,460.83,367.88
2016,11,22,8,0,501.0,49.0,1.2,14.0,138.0,567.85,455.92
2016,11,22,8,15,560.5,55.0,1.25,14.0,179.5,641.63,514.96
2016,11,22,8,30,620.0,61.0,1.3,14.0,221.0,715.53,571.55
2016,11,22,8,45,629.5,66.0,1.4,14.0,252.0,739.42,590.19
2016,11,22,9,0,639.0,71.0,1.5,14.0,283.0,760.93,606.61
2016,11,22,9,15,503.5,106.5,1.55,14.0,285.0,666.44,537.0
2016,11,22,9,30,368.0,142.0,1.6,14.0,287.0,577.06,468.75
2016,11,22,9,45,541.5,115.0,1.65,14.5,347.0,721.07,577.38
2016,11,22,10,0,715.0,88.0,1.7,15.0,407.0,853.49,669.32
2016,11,22,10,15,653.5,111.5,1.7,15.0,415.0,814.79,639.48
2016,11,22,10,30,592.0,135.0,1.7,15.0,423.0,771.26,608.01
2016,11,22,10,45,594.5,139.5,1.75,15.5,438.0,765.76,603.16
2016,11,22,11,0,597.0,144.0,1.8,16.0,453.0,757.41,595.98
2016,11,22,11,15,590.5,149.5,1.8,16.0,460.0,739.13,582.48
2016,11,22,11,30,584.0,155.0,1.8,16.0,467.0,718.5,567.2
2016,11,22,11,45,505.0,178.5,1.8,16.0,449.5,646.07,512.37
2016,11,22,12,0,426.0,202.0,1.8,16.0,432.0,583.89,464.58
2016,11,22,12,15,497.5,180.0,1.8,16.0,446.0,595.18,474.37
2016,11,22,12,30,569.0,158.0,1.8,16.0,460.0,599.29,477.83
2016,11,22,12,45,557.0,157.5,1.8,16.0,447.5,560.69,447.69
2016,11,22,13,0,545.0,157.0,1.8,16.0,435.0,521.53,416.96
2016,11,22,13,15,574.0,142.0,1.8,16.0,424.5,498.8,398.46
2016,11,22,13,30,603.0,127.0,1.8,16.0,414.0,465.8,371.23
2016,11,22,13,45,579.0,125.0,1.8,16.0,388.0,414.73,329.0
2016,11,22,14,0,555.0,123.0,1.8,16.0,362.0,365.18,287.13
2016,11,22,14,15,535.0,116.0,1.85,15.5,332.0,309.72,240.25
2016,11,22,14,30,515.0,109.0,1.9,15.0,302.0,261.46,198.1
2016,11,22,14,45,484.0,103.5,2.0,15.0,270.0,213.64,156.03
2016,11,22,15,0,453.0,98.0,2.1,15.0,238.0,169.18,117.56
2016,11,22,15,15,421.5,87.5,2.15,15.0,203.0,124.36,81.15
2016,11,22,15,30,390.0,77.0,2.2,15.0,168.0,83.51,52.73
2016,11,22,15,45,348.5,63.5,2.3,15.0,132.5,47.57,36.36
2016,11,22,16,0,307.0,50.0,2.4,15.0,97.0,37.79,27.29
2016,11,22,16,15,226.5,36.5,2.5,14.5,64.5,27.65,17.5
2016,11,22,16,30,146.0,23.0,2.6,14.0,32.0,17.47,1.88
2016,11,22,16,45,73.0,11.5,2.75,14.0,16.0,9.05,0.0
2016,11,22,17,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,6.05,13.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,23,7,15,116.5,17.0,3.65,13.0,27.5,144.63,0.0
2016,11,23,7,30,233.0,34.0,3.6,13.0,55.0,298.83,217.36
2016,11,23,7,45,324.0,46.0,3.55,13.5,93.0,395.21,322.04
2016,11,23,8,0,415.0,58.0,3.5,14.0,131.0,497.71,410.11
2016,11,23,8,15,481.0,65.5,3.5,14.0,172.0,579.15,478.19
2016,11,23,8,30,547.0,73.0,3.5,14.0,213.0,660.42,543.44
2016,11,23,8,45,587.0,79.5,3.55,14.5,252.0,715.15,585.11
2016,11,23,9,0,627.0,86.0,3.6,15.0,291.0,768.15,624.02
2016,11,23,9,15,658.0,90.0,3.55,15.0,327.0,807.18,652.04
2016,11,23,9,30,689.0,94.0,3.5,15.0,363.0,843.49,677.44
2016,11,23,9,45,524.5,130.5,3.45,15.0,345.0,713.52,579.15
2016,11,23,10,0,360.0,167.0,3.4,15.0,327.0,567.5,465.07
2016,11,23,10,15,574.0,131.5,3.4,15.0,402.5,759.52,613.64
2016,11,23,10,30,788.0,96.0,3.4,15.0,478.0,906.79,719.15
2016,11,23,10,45,565.5,151.5,3.45,15.0,431.0,742.2,596.98
2016,11,23,11,0,343.0,207.0,3.5,15.0,384.0,562.55,457.1
2016,11,23,11,15,421.0,193.5,3.55,15.0,414.5,625.83,507.57
2016,11,23,11,30,499.0,180.0,3.6,15.0,445.0,663.17,536.78
2016,11,23,11,45,663.5,138.5,3.65,15.0,493.0,746.42,601.21
2016,11,23,12,0,828.0,97.0,3.7,15.0,541.0,802.35,642.32
2016,11,23,12,15,656.0,139.5,3.8,15.0,489.0,684.49,553.12
2016,11,23,12,30,484.0,182.0,3.9,15.0,437.0,562.07,456.79
2016,11,23,12,45,642.0,140.5,4.05,15.0,470.5,610.27,496.15
2016,11,23,13,0,800.0,99.0,4.2,15.0,504.0,632.46,513.53
2016,11,23,13,15,789.5,97.5,4.35,15.0,484.5,581.7,472.21
2016,11,23,13,30,779.0,96.0,4.5,15.0,465.0,530.12,429.4
2016,11,23,13,45,765.0,93.5,4.7,15.0,438.5,475.88,383.28
2016,11,23,14,0,751.0,91.0,4.9,15.0,412.0,420.68,334.97
2016,11,23,14,15,728.5,87.5,5.05,15.0,380.0,361.76,282.44
2016,11,23,14,30,706.0,84.0,5.2,15.0,348.0,304.5,230.33
2016,11,23,14,45,678.0,79.5,5.35,15.0,311.0,246.9,177.92
2016,11,23,15,0,650.0,75.0,5.5,15.0,274.0,192.17,129.04
2016,11,23,15,15,603.0,69.5,5.45,14.5,233.5,137.28,84.43
2016,11,23,15,30,556.0,64.0,5.4,14.0,193.0,88.12,51.29
2016,11,23,15,45,486.5,56.0,5.35,14.0,151.5,45.75,34.87
2016,11,23,16,0,417.0,48.0,5.3,14.0,110.0,39.46,28.8
2016,11,23,16,15,300.5,36.0,5.15,13.5,73.0,29.58,19.1
2016,11,23,16,30,184.0,24.0,5.0,13.0,36.0,18.29,1.48
2016,11,23,16,45,92.0,12.0,4.9,13.0,18.0,9.44,0.0
2016,11,23,17,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,24,7,15,122.0,16.5,2.55,10.0,26.5,111.51,0.0
2016,11,24,7,30,244.0,33.0,2.5,10.0,53.0,304.63,217.53
2016,11,24,7,45,352.5,43.5,2.45,10.5,93.0,414.78,338.64
2016,11,24,8,0,461.0,54.0,2.4,11.0,133.0,535.27,440.98
2016,11,24,8,15,526.5,61.5,2.35,11.0,175.5,616.53,508.15
2016,11,24,8,30,592.0,69.0,2.3,11.0,218.0,697.84,572.36
2016,11,24,8,45,642.0,73.0,2.3,11.5,259.5,759.61,618.32
2016,11,24,9,0,692.0,77.0,2.3,12.0,301.0,819.65,661.18
2016,11,24,9,15,722.0,80.5,2.15,12.0,338.0,857.3,686.18
2016,11,24,9,30,752.0,84.0,2.0,12.0,375.0,892.14,708.38
2016,11,24,9,45,776.0,86.0,1.95,12.5,407.5,908.06,716.35
2016,11,24,10,0,800.0,88.0,1.9,13.0,440.0,929.11,727.92
2016,11,24,10,15,814.0,90.0,1.65,13.0,465.0,936.61,728.59
2016,11,24,10,30,828.0,92.0,1.4,13.0,490.0,940.31,726.43
2016,11,24,10,45,837.5,93.0,1.15,13.5,508.5,934.7,716.32
2016,11,24,11,0,847.0,94.0,0.9,14.0,527.0,925.31,703.55
2016,11,24,11,15,851.5,94.5,0.85,14.0,537.5,907.05,689.97
2016,11,24,11,30,856.0,95.0,0.8,14.0,548.0,885.26,674.31
2016,11,24,11,45,858.0,95.0,0.75,14.5,551.0,857.36,653.46
2016,11,24,12,0,860.0,95.0,0.7,15.0,554.0,826.28,630.66
2016,11,24,12,15,857.5,95.0,1.05,15.0,548.5,788.65,610.79
2016,11,24,12,30,855.0,95.0,1.4,15.0,543.0,748.45,587.36
2016,11,24,12,45,849.5,94.0,1.75,15.0,530.5,702.75,556.68
2016,11,24,13,0,844.0,93.0,2.1,15.0,518.0,655.16,522.39
2016,11,24,13,15,833.5,91.5,2.2,15.0,498.0,602.44,481.23
2016,11,24,13,30,823.0,90.0,2.3,15.0,478.0,548.8,438.04
2016,11,24,13,45,808.0,87.5,2.45,15.0,451.0,491.36,390.61
2016,11,24,14,0,793.0,85.0,2.6,15.0,424.0,434.04,341.64
2016,11,24,14,15,771.0,82.5,2.55,15.0,390.5,374.52,289.2
2016,11,24,14,30,749.0,80.0,2.5,15.0,357.0,315.36,236.07
2016,11,24,14,45,716.5,76.0,2.5,15.0,319.0,254.62,181.71
2016,11,24,15,0,684.0,72.0,2.5,15.0,281.0,197.21,131.13
2016,11,24,15,15,637.5,67.0,2.45,14.5,239.5,140.77,85.47
2016,11,24,15,30,591.0,62.0,2.4,14.0,198.0,89.92,51.25
2016,11,24,15,45,521.5,54.0,2.4,14.0,155.5,44.44,33.72
2016,11,24,16,0,452.0,46.0,2.4,14.0,113.0,38.04,27.58
2016,11,24,16,15,333.0,35.0,2.4,13.5,74.5,28.9,18.48
2016,11,24,16,30,214.0,24.0,2.4,13.0,36.0,19.83,1.22
2016,11,24,16,45,107.0,12.0,2.45,13.0,18.0,9.44,0.0
2016,11,24,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,25,7,15,53.5,15.0,3.85,11.0,19.5,54.94,0.0
2016,11,25,7,30,107.0,30.0,3.9,11.0,39.0,162.18,110.11
2016,11,25,7,45,166.0,46.0,3.95,11.5,69.5,238.64,195.48
2016,11,25,8,0,225.0,62.0,4.0,12.0,100.0,314.02,263.63
2016,11,25,8,15,257.5,77.0,4.05,12.0,132.5,365.17,309.29
2016,11,25,8,30,290.0,92.0,4.1,12.0,165.0,416.87,353.96
2016,11,25,8,45,313.0,105.5,4.15,12.5,196.0,457.09,387.1
2016,11,25,9,0,336.0,119.0,4.2,13.0,227.0,496.8,418.78
2016,11,25,9,15,362.5,127.0,4.2,13.0,255.5,554.57,464.3
2016,11,25,9,30,389.0,135.0,4.2,13.0,284.0,588.86,490.9
2016,11,25,9,45,398.5,145.5,4.25,13.5,309.0,607.81,503.98
2016,11,25,10,0,408.0,156.0,4.3,14.0,334.0,624.72,515.34
2016,11,25,10,15,376.0,172.5,4.35,14.0,343.5,582.93,481.52
2016,11,25,10,30,344.0,189.0,4.4,14.0,353.0,563.93,465.08
2016,11,25,10,45,368.5,191.5,4.45,14.5,373.5,579.97,476.77
2016,11,25,11,0,393.0,194.0,4.5,15.0,394.0,593.82,486.5
2016,11,25,11,15,385.0,203.0,4.5,15.0,402.0,583.5,477.38
2016,11,25,11,30,377.0,212.0,4.5,15.0,410.0,571.82,467.37
2016,11,25,11,45,299.5,224.0,4.5,15.5,382.0,503.64,411.01
2016,11,25,12,0,222.0,236.0,4.5,16.0,354.0,420.85,343.3
2016,11,25,12,15,214.0,234.5,4.45,16.0,347.5,400.6,326.88
2016,11,25,12,30,206.0,233.0,4.4,16.0,341.0,380.47,310.31
2016,11,25,12,45,137.5,224.5,4.4,16.0,296.0,311.75,253.74
2016,11,25,13,0,69.0,216.0,4.4,16.0,251.0,236.53,191.64
2016,11,25,13,15,58.0,204.0,4.4,15.5,233.0,212.72,172.43
2016,11,25,13,30,47.0,192.0,4.4,15.0,215.0,190.44,154.27
2016,11,25,13,45,96.5,187.0,4.4,15.0,230.0,205.47,166.67
2016,11,25,14,0,146.0,182.0,4.4,15.0,245.0,222.44,179.73
2016,11,25,14,15,138.0,170.0,4.4,15.0,225.5,197.27,158.04
2016,11,25,14,30,130.0,158.0,4.4,15.0,206.0,173.14,137.16
2016,11,25,14,45,126.0,141.5,4.45,15.0,184.0,147.51,114.87
2016,11,25,15,0,122.0,125.0,4.5,15.0,162.0,122.74,93.41
2016,11,25,15,15,111.5,107.5,4.55,14.5,138.0,97.28,72.29
2016,11,25,15,30,101.0,90.0,4.6,14.0,114.0,73.59,53.67
2016,11,25,15,45,87.5,72.0,4.65,14.0,89.5,51.66,40.06
2016,11,25,16,0,74.0,54.0,4.7,14.0,65.0,39.37,28.68
2016,11,25,16,15,37.0,37.0,4.75,13.5,42.5,27.35,17.09
2016,11,25,16,30,0.0,20.0,4.8,13.0,20.0,15.06,0.0
2016,11,25,16,45,0.0,10.0,4.85,13.0,10.0,7.87,0.0
2016,11,25,17,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.5,7.35,12.5,2.5,1.97,0.0
2016,11,26,7,30,0.0,5.0,7.0,12.0,5.0,3.78,0.0
2016,11,26,7,45,0.0,9.5,6.65,12.0,9.5,7.2,0.28
2016,11,26,8,0,0.0,14.0,6.3,12.0,14.0,10.62,3.36
2016,11,26,8,15,0.0,19.5,5.85,12.0,19.5,14.82,7.08
2016,11,26,8,30,0.0,25.0,5.4,12.0,25.0,19.03,10.8
2016,11,26,8,45,0.0,30.0,5.0,12.0,30.0,22.86,14.16
2016,11,26,9,0,0.0,35.0,4.6,12.0,35.0,26.7,17.5
2016,11,26,9,15,0.0,39.5,4.6,12.0,39.5,30.16,20.48
2016,11,26,9,30,0.0,44.0,4.6,12.0,44.0,33.63,23.44
2016,11,26,9,45,0.0,70.5,4.65,12.0,70.5,54.09,41.0
2016,11,26,10,0,0.0,97.0,4.7,12.0,97.0,77.24,60.71
2016,11,26,10,15,66.5,153.5,4.9,12.0,185.0,214.33,179.31
2016,11,26,10,30,133.0,210.0,5.1,12.0,273.0,366.05,305.98
2016,11,26,10,45,152.5,218.0,5.3,12.0,293.0,387.17,323.13
2016,11,26,11,0,172.0,226.0,5.5,12.0,313.0,407.07,339.55
2016,11,26,11,15,177.0,230.5,5.55,12.0,322.0,408.12,340.08
2016,11,26,11,30,182.0,235.0,5.6,12.0,331.0,408.38,340.02
2016,11,26,11,45,191.5,236.0,5.7,12.5,337.0,407.49,338.66
2016,11,26,12,0,201.0,237.0,5.8,13.0,343.0,405.48,336.38
2016,11,26,12,15,119.0,223.5,5.75,13.0,286.5,315.83,261.1
2016,11,26,12,30,37.0,210.0,5.7,13.0,230.0,217.87,178.38
2016,11,26,12,45,32.5,203.0,5.7,13.0,220.0,203.93,166.84
2016,11,26,13,0,28.0,196.0,5.7,13.0,210.0,179.15,146.17
2016,11,26,13,15,14.0,102.5,5.65,13.0,109.5,87.93,69.47
2016,11,26,13,30,0.0,9.0,5.6,13.0,9.0,6.86,0.22
2016,11,26,13,45,0.0,8.5,5.6,13.0,8.5,6.47,0.0
2016,11,26,14,0,0.0,8.0,5.6,13.0,8.0,6.09,0.0
2016,11,26,14,15,43.0,80.0,5.75,13.0,96.0,80.11,62.44
2016,11,26,14,30,86.0,152.0,5.9,13.0,184.0,149.68,119.98
2016,11,26,14,45,72.5,137.5,6.1,13.5,162.5,127.22,100.5
2016,11,26,15,0,59.0,123.0,6.3,14.0,141.0,106.63,82.95
2016,11,26,15,15,49.5,105.5,6.6,14.0,119.5,86.3,65.92
2016,11,26,15,30,40.0,88.0,6.9,14.0,98.0,67.61,50.63
2016,11,26,15,45,25.0,69.5,7.25,14.0,75.5,49.96,38.54
2016,11,26,16,0,10.0,51.0,7.6,14.0,53.0,37.4,26.93
2016,11,26,16,15,5.0,33.0,7.75,13.5,34.0,24.62,14.74
2016,11,26,16,30,0.0,15.0,7.9,13.0,15.0,11.43,0.0
2016,11,26,16,45,0.0,7.5,8.1,13.0,7.5,5.9,0.0
2016,11,26,17,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,11,27,7,15,37.0,17.0,8.4,13.0,19.5,43.12,0.0
2016,11,27,7,30,74.0,34.0,8.3,13.0,39.0,132.06,79.14
2016,11,27,7,45,201.5,47.5,8.2,13.0,76.5,292.76,238.45
2016,11,27,8,0,329.0,61.0,8.1,13.0,114.0,425.89,358.11
2016,11,27,8,15,400.0,70.5,8.05,13.0,154.0,507.39,430.11
2016,11,27,8,30,471.0,80.0,8.0,13.0,194.0,591.2,501.78
2016,11,27,8,45,551.5,80.0,7.95,13.5,236.5,678.95,573.37
2016,11,27,9,0,632.0,80.0,7.9,14.0,279.0,763.38,639.96
2016,11,27,9,15,663.5,84.0,7.8,14.0,314.5,802.92,670.42
2016,11,27,9,30,695.0,88.0,7.7,14.0,350.0,839.84,698.21
2016,11,27,9,45,671.5,94.0,7.6,14.0,364.5,822.31,683.08
2016,11,27,10,0,648.0,100.0,7.5,14.0,379.0,801.82,665.79
2016,11,27,10,15,566.0,128.5,7.35,14.0,382.5,747.37,621.72
2016,11,27,10,30,484.0,157.0,7.2,14.0,386.0,683.37,569.61
2016,11,27,10,45,653.0,123.5,7.05,14.5,444.5,802.93,661.89
2016,11,27,11,0,822.0,90.0,6.9,15.0,503.0,897.17,731.17
2016,11,27,11,15,827.0,90.5,6.75,15.0,513.5,880.28,716.76
2016,11,27,11,30,832.0,91.0,6.6,15.0,524.0,859.97,700.39
2016,11,27,11,45,834.5,91.0,6.5,15.0,527.0,833.6,679.78
2016,11,27,12,0,837.0,91.0,6.4,15.0,530.0,804.11,656.91
2016,11,27,12,15,834.5,90.5,6.25,15.0,525.0,767.19,628.21
2016,11,27,12,30,832.0,90.0,6.1,15.0,520.0,727.79,597.63
2016,11,27,12,45,750.5,103.0,6.0,15.0,484.0,648.76,533.8
2016,11,27,13,0,669.0,116.0,5.9,15.0,448.0,571.14,470.12
2016,11,27,13,15,578.5,134.5,5.7,15.0,413.5,497.8,408.84
2016,11,27,13,30,488.0,153.0,5.5,15.0,379.0,425.27,347.96
2016,11,27,13,45,409.5,157.0,5.35,15.0,340.0,359.36,292.38
2016,11,27,14,0,331.0,161.0,5.2,15.0,301.0,292.32,235.89
2016,11,27,14,15,521.0,119.5,5.1,14.5,319.0,311.84,246.79
2016,11,27,14,30,711.0,78.0,5.0,14.0,337.0,305.04,232.22
2016,11,27,14,45,674.5,74.5,4.9,14.0,300.0,246.13,178.52
2016,11,27,15,0,638.0,71.0,4.8,14.0,263.0,191.01,129.29
2016,11,27,15,15,590.0,66.0,4.65,14.0,223.0,137.16,84.79
2016,11,27,15,30,542.0,61.0,4.5,14.0,183.0,89.08,51.31
2016,11,27,15,45,466.0,53.5,4.35,14.0,142.5,44.71,33.9
2016,11,27,16,0,390.0,46.0,4.2,14.0,102.0,37.72,27.21
2016,11,27,16,15,274.5,34.5,4.05,13.5,67.0,28.28,17.73
2016,11,27,16,30,159.0,23.0,3.9,13.0,32.0,17.48,0.0
2016,11,27,16,45,79.5,11.5,3.8,13.0,16.0,9.05,0.0
2016,11,27,17,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,8.0,13.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,11,28,7,15,25.5,14.0,8.8,13.0,16.0,31.48,0.0
2016,11,28,7,30,51.0,28.0,9.0,13.0,32.0,94.98,51.2
2016,11,28,7,45,108.5,45.5,9.25,13.5,60.5,191.43,153.31
2016,11,28,8,0,166.0,63.0,9.5,14.0,89.0,265.89,221.87
2016,11,28,8,15,204.5,78.5,9.55,14.0,121.0,321.08,272.04
2016,11,28,8,30,243.0,94.0,9.6,14.0,153.0,377.5,322.06
2016,11,28,8,45,273.5,108.0,9.65,14.0,184.5,424.38,362.85
2016,11,28,9,0,304.0,122.0,9.7,14.0,216.0,471.22,402.68
2016,11,28,9,15,341.0,127.0,9.7,14.0,245.0,510.6,436.03
2016,11,28,9,30,378.0,132.0,9.7,14.0,274.0,574.07,487.94
2016,11,28,9,45,490.0,121.5,9.7,14.0,321.0,667.28,564.64
2016,11,28,10,0,602.0,111.0,9.7,14.0,368.0,769.67,646.22
2016,11,28,10,15,486.5,145.0,9.65,14.0,361.0,680.82,573.48
2016,11,28,10,30,371.0,179.0,9.6,14.0,354.0,578.0,486.82
2016,11,28,10,45,344.5,192.0,9.55,14.5,359.0,558.79,468.77
2016,11,28,11,0,318.0,205.0,9.5,15.0,364.0,538.72,450.01
2016,11,28,11,15,375.0,198.0,9.45,15.0,389.0,569.6,475.87
2016,11,28,11,30,432.0,191.0,9.4,15.0,414.0,617.56,514.56
2016,11,28,11,45,378.0,203.5,9.35,15.0,400.0,547.99,456.89
2016,11,28,12,0,324.0,216.0,9.3,15.0,386.0,500.82,416.84
