Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,12,15,531.0,169.5,9.2,15.0,444.5,612.66,510.56
2016,11,28,12,30,738.0,123.0,9.1,15.0,503.0,698.46,580.97
2016,11,28,12,45,707.0,118.5,9.05,15.0,475.5,635.95,529.21
2016,11,28,13,0,676.0,114.0,9.0,15.0,448.0,574.31,477.85
2016,11,28,13,15,621.5,132.0,8.85,15.0,429.5,521.7,432.44
2016,11,28,13,30,567.0,150.0,8.7,15.0,411.0,466.0,384.29
2016,11,28,13,45,486.0,149.0,8.6,15.0,364.5,390.22,319.73
2016,11,28,14,0,405.0,148.0,8.5,15.0,318.0,322.2,261.42
2016,11,28,14,15,306.0,148.0,8.35,15.0,270.5,249.23,199.53
2016,11,28,14,30,207.0,148.0,8.2,15.0,223.0,190.46,150.36
2016,11,28,14,45,182.0,137.5,8.1,15.0,198.5,159.88,123.77
2016,11,28,15,0,157.0,127.0,8.0,15.0,174.0,132.21,100.16
2016,11,28,15,15,139.5,110.0,7.8,14.5,147.0,103.8,76.6
2016,11,28,15,30,122.0,93.0,7.6,14.0,120.0,77.93,56.43
2016,11,28,15,45,101.0,74.0,7.4,14.0,93.5,53.41,41.54
2016,11,28,16,0,80.0,55.0,7.2,14.0,67.0,39.9,29.06
2016,11,28,16,15,40.0,37.5,7.0,13.5,43.5,27.59,17.07
2016,11,28,16,30,0.0,20.0,6.8,13.0,20.0,15.01,0.0
2016,11,28,16,45,0.0,10.0,6.65,13.0,10.0,7.87,0.0
2016,11,28,17,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,29,7,15,194.0,10.5,6.15,11.0,24.0,163.75,0.0
2016,11,29,7,30,388.0,21.0,6.0,11.0,48.0,385.98,203.99
2016,11,29,7,45,491.5,28.5,5.9,11.5,88.0,506.68,407.37
2016,11,29,8,0,595.0,36.0,5.8,12.0,128.0,621.55,512.81
2016,11,29,8,15,654.0,40.5,5.7,12.0,170.5,695.27,577.57
2016,11,29,8,30,713.0,45.0,5.6,12.0,213.0,768.68,638.57
2016,11,29,8,45,750.5,48.0,5.5,12.5,253.5,818.68,677.39
2016,11,29,9,0,788.0,51.0,5.4,13.0,294.0,866.67,712.71
2016,11,29,9,15,812.5,53.5,5.2,13.0,330.5,887.86,727.08
2016,11,29,9,30,837.0,56.0,5.0,13.0,367.0,916.74,746.57
2016,11,29,9,45,854.0,57.5,4.8,13.5,398.0,933.64,755.02
2016,11,29,10,0,871.0,59.0,4.6,14.0,429.0,947.16,760.7
2016,11,29,10,15,882.0,60.0,4.4,14.0,453.5,950.54,760.26
2016,11,29,10,30,893.0,61.0,4.2,14.0,478.0,950.26,757.43
2016,11,29,10,45,899.5,62.5,4.05,14.0,495.5,942.64,750.19
2016,11,29,11,0,906.0,64.0,3.9,14.0,513.0,931.3,740.46
2016,11,29,11,15,909.5,64.5,3.85,14.0,523.5,912.23,725.92
2016,11,29,11,30,913.0,65.0,3.8,14.0,534.0,889.66,709.03
2016,11,29,11,45,912.0,65.5,3.8,14.5,537.0,859.83,685.97
2016,11,29,12,0,911.0,66.0,3.8,15.0,540.0,826.93,660.79
2016,11,29,12,15,909.0,66.0,3.9,15.0,535.5,789.72,634.12
2016,11,29,12,30,907.0,66.0,4.0,15.0,531.0,749.81,605.25
2016,11,29,12,45,893.0,68.5,4.1,15.0,517.5,701.97,569.84
2016,11,29,13,0,879.0,71.0,4.2,15.0,504.0,652.72,530.56
2016,11,29,13,15,870.0,70.0,4.3,15.0,485.0,601.56,489.05
2016,11,29,13,30,861.0,69.0,4.4,15.0,466.0,549.22,445.38
2016,11,29,13,45,846.0,68.0,4.5,15.0,439.5,495.45,399.19
2016,11,29,14,0,831.0,67.0,4.6,15.0,413.0,438.35,349.02
2016,11,29,14,15,811.5,65.0,4.6,15.0,381.0,378.81,295.45
2016,11,29,14,30,792.0,63.0,4.6,15.0,349.0,320.33,241.73
2016,11,29,14,45,764.0,60.0,4.7,15.0,312.0,260.06,186.5
2016,11,29,15,0,736.0,57.0,4.8,15.0,275.0,202.45,134.42
2016,11,29,15,15,693.5,53.0,4.7,14.5,234.5,144.89,86.46
2016,11,29,15,30,651.0,49.0,4.6,14.0,194.0,92.32,49.57
2016,11,29,15,45,583.0,43.0,4.6,14.0,152.5,42.92,32.3
2016,11,29,16,0,515.0,37.0,4.6,14.0,111.0,31.11,21.44
2016,11,29,16,15,397.0,28.5,4.5,13.5,73.0,23.78,13.91
2016,11,29,16,30,279.0,20.0,4.4,13.0,35.0,16.6,0.0
2016,11,29,16,45,139.5,10.0,4.35,12.5,17.5,7.87,0.0
2016,11,29,17,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,7,15,15.5,12.0,2.2,12.0,13.0,21.85,0.0
2016,11,30,7,30,31.0,24.0,2.1,12.0,26.0,68.17,27.1
2016,11,30,7,45,71.5,40.5,2.05,12.0,50.0,132.54,103.73
2016,11,30,8,0,112.0,57.0,2.0,12.0,74.0,189.19,156.22
2016,11,30,8,15,131.5,74.0,2.0,12.0,100.5,228.52,191.52
2016,11,30,8,30,151.0,91.0,2.0,12.0,127.0,267.75,225.78
2016,11,30,8,45,165.5,107.5,2.0,12.5,153.0,301.21,253.78
2016,11,30,9,0,180.0,124.0,2.0,13.0,179.0,334.31,280.64
2016,11,30,9,15,192.0,137.5,2.1,13.0,202.5,359.78,301.39
2016,11,30,9,30,204.0,151.0,2.2,13.0,226.0,384.82,321.43
2016,11,30,9,45,494.0,112.5,2.35,13.5,315.5,659.14,540.15
2016,11,30,10,0,784.0,74.0,2.5,14.0,405.0,893.72,709.77
2016,11,30,10,15,565.5,127.5,2.65,14.0,373.5,745.08,599.49
2016,11,30,10,30,347.0,181.0,2.8,14.0,342.0,558.06,455.89
2016,11,30,10,45,277.5,199.0,2.95,14.0,331.0,504.95,413.53
2016,11,30,11,0,208.0,217.0,3.1,14.0,320.0,431.14,353.83
2016,11,30,11,15,283.5,210.5,3.35,14.0,354.0,502.76,412.2
2016,11,30,11,30,359.0,204.0,3.6,14.0,388.0,548.8,449.57
2016,11,30,11,45,292.0,216.5,3.9,14.0,366.5,491.06,402.59
2016,11,30,12,0,225.0,229.0,4.2,14.0,345.0,417.93,343.59
2016,11,30,12,15,232.5,226.0,4.6,14.0,345.0,408.1,336.45
2016,11,30,12,30,240.0,223.0,5.0,14.0,345.0,397.24,328.03
2016,11,30,12,45,120.0,189.5,5.4,14.0,250.5,265.77,219.02
2016,11,30,13,0,0.0,156.0,5.8,14.0,156.0,125.7,100.55
2016,11,30,13,15,21.5,171.0,6.0,14.0,181.0,151.36,122.61
2016,11,30,13,30,43.0,186.0,6.2,14.0,206.0,184.08,150.13
2016,11,30,13,45,21.5,159.0,6.45,14.0,169.0,137.59,111.09
2016,11,30,14,0,0.0,132.0,6.7,14.0,132.0,103.81,82.76
2016,11,30,14,15,0.0,122.0,6.65,13.5,122.0,95.25,75.81
2016,11,30,14,30,0.0,112.0,6.6,13.0,112.0,86.84,68.89
2016,11,30,14,45,0.0,99.5,6.6,13.0,99.5,76.58,60.2
2016,11,30,15,0,0.0,87.0,6.6,13.0,87.0,66.51,51.58
2016,11,30,15,15,276.5,73.5,6.5,13.0,135.0,100.33,67.95
2016,11,30,15,30,553.0,60.0,6.4,13.0,183.0,92.52,53.22
2016,11,30,15,45,469.0,53.5,6.35,13.0,142.0,47.86,36.78
2016,11,30,16,0,385.0,47.0,6.3,13.0,101.0,38.58,28.01
2016,11,30,16,15,267.5,35.0,6.2,12.5,66.0,26.72,16.33
2016,11,30,16,30,150.0,23.0,6.1,12.0,31.0,17.45,0.0
2016,11,30,16,45,75.0,11.5,6.1,12.0,15.5,9.05,0.0
2016,11,30,17,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,1,7,15,150.0,11.0,5.5,11.0,20.5,128.51,0.0
2016,12,1,7,30,300.0,22.0,5.4,11.0,41.0,319.71,122.8
2016,12,1,7,45,415.0,30.5,5.35,11.5,79.5,453.36,360.89
2016,12,1,8,0,530.0,39.0,5.3,12.0,118.0,576.26,474.69
2016,12,1,8,15,595.5,44.5,5.45,12.0,160.0,644.62,536.23
2016,12,1,8,30,661.0,50.0,5.6,12.0,202.0,724.76,603.99
2016,12,1,8,45,705.0,53.5,5.75,12.5,243.0,781.38,649.64
2016,12,1,9,0,749.0,57.0,5.9,13.0,284.0,836.1,692.03
2016,12,1,9,15,777.0,60.0,5.95,13.0,320.5,872.27,719.73
2016,12,1,9,30,805.0,63.0,6.0,13.0,357.0,905.53,744.54
2016,12,1,9,45,821.5,65.5,6.05,13.5,388.0,923.61,755.98
2016,12,1,10,0,838.0,68.0,6.1,14.0,419.0,938.2,764.66
2016,12,1,10,15,851.5,69.5,6.1,14.0,444.5,944.87,768.52
2016,12,1,10,30,865.0,71.0,6.1,14.0,470.0,947.8,769.68
2016,12,1,10,45,874.0,72.0,6.1,14.0,488.5,931.14,756.31
2016,12,1,11,0,883.0,73.0,6.1,14.0,507.0,921.88,748.73
2016,12,1,11,15,888.0,74.0,6.1,14.0,518.5,905.31,735.76
2016,12,1,11,30,893.0,75.0,6.1,14.0,530.0,885.21,720.29
2016,12,1,11,45,894.0,75.0,6.1,14.0,533.0,857.04,698.83
2016,12,1,12,0,895.0,75.0,6.1,14.0,536.0,825.74,675.08
2016,12,1,12,15,893.5,75.0,6.0,14.0,532.0,789.5,647.13
2016,12,1,12,30,892.0,75.0,5.9,14.0,528.0,750.57,617.12
2016,12,1,12,45,886.0,74.5,5.85,14.5,516.0,705.44,580.87
2016,12,1,13,0,880.0,74.0,5.8,15.0,504.0,658.38,540.95
2016,12,1,13,15,870.5,73.0,5.7,15.0,484.5,611.25,501.02
2016,12,1,13,30,861.0,72.0,5.6,15.0,465.0,557.85,455.35
2016,12,1,13,45,845.0,71.0,5.55,15.0,438.5,500.35,405.46
2016,12,1,14,0,829.0,70.0,5.5,15.0,412.0,442.91,354.38
2016,12,1,14,15,808.0,67.5,5.5,15.0,379.5,382.45,299.81
2016,12,1,14,30,787.0,65.0,5.5,15.0,347.0,323.25,245.3
2016,12,1,14,45,755.5,62.0,5.5,15.0,309.5,262.36,189.39
2016,12,1,15,0,724.0,59.0,5.5,15.0,272.0,204.54,137.04
2016,12,1,15,15,679.5,55.0,5.4,14.5,231.5,147.35,89.15
2016,12,1,15,30,635.0,51.0,5.3,14.0,191.0,95.4,52.11
2016,12,1,15,45,566.0,44.5,5.2,14.0,149.5,43.32,26.86
2016,12,1,16,0,497.0,38.0,5.1,14.0,108.0,31.82,22.02
2016,12,1,16,15,376.5,29.0,5.15,13.5,70.5,24.12,14.1
2016,12,1,16,30,256.0,20.0,5.2,13.0,33.0,16.56,0.0
2016,12,1,16,45,128.0,10.0,5.3,12.5,16.5,7.87,0.0
2016,12,1,17,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,8.2,10.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,7.55,10.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,2,7,15,174.5,10.0,6.85,10.0,20.5,147.09,0.0
2016,12,2,7,30,349.0,20.0,6.8,10.0,41.0,345.58,100.96
2016,12,2,7,45,458.5,28.0,6.75,10.5,80.0,475.18,378.2
2016,12,2,8,0,568.0,36.0,6.7,11.0,119.0,594.85,493.38
2016,12,2,8,15,631.0,41.0,6.75,11.0,161.0,672.54,563.51
2016,12,2,8,30,694.0,46.0,6.8,11.0,203.0,750.04,629.95
2016,12,2,8,45,732.0,49.5,6.85,11.5,243.5,801.15,671.61
2016,12,2,9,0,770.0,53.0,6.9,12.0,284.0,850.29,709.85
2016,12,2,9,15,796.5,55.5,6.85,12.5,320.5,884.44,734.63
2016,12,2,9,30,823.0,58.0,6.8,13.0,357.0,915.65,756.3
2016,12,2,9,45,838.5,61.0,6.8,13.5,388.0,933.57,767.48
2016,12,2,10,0,854.0,64.0,6.8,14.0,419.0,936.74,767.29
2016,12,2,10,15,866.5,65.0,6.65,14.0,444.5,941.8,769.3
2016,12,2,10,30,879.0,66.0,6.5,14.0,470.0,943.25,768.6
2016,12,2,10,45,886.5,67.5,6.35,14.0,488.0,936.93,762.17
2016,12,2,11,0,894.0,69.0,6.2,14.0,506.0,926.92,753.15
2016,12,2,11,15,898.5,69.5,6.1,14.0,517.0,909.22,738.79
2016,12,2,11,30,903.0,70.0,6.0,14.0,528.0,888.0,721.98
2016,12,2,11,45,904.0,70.0,5.9,14.5,531.0,859.75,698.68
2016,12,2,12,0,905.0,70.0,5.8,15.0,534.0,828.34,673.21
2016,12,2,12,15,902.5,70.0,5.7,15.0,530.0,791.19,644.77
2016,12,2,12,30,900.0,70.0,5.6,15.0,526.0,751.39,614.31
2016,12,2,12,45,897.0,68.5,5.6,15.0,514.0,707.07,580.54
2016,12,2,13,0,894.0,67.0,5.6,15.0,502.0,660.57,542.43
2016,12,2,13,15,884.5,66.0,5.6,15.0,483.0,608.75,499.24
2016,12,2,13,30,875.0,65.0,5.6,15.0,464.0,555.76,454.08
2016,12,2,13,45,857.5,65.0,5.7,15.5,437.0,498.94,404.1
2016,12,2,14,0,840.0,65.0,5.8,16.0,410.0,443.93,354.41
2016,12,2,14,15,819.5,63.0,5.8,15.5,378.0,383.71,300.61
2016,12,2,14,30,799.0,61.0,5.8,15.0,346.0,324.65,246.57
2016,12,2,14,45,766.0,58.5,5.85,15.0,308.5,263.24,190.1
2016,12,2,15,0,733.0,56.0,5.9,15.0,271.0,205.03,137.3
2016,12,2,15,15,689.0,52.0,5.75,14.5,230.5,147.41,88.78
2016,12,2,15,30,645.0,48.0,5.6,14.0,190.0,94.91,51.03
2016,12,2,15,45,573.5,42.5,5.45,14.0,148.5,45.99,28.24
2016,12,2,16,0,502.0,37.0,5.3,14.0,107.0,31.04,21.34
2016,12,2,16,15,382.0,28.0,5.2,13.5,70.0,23.31,13.4
2016,12,2,16,30,262.0,19.0,5.1,13.0,33.0,15.72,0.0
2016,12,2,16,45,131.0,9.5,5.1,13.0,16.5,7.47,0.0
2016,12,2,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,7,15,137.5,10.0,4.05,11.5,18.0,117.4,0.0
2016,12,3,7,30,275.0,20.0,4.0,12.0,36.0,292.72,50.12
2016,12,3,7,45,388.5,29.0,3.95,12.5,73.0,427.97,332.92
2016,12,3,8,0,502.0,38.0,3.9,13.0,110.0,548.98,446.66
2016,12,3,8,15,567.5,43.5,3.95,13.0,150.5,626.23,514.07
2016,12,3,8,30,633.0,49.0,4.0,13.0,191.0,695.94,572.19
2016,12,3,8,45,677.5,52.5,4.1,13.5,230.5,752.61,616.85
2016,12,3,9,0,722.0,56.0,4.2,14.0,270.0,807.5,658.23
2016,12,3,9,15,750.0,59.0,4.15,14.0,306.0,843.54,684.69
2016,12,3,9,30,778.0,62.0,4.1,14.0,342.0,876.8,708.34
2016,12,3,9,45,795.5,64.5,4.1,14.0,372.5,895.99,721.37
2016,12,3,10,0,813.0,67.0,4.1,14.0,403.0,911.82,731.84
2016,12,3,10,15,715.0,92.0,4.1,14.0,400.5,847.76,683.62
2016,12,3,10,30,617.0,117.0,4.1,14.0,398.0,773.7,627.94
2016,12,3,10,45,637.0,116.5,4.15,14.5,417.0,779.73,631.27
2016,12,3,11,0,657.0,116.0,4.2,15.0,436.0,782.31,631.57
2016,12,3,11,15,764.0,94.0,4.25,15.0,474.0,828.33,665.52
2016,12,3,11,30,871.0,72.0,4.3,15.0,512.0,862.85,690.61
2016,12,3,11,45,872.5,72.5,4.4,15.5,515.5,836.65,670.28
2016,12,3,12,0,874.0,73.0,4.5,16.0,519.0,807.35,648.1
2016,12,3,12,15,872.5,72.5,4.5,16.0,515.0,771.56,621.68
2016,12,3,12,30,871.0,72.0,4.5,16.0,511.0,733.16,593.24
2016,12,3,12,45,869.5,70.5,4.5,16.0,500.5,691.18,561.69
2016,12,3,13,0,868.0,69.0,4.5,16.0,490.0,646.97,526.01
2016,12,3,13,15,859.5,68.0,4.4,16.0,471.5,597.04,484.69
2016,12,3,13,30,851.0,67.0,4.3,16.0,453.0,545.9,441.5
2016,12,3,13,45,838.5,65.5,4.25,16.0,428.0,493.8,396.57
2016,12,3,14,0,826.0,64.0,4.2,16.0,403.0,438.05,347.58
2016,12,3,14,15,807.0,62.0,4.1,16.0,372.0,379.28,294.97
2016,12,3,14,30,788.0,60.0,4.0,16.0,341.0,321.5,242.2
2016,12,3,14,45,758.5,57.5,3.9,16.0,304.5,261.71,187.68
2016,12,3,15,0,729.0,55.0,3.8,16.0,268.0,204.7,136.29
2016,12,3,15,15,687.0,51.0,3.7,15.5,228.5,147.61,88.46
2016,12,3,15,30,645.0,47.0,3.6,15.0,189.0,95.38,50.85
2016,12,3,15,45,572.5,42.0,3.55,15.0,147.5,46.77,27.97
2016,12,3,16,0,500.0,37.0,3.5,15.0,106.0,31.03,21.24
2016,12,3,16,15,250.0,35.0,3.5,14.5,69.5,26.63,16.02
2016,12,3,16,30,0.0,33.0,3.5,14.0,33.0,22.84,0.0
2016,12,3,16,45,0.0,16.5,3.55,13.5,16.5,12.98,0.0
2016,12,3,17,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,7,15,105.0,10.5,3.55,11.0,16.0,91.78,0.0
2016,12,4,7,30,210.0,21.0,3.6,11.0,32.0,237.25,7.3
2016,12,4,7,45,329.5,31.0,3.65,11.5,68.0,378.96,293.99
2016,12,4,8,0,449.0,41.0,3.7,12.0,104.0,504.99,413.1
2016,12,4,8,15,519.0,47.5,3.8,12.0,144.5,587.07,484.88
2016,12,4,8,30,589.0,54.0,3.9,12.0,185.0,670.14,554.02
2016,12,4,8,45,637.0,58.0,4.0,12.5,224.5,729.06,600.78
2016,12,4,9,0,685.0,62.0,4.1,13.0,264.0,778.78,638.65
2016,12,4,9,15,715.0,65.5,4.2,13.0,299.5,817.41,668.08
2016,12,4,9,30,745.0,69.0,4.3,13.0,335.0,853.28,694.95
2016,12,4,9,45,619.0,98.5,4.45,13.5,333.0,774.08,633.96
2016,12,4,10,0,493.0,128.0,4.6,14.0,331.0,673.1,555.65
2016,12,4,10,15,539.0,126.5,4.65,14.0,360.5,708.69,583.19
2016,12,4,10,30,585.0,125.0,4.7,14.0,390.0,751.87,615.6
2016,12,4,10,45,534.5,144.0,4.8,14.5,393.5,704.85,577.97
2016,12,4,11,0,484.0,163.0,4.9,15.0,397.0,666.56,546.47
2016,12,4,11,15,492.5,165.5,4.95,15.0,408.5,661.93,542.63
2016,12,4,11,30,501.0,168.0,5.0,15.0,420.0,654.86,536.75
2016,12,4,11,45,555.5,153.0,5.1,15.0,434.5,664.88,545.48
2016,12,4,12,0,610.0,138.0,5.2,15.0,449.0,679.2,557.01
2016,12,4,12,15,534.0,158.0,5.35,15.0,428.5,606.03,498.44
2016,12,4,12,30,458.0,178.0,5.5,15.0,408.0,544.76,448.57
2016,12,4,12,45,448.0,175.5,5.65,15.0,396.5,510.57,420.95
2016,12,4,13,0,438.0,173.0,5.8,15.0,385.0,475.98,392.5
2016,12,4,13,15,400.5,181.0,5.85,15.0,369.0,434.44,357.5
2016,12,4,13,30,363.0,189.0,5.9,15.0,353.0,384.87,315.88
2016,12,4,13,45,324.5,176.0,5.95,15.0,316.5,330.01,269.71
2016,12,4,14,0,286.0,163.0,6.0,15.0,280.0,279.16,226.47
2016,12,4,14,15,288.0,149.5,5.9,14.5,259.5,247.7,198.8
2016,12,4,14,30,290.0,136.0,5.8,14.0,239.0,216.05,170.37
2016,12,4,14,45,257.0,129.5,5.75,14.0,213.5,180.76,139.34
2016,12,4,15,0,224.0,123.0,5.7,14.0,188.0,149.07,112.01
2016,12,4,15,15,197.0,107.5,5.55,14.0,158.5,115.08,83.6
2016,12,4,15,30,170.0,92.0,5.4,14.0,129.0,84.7,59.89
2016,12,4,15,45,147.0,73.5,5.25,14.0,100.5,56.06,40.01
2016,12,4,16,0,124.0,55.0,5.1,14.0,72.0,39.94,29.03
2016,12,4,16,15,62.0,37.5,5.0,13.5,46.0,27.58,16.83
2016,12,4,16,30,0.0,20.0,4.9,13.0,20.0,14.95,0.0
2016,12,4,16,45,0.0,10.0,4.8,13.0,10.0,7.87,0.0
2016,12,4,17,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,6.8,11.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,10.5,6.4,11.0,10.5,8.26,0.0
2016,12,5,7,30,0.0,21.0,6.3,11.0,21.0,22.12,0.0
2016,12,5,7,45,65.5,36.0,6.25,11.5,45.0,122.89,92.23
2016,12,5,8,0,131.0,51.0,6.2,12.0,69.0,215.91,178.44
2016,12,5,8,15,151.5,68.0,6.1,12.0,95.5,257.72,217.18
2016,12,5,8,30,172.0,85.0,6.0,12.0,122.0,299.3,254.46
2016,12,5,8,45,186.0,100.5,5.95,12.5,148.5,331.93,282.6
2016,12,5,9,0,200.0,116.0,5.9,13.0,175.0,364.15,309.5
2016,12,5,9,15,212.0,129.5,5.85,13.0,198.5,390.74,331.61
2016,12,5,9,30,224.0,143.0,5.8,13.0,222.0,416.64,352.69
2016,12,5,9,45,289.0,148.0,5.8,13.0,259.5,481.46,406.96
2016,12,5,10,0,354.0,153.0,5.8,13.0,297.0,545.52,459.53
2016,12,5,10,15,464.5,140.0,5.7,13.0,342.0,653.56,546.68
2016,12,5,10,30,575.0,127.0,5.6,13.0,387.0,744.38,616.56
2016,12,5,10,45,517.5,147.5,5.6,13.5,388.5,693.21,574.4
2016,12,5,11,0,460.0,168.0,5.6,14.0,390.0,650.33,537.87
2016,12,5,11,15,647.5,128.5,5.65,14.0,448.5,769.85,632.32
2016,12,5,11,30,835.0,89.0,5.7,14.0,507.0,862.41,702.15
2016,12,5,11,45,835.0,90.0,5.8,14.0,510.5,835.87,681.84
2016,12,5,12,0,835.0,91.0,5.9,14.0,514.0,806.33,659.83
2016,12,5,12,15,833.0,90.5,5.95,14.0,510.0,770.71,632.89
2016,12,5,12,30,831.0,90.0,6.0,14.0,506.0,732.55,603.9
2016,12,5,12,45,728.0,107.0,6.1,14.0,466.0,643.7,532.69
2016,12,5,13,0,625.0,124.0,6.2,14.0,426.0,556.96,461.62
2016,12,5,13,15,465.5,153.0,6.15,14.0,373.0,447.71,370.75
2016,12,5,13,30,306.0,182.0,6.1,14.0,320.0,347.5,286.65
2016,12,5,13,45,326.5,168.0,6.1,14.0,307.5,324.14,266.24
2016,12,5,14,0,347.0,154.0,6.1,14.0,295.0,298.5,243.05
2016,12,5,14,15,296.0,147.5,6.0,13.5,261.5,249.67,201.17
2016,12,5,14,30,245.0,141.0,5.9,13.0,228.0,206.32,164.01
2016,12,5,14,45,223.5,130.0,5.85,13.0,203.0,172.83,134.4
2016,12,5,15,0,202.0,119.0,5.8,13.0,178.0,141.92,107.37
2016,12,5,15,15,184.5,103.0,5.8,13.0,150.5,110.4,80.53
2016,12,5,15,30,167.0,87.0,5.8,13.0,123.0,81.4,57.38
2016,12,5,15,45,142.5,69.5,5.8,13.0,95.5,53.8,38.11
2016,12,5,16,0,118.0,52.0,5.8,13.0,68.0,37.97,27.44
2016,12,5,16,15,59.0,36.0,5.7,12.5,44.0,26.63,16.12
2016,12,5,16,30,0.0,20.0,5.6,12.0,20.0,14.95,0.0
2016,12,5,16,45,0.0,10.0,5.55,12.0,10.0,7.87,0.0
2016,12,5,17,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,8.0,10.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,7.6,9.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,13.5,7.35,9.5,13.5,10.62,0.0
2016,12,6,7,30,0.0,27.0,7.3,10.0,27.0,38.89,0.0
2016,12,6,7,45,175.5,35.0,7.25,10.5,59.0,253.1,193.93
2016,12,6,8,0,351.0,43.0,7.2,11.0,91.0,418.76,349.37
2016,12,6,8,15,403.0,53.5,7.15,11.0,126.5,487.02,412.56
2016,12,6,8,30,455.0,64.0,7.1,11.0,162.0,556.1,473.49
2016,12,6,8,45,490.0,72.0,7.05,11.5,197.0,606.41,515.97
2016,12,6,9,0,525.0,80.0,7.0,12.0,232.0,655.43,555.68
2016,12,6,9,15,556.0,84.0,6.85,12.0,263.5,694.22,586.64
2016,12,6,9,30,587.0,88.0,6.7,12.0,295.0,730.72,614.92
2016,12,6,9,45,540.5,107.0,6.55,12.0,311.0,706.45,594.32
2016,12,6,10,0,494.0,126.0,6.4,12.0,327.0,671.53,565.32
2016,12,6,10,15,672.0,98.5,6.3,12.0,389.5,814.23,676.96
2016,12,6,10,30,850.0,71.0,6.2,12.0,452.0,933.06,766.24
2016,12,6,10,45,861.0,71.0,6.1,12.0,471.0,928.54,760.77
2016,12,6,11,0,872.0,71.0,6.0,12.0,490.0,909.82,745.34
2016,12,6,11,15,877.5,72.0,5.95,12.0,501.5,894.53,732.99
2016,12,6,11,30,883.0,73.0,5.9,12.0,513.0,875.75,718.12
2016,12,6,11,45,883.5,73.5,5.85,12.0,516.5,848.65,697.05
2016,12,6,12,0,884.0,74.0,5.8,12.0,520.0,818.47,673.74
2016,12,6,12,15,882.0,73.5,5.7,12.0,516.5,782.21,645.57
2016,12,6,12,30,880.0,73.0,5.6,12.0,513.0,743.35,615.4
2016,12,6,12,45,698.0,113.5,5.6,12.0,457.5,630.66,524.61
2016,12,6,13,0,516.0,154.0,5.6,12.0,402.0,509.39,424.45
2016,12,6,13,15,678.5,113.5,5.6,12.0,426.5,545.08,453.29
2016,12,6,13,30,841.0,73.0,5.6,12.0,451.0,553.79,458.24
2016,12,6,13,45,675.0,98.5,5.7,12.0,391.0,450.06,370.67
2016,12,6,14,0,509.0,124.0,5.8,12.0,331.0,353.11,288.64
2016,12,6,14,15,572.0,102.0,5.85,12.0,318.0,329.84,264.91
2016,12,6,14,30,635.0,80.0,5.9,12.0,305.0,293.32,228.29
2016,12,6,14,45,672.5,70.0,5.95,12.0,285.5,252.97,187.63
2016,12,6,15,0,710.0,60.0,6.0,12.0,266.0,209.52,144.18
2016,12,6,15,15,665.5,55.5,5.95,12.0,226.5,152.57,95.05
2016,12,6,15,30,621.0,51.0,5.9,12.0,187.0,98.35,54.13
2016,12,6,15,45,548.5,45.0,5.9,12.0,146.0,49.57,28.59
2016,12,6,16,0,476.0,39.0,5.9,12.0,105.0,32.53,22.8
2016,12,6,16,15,354.0,29.5,5.85,11.5,68.5,24.46,14.42
2016,12,6,16,30,232.0,20.0,5.8,11.0,32.0,16.51,0.0
2016,12,6,16,45,116.0,10.0,5.8,11.0,16.0,7.87,0.0
2016,12,6,17,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.5,2.6,9.0,7.5,5.9,0.0
2016,12,7,7,30,0.0,15.0,2.6,9.0,15.0,11.5,0.0
2016,12,7,7,45,19.0,31.0,2.65,9.0,33.5,56.77,38.62
2016,12,7,8,0,38.0,47.0,2.7,9.0,52.0,92.84,74.0
2016,12,7,8,15,47.5,64.0,2.75,9.0,73.0,121.49,100.29
2016,12,7,8,30,57.0,81.0,2.8,9.0,94.0,149.43,125.48
2016,12,7,8,45,62.5,97.5,2.85,9.5,114.0,172.4,145.57
2016,12,7,9,0,68.0,114.0,2.9,10.0,134.0,195.13,164.98
2016,12,7,9,15,72.0,128.5,3.05,10.0,152.0,213.0,180.21
2016,12,7,9,30,76.0,143.0,3.2,10.0,170.0,230.82,195.15
2016,12,7,9,45,198.0,149.5,3.4,10.0,227.5,373.06,317.39
2016,12,7,10,0,320.0,156.0,3.6,10.0,285.0,516.95,436.19
2016,12,7,10,15,194.5,172.5,3.55,10.0,252.5,387.99,327.16
2016,12,7,10,30,69.0,189.0,3.5,10.0,220.0,261.28,218.41
2016,12,7,10,45,37.0,177.0,3.5,10.5,194.0,210.31,174.48
2016,12,7,11,0,5.0,165.0,3.5,11.0,168.0,146.13,119.04
2016,12,7,11,15,16.0,180.0,3.6,11.0,188.0,169.78,139.34
2016,12,7,11,30,27.0,195.0,3.7,11.0,208.0,192.84,158.86
2016,12,7,11,45,56.0,208.0,3.8,11.0,236.0,246.91,204.55
2016,12,7,12,0,85.0,221.0,3.9,11.0,264.0,280.7,232.98
2016,12,7,12,15,42.5,114.5,4.15,11.0,136.0,131.47,107.87
2016,12,7,12,30,0.0,8.0,4.4,11.0,8.0,6.1,0.0
2016,12,7,12,45,53.0,109.5,4.7,11.0,135.0,129.45,106.6
2016,12,7,13,0,106.0,211.0,5.0,11.0,262.0,259.86,216.4
2016,12,7,13,15,57.5,186.0,5.15,11.0,213.5,198.42,164.01
2016,12,7,13,30,9.0,161.0,5.3,11.0,165.0,134.9,109.92
2016,12,7,13,45,4.5,126.0,5.5,11.0,128.0,101.64,81.78
2016,12,7,14,0,0.0,91.0,5.7,11.0,91.0,70.41,55.16
2016,12,7,14,15,31.0,117.0,5.85,11.0,128.0,107.74,86.89
2016,12,7,14,30,62.0,143.0,6.0,11.0,165.0,137.35,111.24
2016,12,7,14,45,57.5,128.5,6.2,11.0,147.0,118.67,94.89
2016,12,7,15,0,53.0,114.0,6.4,11.0,129.0,100.84,79.31
2016,12,7,15,15,47.0,98.0,6.5,11.0,110.0,82.49,63.48
2016,12,7,15,30,41.0,82.0,6.6,11.0,91.0,65.26,48.91
2016,12,7,15,45,30.0,65.0,6.75,11.0,71.0,48.4,35.23
2016,12,7,16,0,19.0,48.0,6.9,11.0,51.0,35.27,25.29
2016,12,7,16,15,9.5,31.5,7.0,11.0,33.0,23.61,13.75
2016,12,7,16,30,0.0,15.0,7.1,11.0,15.0,11.44,0.0
2016,12,7,16,45,0.0,7.5,7.2,11.0,7.5,5.9,0.0
2016,12,7,17,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,7.65,11.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,8.05,12.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.4,13.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,7.65,14.0,4.5,3.54,0.0
2016,12,8,7,30,0.0,9.0,7.6,14.0,9.0,6.84,0.0
2016,12,8,7,45,0.0,20.5,7.55,14.5,20.5,15.64,5.91
2016,12,8,8,0,0.0,32.0,7.5,15.0,32.0,24.93,14.87
2016,12,8,8,15,0.0,45.5,7.4,15.0,45.5,38.07,26.36
2016,12,8,8,30,0.0,59.0,7.3,15.0,59.0,50.73,37.42
2016,12,8,8,45,0.0,72.5,7.2,15.0,72.5,63.13,48.18
2016,12,8,9,0,0.0,86.0,7.1,15.0,86.0,75.4,58.73
2016,12,8,9,15,0.0,98.5,6.9,15.0,98.5,86.4,68.09
2016,12,8,9,30,0.0,111.0,6.7,15.0,111.0,97.42,77.37
2016,12,8,9,45,0.0,121.5,6.5,15.0,121.5,106.18,84.67
2016,12,8,10,0,0.0,132.0,6.3,15.0,132.0,115.04,92.0
2016,12,8,10,15,0.0,112.5,6.1,15.0,112.5,92.56,72.94
2016,12,8,10,30,0.0,93.0,5.9,15.0,93.0,73.12,56.45
2016,12,8,10,45,0.0,103.5,5.75,15.5,103.5,82.3,64.0
2016,12,8,11,0,0.0,114.0,5.6,16.0,114.0,91.49,71.5
2016,12,8,11,15,0.0,107.0,5.35,16.0,107.0,84.69,65.73
2016,12,8,11,30,0.0,100.0,5.1,16.0,100.0,78.26,60.31
2016,12,8,11,45,0.0,101.0,4.95,16.0,101.0,78.98,60.89
2016,12,8,12,0,0.0,102.0,4.8,16.0,102.0,79.73,61.5
2016,12,8,12,15,0.0,99.0,4.65,16.0,99.0,77.09,59.3
2016,12,8,12,30,0.0,96.0,4.5,16.0,96.0,74.51,57.16
2016,12,8,12,45,0.0,99.0,4.35,16.0,99.0,77.0,59.28
2016,12,8,13,0,0.0,102.0,4.2,16.0,102.0,79.49,61.41
2016,12,8,13,15,0.0,78.0,4.05,16.0,78.0,59.92,45.04
2016,12,8,13,30,0.0,54.0,3.9,16.0,54.0,41.35,29.45
2016,12,8,13,45,0.0,30.0,3.8,16.0,30.0,22.9,13.84
2016,12,8,14,0,0.0,6.0,3.7,16.0,6.0,4.56,0.0
2016,12,8,14,15,0.0,53.0,3.55,15.5,53.0,40.56,29.0
2016,12,8,14,30,0.0,100.0,3.4,15.0,100.0,77.52,60.48
2016,12,8,14,45,0.0,89.0,3.3,15.0,89.0,68.59,52.93
2016,12,8,15,0,0.0,78.0,3.2,15.0,78.0,59.79,45.46
2016,12,8,15,15,0.0,66.5,3.05,15.0,66.5,50.76,37.71
2016,12,8,15,30,0.0,55.0,2.9,15.0,55.0,41.87,29.99
2016,12,8,15,45,198.0,48.5,2.8,15.0,75.5,42.35,26.74
2016,12,8,16,0,396.0,42.0,2.7,15.0,96.0,34.52,24.25
2016,12,8,16,15,280.0,31.5,2.55,15.0,62.5,25.83,15.32
2016,12,8,16,30,164.0,21.0,2.4,15.0,29.0,16.02,0.0
2016,12,8,16,45,82.0,10.5,2.3,15.0,14.5,8.26,0.0
2016,12,8,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
