Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,1,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,7.5,4.6,6.5,7.5,0.0,0.0
2016,12,19,7,30,0.0,15.0,4.5,7.0,15.0,11.8,0.0
2016,12,19,7,45,231.0,23.0,4.4,7.5,48.5,268.12,131.48
2016,12,19,8,0,462.0,31.0,4.3,8.0,82.0,484.27,390.4
2016,12,19,8,15,542.5,38.0,4.3,8.0,122.5,577.72,480.37
2016,12,19,8,30,623.0,45.0,4.3,8.0,163.0,672.37,562.05
2016,12,19,8,45,673.0,49.0,4.35,8.5,203.5,735.66,614.62
2016,12,19,9,0,723.0,53.0,4.4,9.0,244.0,797.36,663.49
2016,12,19,9,15,755.5,56.5,4.4,9.0,281.5,839.69,696.47
2016,12,19,9,30,788.0,60.0,4.4,9.0,319.0,879.38,726.37
2016,12,19,9,45,811.5,61.5,4.4,9.5,351.5,904.62,743.18
2016,12,19,10,0,835.0,63.0,4.4,10.0,384.0,926.5,757.1
2016,12,19,10,15,849.5,65.0,4.4,10.5,411.0,936.79,762.19
2016,12,19,10,30,864.0,67.0,4.4,11.0,438.0,943.42,764.61
2016,12,19,10,45,873.0,68.5,4.45,11.5,457.5,929.59,752.48
2016,12,19,11,0,882.0,70.0,4.5,12.0,477.0,923.08,746.01
2016,12,19,11,15,888.0,70.5,4.5,12.0,490.5,908.86,734.94
2016,12,19,11,30,894.0,71.0,4.5,12.0,504.0,891.12,721.44
2016,12,19,11,45,895.5,71.5,4.5,12.0,509.0,866.02,702.6
2016,12,19,12,0,897.0,72.0,4.5,12.0,514.0,837.72,681.47
2016,12,19,12,15,896.0,72.0,4.5,12.0,512.0,803.74,656.08
2016,12,19,12,30,895.0,72.0,4.5,12.0,510.0,766.98,628.55
2016,12,19,12,45,779.0,91.5,4.55,12.5,467.5,674.06,555.96
2016,12,19,13,0,663.0,111.0,4.6,13.0,425.0,582.8,481.38
2016,12,19,13,15,767.0,90.0,4.6,13.0,440.5,587.95,484.93
2016,12,19,13,30,871.0,69.0,4.6,13.0,456.0,580.52,476.87
2016,12,19,13,45,808.5,70.5,4.6,13.0,415.0,506.03,414.06
2016,12,19,14,0,746.0,72.0,4.6,13.0,374.0,432.36,351.1
2016,12,19,14,15,655.5,82.5,4.55,13.0,333.5,361.04,289.28
2016,12,19,14,30,565.0,93.0,4.5,13.0,293.0,297.5,233.76
2016,12,19,14,45,656.5,75.0,4.45,13.0,284.5,271.14,204.38
2016,12,19,15,0,748.0,57.0,4.4,13.0,276.0,235.01,165.24
2016,12,19,15,15,706.0,53.0,4.3,12.5,236.5,175.99,113.26
2016,12,19,15,30,664.0,49.0,4.2,12.0,197.0,121.69,69.58
2016,12,19,15,45,596.5,43.5,4.15,11.5,156.0,69.72,36.91
2016,12,19,16,0,529.0,38.0,4.1,11.0,115.0,31.98,22.57
2016,12,19,16,15,416.5,29.5,4.1,11.0,77.5,24.65,15.17
2016,12,19,16,30,304.0,21.0,4.1,11.0,40.0,17.45,2.14
2016,12,19,16,45,152.0,10.5,4.1,11.0,20.0,8.26,0.0
2016,12,19,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,20,7,15,72.0,5.5,4.95,7.0,7.0,0.0,0.0
2016,12,20,7,30,144.0,11.0,4.9,7.0,14.0,125.02,0.0
2016,12,20,7,45,287.0,21.0,4.85,7.5,45.5,312.13,142.06
2016,12,20,8,0,430.0,31.0,4.8,8.0,77.0,469.79,378.75
2016,12,20,8,15,510.5,37.5,4.7,8.5,116.5,559.15,465.69
2016,12,20,8,30,591.0,44.0,4.6,9.0,156.0,641.51,536.85
2016,12,20,8,45,638.5,49.0,4.5,9.5,195.0,702.96,587.68
2016,12,20,9,0,686.0,54.0,4.4,10.0,234.0,763.12,634.8
2016,12,20,9,15,718.5,57.0,4.25,10.0,270.5,804.54,666.25
2016,12,20,9,30,751.0,60.0,4.1,10.0,307.0,843.42,694.54
2016,12,20,9,45,776.5,61.5,4.0,10.5,339.0,870.6,712.42
2016,12,20,10,0,802.0,63.0,3.9,11.0,371.0,894.57,727.41
2016,12,20,10,15,817.0,65.0,3.8,11.0,397.0,905.62,733.9
2016,12,20,10,30,832.0,67.0,3.7,11.0,423.0,913.14,737.8
2016,12,20,10,45,841.0,68.0,3.65,11.5,442.5,909.94,732.88
2016,12,20,11,0,850.0,69.0,3.6,12.0,462.0,892.64,717.85
2016,12,20,11,15,855.5,70.0,3.55,12.0,474.5,879.41,707.4
2016,12,20,11,30,861.0,71.0,3.5,12.0,487.0,862.78,694.54
2016,12,20,11,45,862.5,71.5,3.5,12.5,492.0,838.71,675.39
2016,12,20,12,0,864.0,72.0,3.5,13.0,497.0,811.54,654.13
2016,12,20,12,15,863.0,72.0,3.55,13.0,495.0,778.81,630.23
2016,12,20,12,30,862.0,72.0,3.6,13.0,493.0,743.4,604.25
2016,12,20,12,45,853.5,72.5,3.7,13.5,483.0,700.69,571.7
2016,12,20,13,0,845.0,73.0,3.8,14.0,473.0,661.82,540.13
2016,12,20,13,15,836.5,72.0,3.85,14.0,456.5,613.32,500.85
2016,12,20,13,30,828.0,71.0,3.9,14.0,440.0,563.54,459.63
2016,12,20,13,45,814.0,69.5,3.95,14.0,416.5,509.34,413.79
2016,12,20,14,0,800.0,68.0,4.0,14.0,393.0,454.94,366.53
2016,12,20,14,15,780.5,66.0,3.9,14.0,363.5,397.82,315.7
2016,12,20,14,30,761.0,64.0,3.8,14.0,334.0,341.66,264.55
2016,12,20,14,45,734.0,61.0,3.7,14.0,300.0,283.53,211.27
2016,12,20,15,0,707.0,58.0,3.6,14.0,266.0,227.8,160.07
2016,12,20,15,15,665.0,54.0,3.5,13.5,228.0,171.16,110.54
2016,12,20,15,30,623.0,50.0,3.4,13.0,190.0,119.26,68.87
2016,12,20,15,45,560.0,44.0,3.3,13.0,150.5,66.97,34.93
2016,12,20,16,0,497.0,38.0,3.2,13.0,111.0,31.77,22.22
2016,12,20,16,15,387.5,29.5,3.2,12.5,74.5,24.51,15.02
2016,12,20,16,30,278.0,21.0,3.2,12.0,38.0,17.36,2.76
2016,12,20,16,45,139.0,10.5,3.25,12.0,19.0,8.26,0.0
2016,12,20,17,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,21,7,15,55.5,5.0,3.85,10.0,6.0,0.0,0.0
2016,12,21,7,30,111.0,10.0,3.9,10.0,12.0,97.45,0.0
2016,12,21,7,45,247.5,20.5,4.0,10.5,42.0,277.21,113.66
2016,12,21,8,0,384.0,31.0,4.1,11.0,72.0,429.49,341.33
2016,12,21,8,15,466.0,38.5,4.2,11.0,110.0,520.42,429.36
2016,12,21,8,30,548.0,46.0,4.3,11.0,148.0,614.27,510.37
2016,12,21,8,45,597.0,51.0,4.4,11.5,186.5,675.12,561.2
2016,12,21,9,0,646.0,56.0,4.5,12.0,225.0,735.34,609.33
2016,12,21,9,15,601.5,71.5,4.45,12.5,247.5,719.1,595.92
2016,12,21,9,30,557.0,87.0,4.4,13.0,270.0,697.91,578.27
2016,12,21,9,45,578.5,93.0,4.4,13.5,299.5,726.22,598.75
2016,12,21,10,0,600.0,99.0,4.4,14.0,329.0,751.9,616.43
2016,12,21,10,15,619.0,101.0,4.15,14.0,352.5,767.55,626.0
2016,12,21,10,30,638.0,103.0,3.9,14.0,376.0,780.15,633.58
2016,12,21,10,45,474.0,145.0,3.7,14.5,353.0,653.75,534.7
2016,12,21,11,0,310.0,187.0,3.5,15.0,330.0,517.57,424.06
2016,12,21,11,15,443.0,163.5,3.3,15.0,374.0,621.74,507.03
2016,12,21,11,30,576.0,140.0,3.1,15.0,418.0,706.4,571.27
2016,12,21,11,45,712.0,107.0,2.9,15.0,454.5,767.25,614.64
2016,12,21,12,0,848.0,74.0,2.7,15.0,491.0,810.42,644.35
2016,12,21,12,15,848.0,73.5,2.6,15.0,489.5,777.8,619.55
2016,12,21,12,30,848.0,73.0,2.5,15.0,488.0,742.44,593.4
2016,12,21,12,45,845.5,72.5,2.45,15.5,479.5,702.7,563.22
2016,12,21,13,0,843.0,72.0,2.4,16.0,471.0,660.72,529.68
2016,12,21,13,15,835.5,71.0,2.35,16.0,455.0,613.01,491.75
2016,12,21,13,30,828.0,70.0,2.3,16.0,439.0,563.94,451.89
2016,12,21,13,45,818.0,68.0,2.3,16.0,416.5,511.35,408.45
2016,12,21,14,0,808.0,66.0,2.3,16.0,394.0,458.16,363.25
2016,12,21,14,15,790.0,64.0,2.3,16.0,365.0,401.29,313.86
2016,12,21,14,30,772.0,62.0,2.3,16.0,336.0,345.18,263.82
2016,12,21,14,45,747.5,58.5,2.3,16.0,302.5,286.71,211.13
2016,12,21,15,0,723.0,55.0,2.3,16.0,269.0,230.35,160.02
2016,12,21,15,15,683.0,51.5,2.3,15.5,231.0,173.56,110.75
2016,12,21,15,30,643.0,48.0,2.3,15.0,193.0,121.21,68.92
2016,12,21,15,45,582.0,42.5,2.35,14.5,153.5,70.63,36.69
2016,12,21,16,0,521.0,37.0,2.4,14.0,114.0,33.79,23.9
2016,12,21,16,15,415.0,29.0,2.5,13.5,77.0,24.22,14.76
2016,12,21,16,30,309.0,21.0,2.6,13.0,40.0,17.44,3.42
2016,12,21,16,45,154.5,10.5,2.75,13.0,20.0,8.26,0.0
2016,12,21,17,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,22,7,45,205.5,16.0,3.85,10.0,37.5,233.94,86.71
2016,12,22,8,0,411.0,32.0,3.8,10.0,75.0,453.71,359.98
2016,12,22,8,15,495.5,39.5,3.65,10.0,115.0,547.85,450.93
2016,12,22,8,30,580.0,47.0,3.5,10.0,155.0,644.73,533.22
2016,12,22,8,45,633.5,52.0,3.4,10.5,195.5,710.54,586.52
2016,12,22,9,0,687.0,57.0,3.3,11.0,236.0,767.13,630.08
2016,12,22,9,15,721.0,60.5,3.1,11.5,273.0,811.08,661.43
2016,12,22,9,30,755.0,64.0,2.9,12.0,310.0,852.42,689.24
2016,12,22,9,45,779.0,66.0,2.75,12.5,342.5,879.18,705.55
2016,12,22,10,0,803.0,68.0,2.6,13.0,375.0,902.66,718.93
2016,12,22,10,15,819.0,70.0,2.45,13.0,402.0,914.9,725.18
2016,12,22,10,30,835.0,72.0,2.3,13.0,429.0,923.54,728.8
2016,12,22,10,45,846.0,73.0,2.15,13.5,449.0,922.39,724.14
2016,12,22,11,0,857.0,74.0,2.0,14.0,469.0,917.54,717.03
2016,12,22,11,15,863.5,75.0,2.05,14.0,482.5,904.85,708.13
2016,12,22,11,30,870.0,76.0,2.1,14.0,496.0,888.56,696.88
2016,12,22,11,45,872.0,76.5,2.15,14.5,501.5,864.23,678.77
2016,12,22,12,0,874.0,77.0,2.2,15.0,507.0,836.67,658.49
2016,12,22,12,15,873.5,76.5,2.25,15.0,505.5,802.78,634.88
2016,12,22,12,30,873.0,76.0,2.3,15.0,504.0,766.1,609.14
2016,12,22,12,45,874.0,74.0,2.4,15.0,495.5,719.62,576.29
2016,12,22,13,0,875.0,72.0,2.5,15.0,487.0,677.9,545.22
2016,12,22,13,15,867.0,71.5,2.4,15.0,470.5,634.66,510.14
2016,12,22,13,30,859.0,71.0,2.3,15.0,454.0,584.34,469.02
2016,12,22,13,45,847.5,69.0,2.2,15.0,431.0,529.39,423.38
2016,12,22,14,0,836.0,67.0,2.1,15.0,408.0,473.92,376.11
2016,12,22,14,15,817.0,65.0,2.0,15.0,378.0,415.07,324.95
2016,12,22,14,30,798.0,63.0,1.9,15.0,348.0,357.04,273.22
2016,12,22,14,45,769.0,60.5,1.8,15.0,312.5,296.62,218.92
2016,12,22,15,0,740.0,58.0,1.7,15.0,277.0,238.74,166.6
2016,12,22,15,15,699.0,54.0,1.65,14.5,238.0,180.16,115.81
2016,12,22,15,30,658.0,50.0,1.6,14.0,199.0,126.16,72.48
2016,12,22,15,45,593.5,44.5,1.55,14.0,158.5,74.31,39.07
2016,12,22,16,0,529.0,39.0,1.5,14.0,118.0,32.77,23.04
2016,12,22,16,15,420.5,30.5,1.55,13.5,80.0,25.47,15.9
2016,12,22,16,30,312.0,22.0,1.6,13.0,42.0,18.28,4.52
2016,12,22,16,45,156.0,11.0,1.7,13.0,21.0,8.65,0.0
2016,12,22,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.8,11.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.25,11.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.0,7.3,12.0,1.0,0.75,0.0
2016,12,23,8,0,0.0,2.0,7.0,12.0,2.0,1.51,0.0
2016,12,23,8,15,0.0,4.0,6.5,12.0,4.0,3.02,0.0
2016,12,23,8,30,0.0,6.0,6.0,12.0,6.0,4.54,0.0
2016,12,23,8,45,0.0,7.5,5.55,12.5,7.5,5.68,0.0
2016,12,23,9,0,0.0,9.0,5.1,13.0,9.0,6.83,0.23
2016,12,23,9,15,0.0,10.5,5.35,13.0,10.5,7.97,1.23
2016,12,23,9,30,0.0,12.0,5.6,13.0,12.0,9.12,2.22
2016,12,23,9,45,0.0,13.5,5.95,13.5,13.5,10.27,3.19
2016,12,23,10,0,0.0,15.0,6.3,14.0,15.0,11.42,4.16
2016,12,23,10,15,125.0,96.5,6.8,14.0,150.0,226.13,191.78
2016,12,23,10,30,250.0,178.0,7.3,14.0,285.0,468.13,393.89
2016,12,23,10,45,125.0,93.0,7.85,14.0,146.5,233.41,196.9
2016,12,23,11,0,0.0,8.0,8.4,14.0,8.0,6.09,0.0
2016,12,23,11,15,0.0,12.0,8.5,13.5,12.0,9.15,2.17
2016,12,23,11,30,0.0,16.0,8.6,13.0,16.0,12.2,4.8
2016,12,23,11,45,0.0,14.0,8.7,13.0,14.0,10.68,3.49
2016,12,23,12,0,0.0,12.0,8.8,13.0,12.0,9.15,2.18
2016,12,23,12,15,17.5,104.5,8.65,13.0,113.0,103.37,83.04
2016,12,23,12,30,35.0,197.0,8.5,13.0,214.0,208.77,171.97
2016,12,23,12,45,17.5,166.0,8.4,13.0,174.5,149.12,121.39
2016,12,23,13,0,0.0,135.0,8.3,13.0,135.0,108.07,86.37
2016,12,23,13,15,0.0,76.0,8.2,12.5,76.0,58.37,44.36
2016,12,23,13,30,0.0,17.0,8.1,12.0,17.0,12.96,5.51
2016,12,23,13,45,0.0,69.0,8.0,12.0,69.0,52.94,39.92
2016,12,23,14,0,0.0,121.0,7.9,12.0,121.0,95.31,76.24
2016,12,23,14,15,0.0,88.5,7.9,12.0,88.5,68.45,53.34
2016,12,23,14,30,0.0,56.0,7.9,12.0,56.0,42.87,31.41
2016,12,23,14,45,0.0,50.0,7.95,12.0,50.0,38.24,27.44
2016,12,23,15,0,0.0,44.0,8.0,12.0,44.0,33.62,23.45
2016,12,23,15,15,0.0,37.5,8.05,11.5,37.5,28.62,19.14
2016,12,23,15,30,0.0,31.0,8.1,11.0,31.0,23.63,14.79
2016,12,23,15,45,0.0,24.5,8.15,11.0,24.5,18.65,10.37
2016,12,23,16,0,0.0,18.0,8.2,11.0,18.0,13.68,6.45
2016,12,23,16,15,0.0,12.0,8.2,11.0,12.0,9.1,2.12
2016,12,23,16,30,0.0,6.0,8.2,11.0,6.0,4.54,0.0
2016,12,23,16,45,0.0,3.0,8.25,11.0,3.0,2.36,0.0
2016,12,23,17,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,8.3,10.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,7.45,9.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,7.15,9.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,6.75,9.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,6.75,9.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,6.95,9.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,8.05,9.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,8.05,9.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,24,7,45,188.0,16.5,8.0,9.5,35.5,218.88,64.08
2016,12,24,8,0,376.0,33.0,8.0,10.0,71.0,423.56,339.16
2016,12,24,8,15,465.5,40.5,8.0,10.0,110.5,521.66,437.68
2016,12,24,8,30,555.0,48.0,8.0,10.0,150.0,622.6,527.58
2016,12,24,8,45,612.5,52.5,8.0,10.0,190.0,691.19,587.79
2016,12,24,9,0,670.0,57.0,8.0,10.0,230.0,750.56,638.25
2016,12,24,9,15,705.5,60.5,7.95,10.0,267.5,795.97,675.58
2016,12,24,9,30,741.0,64.0,7.9,10.0,305.0,838.86,709.7
2016,12,24,9,45,771.0,65.5,7.85,10.5,338.5,870.99,733.06
2016,12,24,10,0,801.0,67.0,7.8,11.0,372.0,899.87,753.29
2016,12,24,10,15,817.0,69.0,7.75,11.0,399.0,912.35,761.8
2016,12,24,10,30,833.0,71.0,7.7,11.0,426.0,921.24,767.51
2016,12,24,10,45,844.5,72.0,7.65,11.0,446.5,920.82,766.05
2016,12,24,11,0,856.0,73.0,7.6,11.0,467.0,916.71,761.85
2016,12,24,11,15,566.0,139.0,7.6,11.0,402.5,706.7,595.5
2016,12,24,11,30,276.0,205.0,7.6,11.0,338.0,487.31,411.26
2016,12,24,11,45,445.5,168.5,7.6,11.0,387.0,599.62,506.92
2016,12,24,12,0,615.0,132.0,7.6,11.0,436.0,691.15,583.13
2016,12,24,12,15,524.0,155.5,7.6,11.0,414.0,609.82,514.87
2016,12,24,12,30,433.0,179.0,7.6,11.0,392.0,541.12,456.49
2016,12,24,12,45,424.5,179.0,7.6,11.0,384.5,512.27,432.12
2016,12,24,13,0,416.0,179.0,7.6,11.0,377.0,482.76,406.89
2016,12,24,13,15,479.5,157.0,7.55,11.0,378.0,476.79,401.76
2016,12,24,13,30,543.0,135.0,7.5,11.0,379.0,463.84,389.99
2016,12,24,13,45,407.5,150.5,7.5,11.0,328.0,374.81,313.5
2016,12,24,14,0,272.0,166.0,7.5,11.0,277.0,288.46,239.57
2016,12,24,14,15,312.5,148.0,7.45,11.0,267.0,269.96,221.93
2016,12,24,14,30,353.0,130.0,7.4,11.0,257.0,254.55,205.69
2016,12,24,14,45,541.5,95.5,7.35,11.0,268.0,261.31,203.01
2016,12,24,15,0,730.0,61.0,7.3,11.0,279.0,242.14,175.02
2016,12,24,15,15,689.0,57.0,7.2,10.5,240.0,183.95,122.57
2016,12,24,15,30,648.0,53.0,7.1,10.0,201.0,130.35,77.9
2016,12,24,15,45,582.5,47.5,7.0,10.0,160.5,76.21,40.93
2016,12,24,16,0,517.0,42.0,6.9,10.0,120.0,35.1,25.51
2016,12,24,16,15,405.5,33.0,6.85,9.5,82.0,27.43,17.97
2016,12,24,16,30,294.0,24.0,6.8,9.0,44.0,19.89,6.85
2016,12,24,16,45,147.0,12.0,6.8,9.0,22.0,9.44,0.0
2016,12,24,17,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,6.7,8.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,25,7,45,193.5,15.5,1.85,8.5,35.5,220.95,55.93
2016,12,25,8,0,387.0,31.0,2.1,9.0,71.0,430.94,338.29
2016,12,25,8,15,475.0,38.5,2.35,9.0,110.0,527.37,432.47
2016,12,25,8,30,563.0,46.0,2.6,9.0,149.0,626.98,517.77
2016,12,25,8,45,621.5,50.0,2.85,9.5,189.0,686.74,567.81
2016,12,25,9,0,680.0,54.0,3.1,10.0,229.0,756.41,623.29
2016,12,25,9,15,714.5,57.5,3.3,10.0,266.0,800.84,658.55
2016,12,25,9,30,749.0,61.0,3.5,10.0,303.0,842.82,691.03
2016,12,25,9,45,491.0,108.0,3.7,10.0,273.5,651.05,544.01
2016,12,25,10,0,233.0,155.0,3.9,10.0,244.0,435.16,367.48
2016,12,25,10,15,222.5,168.0,4.0,10.0,258.0,436.13,368.21
2016,12,25,10,30,212.0,181.0,4.1,10.0,272.0,414.1,349.75
2016,12,25,10,45,310.5,175.0,4.25,10.5,315.0,513.91,432.05
2016,12,25,11,0,409.0,169.0,4.4,11.0,358.0,611.23,509.68
2016,12,25,11,15,417.5,173.0,4.45,11.0,370.5,611.16,508.69
2016,12,25,11,30,426.0,177.0,4.5,11.0,383.0,608.88,506.48
2016,12,25,11,45,449.5,174.0,4.55,11.0,394.0,609.69,507.19
2016,12,25,12,0,473.0,171.0,4.6,11.0,405.0,607.5,505.46
2016,12,25,12,15,502.5,164.0,4.6,11.0,411.5,602.66,501.6
2016,12,25,12,30,532.0,157.0,4.6,11.0,418.0,594.18,494.7
2016,12,25,12,45,420.0,176.5,4.6,11.0,380.5,507.33,422.86
2016,12,25,13,0,308.0,196.0,4.6,11.0,343.0,413.48,345.02
2016,12,25,13,15,207.5,196.0,4.6,11.0,294.0,318.64,265.77
2016,12,25,13,30,107.0,196.0,4.6,11.0,245.0,235.9,195.66
2016,12,25,13,45,120.5,186.5,4.65,11.5,238.5,236.5,195.64
2016,12,25,14,0,134.0,177.0,4.7,12.0,232.0,224.51,184.73
2016,12,25,14,15,173.0,162.0,4.7,12.0,228.0,216.83,177.2
2016,12,25,14,30,212.0,147.0,4.7,12.0,224.0,211.72,170.92
2016,12,25,14,45,202.0,134.0,4.75,12.0,201.5,181.18,143.68
2016,12,25,15,0,192.0,121.0,4.8,12.0,179.0,151.98,117.6
2016,12,25,15,15,179.5,105.5,4.7,11.5,154.0,121.71,91.19
2016,12,25,15,30,167.0,90.0,4.6,11.0,129.0,93.31,67.23
2016,12,25,15,45,150.5,73.5,4.6,11.0,103.0,65.87,45.83
2016,12,25,16,0,134.0,57.0,4.6,11.0,77.0,41.6,31.19
2016,12,25,16,15,94.0,41.0,4.55,10.5,53.0,30.27,20.41
2016,12,25,16,30,54.0,25.0,4.5,10.0,29.0,18.94,6.77
2016,12,25,16,45,27.0,12.5,4.5,10.0,14.5,9.83,0.0
2016,12,25,17,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,7,45,219.5,14.0,4.8,7.5,36.0,238.89,52.39
2016,12,26,8,0,439.0,28.0,4.8,8.0,72.0,459.34,364.58
2016,12,26,8,15,522.5,34.5,4.7,8.0,111.5,553.71,460.66
2016,12,26,8,30,606.0,41.0,4.6,8.0,151.0,649.91,544.64
2016,12,26,8,45,657.0,45.5,4.6,8.5,191.5,714.39,598.78
2016,12,26,9,0,708.0,50.0,4.6,9.0,232.0,777.8,649.41
2016,12,26,9,15,741.0,53.0,4.45,9.0,269.0,820.3,682.02
2016,12,26,9,30,774.0,56.0,4.3,9.0,306.0,860.34,711.35
2016,12,26,9,45,794.0,59.0,4.2,9.5,338.5,884.91,726.99
2016,12,26,10,0,814.0,62.0,4.1,10.0,371.0,906.28,739.9
2016,12,26,10,15,829.5,63.5,3.95,10.0,398.5,917.76,746.46
2016,12,26,10,30,845.0,65.0,3.8,10.0,426.0,925.68,750.34
2016,12,26,10,45,853.5,67.0,3.65,10.5,446.0,913.06,737.81
2016,12,26,11,0,862.0,69.0,3.5,11.0,466.0,907.91,731.05
2016,12,26,11,15,868.5,69.5,3.35,11.0,480.0,895.34,720.28
2016,12,26,11,30,875.0,70.0,3.2,11.0,494.0,879.3,707.16
2016,12,26,11,45,876.0,71.0,3.05,11.5,499.5,855.65,687.37
2016,12,26,12,0,877.0,72.0,2.9,12.0,505.0,828.85,665.53
2016,12,26,12,15,876.5,72.0,2.7,12.0,504.0,796.6,640.7
2016,12,26,12,30,876.0,72.0,2.5,12.0,503.0,761.56,613.9
2016,12,26,12,45,871.5,71.5,2.35,12.0,494.0,720.4,582.88
2016,12,26,13,0,867.0,71.0,2.2,12.0,485.0,677.1,549.2
2016,12,26,13,15,859.0,70.0,1.95,12.0,469.0,629.09,509.63
2016,12,26,13,30,851.0,69.0,1.7,12.0,453.0,583.74,471.25
2016,12,26,13,45,838.5,67.5,1.5,12.5,430.0,529.38,424.73
2016,12,26,14,0,826.0,66.0,1.3,13.0,407.0,474.57,377.01
2016,12,26,14,15,808.0,64.0,1.2,13.0,377.5,416.73,327.02
2016,12,26,14,30,790.0,62.0,1.1,13.0,348.0,359.58,276.33
2016,12,26,14,45,763.5,59.5,1.0,13.0,314.0,300.29,223.14
2016,12,26,15,0,737.0,57.0,0.9,13.0,280.0,243.23,171.49
2016,12,26,15,15,697.5,53.5,1.1,12.5,241.5,185.29,121.17
2016,12,26,15,30,658.0,50.0,1.3,12.0,203.0,131.71,77.38
2016,12,26,15,45,597.0,44.5,1.5,12.0,162.5,79.56,42.16
2016,12,26,16,0,536.0,39.0,1.7,12.0,122.0,35.6,25.83
2016,12,26,16,15,434.5,31.0,1.85,11.5,84.5,25.9,16.67
2016,12,26,16,30,333.0,23.0,2.0,11.0,47.0,19.12,7.37
2016,12,26,16,45,166.5,11.5,2.15,11.0,23.5,9.05,0.0
2016,12,26,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,7,45,189.5,15.5,2.35,8.5,34.0,216.55,38.73
2016,12,27,8,0,379.0,31.0,2.3,9.0,68.0,423.46,331.4
2016,12,27,8,15,466.0,38.5,2.4,9.0,107.0,518.84,425.66
2016,12,27,8,30,553.0,46.0,2.5,9.0,146.0,617.38,509.79
2016,12,27,8,45,610.0,50.5,2.7,9.5,186.0,685.44,566.05
2016,12,27,9,0,667.0,55.0,2.9,10.0,226.0,745.02,613.53
2016,12,27,9,15,702.0,59.0,2.9,10.0,263.5,790.67,648.65
2016,12,27,9,30,737.0,63.0,2.9,10.0,301.0,833.94,680.78
2016,12,27,9,45,763.5,65.0,2.95,10.5,334.0,863.59,701.0
2016,12,27,10,0,790.0,67.0,3.0,11.0,367.0,890.06,718.46
2016,12,27,10,15,806.0,69.0,3.0,11.0,394.0,902.92,726.69
2016,12,27,10,30,822.0,71.0,3.0,11.0,421.0,912.25,732.41
2016,12,27,10,45,832.5,72.5,3.05,11.5,441.5,912.02,730.31
2016,12,27,11,0,843.0,74.0,3.1,12.0,462.0,908.15,725.77
2016,12,27,11,15,849.5,75.0,3.25,12.0,476.0,896.27,717.61
2016,12,27,11,30,856.0,76.0,3.4,12.0,490.0,880.86,706.97
2016,12,27,11,45,857.5,76.5,3.6,12.5,496.0,856.97,689.16
2016,12,27,12,0,859.0,77.0,3.8,13.0,502.0,829.91,669.0
2016,12,27,12,15,858.5,77.0,3.9,13.0,501.0,797.58,645.58
2016,12,27,12,30,858.0,77.0,4.0,13.0,500.0,762.44,619.97
2016,12,27,12,45,854.5,76.5,4.15,13.0,491.5,721.91,590.22
2016,12,27,13,0,851.0,76.0,4.3,13.0,483.0,679.16,557.45
2016,12,27,13,15,843.0,75.0,4.3,13.0,467.0,630.97,518.2
2016,12,27,13,30,835.0,74.0,4.3,13.0,451.0,581.4,476.96
2016,12,27,13,45,823.5,72.0,4.3,13.5,428.5,527.75,430.64
2016,12,27,14,0,812.0,70.0,4.3,14.0,406.0,473.59,382.86
2016,12,27,14,15,633.5,93.0,4.3,13.5,344.0,372.52,299.01
2016,12,27,14,30,455.0,116.0,4.3,13.0,282.0,282.24,224.17
2016,12,27,14,45,431.5,109.0,4.35,13.0,253.5,238.01,184.41
2016,12,27,15,0,408.0,102.0,4.4,13.0,225.0,196.18,146.57
2016,12,27,15,15,385.0,90.5,4.45,12.5,194.5,153.37,108.86
2016,12,27,15,30,362.0,79.0,4.5,12.0,164.0,113.41,75.35
2016,12,27,15,45,324.0,66.5,4.55,12.0,131.5,74.62,47.01
2016,12,27,16,0,286.0,54.0,4.6,12.0,99.0,40.73,30.35
2016,12,27,16,15,224.0,40.0,4.65,11.5,68.5,30.16,20.36
2016,12,27,16,30,162.0,26.0,4.7,11.0,38.0,19.74,8.23
2016,12,27,16,45,81.0,13.0,4.8,11.0,19.0,10.23,0.0
2016,12,27,17,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,28,7,45,217.0,14.5,4.3,7.5,35.5,237.0,35.31
2016,12,28,8,0,434.0,29.0,4.3,8.0,71.0,468.53,369.14
2016,12,28,8,15,520.0,35.5,4.2,8.5,111.5,551.68,456.4
2016,12,28,8,30,606.0,42.0,4.1,9.0,152.0,650.45,540.81
2016,12,28,8,45,660.5,46.5,4.1,9.5,193.0,718.55,597.12
2016,12,28,9,0,715.0,51.0,4.1,10.0,234.0,785.58,649.83
2016,12,28,9,15,748.5,54.0,4.05,10.0,271.5,828.91,683.34
2016,12,28,9,30,782.0,57.0,4.0,10.0,309.0,869.73,713.73
2016,12,28,9,45,810.5,58.0,4.0,10.5,343.5,900.02,734.26
2016,12,28,10,0,839.0,59.0,4.0,11.0,378.0,915.98,743.69
2016,12,28,10,15,854.5,60.5,4.05,11.5,405.5,927.54,750.05
2016,12,28,10,30,870.0,62.0,4.1,12.0,433.0,935.62,753.82
2016,12,28,10,45,881.0,62.5,4.15,12.5,454.0,934.34,750.81
2016,12,28,11,0,892.0,63.0,4.2,13.0,475.0,929.42,745.31
2016,12,28,11,15,898.0,64.0,4.15,13.0,489.0,916.84,735.22
2016,12,28,11,30,904.0,65.0,4.1,13.0,503.0,900.66,722.7
2016,12,28,11,45,907.0,65.0,4.05,13.5,509.0,877.01,703.54
2016,12,28,12,0,910.0,65.0,4.0,14.0,515.0,850.03,682.15
2016,12,28,12,15,909.0,65.0,3.85,14.0,514.0,816.58,656.89
2016,12,28,12,30,908.0,65.0,3.7,14.0,513.0,780.28,629.56
2016,12,28,12,45,905.0,64.5,3.55,14.5,504.5,739.2,597.54
2016,12,28,13,0,902.0,64.0,3.4,15.0,496.0,695.76,563.3
2016,12,28,13,15,894.5,63.0,3.3,15.0,480.0,646.71,523.75
2016,12,28,13,30,887.0,62.0,3.2,15.0,464.0,596.11,482.15
2016,12,28,13,45,875.5,61.0,3.1,15.0,441.0,542.05,436.82
2016,12,28,14,0,864.0,60.0,3.0,15.0,418.0,487.32,389.75
2016,12,28,14,15,847.0,58.0,2.9,15.0,389.0,428.77,338.43
2016,12,28,14,30,830.0,56.0,2.8,15.0,360.0,370.71,286.22
2016,12,28,14,45,805.0,54.0,2.75,15.0,325.0,310.94,231.86
2016,12,28,15,0,780.0,52.0,2.7,15.0,290.0,252.36,178.17
2016,12,28,15,15,743.5,49.0,2.6,14.5,251.5,192.87,125.48
2016,12,28,15,30,707.0,46.0,2.5,14.0,213.0,137.29,79.4
2016,12,28,15,45,648.5,41.5,2.45,13.5,172.0,83.0,42.39
2016,12,28,16,0,590.0,37.0,2.4,13.0,131.0,35.83,25.96
2016,12,28,16,15,494.0,30.0,2.45,12.5,92.0,27.56,18.12
2016,12,28,16,30,398.0,23.0,2.5,12.0,53.0,21.02,9.55
2016,12,28,16,45,199.0,11.5,2.55,12.0,26.5,9.05,0.0
2016,12,28,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,29,7,45,215.0,15.0,4.85,9.5,36.0,235.93,27.38
2016,12,29,8,0,430.0,30.0,4.9,10.0,72.0,465.95,364.78
2016,12,29,8,15,518.0,37.0,4.85,10.0,112.5,562.68,464.24
2016,12,29,8,30,606.0,44.0,4.8,10.0,153.0,652.17,542.86
2016,12,29,8,45,658.5,49.0,4.75,10.5,194.0,719.44,598.85
2016,12,29,9,0,711.0,54.0,4.7,11.0,235.0,785.47,650.96
2016,12,29,9,15,745.5,57.0,4.55,11.5,273.5,830.04,683.66
2016,12,29,9,30,780.0,60.0,4.4,12.0,312.0,872.02,712.82
2016,12,29,9,45,792.5,65.0,4.3,12.5,344.0,892.33,725.05
2016,12,29,10,0,805.0,70.0,4.2,13.0,376.0,909.31,734.42
2016,12,29,10,15,822.0,72.0,3.85,13.0,404.0,923.33,741.71
2016,12,29,10,30,839.0,74.0,3.5,13.0,432.0,933.71,745.92
2016,12,29,10,45,849.5,75.5,3.15,13.5,453.0,933.48,740.86
2016,12,29,11,0,860.0,77.0,2.8,14.0,474.0,929.52,733.07
2016,12,29,11,15,866.5,77.5,2.6,14.5,488.0,916.85,720.39
2016,12,29,11,30,873.0,78.0,2.4,15.0,502.0,900.57,705.39
2016,12,29,11,45,874.5,79.0,2.2,15.5,508.5,876.99,685.42
2016,12,29,12,0,876.0,80.0,2.0,16.0,515.0,850.13,663.38
2016,12,29,12,15,875.5,80.0,1.9,16.0,513.5,817.32,639.47
2016,12,29,12,30,875.0,80.0,1.8,16.0,512.0,781.63,613.59
2016,12,29,12,45,875.5,77.5,1.75,16.5,504.5,741.08,583.55
2016,12,29,13,0,876.0,75.0,1.7,17.0,497.0,697.97,550.6
2016,12,29,13,15,868.0,74.5,1.65,17.0,480.5,649.3,512.98
2016,12,29,13,30,860.0,74.0,1.6,17.0,464.0,599.13,473.38
2016,12,29,13,45,845.5,72.5,1.55,17.0,440.5,543.17,428.39
2016,12,29,14,0,831.0,71.0,1.5,17.0,417.0,486.91,381.93
2016,12,29,14,15,738.5,77.0,1.45,17.0,368.5,404.55,314.76
2016,12,29,14,30,646.0,83.0,1.4,17.0,320.0,330.4,253.3
2016,12,29,14,45,607.5,82.5,1.35,17.0,288.5,276.39,206.25
2016,12,29,15,0,569.0,82.0,1.3,17.0,257.0,226.02,161.99
2016,12,29,15,15,536.0,74.5,1.25,16.5,222.5,174.77,117.92
2016,12,29,15,30,503.0,67.0,1.2,16.0,188.0,127.36,79.23
2016,12,29,15,45,446.5,59.0,1.2,15.5,151.0,81.86,47.74
2016,12,29,16,0,390.0,51.0,1.2,15.0,114.0,43.45,32.42
2016,12,29,16,15,312.0,39.0,1.2,14.5,80.0,31.81,21.66
2016,12,29,16,30,234.0,27.0,1.2,14.0,46.0,22.09,10.64
2016,12,29,16,45,117.0,13.5,1.2,14.0,23.0,10.62,0.0
2016,12,29,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,5.5,2.15,11.5,5.5,4.16,0.0
2016,12,30,8,0,0.0,11.0,2.2,12.0,11.0,8.34,0.94
2016,12,30,8,15,0.0,18.0,2.2,12.0,18.0,13.68,5.86
2016,12,30,8,30,0.0,25.0,2.2,12.0,25.0,19.03,10.64
2016,12,30,8,45,0.0,32.0,2.2,12.5,32.0,24.4,15.36
2016,12,30,9,0,0.0,39.0,2.2,13.0,39.0,29.77,20.05
2016,12,30,9,15,0.0,45.5,2.1,13.0,45.5,34.77,24.4
2016,12,30,9,30,0.0,52.0,2.0,13.0,52.0,39.79,28.72
2016,12,30,9,45,0.0,58.5,1.95,13.5,58.5,44.8,32.93
2016,12,30,10,0,0.0,65.0,1.9,14.0,65.0,49.83,37.11
2016,12,30,10,15,0.0,70.0,1.9,14.0,70.0,53.71,40.35
2016,12,30,10,30,0.0,75.0,1.9,14.0,75.0,57.58,43.58
2016,12,30,10,45,0.0,79.0,1.9,14.0,79.0,60.69,46.14
2016,12,30,11,0,0.0,83.0,1.9,14.0,83.0,63.88,48.78
2016,12,30,11,15,0.0,85.5,1.85,14.0,85.5,65.92,50.45
2016,12,30,11,30,0.0,88.0,1.8,14.0,88.0,67.97,52.14
2016,12,30,11,45,39.5,153.5,1.8,14.5,173.5,175.04,142.55
2016,12,30,12,0,79.0,219.0,1.8,15.0,259.0,278.14,226.28
2016,12,30,12,15,80.5,218.0,1.8,15.0,258.5,272.53,221.22
2016,12,30,12,30,82.0,217.0,1.8,15.0,258.0,266.89,216.61
2016,12,30,12,45,79.0,214.0,1.8,15.0,253.0,255.69,207.43
2016,12,30,13,0,76.0,211.0,1.8,15.0,248.0,244.81,198.5
2016,12,30,13,15,436.0,147.5,1.85,15.0,347.5,445.15,362.49
2016,12,30,13,30,796.0,84.0,1.9,15.0,447.0,573.53,460.78
2016,12,30,13,45,780.5,83.0,2.0,15.0,424.5,520.54,416.67
2016,12,30,14,0,765.0,82.0,2.1,15.0,402.0,467.45,372.51
2016,12,30,14,15,745.5,79.5,2.3,14.5,373.5,411.39,325.46
2016,12,30,14,30,726.0,77.0,2.5,14.0,345.0,355.87,277.16
2016,12,30,14,45,698.0,73.5,2.75,14.0,311.5,297.92,225.35
2016,12,30,15,0,670.0,70.0,3.0,14.0,278.0,242.49,175.1
2016,12,30,15,15,629.0,65.5,3.3,13.5,240.5,186.38,125.81
2016,12,30,15,30,588.0,61.0,3.6,13.0,203.0,134.87,83.01
2016,12,30,15,45,524.0,54.5,3.95,13.0,163.5,84.83,47.84
2016,12,30,16,0,460.0,48.0,4.3,13.0,124.0,42.68,32.03
2016,12,30,16,15,362.5,38.0,4.45,12.5,87.0,31.21,21.35
2016,12,30,16,30,265.0,28.0,4.6,12.0,50.0,23.02,11.8
2016,12,30,16,45,132.5,14.0,4.85,12.0,25.0,11.02,0.0
2016,12,30,17,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,6.05,10.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
